Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,45,193.5,14.0,2.35,6.5,32.0,92.28,0.0
2016,1,12,8,0,387.0,28.0,2.4,7.0,64.0,204.62,151.77
2016,1,12,8,15,477.5,35.5,2.3,7.0,103.5,274.78,222.03
2016,1,12,8,30,568.0,43.0,2.2,7.0,143.0,354.15,293.92
2016,1,12,8,45,623.5,48.0,2.1,7.5,183.5,415.95,349.07
2016,1,12,9,0,679.0,53.0,2.0,8.0,224.0,485.68,408.37
2016,1,12,9,15,715.0,56.5,1.95,8.0,262.5,544.52,457.61
2016,1,12,9,30,751.0,60.0,1.9,8.0,301.0,604.39,505.9
2016,1,12,9,45,506.0,107.0,1.9,8.5,277.0,512.76,429.9
2016,1,12,10,0,261.0,154.0,1.9,9.0,253.0,389.2,326.48
2016,1,12,10,15,276.0,165.0,1.9,9.5,277.0,422.77,353.66
2016,1,12,10,30,291.0,176.0,1.9,10.0,301.0,456.48,379.53
2016,1,12,10,45,343.5,176.5,1.95,10.5,331.5,508.49,420.55
2016,1,12,11,0,396.0,177.0,2.0,11.0,362.0,578.7,474.31
2016,1,12,11,15,417.0,179.5,2.0,11.0,379.5,608.21,496.34
2016,1,12,11,30,438.0,182.0,2.0,11.0,397.0,636.66,517.72
2016,1,12,11,45,347.0,202.5,2.0,11.5,374.5,566.13,460.83
2016,1,12,12,0,256.0,223.0,2.0,12.0,352.0,510.75,415.25
2016,1,12,12,15,288.5,218.0,1.95,12.0,364.0,534.96,434.96
2016,1,12,12,30,321.0,213.0,1.9,12.0,376.0,558.1,453.18
2016,1,12,12,45,276.0,216.5,1.9,12.5,355.0,519.75,421.79
2016,1,12,13,0,231.0,220.0,1.9,13.0,334.0,463.74,377.36
2016,1,12,13,15,375.0,186.5,1.8,13.0,366.0,564.02,458.48
2016,1,12,13,30,519.0,153.0,1.7,13.0,398.0,660.13,532.73
2016,1,12,13,45,493.5,150.5,1.65,13.0,375.0,623.89,504.41
2016,1,12,14,0,468.0,148.0,1.6,13.0,352.0,586.91,476.51
2016,1,12,14,15,452.5,140.0,1.55,12.5,327.0,550.95,450.22
2016,1,12,14,30,437.0,132.0,1.5,12.0,302.0,514.33,422.93
2016,1,12,14,45,417.0,124.0,1.45,12.0,274.5,474.01,391.37
2016,1,12,15,0,397.0,116.0,1.4,12.0,247.0,433.86,359.36
2016,1,12,15,15,380.0,103.0,1.5,11.5,216.5,390.17,325.03
2016,1,12,15,30,363.0,90.0,1.6,11.0,186.0,346.94,289.79
2016,1,12,15,45,331.5,77.5,1.7,11.0,153.5,296.91,247.06
2016,1,12,16,0,300.0,65.0,1.8,11.0,121.0,249.31,205.11
2016,1,12,16,15,254.0,50.5,1.85,11.0,89.5,195.33,156.85
2016,1,12,16,30,208.0,36.0,1.9,11.0,58.0,145.99,110.56
2016,1,12,16,45,104.0,18.0,1.95,11.0,29.0,69.12,28.33
2016,1,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,1.0,3.5,10.5,1.0,0.87,0.0
2016,1,13,8,0,0.0,2.0,3.6,11.0,2.0,1.75,0.0
2016,1,13,8,15,0.0,3.5,3.65,11.0,3.5,3.07,0.0
2016,1,13,8,30,0.0,5.0,3.7,11.0,5.0,4.38,0.0
2016,1,13,8,45,0.0,6.5,3.8,11.5,6.5,5.7,0.0
2016,1,13,9,0,0.0,8.0,3.9,12.0,8.0,7.02,0.43
2016,1,13,9,15,0.0,9.5,4.05,12.0,9.5,8.34,1.59
2016,1,13,9,30,0.0,11.0,4.2,12.0,11.0,9.67,2.74
2016,1,13,9,45,0.0,12.5,4.35,12.0,12.5,10.99,3.88
2016,1,13,10,0,0.0,14.0,4.5,12.0,14.0,12.32,5.01
2016,1,13,10,15,0.0,10.5,4.6,12.0,10.5,9.24,2.33
2016,1,13,10,30,0.0,7.0,4.7,12.0,7.0,6.16,0.0
2016,1,13,10,45,0.0,18.5,4.85,12.5,18.5,16.29,8.36
2016,1,13,11,0,0.0,30.0,5.0,13.0,30.0,26.45,17.01
2016,1,13,11,15,57.5,126.5,5.0,12.5,155.0,176.88,146.65
2016,1,13,11,30,115.0,223.0,5.0,12.0,280.0,362.36,300.83
2016,1,13,11,45,145.5,227.5,5.05,12.0,300.5,396.65,329.05
2016,1,13,12,0,176.0,232.0,5.1,12.0,321.0,431.09,357.64
2016,1,13,12,15,194.5,231.0,5.1,12.0,329.5,447.18,371.03
2016,1,13,12,30,213.0,230.0,5.1,12.0,338.0,462.7,384.04
2016,1,13,12,45,106.5,144.5,5.1,12.0,198.5,258.2,215.49
2016,1,13,13,0,0.0,59.0,5.1,12.0,59.0,52.14,38.91
2016,1,13,13,15,14.5,123.0,5.0,11.5,130.0,125.84,102.31
2016,1,13,13,30,29.0,187.0,4.9,11.0,201.0,223.34,184.76
2016,1,13,13,45,89.5,190.0,4.85,11.0,230.0,279.5,233.68
2016,1,13,14,0,150.0,193.0,4.8,11.0,259.0,348.14,292.12
2016,1,13,14,15,142.5,183.0,4.55,11.0,242.5,326.57,274.05
2016,1,13,14,30,135.0,173.0,4.3,11.0,226.0,305.24,256.31
2016,1,13,14,45,422.5,123.5,4.05,11.0,268.5,478.1,404.0
2016,1,13,15,0,710.0,74.0,3.8,11.0,311.0,607.42,509.97
2016,1,13,15,15,673.0,70.0,3.5,10.5,273.0,547.95,460.44
2016,1,13,15,30,636.0,66.0,3.2,10.0,235.0,489.66,411.57
2016,1,13,15,45,599.5,58.0,2.95,10.0,196.0,428.59,358.44
2016,1,13,16,0,563.0,50.0,2.7,10.0,157.0,369.65,305.48
2016,1,13,16,15,474.0,42.5,2.55,9.5,117.0,289.68,234.64
2016,1,13,16,30,385.0,35.0,2.4,9.0,77.0,218.22,168.26
2016,1,13,16,45,192.5,24.5,2.3,8.5,45.5,110.53,55.36
2016,1,13,17,0,0.0,14.0,2.2,8.0,14.0,12.73,0.0
2016,1,13,17,15,0.0,7.0,2.15,7.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,45,23.0,16.5,1.85,6.5,18.5,26.87,0.0
2016,1,14,8,0,46.0,33.0,1.9,7.0,37.0,60.1,42.33
2016,1,14,8,15,64.0,50.5,1.95,7.5,60.0,90.67,71.33
2016,1,14,8,30,82.0,68.0,2.0,8.0,83.0,122.61,100.19
2016,1,14,8,45,93.0,85.5,2.1,8.5,106.0,152.35,126.77
2016,1,14,9,0,104.0,103.0,2.2,9.0,129.0,183.03,153.64
2016,1,14,9,15,109.5,119.5,2.25,9.0,151.0,209.78,176.84
2016,1,14,9,30,115.0,136.0,2.3,9.0,173.0,236.91,199.95
2016,1,14,9,45,119.0,150.0,2.4,9.5,192.5,260.01,218.94
2016,1,14,10,0,123.0,164.0,2.5,10.0,212.0,283.3,237.76
2016,1,14,10,15,129.5,177.0,2.65,10.0,231.0,307.38,257.55
2016,1,14,10,30,136.0,190.0,2.8,10.0,250.0,331.67,277.33
2016,1,14,10,45,155.5,200.0,2.95,10.0,271.5,363.18,303.28
2016,1,14,11,0,175.0,210.0,3.1,10.0,293.0,395.3,329.52
2016,1,14,11,15,111.0,209.0,3.15,10.0,262.5,339.58,282.13
2016,1,14,11,30,47.0,208.0,3.2,10.0,232.0,264.78,218.85
2016,1,14,11,45,46.0,211.0,3.3,10.0,235.0,267.46,221.15
2016,1,14,12,0,45.0,214.0,3.4,10.0,238.0,270.2,223.31
2016,1,14,12,15,65.5,221.0,3.4,10.0,255.5,297.91,246.74
2016,1,14,12,30,86.0,228.0,3.4,10.0,273.0,325.74,270.09
2016,1,14,12,45,66.5,219.0,3.45,10.0,253.5,296.29,245.41
2016,1,14,13,0,47.0,210.0,3.5,10.0,234.0,267.2,221.07
2016,1,14,13,15,23.5,175.5,3.45,10.0,187.5,189.72,156.33
2016,1,14,13,30,0.0,141.0,3.4,10.0,141.0,131.9,107.12
2016,1,14,13,45,0.0,97.0,3.4,10.0,97.0,87.2,69.4
2016,1,14,14,0,0.0,53.0,3.4,10.0,53.0,46.8,34.88
2016,1,14,14,15,0.0,78.5,3.45,10.0,78.5,69.53,54.54
2016,1,14,14,30,0.0,104.0,3.5,10.0,104.0,95.6,76.99
2016,1,14,14,45,0.0,94.0,3.55,10.0,94.0,85.98,68.84
2016,1,14,15,0,0.0,84.0,3.6,10.0,84.0,76.44,60.72
2016,1,14,15,15,0.0,74.0,3.7,9.5,74.0,66.97,52.7
2016,1,14,15,30,0.0,64.0,3.8,9.0,64.0,57.56,44.62
2016,1,14,15,45,0.0,52.5,3.95,9.0,52.5,46.65,35.02
2016,1,14,16,0,0.0,41.0,4.1,9.0,41.0,36.17,25.72
2016,1,14,16,15,0.0,30.0,4.1,9.0,30.0,26.44,17.01
2016,1,14,16,30,0.0,19.0,4.1,9.0,19.0,16.72,8.25
2016,1,14,16,45,0.0,11.0,4.2,9.5,11.0,9.66,0.38
2016,1,14,17,0,0.0,3.0,4.3,10.0,3.0,2.73,0.0
2016,1,14,17,15,0.0,1.5,4.25,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,175.5,15.5,1.15,8.0,32.0,88.01,6.79
2016,1,15,8,0,351.0,31.0,1.2,8.0,64.0,192.47,143.21
2016,1,15,8,15,443.5,39.0,1.3,8.0,103.5,262.46,210.76
2016,1,15,8,30,536.0,47.0,1.4,8.0,143.0,341.8,281.63
2016,1,15,8,45,591.0,53.0,1.5,8.5,184.0,406.94,338.9
2016,1,15,9,0,646.0,59.0,1.6,9.0,225.0,476.13,397.56
2016,1,15,9,15,683.5,63.0,1.65,9.0,263.5,535.19,446.8
2016,1,15,9,30,721.0,67.0,1.7,9.0,302.0,591.85,492.83
2016,1,15,9,45,736.5,72.5,1.8,9.5,335.0,639.16,528.41
2016,1,15,10,0,752.0,78.0,1.9,10.0,368.0,685.27,562.02
2016,1,15,10,15,770.5,80.0,1.9,10.0,397.0,728.21,592.95
2016,1,15,10,30,789.0,82.0,1.9,10.0,426.0,769.51,622.23
2016,1,15,10,45,672.0,113.0,1.95,10.5,416.5,734.54,594.37
2016,1,15,11,0,555.0,144.0,2.0,11.0,407.0,677.9,550.98
2016,1,15,11,15,580.5,142.0,1.9,11.0,424.5,715.91,578.61
2016,1,15,11,30,606.0,140.0,1.8,11.0,442.0,746.31,599.36
2016,1,15,11,45,559.5,157.0,1.75,11.0,440.0,723.7,581.62
2016,1,15,12,0,513.0,174.0,1.7,11.0,438.0,705.47,566.88
2016,1,15,12,15,477.0,183.0,1.6,11.0,429.0,684.49,549.8
2016,1,15,12,30,441.0,192.0,1.5,11.0,420.0,661.24,531.09
2016,1,15,12,45,364.0,204.5,1.45,11.0,391.0,585.65,473.17
2016,1,15,13,0,287.0,217.0,1.4,11.0,362.0,528.18,428.07
2016,1,15,13,15,559.0,149.0,1.3,11.0,421.0,702.51,565.0
2016,1,15,13,30,831.0,81.0,1.2,11.0,480.0,851.78,669.54
2016,1,15,13,45,822.5,78.5,1.15,11.0,459.0,823.63,647.78
2016,1,15,14,0,814.0,76.0,1.1,11.0,438.0,792.72,626.42
2016,1,15,14,15,796.5,74.0,1.05,11.0,410.0,752.64,598.38
2016,1,15,14,30,779.0,72.0,1.0,11.0,382.0,710.73,568.8
2016,1,15,14,45,760.0,68.0,0.95,11.5,349.0,663.74,534.11
2016,1,15,15,0,741.0,64.0,0.9,12.0,316.0,615.66,498.14
2016,1,15,15,15,706.0,60.5,0.85,11.5,278.0,556.85,453.88
2016,1,15,15,30,671.0,57.0,0.8,11.0,240.0,498.9,408.22
2016,1,15,15,45,621.5,52.0,0.8,11.0,200.0,435.93,356.42
2016,1,15,16,0,572.0,47.0,0.8,11.0,160.0,372.81,302.68
2016,1,15,16,15,491.0,40.0,0.85,10.5,120.0,296.46,237.28
2016,1,15,16,30,410.0,33.0,0.9,10.0,80.0,227.9,175.47
2016,1,15,16,45,270.0,22.5,1.0,10.0,48.0,139.24,82.15
2016,1,15,17,0,130.0,12.0,1.1,10.0,16.0,49.79,0.0
2016,1,15,17,15,65.0,6.0,1.1,9.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,138.5,17.5,2.4,10.0,31.0,76.04,8.97
2016,1,16,8,0,277.0,35.0,2.4,10.0,62.0,166.99,124.08
2016,1,16,8,15,370.0,44.5,2.4,10.0,100.0,235.34,188.78
2016,1,16,8,30,463.0,54.0,2.4,10.0,138.0,313.05,258.02
2016,1,16,8,45,534.0,59.0,2.4,10.5,179.5,382.62,318.89
2016,1,16,9,0,605.0,64.0,2.4,11.0,221.0,457.63,382.36
2016,1,16,9,15,481.0,93.0,2.35,11.0,230.0,436.54,365.83
2016,1,16,9,30,357.0,122.0,2.3,11.0,239.0,407.99,341.92
2016,1,16,9,45,368.0,131.5,2.3,11.5,263.5,442.18,369.37
2016,1,16,10,0,379.0,141.0,2.3,12.0,288.0,476.09,395.56
2016,1,16,10,15,189.5,129.0,2.3,12.0,202.5,308.37,257.53
2016,1,16,10,30,0.0,117.0,2.3,12.0,117.0,107.89,86.16
2016,1,16,10,45,0.0,114.5,2.35,12.5,114.5,104.82,83.58
2016,1,16,11,0,0.0,112.0,2.4,13.0,112.0,101.94,80.9
2016,1,16,11,15,0.0,117.0,2.4,13.0,117.0,106.72,84.82
2016,1,16,11,30,0.0,122.0,2.4,13.0,122.0,111.57,88.78
2016,1,16,11,45,0.0,94.5,2.4,13.5,94.5,84.27,65.73
2016,1,16,12,0,0.0,67.0,2.4,14.0,67.0,59.26,44.59
2016,1,16,12,15,24.5,143.0,2.35,14.0,155.5,166.08,134.64
2016,1,16,12,30,49.0,219.0,2.3,14.0,244.0,279.5,227.16
2016,1,16,12,45,25.5,191.5,2.25,14.0,204.5,208.53,168.7
2016,1,16,13,0,2.0,164.0,2.2,14.0,165.0,157.13,125.93
2016,1,16,13,15,38.5,187.5,2.1,14.0,206.5,231.15,188.09
2016,1,16,13,30,75.0,211.0,2.0,14.0,248.0,293.06,239.03
2016,1,16,13,45,37.5,178.0,1.9,14.0,196.5,219.15,178.09
2016,1,16,14,0,0.0,145.0,1.8,14.0,145.0,137.25,109.86
2016,1,16,14,15,0.0,135.5,1.7,14.0,135.5,127.92,102.45
2016,1,16,14,30,0.0,126.0,1.6,14.0,126.0,118.72,94.96
2016,1,16,14,45,0.0,115.0,1.55,14.0,115.0,108.01,86.17
2016,1,16,15,0,0.0,104.0,1.5,14.0,104.0,97.42,77.41
2016,1,16,15,15,0.0,91.5,1.45,13.5,91.5,85.3,67.4
2016,1,16,15,30,0.0,79.0,1.4,13.0,79.0,73.28,57.31
2016,1,16,15,45,0.0,65.5,1.35,13.0,65.5,60.23,46.08
2016,1,16,16,0,0.0,52.0,1.3,13.0,52.0,47.21,34.76
2016,1,16,16,15,0.0,39.0,1.3,12.5,39.0,34.74,23.86
2016,1,16,16,30,0.0,26.0,1.3,12.0,26.0,22.91,13.38
2016,1,16,16,45,0.0,15.5,1.35,12.0,15.5,13.64,3.82
2016,1,16,17,0,0.0,5.0,1.4,12.0,5.0,4.55,0.0
2016,1,16,17,15,0.0,2.5,1.45,11.5,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,3.05,11.5,5.0,4.38,0.0
2016,1,17,8,0,0.0,10.0,3.1,12.0,10.0,8.78,1.39
2016,1,17,8,15,0.0,16.0,3.05,12.0,16.0,14.06,6.22
2016,1,17,8,30,0.0,22.0,3.0,12.0,22.0,19.35,10.94
2016,1,17,8,45,0.0,28.5,3.0,12.0,28.5,25.09,16.02
2016,1,17,9,0,0.0,35.0,3.0,12.0,35.0,30.83,21.07
2016,1,17,9,15,0.0,41.0,3.0,12.0,41.0,36.14,25.68
2016,1,17,9,30,0.0,47.0,3.0,12.0,47.0,41.46,30.26
2016,1,17,9,45,0.0,52.5,3.05,12.5,52.5,46.34,34.34
2016,1,17,10,0,0.0,58.0,3.1,13.0,58.0,51.22,38.39
2016,1,17,10,15,0.0,101.5,3.1,13.0,101.5,92.44,73.34
2016,1,17,10,30,0.0,145.0,3.1,13.0,145.0,137.59,111.09
2016,1,17,10,45,0.0,109.5,3.15,13.0,109.5,99.67,79.09
2016,1,17,11,0,0.0,74.0,3.2,13.0,74.0,65.46,50.17
2016,1,17,11,15,0.0,76.0,3.25,13.0,76.0,67.24,51.64
2016,1,17,11,30,0.0,78.0,3.3,13.0,78.0,69.03,53.1
2016,1,17,11,45,0.0,112.5,3.35,13.0,112.5,101.86,80.68
2016,1,17,12,0,0.0,147.0,3.4,13.0,147.0,136.86,109.81
2016,1,17,12,15,0.0,125.0,3.4,13.0,125.0,114.25,90.91
2016,1,17,12,30,0.0,103.0,3.4,13.0,103.0,92.44,72.68
2016,1,17,12,45,0.0,103.5,3.4,13.0,103.5,92.96,73.17
2016,1,17,13,0,0.0,104.0,3.4,13.0,104.0,93.52,73.68
2016,1,17,13,15,0.5,130.5,3.35,13.0,131.0,120.71,96.54
2016,1,17,13,30,1.0,157.0,3.3,13.0,158.0,149.42,120.54
2016,1,17,13,45,0.5,86.0,3.3,13.0,86.5,76.79,59.76
2016,1,17,14,0,0.0,15.0,3.3,13.0,15.0,13.21,5.69
2016,1,17,14,15,0.0,70.5,3.3,13.0,70.5,62.34,47.76
2016,1,17,14,30,0.0,126.0,3.3,13.0,126.0,118.53,95.41
2016,1,17,14,45,0.0,115.0,3.3,13.0,115.0,107.83,86.47
2016,1,17,15,0,0.0,104.0,3.3,13.0,104.0,97.24,77.65
2016,1,17,15,15,0.0,92.0,3.3,12.5,92.0,85.67,68.03
2016,1,17,15,30,0.0,80.0,3.3,12.0,80.0,74.19,58.35
2016,1,17,15,45,0.0,67.0,3.3,12.0,67.0,61.69,47.54
2016,1,17,16,0,0.0,54.0,3.3,12.0,54.0,49.24,36.64
2016,1,17,16,15,0.0,41.0,3.25,12.0,41.0,36.79,25.65
2016,1,17,16,30,0.0,28.0,3.2,12.0,28.0,24.69,14.89
2016,1,17,16,45,0.0,17.0,3.2,12.0,17.0,14.97,5.12
2016,1,17,17,0,0.0,6.0,3.2,12.0,6.0,5.46,0.0
2016,1,17,17,15,0.0,3.0,3.2,12.0,3.0,2.73,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.0,14.0,1.45,9.5,35.5,98.62,23.33
2016,1,18,8,0,428.0,28.0,1.5,10.0,71.0,213.39,159.25
2016,1,18,8,15,516.0,35.0,1.5,10.5,112.5,284.83,226.98
2016,1,18,8,30,604.0,42.0,1.5,11.0,154.0,364.76,297.3
2016,1,18,8,45,660.5,46.5,1.5,11.5,196.5,432.66,355.95
2016,1,18,9,0,717.0,51.0,1.5,12.0,239.0,504.45,415.43
2016,1,18,9,15,514.0,87.5,1.55,12.0,233.0,454.93,376.66
2016,1,18,9,30,311.0,124.0,1.6,12.0,227.0,365.83,304.57
2016,1,18,9,45,227.5,146.0,1.65,12.5,226.0,344.91,286.36
2016,1,18,10,0,144.0,168.0,1.7,13.0,225.0,303.09,250.33
2016,1,18,10,15,142.5,182.0,1.75,13.0,242.0,322.86,266.17
2016,1,18,10,30,141.0,196.0,1.8,13.0,259.0,342.27,281.25
2016,1,18,10,45,501.5,135.0,1.9,13.5,374.0,609.12,497.01
2016,1,18,11,0,862.0,74.0,2.0,14.0,489.0,864.21,681.23
2016,1,18,11,15,684.5,123.5,2.05,14.0,459.5,789.08,624.56
2016,1,18,11,30,507.0,173.0,2.1,14.0,430.0,690.15,551.77
2016,1,18,11,45,350.0,205.5,2.15,14.5,384.5,573.15,460.93
2016,1,18,12,0,193.0,238.0,2.2,15.0,339.0,453.45,365.26
2016,1,18,12,15,96.5,186.5,2.15,14.5,237.0,299.96,243.78
2016,1,18,12,30,0.0,135.0,2.1,14.0,135.0,124.33,98.49
2016,1,18,12,45,18.5,172.5,2.1,14.0,182.0,180.89,146.2
2016,1,18,13,0,37.0,210.0,2.1,14.0,229.0,256.75,208.28
2016,1,18,13,15,21.5,189.5,2.1,14.0,200.5,202.69,163.88
2016,1,18,13,30,6.0,169.0,2.1,14.0,172.0,166.67,134.09
2016,1,18,13,45,25.5,178.0,2.1,14.0,190.0,194.2,157.72
2016,1,18,14,0,45.0,187.0,2.1,14.0,208.0,236.55,193.05
2016,1,18,14,15,35.0,172.0,2.0,14.0,188.0,210.19,171.29
2016,1,18,14,30,25.0,157.0,1.9,14.0,168.0,172.25,140.08
2016,1,18,14,45,22.0,144.5,1.8,14.0,153.5,156.82,127.47
2016,1,18,15,0,19.0,132.0,1.7,14.0,139.0,141.73,114.98
2016,1,18,15,15,15.0,118.0,1.65,13.5,123.0,124.6,100.84
2016,1,18,15,30,11.0,104.0,1.6,13.0,107.0,107.94,86.88
2016,1,18,15,45,5.5,88.0,1.55,12.5,89.5,88.53,70.35
2016,1,18,16,0,0.0,72.0,1.5,12.0,72.0,69.71,54.1
2016,1,18,16,15,0.0,55.0,1.5,12.0,55.0,52.8,39.27
2016,1,18,16,30,0.0,38.0,1.5,12.0,38.0,35.7,24.14
2016,1,18,16,45,0.0,23.5,1.5,12.0,23.5,21.24,10.12
2016,1,18,17,0,0.0,9.0,1.5,12.0,9.0,8.19,0.0
2016,1,18,17,15,0.0,4.5,1.5,11.5,4.5,4.09,0.0
2016,1,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.5,5.4,11.5,12.5,11.0,0.0
2016,1,19,8,0,0.0,25.0,5.5,12.0,25.0,22.04,12.13
2016,1,19,8,15,0.0,40.0,5.55,12.0,40.0,36.68,25.28
2016,1,19,8,30,0.0,55.0,5.6,12.0,55.0,51.35,38.26
2016,1,19,8,45,0.0,70.5,5.65,12.5,70.5,66.53,51.48
2016,1,19,9,0,0.0,86.0,5.7,13.0,86.0,81.71,64.54
2016,1,19,9,15,0.0,101.0,5.6,13.0,101.0,96.39,77.11
2016,1,19,9,30,0.0,116.0,5.5,13.0,116.0,111.18,89.61
2016,1,19,9,45,0.0,118.0,5.4,13.0,118.0,111.58,89.82
2016,1,19,10,0,0.0,120.0,5.3,13.0,120.0,112.42,90.38
2016,1,19,10,15,0.0,79.5,5.25,13.0,79.5,70.49,54.67
2016,1,19,10,30,0.0,39.0,5.2,13.0,39.0,34.4,23.84
2016,1,19,10,45,0.0,89.0,5.2,13.5,89.0,79.3,61.87
2016,1,19,11,0,0.0,139.0,5.2,14.0,139.0,129.44,103.7
2016,1,19,11,15,16.5,172.0,5.1,14.0,180.5,178.9,145.32
2016,1,19,11,30,33.0,205.0,5.0,14.0,222.0,246.73,201.47
2016,1,19,11,45,16.5,113.5,4.9,14.0,122.0,125.94,101.12
2016,1,19,12,0,0.0,22.0,4.8,14.0,22.0,19.4,10.84
2016,1,19,12,15,0.0,42.5,4.7,14.0,42.5,37.53,26.23
2016,1,19,12,30,0.0,63.0,4.6,14.0,63.0,55.71,41.59
2016,1,19,12,45,0.0,105.5,4.5,14.0,105.5,94.84,74.48
2016,1,19,13,0,0.0,148.0,4.4,14.0,148.0,137.91,110.39
2016,1,19,13,15,1.5,156.0,4.45,14.0,157.0,147.99,118.86
2016,1,19,13,30,3.0,164.0,4.5,14.0,166.0,158.37,127.65
2016,1,19,13,45,151.0,177.0,4.55,14.0,246.5,330.69,274.64
2016,1,19,14,0,299.0,190.0,4.6,14.0,327.0,484.34,401.4
2016,1,19,14,15,282.0,184.0,4.4,13.5,307.0,455.1,377.78
2016,1,19,14,30,265.0,178.0,4.2,13.0,287.0,426.04,354.76
2016,1,19,14,45,425.0,134.5,4.05,13.0,292.5,496.96,415.18
2016,1,19,15,0,585.0,91.0,3.9,13.0,298.0,547.33,457.39
2016,1,19,15,15,528.5,92.5,3.7,12.5,263.5,485.21,406.42
2016,1,19,15,30,472.0,94.0,3.5,12.0,229.0,423.12,354.91
2016,1,19,15,45,433.0,83.5,3.3,12.0,192.5,365.57,305.61
2016,1,19,16,0,394.0,73.0,3.1,12.0,156.0,310.91,257.49
2016,1,19,16,15,330.0,60.5,2.85,11.5,119.0,245.34,199.78
2016,1,19,16,30,266.0,48.0,2.6,11.0,82.0,186.31,146.55
2016,1,19,16,45,133.0,34.5,2.35,11.0,51.5,101.07,69.01
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,21.33,0.0
2016,1,19,17,15,0.0,10.5,2.0,10.5,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,7,45,22.5,18.0,0.95,8.5,20.5,28.35,5.94
2016,1,20,8,0,45.0,36.0,1.0,9.0,41.0,62.34,44.89
2016,1,20,8,15,60.5,54.0,1.05,9.0,63.5,92.13,72.44
2016,1,20,8,30,76.0,72.0,1.1,9.0,86.0,123.12,100.3
2016,1,20,8,45,87.0,89.5,1.15,9.5,110.0,152.4,126.13
2016,1,20,9,0,98.0,107.0,1.2,10.0,134.0,182.69,152.28
2016,1,20,9,15,104.5,123.5,1.2,10.5,155.5,209.75,175.04
2016,1,20,9,30,111.0,140.0,1.2,11.0,177.0,237.32,197.69
2016,1,20,9,45,55.5,134.0,1.3,11.5,152.5,179.55,148.3
2016,1,20,10,0,0.0,128.0,1.4,12.0,128.0,120.93,97.42
2016,1,20,10,15,87.0,162.5,1.4,12.0,201.5,239.48,198.53
2016,1,20,10,30,174.0,197.0,1.4,12.0,275.0,370.06,304.91
2016,1,20,10,45,369.5,171.5,1.45,12.5,348.0,523.97,428.18
2016,1,20,11,0,565.0,146.0,1.5,13.0,421.0,690.56,554.21
2016,1,20,11,15,524.5,163.5,1.45,13.0,425.0,686.94,548.13
2016,1,20,11,30,484.0,181.0,1.4,13.0,429.0,679.48,540.74
2016,1,20,11,45,462.0,190.0,1.35,13.5,430.0,675.76,535.79
2016,1,20,12,0,440.0,199.0,1.3,14.0,431.0,669.54,529.05
2016,1,20,12,15,497.0,183.0,1.25,14.0,446.5,705.54,556.09
2016,1,20,12,30,554.0,167.0,1.2,14.0,462.0,739.07,580.52
2016,1,20,12,45,484.0,183.5,1.15,14.0,439.0,691.18,543.82
2016,1,20,13,0,414.0,200.0,1.1,14.0,416.0,641.56,506.39
2016,1,20,13,15,411.5,195.0,1.05,14.0,405.0,627.66,496.68
2016,1,20,13,30,409.0,190.0,1.0,14.0,394.0,612.05,485.33
2016,1,20,13,45,518.0,154.5,1.0,14.0,401.0,655.68,520.59
2016,1,20,14,0,627.0,119.0,1.0,14.0,408.0,699.36,553.23
2016,1,20,14,15,549.5,128.0,1.0,14.0,370.5,620.82,496.02
2016,1,20,14,30,472.0,137.0,1.0,14.0,333.0,553.06,445.33
2016,1,20,14,45,462.0,126.0,1.0,14.0,305.0,515.16,417.57
2016,1,20,15,0,452.0,115.0,1.0,14.0,277.0,476.5,388.27
2016,1,20,15,15,434.0,104.5,0.95,13.5,246.0,432.55,354.36
2016,1,20,15,30,416.0,94.0,0.9,13.0,215.0,388.98,319.74
2016,1,20,15,45,388.5,82.5,0.9,13.0,181.5,339.36,278.75
2016,1,20,16,0,361.0,71.0,0.9,13.0,148.0,291.61,237.98
2016,1,20,16,15,321.5,57.0,0.85,12.5,114.0,237.25,190.91
2016,1,20,16,30,282.0,43.0,0.8,12.0,80.0,186.64,145.58
2016,1,20,16,45,141.0,32.0,0.8,12.0,50.5,107.57,74.75
2016,1,20,17,0,0.0,21.0,0.8,12.0,21.0,20.98,0.0
2016,1,20,17,15,0.0,10.5,0.7,11.5,10.5,9.55,0.0
2016,1,20,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,45,182.0,16.5,2.9,8.5,35.5,91.76,34.67
2016,1,21,8,0,364.0,33.0,2.9,9.0,71.0,197.65,150.36
2016,1,21,8,15,451.5,41.0,2.85,9.5,111.0,266.33,214.92
2016,1,21,8,30,539.0,49.0,2.8,10.0,151.0,343.87,284.0
2016,1,21,8,45,599.5,53.5,2.75,10.5,193.0,410.71,342.71
2016,1,21,9,0,660.0,58.0,2.7,11.0,235.0,482.11,403.12
2016,1,21,9,15,695.5,62.0,2.55,11.5,274.0,537.64,448.47
2016,1,21,9,30,731.0,66.0,2.4,12.0,313.0,597.85,495.55
2016,1,21,9,45,758.5,68.0,2.3,12.5,348.5,650.6,533.9
2016,1,21,10,0,786.0,70.0,2.2,13.0,384.0,702.97,570.58
2016,1,21,10,15,681.5,99.5,2.1,13.5,386.0,687.76,556.1
2016,1,21,10,30,577.0,129.0,2.0,14.0,388.0,657.39,530.97
2016,1,21,10,45,707.0,103.5,1.95,14.5,437.5,755.29,601.3
2016,1,21,11,0,837.0,78.0,1.9,15.0,487.0,849.65,665.44
2016,1,21,11,15,843.5,79.0,1.9,15.0,503.0,873.27,680.24
2016,1,21,11,30,850.0,80.0,1.9,15.0,519.0,893.76,693.65
2016,1,21,11,45,845.0,83.5,1.95,15.5,526.0,903.6,699.04
2016,1,21,12,0,840.0,87.0,2.0,16.0,533.0,909.86,702.2
2016,1,21,12,15,612.0,151.0,2.0,15.5,476.0,782.66,613.85
2016,1,21,12,30,384.0,215.0,2.0,15.0,419.0,620.53,493.97
2016,1,21,12,45,384.5,212.0,2.0,15.0,414.5,615.49,491.73
2016,1,21,13,0,385.0,209.0,2.0,15.0,410.0,608.9,487.11
2016,1,21,13,15,372.5,205.5,1.95,15.0,396.0,588.39,471.63
2016,1,21,13,30,360.0,202.0,1.9,15.0,382.0,566.83,455.44
2016,1,21,13,45,286.0,203.0,1.85,15.0,342.5,496.64,400.75
2016,1,21,14,0,212.0,204.0,1.8,15.0,303.0,413.04,335.26
2016,1,21,14,15,120.0,183.5,1.8,14.5,239.0,307.38,250.98
2016,1,21,14,30,28.0,163.0,1.8,14.0,175.0,193.25,156.98
2016,1,21,14,45,59.5,157.0,1.8,14.0,179.5,210.67,172.86
2016,1,21,15,0,91.0,151.0,1.8,14.0,184.0,226.07,186.41
2016,1,21,15,15,84.5,135.5,1.8,13.5,163.5,201.39,166.24
2016,1,21,15,30,78.0,120.0,1.8,13.0,143.0,177.3,146.28
2016,1,21,15,45,70.5,102.5,1.8,13.0,121.0,150.59,123.47
2016,1,21,16,0,63.0,85.0,1.8,13.0,99.0,124.6,100.86
2016,1,21,16,15,50.0,66.5,1.8,12.5,76.0,95.29,75.25
2016,1,21,16,30,37.0,48.0,1.8,12.0,53.0,67.07,50.34
2016,1,21,16,45,18.5,31.0,1.85,12.0,33.5,39.83,25.38
2016,1,21,17,0,0.0,14.0,1.9,12.0,14.0,12.33,0.0
2016,1,21,17,15,0.0,7.0,1.95,12.0,7.0,6.37,0.0
2016,1,21,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
