Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,888.0,70.0,3.2,10.0,480.0,811.86,660.54
2016,2,1,14,45,870.0,67.5,3.15,10.0,444.5,763.7,625.66
2016,2,1,15,0,852.0,65.0,3.1,10.0,409.0,720.13,593.85
2016,2,1,15,15,825.5,62.5,2.9,9.5,368.5,662.64,551.03
2016,2,1,15,30,799.0,60.0,2.7,9.0,328.0,604.88,505.61
2016,2,1,15,45,762.0,56.0,2.55,9.0,284.0,539.15,451.07
2016,2,1,16,0,725.0,52.0,2.4,9.0,240.0,474.98,396.08
2016,2,1,16,15,666.0,46.5,2.4,8.5,194.0,400.19,331.61
2016,2,1,16,30,607.0,41.0,2.4,8.0,148.0,330.19,268.81
2016,2,1,16,45,510.5,33.5,2.4,7.5,104.5,249.06,195.4
2016,2,1,17,0,414.0,26.0,2.4,7.0,61.0,178.14,123.17
2016,2,1,17,15,207.0,13.0,2.45,6.5,30.5,77.65,0.0
2016,2,1,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,15,51.5,9.0,2.05,6.0,11.5,19.02,0.0
2016,2,2,7,30,103.0,18.0,2.0,6.0,23.0,54.69,0.0
2016,2,2,7,45,231.5,31.5,1.95,6.5,58.5,127.61,89.77
2016,2,2,8,0,360.0,45.0,1.9,7.0,94.0,206.49,163.41
2016,2,2,8,15,442.0,54.0,1.85,7.0,137.0,275.02,225.75
2016,2,2,8,30,524.0,63.0,1.8,7.0,180.0,351.73,293.78
2016,2,2,8,45,262.0,74.5,1.75,7.0,133.0,245.89,208.12
2016,2,2,9,0,0.0,86.0,1.7,7.0,86.0,79.28,63.69
2016,2,2,9,15,0.0,99.5,1.6,7.0,99.5,92.16,75.04
2016,2,2,9,30,0.0,113.0,1.5,7.0,113.0,105.13,86.07
2016,2,2,9,45,68.5,152.5,1.4,7.5,182.5,207.42,174.48
2016,2,2,10,0,137.0,192.0,1.3,8.0,252.0,322.52,269.71
2016,2,2,10,15,126.0,205.5,1.3,8.0,263.5,333.74,277.33
2016,2,2,10,30,115.0,219.0,1.3,8.0,275.0,344.0,284.71
2016,2,2,10,45,138.0,231.0,1.3,8.5,302.0,380.97,313.83
2016,2,2,11,0,161.0,243.0,1.3,9.0,329.0,418.8,343.0
2016,2,2,11,15,96.5,234.0,1.35,9.0,286.5,334.67,274.4
2016,2,2,11,30,32.0,225.0,1.4,9.0,244.0,264.75,216.25
2016,2,2,11,45,459.5,158.0,1.45,9.0,423.0,641.13,523.58
2016,2,2,12,0,887.0,91.0,1.5,9.0,602.0,973.47,759.39
2016,2,2,12,15,888.0,91.5,1.55,9.0,604.0,978.83,759.07
2016,2,2,12,30,889.0,92.0,1.6,9.0,606.0,980.44,760.87
2016,2,2,12,45,898.5,87.5,1.65,9.5,602.5,970.35,753.48
2016,2,2,13,0,908.0,83.0,1.7,10.0,599.0,966.27,750.53
2016,2,2,13,15,902.5,82.0,1.7,10.0,585.0,948.73,739.02
2016,2,2,13,30,897.0,81.0,1.7,10.0,571.0,927.72,725.36
2016,2,2,13,45,887.5,80.0,1.75,10.0,549.5,899.78,707.57
2016,2,2,14,0,878.0,79.0,1.8,10.0,528.0,877.08,693.46
2016,2,2,14,15,864.5,77.5,1.8,10.0,499.5,838.87,667.55
2016,2,2,14,30,851.0,76.0,1.8,10.0,471.0,798.25,639.81
2016,2,2,14,45,831.5,73.5,1.8,10.0,436.5,749.61,605.8
2016,2,2,15,0,812.0,71.0,1.8,10.0,402.0,699.54,570.19
2016,2,2,15,15,785.0,68.0,1.75,9.5,362.5,642.58,529.21
2016,2,2,15,30,758.0,65.0,1.7,9.0,323.0,585.49,485.36
2016,2,2,15,45,709.0,62.5,1.7,9.0,278.5,516.0,429.19
2016,2,2,16,0,660.0,60.0,1.7,9.0,234.0,452.58,375.91
2016,2,2,16,15,598.5,54.0,1.7,8.5,189.0,379.17,313.36
2016,2,2,16,30,537.0,48.0,1.7,8.0,144.0,311.05,253.03
2016,2,2,16,45,434.0,39.0,1.75,7.5,102.0,229.53,180.56
2016,2,2,17,0,331.0,30.0,1.8,7.0,60.0,159.45,112.69
2016,2,2,17,15,165.5,15.0,1.85,6.5,30.0,69.51,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,1.85,3.0,13.0,11.82,0.0
2016,2,3,7,30,0.0,26.0,1.9,3.0,26.0,27.28,0.0
2016,2,3,7,45,221.0,33.0,1.95,3.5,63.5,125.74,90.85
2016,2,3,8,0,442.0,40.0,2.0,4.0,101.0,233.32,186.85
2016,2,3,8,15,518.0,47.5,2.0,4.5,145.0,301.79,249.92
2016,2,3,8,30,594.0,55.0,2.0,5.0,189.0,377.8,317.82
2016,2,3,8,45,640.0,61.0,2.05,5.5,232.5,442.55,374.58
2016,2,3,9,0,686.0,67.0,2.1,6.0,276.0,510.53,431.93
2016,2,3,9,15,719.5,71.0,2.1,6.5,317.5,567.4,478.29
2016,2,3,9,30,753.0,75.0,2.1,7.0,359.0,628.68,526.4
2016,2,3,9,45,538.0,125.0,2.1,7.5,338.5,559.25,467.66
2016,2,3,10,0,323.0,175.0,2.1,8.0,318.0,458.95,383.68
2016,2,3,10,15,370.0,180.0,2.05,8.5,354.5,514.09,427.7
2016,2,3,10,30,417.0,185.0,2.0,9.0,391.0,587.23,483.17
2016,2,3,10,45,404.0,198.5,2.0,9.5,406.0,604.17,493.65
2016,2,3,11,0,391.0,212.0,2.0,10.0,421.0,602.58,490.78
2016,2,3,11,15,386.0,223.0,2.0,10.0,434.5,619.41,502.78
2016,2,3,11,30,381.0,234.0,2.0,10.0,448.0,634.53,513.31
2016,2,3,11,45,304.0,252.5,2.0,10.5,425.0,589.34,475.7
2016,2,3,12,0,227.0,271.0,2.0,11.0,402.0,523.21,422.66
2016,2,3,12,15,231.5,269.5,1.95,11.0,404.0,526.47,425.53
2016,2,3,12,30,236.0,268.0,1.9,11.0,406.0,528.91,427.32
2016,2,3,12,45,118.0,189.5,1.9,11.0,258.5,321.19,263.07
2016,2,3,13,0,0.0,111.0,1.9,11.0,111.0,99.68,78.62
2016,2,3,13,15,9.5,159.0,1.85,11.0,164.0,156.28,126.63
2016,2,3,13,30,19.0,207.0,1.8,11.0,217.0,215.84,175.87
2016,2,3,13,45,81.5,221.0,1.75,11.0,263.5,304.12,249.65
2016,2,3,14,0,144.0,235.0,1.7,11.0,310.0,390.74,320.07
2016,2,3,14,15,106.5,218.0,1.6,11.0,272.0,320.07,262.7
2016,2,3,14,30,69.0,201.0,1.5,11.0,234.0,267.33,219.64
2016,2,3,14,45,142.5,187.5,1.45,11.0,248.5,320.8,265.48
2016,2,3,15,0,216.0,174.0,1.4,11.0,263.0,354.23,293.98
2016,2,3,15,15,202.0,160.0,1.35,10.5,236.5,320.04,266.5
2016,2,3,15,30,188.0,146.0,1.3,10.0,210.0,286.72,239.58
2016,2,3,15,45,176.0,127.5,1.3,10.0,181.5,249.94,208.95
2016,2,3,16,0,164.0,109.0,1.3,10.0,153.0,214.07,178.38
2016,2,3,16,15,145.5,90.0,1.35,9.5,123.5,175.34,144.95
2016,2,3,16,30,127.0,71.0,1.4,9.0,94.0,138.37,112.24
2016,2,3,16,45,96.0,52.0,1.45,9.0,66.5,98.37,76.41
2016,2,3,17,0,65.0,33.0,1.5,9.0,39.0,61.38,42.08
2016,2,3,17,15,32.5,16.5,1.45,8.5,19.5,27.12,0.0
2016,2,3,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,111.5,9.0,2.5,4.0,14.5,31.59,0.0
2016,2,4,7,30,223.0,18.0,2.5,4.0,29.0,88.49,0.0
2016,2,4,7,45,349.0,28.5,2.55,4.5,67.5,163.49,119.01
2016,2,4,8,0,475.0,39.0,2.6,5.0,106.0,245.0,195.99
2016,2,4,8,15,549.0,46.0,2.55,5.5,150.5,313.86,259.65
2016,2,4,8,30,623.0,53.0,2.5,6.0,195.0,390.04,327.75
2016,2,4,8,45,667.5,58.5,2.5,6.5,239.5,454.91,384.57
2016,2,4,9,0,712.0,64.0,2.5,7.0,284.0,519.84,439.41
2016,2,4,9,15,744.0,67.5,2.5,7.0,325.5,579.86,489.14
2016,2,4,9,30,776.0,71.0,2.5,7.0,367.0,640.62,537.7
2016,2,4,9,45,793.5,75.0,2.55,7.5,403.5,691.67,575.05
2016,2,4,10,0,811.0,79.0,2.6,8.0,440.0,741.54,610.78
2016,2,4,10,15,827.0,81.5,2.55,8.0,471.5,786.91,642.95
2016,2,4,10,30,843.0,84.0,2.5,8.0,503.0,830.37,673.23
2016,2,4,10,45,854.5,85.5,2.5,8.5,528.0,866.5,696.92
2016,2,4,11,0,866.0,87.0,2.5,9.0,553.0,899.93,718.46
2016,2,4,11,15,873.0,88.0,2.4,9.5,570.5,925.7,733.43
2016,2,4,11,30,880.0,89.0,2.3,10.0,588.0,948.19,745.97
2016,2,4,11,45,885.5,89.0,2.25,10.5,598.5,954.96,748.02
2016,2,4,12,0,891.0,89.0,2.2,11.0,609.0,967.62,754.47
2016,2,4,12,15,892.0,89.0,2.05,11.0,611.0,972.37,755.65
2016,2,4,12,30,893.0,89.0,1.9,11.0,613.0,973.41,754.41
2016,2,4,12,45,891.5,88.5,1.8,11.5,607.5,967.74,747.98
2016,2,4,13,0,890.0,88.0,1.7,12.0,602.0,958.39,739.27
2016,2,4,13,15,884.5,87.0,1.6,12.0,588.0,941.08,726.66
2016,2,4,13,30,879.0,86.0,1.5,12.0,574.0,929.45,718.16
2016,2,4,13,45,732.5,119.0,1.45,12.0,515.5,825.17,645.96
2016,2,4,14,0,586.0,152.0,1.4,12.0,457.0,716.27,569.48
2016,2,4,14,15,667.5,121.0,1.3,12.0,450.5,732.57,582.46
2016,2,4,14,30,749.0,90.0,1.2,12.0,444.0,735.09,584.04
2016,2,4,14,45,627.0,110.0,1.2,12.0,392.0,641.12,516.23
2016,2,4,15,0,505.0,130.0,1.2,12.0,340.0,542.14,441.2
2016,2,4,15,15,481.0,122.5,1.1,11.5,307.0,494.64,405.46
2016,2,4,15,30,457.0,115.0,1.0,11.0,274.0,447.8,368.81
2016,2,4,15,45,438.5,101.5,0.95,11.0,238.0,398.3,328.84
2016,2,4,16,0,420.0,88.0,0.9,11.0,202.0,349.57,288.26
2016,2,4,16,15,382.0,75.5,0.95,10.5,164.5,293.33,240.95
2016,2,4,16,30,344.0,63.0,1.0,10.0,127.0,240.58,194.88
2016,2,4,16,45,288.5,48.0,1.05,9.5,91.5,181.9,142.81
2016,2,4,17,0,233.0,33.0,1.1,9.0,56.0,129.5,93.3
2016,2,4,17,15,116.5,16.5,1.15,8.5,28.0,57.33,1.03
2016,2,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,7,15,101.5,10.0,2.35,4.5,15.0,30.38,0.0
2016,2,5,7,30,203.0,20.0,2.4,5.0,30.0,85.57,4.12
2016,2,5,7,45,327.0,31.5,2.45,5.5,69.0,159.25,116.83
2016,2,5,8,0,451.0,43.0,2.5,6.0,108.0,240.01,191.79
2016,2,5,8,15,527.0,51.0,2.5,6.5,153.0,309.88,255.74
2016,2,5,8,30,603.0,59.0,2.5,7.0,198.0,387.27,324.42
2016,2,5,8,45,652.0,64.5,2.5,7.5,243.5,453.87,382.29
2016,2,5,9,0,701.0,70.0,2.5,8.0,289.0,523.92,440.83
2016,2,5,9,15,734.5,74.0,2.5,8.5,331.5,585.08,490.2
2016,2,5,9,30,768.0,78.0,2.5,9.0,374.0,643.8,536.09
2016,2,5,9,45,795.5,80.0,2.5,10.0,412.5,699.77,575.62
2016,2,5,10,0,823.0,82.0,2.5,11.0,451.0,755.25,613.57
2016,2,5,10,15,839.5,84.0,2.4,11.0,483.0,800.96,644.97
2016,2,5,10,30,856.0,86.0,2.3,11.0,515.0,844.74,674.42
2016,2,5,10,45,866.5,88.0,2.25,11.5,540.5,881.06,697.23
2016,2,5,11,0,877.0,90.0,2.2,12.0,566.0,914.59,717.79
2016,2,5,11,15,884.0,91.0,2.05,12.0,583.5,940.68,733.16
2016,2,5,11,30,891.0,92.0,1.9,12.0,601.0,963.42,746.05
2016,2,5,11,45,890.0,94.5,1.75,12.5,610.5,976.98,751.12
2016,2,5,12,0,889.0,97.0,1.6,13.0,620.0,986.78,753.65
2016,2,5,12,15,760.0,131.5,1.45,13.0,579.5,914.67,702.26
2016,2,5,12,30,631.0,166.0,1.3,13.0,539.0,830.99,643.44
2016,2,5,12,45,532.5,196.0,1.15,13.5,509.0,761.69,592.06
2016,2,5,13,0,434.0,226.0,1.0,14.0,479.0,698.13,542.68
2016,2,5,13,15,653.5,160.0,1.0,14.0,530.5,828.38,638.79
2016,2,5,13,30,873.0,94.0,1.0,14.0,582.0,935.24,710.07
2016,2,5,13,45,870.5,90.0,1.0,14.0,562.0,909.93,692.37
2016,2,5,14,0,868.0,86.0,1.0,14.0,542.0,881.27,674.33
2016,2,5,14,15,855.0,84.5,1.05,14.0,513.5,843.58,650.84
2016,2,5,14,30,842.0,83.0,1.1,14.0,485.0,803.45,625.38
2016,2,5,14,45,829.5,79.0,1.15,14.0,451.5,758.52,596.05
2016,2,5,15,0,817.0,75.0,1.2,14.0,418.0,711.65,564.71
2016,2,5,15,15,792.0,71.5,1.2,13.5,378.5,654.99,525.89
2016,2,5,15,30,767.0,68.0,1.2,13.0,339.0,598.02,484.19
2016,2,5,15,45,727.0,64.5,1.2,12.5,295.0,532.02,433.41
2016,2,5,16,0,687.0,61.0,1.2,12.0,251.0,470.99,384.39
2016,2,5,16,15,629.5,55.0,1.2,11.0,205.0,397.77,324.29
2016,2,5,16,30,572.0,49.0,1.2,10.0,159.0,329.4,265.58
2016,2,5,16,45,469.0,41.0,1.2,9.5,114.5,246.45,193.16
2016,2,5,17,0,366.0,33.0,1.2,9.0,70.0,174.71,127.19
2016,2,5,17,15,183.0,16.5,1.2,9.0,35.0,77.93,15.1
2016,2,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,7,15,123.5,10.0,2.25,5.5,16.5,34.98,0.0
2016,2,6,7,30,247.0,20.0,2.3,6.0,33.0,98.01,18.63
2016,2,6,7,45,366.5,30.0,2.35,6.5,72.5,170.67,125.71
2016,2,6,8,0,486.0,40.0,2.4,7.0,112.0,250.48,199.55
2016,2,6,8,15,557.5,47.0,2.3,7.5,157.0,319.06,262.23
2016,2,6,8,30,629.0,54.0,2.2,8.0,202.0,394.69,328.97
2016,2,6,8,45,680.0,58.0,2.1,8.5,247.5,459.12,384.44
2016,2,6,9,0,731.0,62.0,2.0,9.0,293.0,530.07,442.78
2016,2,6,9,15,761.0,65.0,1.9,9.5,334.5,589.2,489.39
2016,2,6,9,30,791.0,68.0,1.8,10.0,376.0,648.85,534.04
2016,2,6,9,45,811.0,71.0,1.75,11.0,413.0,701.28,569.54
2016,2,6,10,0,831.0,74.0,1.7,12.0,450.0,752.68,603.19
2016,2,6,10,15,846.0,76.0,1.6,12.0,481.5,797.42,632.82
2016,2,6,10,30,861.0,78.0,1.5,12.0,513.0,840.12,660.39
2016,2,6,10,45,872.5,79.0,1.4,12.5,538.0,867.94,675.76
2016,2,6,11,0,884.0,80.0,1.3,13.0,563.0,900.88,694.48
2016,2,6,11,15,890.5,81.0,1.35,13.0,580.5,926.31,711.31
2016,2,6,11,30,897.0,82.0,1.4,13.0,598.0,948.43,726.05
2016,2,6,11,45,774.0,121.0,1.45,13.5,571.5,906.02,695.86
2016,2,6,12,0,651.0,160.0,1.5,14.0,545.0,841.32,650.89
2016,2,6,12,15,780.5,120.0,1.5,14.0,583.5,915.16,702.36
2016,2,6,12,30,910.0,80.0,1.5,14.0,622.0,981.24,746.03
2016,2,6,12,45,754.0,127.0,1.55,14.5,573.5,901.46,690.81
2016,2,6,13,0,598.0,174.0,1.6,15.0,525.0,800.81,621.7
2016,2,6,13,15,512.0,196.5,1.6,15.0,492.0,731.96,572.88
2016,2,6,13,30,426.0,219.0,1.6,15.0,459.0,669.38,526.63
2016,2,6,13,45,472.5,198.0,1.6,15.0,455.5,677.75,535.16
2016,2,6,14,0,519.0,177.0,1.6,15.0,452.0,681.8,539.85
2016,2,6,14,15,529.5,164.0,1.55,14.5,431.5,660.02,525.49
2016,2,6,14,30,540.0,151.0,1.5,14.0,411.0,635.58,509.2
2016,2,6,14,45,521.5,142.5,1.45,14.0,379.5,591.19,476.28
2016,2,6,15,0,503.0,134.0,1.4,14.0,348.0,546.4,442.67
2016,2,6,15,15,459.5,127.0,1.25,13.5,308.0,485.8,396.09
2016,2,6,15,30,416.0,120.0,1.1,13.0,268.0,427.61,350.46
2016,2,6,15,45,396.0,107.5,1.0,13.0,234.0,380.23,312.21
2016,2,6,16,0,376.0,95.0,0.9,13.0,200.0,333.89,273.67
2016,2,6,16,15,481.5,70.0,0.95,12.5,180.0,340.64,277.52
2016,2,6,16,30,587.0,45.0,1.0,12.0,160.0,329.14,263.59
2016,2,6,16,45,498.5,37.5,1.05,11.5,116.5,254.35,197.91
2016,2,6,17,0,410.0,30.0,1.1,11.0,73.0,186.48,135.58
2016,2,6,17,15,205.0,15.0,1.1,10.5,36.5,82.65,25.47
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,7,7,15,166.5,9.0,2.35,7.5,18.5,43.07,0.0
2016,2,7,7,30,333.0,18.0,2.4,8.0,37.0,117.77,35.34
2016,2,7,7,45,453.0,26.5,2.5,8.5,79.0,192.31,141.25
2016,2,7,8,0,573.0,35.0,2.6,9.0,121.0,275.88,218.19
2016,2,7,8,15,639.5,40.0,2.65,9.5,167.5,345.08,281.71
2016,2,7,8,30,706.0,45.0,2.7,10.0,214.0,420.42,348.43
2016,2,7,8,45,749.0,48.5,2.8,10.5,259.5,486.62,405.73
2016,2,7,9,0,792.0,52.0,2.9,11.0,305.0,555.43,463.0
2016,2,7,9,15,820.5,54.5,2.8,11.5,348.0,610.57,506.97
2016,2,7,9,30,849.0,57.0,2.7,12.0,391.0,670.58,551.38
2016,2,7,9,45,862.0,61.5,2.65,12.5,428.0,721.64,587.17
2016,2,7,10,0,875.0,66.0,2.6,13.0,465.0,770.99,620.83
2016,2,7,10,15,889.5,67.5,2.5,13.0,497.0,815.76,651.24
2016,2,7,10,30,904.0,69.0,2.4,13.0,529.0,858.37,679.56
2016,2,7,10,45,914.0,70.0,2.35,13.5,554.5,893.98,701.61
2016,2,7,11,0,924.0,71.0,2.3,14.0,580.0,926.66,721.36
2016,2,7,11,15,930.5,72.0,2.3,14.5,598.0,952.97,737.04
2016,2,7,11,30,937.0,73.0,2.3,15.0,616.0,975.81,750.35
2016,2,7,11,45,940.5,73.5,2.3,15.5,626.5,991.56,758.88
2016,2,7,12,0,944.0,74.0,2.3,16.0,637.0,1003.51,765.01
2016,2,7,12,15,944.5,74.0,2.25,16.0,639.0,1008.08,767.19
2016,2,7,12,30,945.0,74.0,2.2,16.0,641.0,1008.71,766.96
2016,2,7,12,45,944.5,73.0,2.2,16.5,635.0,1003.17,761.97
2016,2,7,13,0,944.0,72.0,2.2,17.0,629.0,993.72,754.6
2016,2,7,13,15,939.0,71.5,2.2,17.0,615.0,976.81,743.82
2016,2,7,13,30,934.0,71.0,2.2,17.0,601.0,956.23,730.72
2016,2,7,13,45,926.0,70.0,2.2,17.0,579.5,928.77,713.02
2016,2,7,14,0,918.0,69.0,2.2,17.0,558.0,898.04,693.1
2016,2,7,14,15,906.0,67.5,2.1,17.0,529.5,860.22,667.22
2016,2,7,14,30,894.0,66.0,2.0,17.0,501.0,819.79,639.44
2016,2,7,14,45,877.5,64.0,1.95,17.0,466.0,772.85,607.25
2016,2,7,15,0,861.0,62.0,1.9,17.0,431.0,724.16,573.41
2016,2,7,15,15,837.5,59.5,1.75,16.5,391.0,668.5,534.17
2016,2,7,15,30,814.0,57.0,1.6,16.0,351.0,617.48,496.76
2016,2,7,15,45,780.0,54.0,1.45,15.5,306.5,553.58,446.98
2016,2,7,16,0,746.0,51.0,1.3,15.0,262.0,490.9,396.47
2016,2,7,16,15,694.5,46.5,1.3,14.5,216.0,419.27,337.71
2016,2,7,16,30,643.0,42.0,1.3,14.0,170.0,351.61,279.69
2016,2,7,16,45,557.0,35.5,1.3,13.5,125.0,272.7,211.04
2016,2,7,17,0,471.0,29.0,1.3,13.0,80.0,202.75,147.14
2016,2,7,17,15,235.5,14.5,1.3,12.5,40.0,89.87,35.38
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,7,15,137.0,10.5,2.95,8.5,19.0,38.26,0.0
2016,2,8,7,30,274.0,21.0,3.0,9.0,38.0,107.58,41.34
2016,2,8,7,45,393.5,31.0,3.15,10.0,79.0,180.56,133.34
2016,2,8,8,0,513.0,41.0,3.3,11.0,120.0,262.26,207.04
2016,2,8,8,15,584.5,47.5,3.2,11.5,166.5,332.02,270.15
2016,2,8,8,30,656.0,54.0,3.1,12.0,213.0,405.95,335.04
2016,2,8,8,45,699.0,59.0,3.05,12.5,258.5,471.73,391.29
2016,2,8,9,0,742.0,64.0,3.0,13.0,304.0,540.18,447.48
2016,2,8,9,15,772.5,67.5,2.9,13.5,347.0,600.97,495.41
2016,2,8,9,30,803.0,71.0,2.8,14.0,390.0,662.32,541.45
2016,2,8,9,45,831.5,71.5,2.75,14.5,429.0,718.72,581.11
2016,2,8,10,0,860.0,72.0,2.7,15.0,468.0,774.61,619.37
2016,2,8,10,15,874.5,74.0,2.65,15.5,500.5,812.78,643.91
2016,2,8,10,30,889.0,76.0,2.6,16.0,533.0,855.61,671.48
2016,2,8,10,45,899.0,77.5,2.55,16.5,558.0,891.5,693.63
2016,2,8,11,0,909.0,79.0,2.5,17.0,583.0,924.49,713.52
2016,2,8,11,15,915.5,80.0,2.45,17.0,601.0,950.54,729.81
2016,2,8,11,30,922.0,81.0,2.4,17.0,619.0,973.17,743.81
2016,2,8,11,45,925.5,81.5,2.35,17.5,629.0,988.77,751.67
2016,2,8,12,0,929.0,82.0,2.3,18.0,639.0,1000.63,757.14
2016,2,8,12,15,929.5,82.0,2.25,18.0,641.0,1005.15,759.28
2016,2,8,12,30,930.0,82.0,2.2,18.0,643.0,1005.8,759.06
2016,2,8,12,45,669.5,161.0,2.15,18.0,563.5,862.41,661.23
2016,2,8,13,0,409.0,240.0,2.1,18.0,484.0,674.35,525.31
2016,2,8,13,15,668.5,157.5,2.0,18.0,545.0,842.67,650.27
2016,2,8,13,30,928.0,75.0,1.9,18.0,606.0,957.2,726.48
2016,2,8,13,45,919.5,74.0,1.85,18.5,584.5,929.38,705.27
2016,2,8,14,0,911.0,73.0,1.8,19.0,563.0,898.34,683.61
2016,2,8,14,15,899.0,72.0,1.75,18.5,534.5,861.3,660.41
2016,2,8,14,30,887.0,71.0,1.7,18.0,506.0,821.66,635.2
2016,2,8,14,45,869.5,69.0,1.65,18.0,471.0,774.12,602.96
2016,2,8,15,0,852.0,67.0,1.6,18.0,436.0,731.18,573.65
2016,2,8,15,15,828.0,64.5,1.5,17.5,395.5,674.87,534.71
2016,2,8,15,30,804.0,62.0,1.4,17.0,355.0,618.06,493.6
2016,2,8,15,45,769.0,58.5,1.3,17.0,310.5,553.23,443.13
2016,2,8,16,0,734.0,55.0,1.2,17.0,266.0,489.73,392.08
2016,2,8,16,15,681.5,50.0,1.2,16.0,219.5,417.42,334.16
2016,2,8,16,30,629.0,45.0,1.2,15.0,173.0,349.2,276.84
2016,2,8,16,45,542.0,38.0,1.3,14.5,128.0,269.89,208.61
2016,2,8,17,0,455.0,31.0,1.4,14.0,83.0,202.92,147.96
2016,2,8,17,15,227.5,15.5,1.4,13.5,41.5,90.59,41.65
2016,2,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,7,15,152.5,11.0,2.6,8.5,20.5,41.98,0.0
2016,2,9,7,30,305.0,22.0,2.7,9.0,41.0,117.66,53.63
2016,2,9,7,45,422.5,31.5,2.8,9.5,83.5,190.67,141.81
2016,2,9,8,0,540.0,41.0,2.9,10.0,126.0,272.9,216.28
2016,2,9,8,15,609.5,47.0,2.9,10.5,173.0,340.05,277.52
2016,2,9,8,30,679.0,53.0,2.9,11.0,220.0,416.89,344.94
2016,2,9,8,45,723.5,57.5,2.95,11.5,266.5,484.19,402.59
2016,2,9,9,0,768.0,62.0,3.0,12.0,313.0,554.26,460.33
2016,2,9,9,15,797.5,65.0,2.9,12.5,356.5,615.08,508.28
2016,2,9,9,30,827.0,68.0,2.8,13.0,400.0,676.29,553.89
2016,2,9,9,45,763.5,83.5,2.7,13.5,412.0,683.44,556.15
2016,2,9,10,0,700.0,99.0,2.6,14.0,424.0,687.01,556.05
2016,2,9,10,15,657.0,120.5,2.4,14.5,442.0,703.45,565.03
2016,2,9,10,30,614.0,142.0,2.2,15.0,460.0,713.71,569.13
2016,2,9,10,45,659.5,136.0,2.05,15.5,492.0,765.86,603.86
2016,2,9,11,0,705.0,130.0,1.9,16.0,524.0,817.27,636.67
2016,2,9,11,15,639.5,156.5,1.8,16.5,523.0,802.73,623.01
2016,2,9,11,30,574.0,183.0,1.7,17.0,522.0,775.52,601.27
2016,2,9,11,45,525.0,205.0,1.6,17.5,518.5,762.28,588.41
2016,2,9,12,0,476.0,227.0,1.5,18.0,515.0,745.22,572.82
2016,2,9,12,15,707.0,154.5,1.35,18.0,584.0,894.97,676.92
2016,2,9,12,30,938.0,82.0,1.2,18.0,653.0,1014.93,751.52
2016,2,9,12,45,766.0,132.0,1.1,18.5,595.5,922.31,686.57
2016,2,9,13,0,594.0,182.0,1.0,19.0,538.0,801.68,604.78
2016,2,9,13,15,759.5,130.5,0.85,19.0,575.5,897.93,668.67
2016,2,9,13,30,925.0,79.0,0.7,19.0,613.0,960.84,705.76
2016,2,9,13,45,694.5,138.5,0.55,19.0,531.5,819.13,610.17
2016,2,9,14,0,464.0,198.0,0.4,19.0,450.0,659.17,499.22
2016,2,9,14,15,404.5,199.0,0.3,18.5,410.5,595.24,455.69
2016,2,9,14,30,345.0,200.0,0.2,18.0,371.0,518.99,401.49
2016,2,9,14,45,442.5,165.5,0.15,18.0,369.5,557.31,431.96
2016,2,9,15,0,540.0,131.0,0.1,18.0,368.0,571.83,443.7
2016,2,9,15,15,299.5,140.5,0.15,17.5,270.0,376.23,297.62
2016,2,9,15,30,59.0,150.0,0.2,17.0,172.0,194.19,154.3
2016,2,9,15,45,53.0,132.5,0.25,16.5,150.5,169.38,135.83
2016,2,9,16,0,47.0,115.0,0.3,16.0,129.0,145.22,116.4
2016,2,9,16,15,39.5,96.0,0.35,15.5,106.5,119.14,94.84
2016,2,9,16,30,32.0,77.0,0.4,15.0,84.0,93.88,73.47
2016,2,9,16,45,20.0,58.0,0.5,14.5,62.0,67.64,50.94
2016,2,9,17,0,8.0,39.0,0.6,14.0,40.0,39.68,26.81
2016,2,9,17,15,4.0,22.5,0.65,14.0,23.0,21.68,7.97
2016,2,9,17,30,0.0,6.0,0.7,14.0,6.0,5.46,0.0
2016,2,9,17,45,0.0,3.0,0.75,14.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,15,23.5,12.0,1.15,9.5,13.5,15.85,0.0
2016,2,10,7,30,47.0,24.0,1.1,10.0,27.0,40.32,18.23
2016,2,10,7,45,86.0,42.5,1.1,10.5,54.0,78.2,57.39
2016,2,10,8,0,125.0,61.0,1.1,11.0,81.0,124.9,98.55
2016,2,10,8,15,144.5,80.5,1.15,11.0,111.0,155.33,126.2
2016,2,10,8,30,164.0,100.0,1.2,11.0,141.0,194.3,160.5
2016,2,10,8,45,173.5,119.0,1.25,11.5,170.0,229.0,190.14
2016,2,10,9,0,183.0,138.0,1.3,12.0,199.0,264.46,219.58
2016,2,10,9,15,194.0,154.5,1.2,12.0,226.5,298.5,247.33
2016,2,10,9,30,205.0,171.0,1.1,12.0,254.0,333.25,274.96
2016,2,10,9,45,438.0,139.5,1.0,12.5,338.5,504.49,411.78
2016,2,10,10,0,671.0,108.0,0.9,13.0,423.0,675.78,538.62
2016,2,10,10,15,694.5,110.0,0.85,13.5,455.0,722.56,567.34
2016,2,10,10,30,718.0,112.0,0.8,14.0,487.0,768.33,596.13
2016,2,10,10,45,799.5,100.5,0.8,14.5,536.0,842.8,644.66
2016,2,10,11,0,881.0,89.0,0.8,15.0,585.0,922.88,695.09
2016,2,10,11,15,811.5,109.5,0.85,15.0,577.5,902.01,680.15
2016,2,10,11,30,742.0,130.0,0.9,15.0,570.0,880.89,666.61
2016,2,10,11,45,541.5,197.0,0.95,15.0,521.5,769.33,590.33
2016,2,10,12,0,341.0,264.0,1.0,15.0,473.0,641.39,496.85
2016,2,10,12,15,480.0,221.5,1.0,15.0,516.0,745.69,575.51
2016,2,10,12,30,619.0,179.0,1.0,15.0,559.0,838.22,640.62
2016,2,10,12,45,589.5,187.0,1.05,15.5,546.0,809.13,619.18
2016,2,10,13,0,560.0,195.0,1.1,16.0,533.0,785.19,602.38
2016,2,10,13,15,546.0,195.0,1.1,16.0,518.5,764.58,588.45
2016,2,10,13,30,532.0,195.0,1.1,16.0,504.0,741.94,573.05
2016,2,10,13,45,536.0,186.0,1.15,16.5,488.0,723.45,560.61
2016,2,10,14,0,540.0,177.0,1.2,17.0,472.0,702.55,546.35
2016,2,10,14,15,549.0,164.5,1.15,17.0,451.5,679.48,530.63
2016,2,10,14,30,558.0,152.0,1.1,17.0,431.0,653.77,512.87
2016,2,10,14,45,480.5,157.0,1.1,17.0,385.5,577.82,456.99
2016,2,10,15,0,403.0,162.0,1.1,17.0,340.0,505.57,402.98
2016,2,10,15,15,234.5,158.0,1.05,16.5,259.0,351.4,283.68
2016,2,10,15,30,66.0,154.0,1.0,16.0,178.0,203.18,164.02
2016,2,10,15,45,59.5,136.0,1.0,15.5,156.0,177.13,143.65
2016,2,10,16,0,53.0,118.0,1.0,15.0,134.0,151.77,122.88
2016,2,10,16,15,45.0,99.0,1.05,14.5,111.0,125.15,100.59
2016,2,10,16,30,37.0,80.0,1.1,14.0,88.0,99.42,78.58
2016,2,10,16,45,24.5,60.5,1.15,13.5,65.5,72.12,54.96
2016,2,10,17,0,12.0,41.0,1.2,13.0,43.0,46.04,32.2
2016,2,10,17,15,6.0,24.0,1.2,12.5,25.0,23.79,10.34
2016,2,10,17,30,0.0,7.0,1.2,12.0,7.0,6.37,0.0
2016,2,10,17,45,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,109.5,12.5,1.8,9.5,20.0,34.38,0.0
2016,2,11,7,30,219.0,25.0,1.8,10.0,40.0,98.94,54.59
2016,2,11,7,45,294.5,38.5,1.8,10.5,77.0,155.65,116.69
2016,2,11,8,0,370.0,52.0,1.8,11.0,114.0,218.58,173.33
2016,2,11,8,15,420.0,64.0,1.7,11.5,154.5,277.16,225.6
2016,2,11,8,30,470.0,76.0,1.6,12.0,195.0,340.7,280.39
2016,2,11,8,45,510.0,82.5,1.5,12.5,234.5,397.52,327.97
2016,2,11,9,0,550.0,89.0,1.4,13.0,274.0,457.08,375.87
2016,2,11,9,15,587.5,94.5,1.25,13.0,315.0,516.31,422.09
2016,2,11,9,30,625.0,100.0,1.1,13.0,356.0,577.28,467.78
2016,2,11,9,45,578.5,124.5,1.0,13.5,378.5,598.1,480.04
2016,2,11,10,0,532.0,149.0,0.9,14.0,401.0,607.64,483.8
2016,2,11,10,15,546.0,155.5,0.85,14.0,429.0,646.79,511.41
2016,2,11,10,30,560.0,162.0,0.8,14.0,457.0,684.91,537.33
2016,2,11,10,45,376.0,212.5,0.8,14.5,415.0,581.43,456.86
2016,2,11,11,0,192.0,263.0,0.8,15.0,373.0,467.91,368.09
2016,2,11,11,15,190.0,272.0,0.8,15.0,383.5,480.48,378.0
2016,2,11,11,30,188.0,281.0,0.8,15.0,394.0,492.35,386.18
2016,2,11,11,45,185.0,287.0,0.8,15.5,400.0,498.89,389.77
2016,2,11,12,0,182.0,293.0,0.8,16.0,406.0,504.71,392.9
2016,2,11,12,15,197.0,292.0,0.8,16.0,414.5,518.71,403.47
2016,2,11,12,30,212.0,291.0,0.8,16.0,423.0,532.04,413.48
2016,2,11,12,45,379.5,246.0,0.8,16.5,478.5,657.23,507.13
2016,2,11,13,0,547.0,201.0,0.8,17.0,534.0,780.36,594.08
2016,2,11,13,15,487.0,215.5,0.7,17.0,507.5,733.01,557.35
2016,2,11,13,30,427.0,230.0,0.6,17.0,481.0,684.7,522.05
2016,2,11,13,45,594.5,177.0,0.55,17.0,512.5,766.58,582.92
2016,2,11,14,0,762.0,124.0,0.5,17.0,544.0,845.62,634.91
2016,2,11,14,15,704.0,125.5,0.4,17.0,498.5,775.24,585.66
2016,2,11,14,30,646.0,127.0,0.3,17.0,453.0,705.42,538.36
2016,2,11,14,45,543.5,141.5,0.2,17.0,403.0,609.8,470.84
2016,2,11,15,0,441.0,156.0,0.1,17.0,353.0,527.5,410.6
2016,2,11,15,15,463.5,136.5,0.25,16.5,326.5,501.3,395.31
2016,2,11,15,30,486.0,117.0,0.4,16.0,300.0,471.64,375.91
2016,2,11,15,45,436.5,112.5,0.55,16.0,262.5,411.76,330.66
2016,2,11,16,0,387.0,108.0,0.7,16.0,225.0,355.58,286.73
2016,2,11,16,15,347.5,93.5,0.85,15.5,185.5,297.53,240.2
2016,2,11,16,30,308.0,79.0,1.0,15.0,146.0,243.19,194.77
2016,2,11,16,45,250.5,62.5,1.15,14.5,108.0,183.57,143.8
2016,2,11,17,0,193.0,46.0,1.3,14.0,70.0,130.52,97.37
2016,2,11,17,15,96.5,28.5,1.35,13.5,40.5,64.88,37.72
2016,2,11,17,30,0.0,11.0,1.4,13.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,1.45,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
