Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,15,131.0,13.5,1.15,9.5,23.5,39.85,0.0
2016,2,12,7,30,262.0,27.0,1.1,10.0,47.0,113.32,66.81
2016,2,12,7,45,371.5,37.5,1.1,10.5,88.5,180.35,135.31
2016,2,12,8,0,481.0,48.0,1.1,11.0,130.0,258.19,203.76
2016,2,12,8,15,549.0,55.5,1.05,11.0,176.0,326.41,264.13
2016,2,12,8,30,617.0,63.0,1.0,11.0,222.0,401.27,328.08
2016,2,12,8,45,549.5,82.5,0.95,11.5,244.0,419.96,344.59
2016,2,12,9,0,482.0,102.0,0.9,12.0,266.0,425.58,349.39
2016,2,12,9,15,391.0,133.5,0.85,12.0,277.5,426.23,349.07
2016,2,12,9,30,300.0,165.0,0.8,12.0,289.0,404.64,330.64
2016,2,12,9,45,432.0,153.0,0.8,12.5,349.5,516.01,417.81
2016,2,12,10,0,564.0,141.0,0.8,13.0,410.0,623.88,498.01
2016,2,12,10,15,698.5,117.0,0.85,13.5,472.5,735.67,576.98
2016,2,12,10,30,833.0,93.0,0.9,14.0,535.0,841.09,647.45
2016,2,12,10,45,772.0,112.5,0.95,14.5,537.0,839.63,643.5
2016,2,12,11,0,711.0,132.0,1.0,15.0,539.0,827.74,634.07
2016,2,12,11,15,786.5,116.5,1.05,15.0,579.0,889.15,675.97
2016,2,12,11,30,862.0,101.0,1.1,15.0,619.0,955.99,719.91
2016,2,12,11,45,862.5,102.5,1.15,15.0,628.5,969.54,728.27
2016,2,12,12,0,863.0,104.0,1.2,15.0,638.0,979.43,735.14
2016,2,12,12,15,742.5,143.0,1.2,15.0,603.5,918.96,694.7
2016,2,12,12,30,622.0,182.0,1.2,15.0,569.0,846.13,646.26
2016,2,12,12,45,612.5,185.0,1.3,15.0,563.0,837.35,642.67
2016,2,12,13,0,603.0,188.0,1.4,15.0,557.0,819.44,631.95
2016,2,12,13,15,415.0,230.5,1.45,15.0,482.0,682.3,532.09
2016,2,12,13,30,227.0,273.0,1.5,15.0,407.0,515.93,407.55
2016,2,12,13,45,177.0,264.5,1.55,15.0,367.0,456.03,363.02
2016,2,12,14,0,127.0,256.0,1.6,15.0,327.0,397.82,318.02
2016,2,12,14,15,295.5,218.5,1.6,15.0,372.0,509.88,409.35
2016,2,12,14,30,464.0,181.0,1.6,15.0,417.0,610.64,488.16
2016,2,12,14,45,490.0,161.5,1.6,15.0,395.5,591.19,474.04
2016,2,12,15,0,516.0,142.0,1.6,15.0,374.0,567.98,457.86
2016,2,12,15,15,523.0,126.0,1.55,14.5,343.5,531.53,431.37
2016,2,12,15,30,530.0,110.0,1.5,14.0,313.0,492.85,402.43
2016,2,12,15,45,487.0,105.0,1.45,14.0,274.0,434.27,355.58
2016,2,12,16,0,444.0,100.0,1.4,14.0,235.0,378.67,310.02
2016,2,12,16,15,404.0,87.5,1.45,13.5,194.5,319.49,261.21
2016,2,12,16,30,364.0,75.0,1.5,13.0,154.0,263.96,213.72
2016,2,12,16,45,303.0,60.5,1.55,12.5,115.5,201.87,159.74
2016,2,12,17,0,242.0,46.0,1.6,12.0,77.0,146.73,110.73
2016,2,12,17,15,121.0,30.5,1.6,12.0,46.0,74.58,45.99
2016,2,12,17,30,0.0,15.0,1.6,12.0,15.0,13.64,0.0
2016,2,12,17,45,0.0,7.5,1.65,12.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,176.5,12.5,2.0,8.5,26.5,48.59,0.0
2016,2,13,7,30,353.0,25.0,2.0,9.0,53.0,137.18,85.03
2016,2,13,7,45,465.0,33.5,2.0,9.5,97.5,207.32,156.65
2016,2,13,8,0,577.0,42.0,2.0,10.0,142.0,286.81,227.88
2016,2,13,8,15,641.0,47.5,1.85,10.5,190.0,356.62,290.31
2016,2,13,8,30,705.0,53.0,1.7,11.0,238.0,432.27,355.16
2016,2,13,8,45,748.5,56.5,1.6,11.5,285.5,499.56,410.87
2016,2,13,9,0,792.0,60.0,1.5,12.0,333.0,569.45,466.06
2016,2,13,9,15,469.0,120.0,1.5,12.5,287.5,462.44,379.74
2016,2,13,9,30,146.0,180.0,1.5,13.0,242.0,301.67,247.19
2016,2,13,9,45,524.5,123.0,1.5,13.5,371.5,550.62,449.84
2016,2,13,10,0,903.0,66.0,1.5,14.0,501.0,799.24,630.7
2016,2,13,10,15,917.0,67.5,1.45,14.5,534.0,845.04,656.92
2016,2,13,10,30,931.0,69.0,1.4,15.0,567.0,888.53,683.26
2016,2,13,10,45,943.0,69.0,1.4,15.5,593.5,925.78,705.58
2016,2,13,11,0,955.0,69.0,1.4,16.0,620.0,960.05,725.72
2016,2,13,11,15,961.0,69.5,1.45,16.0,638.5,986.17,742.52
2016,2,13,11,30,967.0,70.0,1.5,16.0,657.0,1008.65,757.09
2016,2,13,11,45,972.0,69.5,1.6,16.5,667.5,1025.12,767.24
2016,2,13,12,0,977.0,69.0,1.7,17.0,678.0,1037.66,774.98
2016,2,13,12,15,977.5,69.5,1.7,17.0,680.5,1043.07,778.16
2016,2,13,12,30,978.0,70.0,1.7,17.0,683.0,1044.37,778.93
2016,2,13,12,45,969.5,73.0,1.75,17.0,676.0,1036.0,774.38
2016,2,13,13,0,961.0,76.0,1.8,17.0,669.0,1023.65,767.46
2016,2,13,13,15,956.0,75.5,2.0,17.0,654.5,1006.4,759.45
2016,2,13,13,30,951.0,75.0,2.2,17.0,640.0,985.36,748.7
2016,2,13,13,45,940.5,74.5,2.45,17.0,617.5,955.68,732.29
2016,2,13,14,0,930.0,74.0,2.7,17.0,595.0,922.75,713.17
2016,2,13,14,15,918.0,72.5,2.75,16.5,565.5,884.26,689.4
2016,2,13,14,30,906.0,71.0,2.8,16.0,536.0,843.09,663.38
2016,2,13,14,45,888.0,69.5,2.85,16.0,499.5,794.74,630.5
2016,2,13,15,0,870.0,68.0,2.9,16.0,463.0,744.69,595.86
2016,2,13,15,15,847.0,65.5,2.75,15.5,422.0,694.18,560.29
2016,2,13,15,30,824.0,63.0,2.6,15.0,381.0,636.76,518.05
2016,2,13,15,45,787.0,60.5,2.5,14.5,335.0,570.46,466.38
2016,2,13,16,0,750.0,58.0,2.4,14.0,289.0,505.6,414.05
2016,2,13,16,15,699.5,53.5,2.4,13.0,241.5,433.45,354.9
2016,2,13,16,30,649.0,49.0,2.4,12.0,194.0,365.12,296.32
2016,2,13,16,45,562.5,42.5,2.45,11.5,146.5,287.18,227.7
2016,2,13,17,0,476.0,36.0,2.5,11.0,99.0,216.2,163.54
2016,2,13,17,15,331.5,25.5,2.5,10.5,60.5,134.91,87.32
2016,2,13,17,30,187.0,15.0,2.5,10.0,22.0,54.0,0.0
2016,2,13,17,45,93.5,7.5,2.5,10.0,11.0,6.82,0.0
2016,2,13,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,7,15,192.5,12.0,2.35,9.5,28.0,51.6,0.0
2016,2,14,7,30,385.0,24.0,2.4,10.0,56.0,143.04,91.15
2016,2,14,7,45,483.5,32.0,2.45,10.5,99.5,209.6,158.26
2016,2,14,8,0,582.0,40.0,2.5,11.0,143.0,287.22,228.13
2016,2,14,8,15,641.0,45.0,2.35,11.5,190.0,354.43,288.58
2016,2,14,8,30,700.0,50.0,2.2,12.0,237.0,426.97,351.2
2016,2,14,8,45,738.0,54.0,2.05,12.5,282.5,491.45,404.9
2016,2,14,9,0,776.0,58.0,1.9,13.0,328.0,558.08,457.81
2016,2,14,9,15,448.5,120.0,1.9,13.5,281.0,449.21,369.37
2016,2,14,9,30,121.0,182.0,1.9,14.0,234.0,286.04,233.84
2016,2,14,9,45,346.0,162.0,1.95,15.0,327.0,447.97,366.69
2016,2,14,10,0,571.0,142.0,2.0,16.0,420.0,631.58,507.51
2016,2,14,10,15,456.0,183.0,2.1,16.0,414.5,605.55,483.92
2016,2,14,10,30,341.0,224.0,2.2,16.0,409.0,554.48,443.03
2016,2,14,10,45,617.0,151.0,2.3,16.5,503.0,749.2,591.83
2016,2,14,11,0,893.0,78.0,2.4,17.0,597.0,916.29,706.98
2016,2,14,11,15,625.0,169.5,2.4,17.0,538.0,807.74,628.49
2016,2,14,11,30,357.0,261.0,2.4,17.0,479.0,645.55,506.17
2016,2,14,11,45,488.0,223.0,2.4,17.5,526.0,750.09,585.12
2016,2,14,12,0,619.0,185.0,2.4,18.0,573.0,845.0,652.51
2016,2,14,12,15,768.0,133.5,2.4,18.0,617.0,934.38,713.23
2016,2,14,12,30,917.0,82.0,2.4,18.0,661.0,1001.46,757.73
2016,2,14,12,45,778.5,128.5,2.45,18.5,617.0,935.35,711.59
2016,2,14,13,0,640.0,175.0,2.5,19.0,573.0,849.14,652.26
2016,2,14,13,15,617.5,177.5,2.5,19.0,555.0,821.71,634.29
2016,2,14,13,30,595.0,180.0,2.5,19.0,537.0,792.01,614.15
2016,2,14,13,45,551.5,187.5,2.5,19.0,509.5,741.4,578.17
2016,2,14,14,0,508.0,195.0,2.5,19.0,482.0,696.81,545.98
2016,2,14,14,15,538.5,175.0,2.5,18.5,465.5,684.6,540.03
2016,2,14,14,30,569.0,155.0,2.5,18.0,449.0,668.31,530.69
2016,2,14,14,45,533.5,152.5,2.5,18.0,413.5,615.94,491.91
2016,2,14,15,0,498.0,150.0,2.5,18.0,378.0,564.3,453.23
2016,2,14,15,15,492.0,136.0,2.45,17.5,345.0,521.7,422.01
2016,2,14,15,30,486.0,122.0,2.4,17.0,312.0,478.16,389.13
2016,2,14,15,45,457.5,112.5,2.35,17.0,274.5,425.16,346.83
2016,2,14,16,0,429.0,103.0,2.3,17.0,237.0,373.86,304.84
2016,2,14,16,15,397.0,89.5,2.25,16.0,198.0,318.28,259.3
2016,2,14,16,30,365.0,76.0,2.2,15.0,159.0,265.48,214.43
2016,2,14,16,45,405.0,57.5,2.2,14.5,129.0,240.6,189.74
2016,2,14,17,0,445.0,39.0,2.2,14.0,99.0,209.0,156.96
2016,2,14,17,15,307.5,27.5,2.25,13.5,61.0,130.23,85.34
2016,2,14,17,30,170.0,16.0,2.3,13.0,23.0,60.08,0.0
2016,2,14,17,45,85.0,8.0,2.35,13.0,11.5,20.71,0.0
2016,2,14,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,7,15,218.0,12.5,1.7,11.5,31.5,57.55,0.0
2016,2,15,7,30,436.0,25.0,1.7,12.0,63.0,158.43,102.9
2016,2,15,7,45,535.5,32.0,1.75,13.0,108.5,227.34,170.09
2016,2,15,8,0,635.0,39.0,1.8,14.0,154.0,307.48,240.77
2016,2,15,8,15,692.5,43.5,1.85,14.0,202.5,376.5,302.53
2016,2,15,8,30,750.0,48.0,1.9,14.0,251.0,450.61,366.47
2016,2,15,8,45,787.5,51.5,2.0,14.5,298.5,516.93,421.59
2016,2,15,9,0,825.0,55.0,2.1,15.0,346.0,580.73,472.83
2016,2,15,9,15,849.5,57.5,2.15,15.0,389.5,640.13,519.53
2016,2,15,9,30,874.0,60.0,2.2,15.0,433.0,699.42,562.85
2016,2,15,9,45,892.0,61.5,2.25,15.5,471.5,752.08,599.01
2016,2,15,10,0,910.0,63.0,2.3,16.0,510.0,803.31,633.46
2016,2,15,10,15,922.0,64.5,2.3,16.0,542.0,847.84,663.38
2016,2,15,10,30,934.0,66.0,2.3,16.0,574.0,889.89,691.25
2016,2,15,10,45,942.5,66.5,2.3,16.5,599.5,924.85,712.61
2016,2,15,11,0,951.0,67.0,2.3,17.0,625.0,956.63,731.67
2016,2,15,11,15,956.0,68.0,2.3,17.0,643.0,982.43,747.97
2016,2,15,11,30,961.0,69.0,2.3,17.0,661.0,1004.55,761.89
2016,2,15,11,45,964.0,69.0,2.3,17.5,671.0,1019.69,769.8
2016,2,15,12,0,967.0,69.0,2.3,18.0,681.0,1030.87,775.25
2016,2,15,12,15,967.0,69.5,2.3,18.0,683.0,1035.75,778.17
2016,2,15,12,30,967.0,70.0,2.3,18.0,685.0,1036.54,778.63
2016,2,15,12,45,958.5,73.0,2.3,18.5,678.0,1028.14,771.76
2016,2,15,13,0,950.0,76.0,2.3,19.0,671.0,1015.79,762.55
2016,2,15,13,15,945.5,75.5,2.25,19.0,657.0,999.08,751.51
2016,2,15,13,30,941.0,75.0,2.2,19.0,643.0,978.61,738.14
2016,2,15,13,45,932.5,74.5,2.2,19.0,621.0,950.85,720.53
2016,2,15,14,0,924.0,74.0,2.2,19.0,599.0,919.78,700.73
2016,2,15,14,15,913.0,72.5,2.1,19.0,570.0,882.2,675.43
2016,2,15,14,30,902.0,71.0,2.0,19.0,541.0,841.87,648.19
2016,2,15,14,45,885.0,69.5,1.95,19.0,505.5,794.3,616.14
2016,2,15,15,0,868.0,68.0,1.9,19.0,470.0,744.96,582.48
2016,2,15,15,15,846.0,65.5,1.75,18.5,429.0,695.06,548.19
2016,2,15,15,30,824.0,63.0,1.6,18.0,388.0,638.2,507.54
2016,2,15,15,45,792.5,60.0,1.45,18.0,343.0,574.5,458.18
2016,2,15,16,0,761.0,57.0,1.3,18.0,298.0,511.74,408.09
2016,2,15,16,15,714.5,52.5,1.3,17.0,250.5,440.9,352.19
2016,2,15,16,30,668.0,48.0,1.3,16.0,203.0,373.47,296.35
2016,2,15,16,45,594.5,42.0,1.3,15.5,155.5,297.49,231.18
2016,2,15,17,0,521.0,36.0,1.3,15.0,108.0,228.91,170.32
2016,2,15,17,15,386.0,26.0,1.3,15.0,67.5,150.35,99.2
2016,2,15,17,30,251.0,16.0,1.3,15.0,27.0,78.12,0.0
2016,2,15,17,45,125.5,8.0,1.35,15.0,13.5,27.08,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,206.5,13.5,1.9,10.5,32.0,64.69,0.0
2016,2,16,7,30,413.0,27.0,1.9,11.0,64.0,154.16,102.81
2016,2,16,7,45,511.5,34.5,1.9,11.5,110.0,222.22,168.0
2016,2,16,8,0,610.0,42.0,1.9,12.0,156.0,301.36,238.43
2016,2,16,8,15,667.5,47.5,1.75,12.5,204.0,370.32,299.46
2016,2,16,8,30,725.0,53.0,1.6,13.0,252.0,444.44,362.15
2016,2,16,8,45,763.0,56.5,1.5,13.5,299.0,509.94,415.56
2016,2,16,9,0,801.0,60.0,1.4,14.0,346.0,577.48,468.04
2016,2,16,9,15,826.5,63.0,1.4,14.5,389.5,637.75,513.4
2016,2,16,9,30,852.0,66.0,1.4,15.0,433.0,692.37,551.57
2016,2,16,9,45,871.5,67.5,1.45,15.5,472.0,745.3,587.38
2016,2,16,10,0,891.0,69.0,1.5,16.0,511.0,796.99,621.57
2016,2,16,10,15,904.0,70.5,1.55,16.5,543.0,841.72,650.31
2016,2,16,10,30,917.0,72.0,1.6,17.0,575.0,884.09,677.09
2016,2,16,10,45,924.5,73.5,1.65,17.5,600.5,918.97,698.5
2016,2,16,11,0,932.0,75.0,1.7,18.0,626.0,950.68,717.72
2016,2,16,11,15,937.5,76.0,1.7,18.0,644.0,976.56,733.71
2016,2,16,11,30,943.0,77.0,1.7,18.0,662.0,998.86,747.43
2016,2,16,11,45,945.0,77.5,1.75,18.5,672.0,1013.44,755.5
2016,2,16,12,0,947.0,78.0,1.8,19.0,682.0,1024.12,761.22
2016,2,16,12,15,947.5,78.5,1.8,19.0,684.0,1029.37,764.33
2016,2,16,12,30,948.0,79.0,1.8,19.0,686.0,1030.62,765.07
2016,2,16,12,45,947.5,77.5,1.85,19.0,680.0,1024.41,761.88
2016,2,16,13,0,947.0,76.0,1.9,19.0,674.0,1014.21,756.31
2016,2,16,13,15,943.0,75.5,1.95,19.0,660.0,997.98,746.91
2016,2,16,13,30,939.0,75.0,2.0,19.0,646.0,977.97,735.14
2016,2,16,13,45,931.5,74.0,2.05,19.5,624.5,950.49,717.04
2016,2,16,14,0,924.0,73.0,2.1,20.0,603.0,919.65,696.73
2016,2,16,14,15,913.0,72.0,2.1,19.5,574.0,882.63,674.22
2016,2,16,14,30,902.0,71.0,2.1,19.0,545.0,842.86,649.58
2016,2,16,14,45,887.0,69.0,2.1,19.0,509.5,796.18,618.53
2016,2,16,15,0,872.0,67.0,2.1,19.0,474.0,747.56,585.68
2016,2,16,15,15,850.5,64.5,1.95,18.5,433.0,692.08,547.29
2016,2,16,15,30,829.0,62.0,1.8,18.0,392.0,640.95,510.94
2016,2,16,15,45,796.0,59.5,1.7,18.0,346.5,576.62,461.24
2016,2,16,16,0,763.0,57.0,1.6,18.0,301.0,513.35,410.88
2016,2,16,16,15,717.5,52.5,1.5,17.5,253.5,442.83,353.91
2016,2,16,16,30,672.0,48.0,1.4,17.0,206.0,375.62,297.37
2016,2,16,16,45,593.0,42.5,1.35,16.5,158.0,297.67,230.82
2016,2,16,17,0,514.0,37.0,1.3,16.0,110.0,230.32,171.29
2016,2,16,17,15,257.0,33.0,1.25,15.5,69.5,121.29,81.61
2016,2,16,17,30,0.0,29.0,1.2,15.0,29.0,29.89,0.0
2016,2,16,17,45,0.0,14.5,1.2,15.0,14.5,13.19,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,3.75,13.0,11.5,10.12,0.0
2016,2,17,7,30,0.0,23.0,3.6,13.0,23.0,20.27,10.4
2016,2,17,7,45,0.0,39.5,3.5,13.5,39.5,35.75,24.34
2016,2,17,8,0,0.0,56.0,3.4,14.0,56.0,51.39,38.04
2016,2,17,8,15,0.0,73.5,3.5,14.0,73.5,68.07,52.55
2016,2,17,8,30,0.0,91.0,3.6,14.0,91.0,84.76,66.89
2016,2,17,8,45,1.0,108.0,3.7,14.5,108.5,101.56,80.96
2016,2,17,9,0,2.0,125.0,3.8,15.0,126.0,118.54,94.95
2016,2,17,9,15,110.0,156.0,4.0,15.0,204.0,242.51,200.01
2016,2,17,9,30,218.0,187.0,4.2,15.0,282.0,359.55,296.99
2016,2,17,9,45,333.5,184.0,4.45,15.5,344.0,464.58,382.32
2016,2,17,10,0,449.0,181.0,4.7,16.0,406.0,580.88,474.41
2016,2,17,10,15,540.0,166.0,4.75,16.0,453.0,656.98,534.17
2016,2,17,10,30,631.0,151.0,4.8,16.0,500.0,744.25,600.76
2016,2,17,10,45,571.0,180.0,4.9,16.0,506.5,735.96,592.95
2016,2,17,11,0,511.0,209.0,5.0,16.0,513.0,729.43,586.13
2016,2,17,11,15,298.5,249.0,4.95,16.0,428.0,570.54,459.69
2016,2,17,11,30,86.0,289.0,4.9,16.0,343.0,384.94,308.81
2016,2,17,11,45,96.5,296.5,4.9,16.0,358.0,404.62,324.92
2016,2,17,12,0,107.0,304.0,4.9,16.0,373.0,424.32,340.46
2016,2,17,12,15,60.5,265.5,4.9,16.0,304.5,333.52,267.55
2016,2,17,12,30,14.0,227.0,4.9,16.0,236.0,228.26,181.99
2016,2,17,12,45,148.5,260.0,4.9,16.0,354.5,430.83,348.05
2016,2,17,13,0,283.0,293.0,4.9,16.0,473.0,617.01,494.3
2016,2,17,13,15,262.5,289.5,4.9,15.5,453.5,589.55,473.23
2016,2,17,13,30,242.0,286.0,4.9,15.0,434.0,544.03,439.3
2016,2,17,13,45,237.0,276.0,4.95,15.0,417.0,522.82,423.54
2016,2,17,14,0,232.0,266.0,5.0,15.0,400.0,501.01,407.14
2016,2,17,14,15,236.0,251.5,4.9,15.0,382.5,481.11,392.18
2016,2,17,14,30,240.0,237.0,4.8,15.0,365.0,460.24,376.37
2016,2,17,14,45,188.5,223.5,4.75,15.0,320.0,395.5,324.21
2016,2,17,15,0,137.0,210.0,4.7,15.0,275.0,334.18,274.25
2016,2,17,15,15,68.5,112.0,4.65,14.5,144.5,167.14,137.08
2016,2,17,15,30,0.0,14.0,4.6,14.0,14.0,12.32,4.91
2016,2,17,15,45,0.0,12.5,4.55,14.0,12.5,10.99,3.8
2016,2,17,16,0,0.0,11.0,4.5,14.0,11.0,9.67,2.67
2016,2,17,16,15,0.0,9.0,4.45,13.5,9.0,7.9,1.17
2016,2,17,16,30,0.0,7.0,4.4,13.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.0,4.4,13.0,5.0,4.38,0.0
2016,2,17,17,0,0.0,3.0,4.4,13.0,3.0,2.63,0.0
2016,2,17,17,15,0.0,2.0,4.4,13.0,2.0,1.75,0.0
2016,2,17,17,30,0.0,1.0,4.4,13.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,4.4,13.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,9.5,3.95,9.0,9.5,8.35,0.0
2016,2,18,7,30,0.0,19.0,4.0,9.0,19.0,16.72,7.94
2016,2,18,7,45,0.0,33.5,4.1,9.5,33.5,29.55,19.56
2016,2,18,8,0,0.0,48.0,4.2,10.0,48.0,42.9,31.4
2016,2,18,8,15,0.0,63.5,4.25,10.0,63.5,57.45,44.25
2016,2,18,8,30,0.0,79.0,4.3,10.0,79.0,72.03,56.98
2016,2,18,8,45,0.0,94.5,4.35,10.5,94.5,86.68,69.45
2016,2,18,9,0,0.0,110.0,4.4,11.0,110.0,101.4,81.79
2016,2,18,9,15,102.5,150.0,4.4,11.0,195.0,230.16,192.75
2016,2,18,9,30,205.0,190.0,4.4,11.0,280.0,353.58,296.44
2016,2,18,9,45,209.0,207.5,4.45,11.5,306.0,384.92,320.8
2016,2,18,10,0,213.0,225.0,4.5,12.0,332.0,416.11,344.89
2016,2,18,10,15,121.5,223.0,4.45,12.0,285.0,344.75,284.35
2016,2,18,10,30,30.0,221.0,4.4,12.0,238.0,251.71,205.43
2016,2,18,10,45,109.0,251.5,4.4,12.5,316.5,357.52,293.27
2016,2,18,11,0,188.0,282.0,4.4,13.0,395.0,484.56,394.64
2016,2,18,11,15,206.5,289.5,4.35,13.0,417.0,514.45,417.44
2016,2,18,11,30,225.0,297.0,4.3,13.0,439.0,544.3,440.44
2016,2,18,11,45,219.0,306.0,4.3,13.0,446.0,551.96,445.64
2016,2,18,12,0,213.0,315.0,4.3,13.0,453.0,558.67,450.24
2016,2,18,12,15,119.5,285.0,4.25,13.0,363.0,432.16,349.27
2016,2,18,12,30,26.0,255.0,4.2,13.0,273.0,269.28,217.01
2016,2,18,12,45,15.0,222.0,4.2,13.0,232.5,223.82,180.31
2016,2,18,13,0,4.0,189.0,4.2,13.0,192.0,179.37,143.79
2016,2,18,13,15,18.0,219.0,4.1,13.0,230.5,223.67,180.67
2016,2,18,13,30,32.0,249.0,4.0,13.0,269.0,285.85,231.41
2016,2,18,13,45,235.5,237.0,3.95,13.0,374.5,492.37,402.18
2016,2,18,14,0,439.0,225.0,3.9,13.0,480.0,670.08,542.98
2016,2,18,14,15,225.5,207.5,3.8,12.5,338.5,435.95,357.62
2016,2,18,14,30,12.0,190.0,3.7,12.0,197.0,189.06,153.26
2016,2,18,14,45,13.0,181.5,3.6,12.0,188.5,181.47,147.78
2016,2,18,15,0,14.0,173.0,3.5,12.0,180.0,173.91,141.85
2016,2,18,15,15,11.0,159.0,3.35,12.0,164.0,157.68,128.53
2016,2,18,15,30,8.0,145.0,3.2,12.0,148.0,141.81,115.43
2016,2,18,15,45,339.5,111.0,3.05,12.0,222.5,350.75,294.61
2016,2,18,16,0,671.0,77.0,2.9,12.0,297.0,487.32,404.68
2016,2,18,16,15,620.0,71.0,2.7,11.5,250.0,416.59,344.23
2016,2,18,16,30,569.0,65.0,2.5,11.0,203.0,349.99,286.45
2016,2,18,16,45,495.0,56.0,2.3,10.5,156.5,275.63,221.0
2016,2,18,17,0,421.0,47.0,2.1,10.0,110.0,209.12,161.11
2016,2,18,17,15,293.5,34.5,2.05,9.5,70.5,132.84,93.66
2016,2,18,17,30,166.0,22.0,2.0,9.0,31.0,66.33,10.91
2016,2,18,17,45,83.0,11.0,1.95,9.0,15.5,23.06,0.0
2016,2,18,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,181.0,16.0,3.7,8.5,35.0,63.66,10.76
2016,2,19,7,30,362.0,32.0,3.9,9.0,70.0,148.71,105.08
2016,2,19,7,45,449.5,42.0,4.1,9.5,114.0,212.77,164.8
2016,2,19,8,0,537.0,52.0,4.3,10.0,158.0,287.07,232.05
2016,2,19,8,15,596.0,58.0,4.45,10.5,205.5,353.5,292.32
2016,2,19,8,30,655.0,64.0,4.6,11.0,253.0,425.45,355.62
2016,2,19,8,45,686.0,70.5,4.75,11.5,298.0,487.19,408.77
2016,2,19,9,0,717.0,77.0,4.9,12.0,343.0,550.54,461.53
2016,2,19,9,15,744.5,81.0,4.9,12.0,385.5,607.03,507.92
2016,2,19,9,30,772.0,85.0,4.9,12.0,428.0,666.61,555.05
2016,2,19,9,45,539.0,149.5,4.9,12.5,399.0,595.02,493.71
2016,2,19,10,0,306.0,214.0,4.9,13.0,370.0,491.1,405.43
2016,2,19,10,15,226.0,237.5,4.75,13.0,356.5,448.32,369.06
2016,2,19,10,30,146.0,261.0,4.6,13.0,343.0,413.76,338.42
2016,2,19,10,45,84.0,245.5,4.5,13.0,293.0,327.76,267.57
2016,2,19,11,0,22.0,230.0,4.4,13.0,243.0,238.88,193.32
2016,2,19,11,15,11.5,201.5,4.25,12.5,208.5,199.32,160.92
2016,2,19,11,30,1.0,173.0,4.1,12.0,174.0,160.41,128.67
2016,2,19,11,45,11.5,210.0,4.0,12.0,218.0,207.87,168.0
2016,2,19,12,0,22.0,247.0,3.9,12.0,262.0,256.6,207.76
2016,2,19,12,15,59.5,277.5,3.8,12.0,317.0,345.63,280.36
2016,2,19,12,30,97.0,308.0,3.7,12.0,372.0,418.47,338.73
2016,2,19,12,45,95.5,305.0,3.65,12.0,367.5,413.17,334.25
2016,2,19,13,0,94.0,302.0,3.6,12.0,363.0,407.66,329.97
2016,2,19,13,15,89.5,294.0,3.45,11.5,351.0,393.12,319.04
2016,2,19,13,30,85.0,286.0,3.3,11.0,339.0,378.53,308.08
2016,2,19,13,45,63.5,265.5,3.2,11.0,305.0,333.54,271.83
2016,2,19,14,0,42.0,245.0,3.1,11.0,271.0,289.62,236.2
2016,2,19,14,15,32.0,225.0,2.95,11.0,244.0,257.52,210.27
2016,2,19,14,30,22.0,205.0,2.8,11.0,217.0,212.93,173.87
2016,2,19,14,45,11.0,159.5,2.65,11.0,165.5,156.85,127.52
2016,2,19,15,0,0.0,114.0,2.5,11.0,114.0,103.12,82.43
2016,2,19,15,15,5.0,130.5,2.4,10.5,132.5,123.68,100.42
2016,2,19,15,30,10.0,147.0,2.3,10.0,151.0,144.99,118.94
2016,2,19,15,45,6.0,131.5,2.2,10.0,134.0,127.2,103.97
2016,2,19,16,0,2.0,116.0,2.1,10.0,117.0,109.91,89.36
2016,2,19,16,15,1.0,98.0,2.0,9.5,98.5,92.03,74.25
2016,2,19,16,30,0.0,80.0,1.9,9.0,80.0,74.33,59.02
2016,2,19,16,45,0.0,61.5,1.8,9.0,61.5,56.64,43.46
2016,2,19,17,0,0.0,43.0,1.7,9.0,43.0,38.95,27.74
2016,2,19,17,15,0.0,27.5,1.65,8.5,27.5,24.34,14.5
2016,2,19,17,30,0.0,12.0,1.6,8.0,12.0,10.55,0.0
2016,2,19,17,45,0.0,6.0,1.6,8.0,6.0,5.46,0.0
2016,2,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,124.5,19.0,2.15,4.5,32.5,53.71,15.78
2016,2,20,7,30,249.0,38.0,2.1,5.0,65.0,122.53,89.18
2016,2,20,7,45,309.5,53.5,2.1,5.5,104.5,175.91,138.91
2016,2,20,8,0,370.0,69.0,2.1,6.0,144.0,236.54,193.95
2016,2,20,8,15,414.0,81.5,2.05,6.5,186.0,293.01,244.77
2016,2,20,8,30,458.0,94.0,2.0,7.0,228.0,353.9,297.78
2016,2,20,8,45,499.5,99.5,2.0,8.0,268.0,409.43,344.34
2016,2,20,9,0,541.0,105.0,2.0,9.0,308.0,473.52,395.99
2016,2,20,9,15,537.5,121.0,1.9,9.0,342.5,511.66,426.08
2016,2,20,9,30,534.0,137.0,1.8,9.0,377.0,553.32,457.87
2016,2,20,9,45,586.5,134.0,1.75,9.5,418.5,620.35,508.48
2016,2,20,10,0,639.0,131.0,1.7,10.0,460.0,684.19,555.0
2016,2,20,10,15,754.0,114.0,1.6,10.0,525.0,785.0,626.34
2016,2,20,10,30,869.0,97.0,1.5,10.0,590.0,885.9,694.52
2016,2,20,10,45,793.5,120.0,1.4,10.5,585.5,870.47,678.73
2016,2,20,11,0,718.0,143.0,1.3,11.0,581.0,854.17,664.03
2016,2,20,11,15,690.0,159.0,1.15,11.0,589.5,862.1,666.78
2016,2,20,11,30,662.0,175.0,1.0,11.0,598.0,865.6,666.09
2016,2,20,11,45,527.5,226.0,0.9,11.5,566.5,794.48,611.97
2016,2,20,12,0,393.0,277.0,0.8,12.0,535.0,707.86,546.26
2016,2,20,12,15,444.5,260.0,0.75,12.0,552.5,758.27,582.9
2016,2,20,12,30,496.0,243.0,0.7,12.0,570.0,790.12,604.83
2016,2,20,12,45,481.0,246.5,0.7,12.0,561.5,776.98,595.06
2016,2,20,13,0,466.0,250.0,0.7,12.0,553.0,761.7,584.51
2016,2,20,13,15,518.5,225.0,0.7,12.0,555.0,777.52,597.62
2016,2,20,13,30,571.0,200.0,0.7,12.0,557.0,789.03,607.34
2016,2,20,13,45,734.0,144.5,0.75,12.5,588.0,871.04,664.24
2016,2,20,14,0,897.0,89.0,0.8,13.0,619.0,919.01,695.8
2016,2,20,14,15,886.5,87.0,0.85,13.0,590.0,881.7,672.11
2016,2,20,14,30,876.0,85.0,0.9,13.0,561.0,849.2,652.68
2016,2,20,14,45,863.5,82.0,0.95,13.0,526.0,803.34,623.6
2016,2,20,15,0,851.0,79.0,1.0,13.0,491.0,755.39,592.6
2016,2,20,15,15,829.5,76.0,1.0,12.5,450.0,699.18,555.33
2016,2,20,15,30,808.0,73.0,1.0,12.0,409.0,642.23,515.75
2016,2,20,15,45,782.5,68.5,1.05,12.0,364.0,580.68,469.56
2016,2,20,16,0,757.0,64.0,1.1,12.0,319.0,519.54,421.78
2016,2,20,16,15,712.5,59.0,1.15,11.5,270.5,448.79,365.07
2016,2,20,16,30,668.0,54.0,1.2,11.0,222.0,381.26,308.37
2016,2,20,16,45,601.0,47.5,1.3,10.5,173.5,308.85,245.67
2016,2,20,17,0,534.0,41.0,1.4,10.0,125.0,241.42,185.16
2016,2,20,17,15,412.5,31.0,1.45,9.5,82.0,162.47,115.19
2016,2,20,17,30,291.0,21.0,1.5,9.0,39.0,94.22,34.97
2016,2,20,17,45,145.5,10.5,1.6,9.0,19.5,32.35,0.0
2016,2,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,223.5,16.5,1.85,6.5,41.5,74.64,29.61
2016,2,21,7,30,447.0,33.0,1.9,7.0,83.0,173.91,125.42
2016,2,21,7,45,540.0,40.5,1.95,8.0,131.0,242.61,188.52
2016,2,21,8,0,633.0,48.0,2.0,9.0,179.0,319.88,257.58
2016,2,21,8,15,688.0,53.5,2.0,9.5,229.5,389.72,319.79
2016,2,21,8,30,743.0,59.0,2.0,10.0,280.0,464.37,383.63
2016,2,21,8,45,782.0,62.0,2.0,10.5,328.5,531.41,439.07
2016,2,21,9,0,821.0,65.0,2.0,11.0,377.0,600.5,493.91
2016,2,21,9,15,846.0,68.0,1.95,11.0,422.0,661.85,541.37
2016,2,21,9,30,871.0,71.0,1.9,11.0,467.0,723.05,585.51
2016,2,21,9,45,890.5,73.0,1.9,11.5,506.5,772.09,618.46
2016,2,21,10,0,910.0,75.0,1.9,12.0,546.0,825.45,653.91
2016,2,21,10,15,922.5,76.5,1.85,12.0,579.5,870.69,683.55
2016,2,21,10,30,935.0,78.0,1.8,12.0,613.0,913.43,711.06
2016,2,21,10,45,944.0,79.0,1.75,12.5,639.0,949.68,732.39
2016,2,21,11,0,953.0,80.0,1.7,13.0,665.0,982.74,751.31
2016,2,21,11,15,958.5,81.0,1.65,13.0,683.5,1009.12,766.97
2016,2,21,11,30,964.0,82.0,1.6,13.0,702.0,1031.79,780.18
2016,2,21,11,45,966.5,82.5,1.6,13.5,712.5,1047.1,787.99
2016,2,21,12,0,969.0,83.0,1.6,14.0,723.0,1058.4,793.36
2016,2,21,12,15,969.0,83.0,1.65,14.0,725.0,1062.54,796.57
2016,2,21,12,30,969.0,83.0,1.7,14.0,727.0,1062.57,797.34
2016,2,21,12,45,772.5,146.5,1.8,14.0,657.0,957.54,729.15
2016,2,21,13,0,576.0,210.0,1.9,14.0,587.0,823.94,639.16
2016,2,21,13,15,765.0,146.0,1.95,14.0,635.5,932.51,717.59
2016,2,21,13,30,954.0,82.0,2.0,14.0,684.0,1006.28,767.74
2016,2,21,13,45,943.5,82.0,2.15,14.5,661.0,976.65,748.12
2016,2,21,14,0,933.0,82.0,2.3,15.0,638.0,943.72,727.22
2016,2,21,14,15,921.5,80.5,2.4,14.5,608.0,905.04,704.19
2016,2,21,14,30,910.0,79.0,2.5,14.0,578.0,863.59,678.78
2016,2,21,14,45,892.0,78.0,2.6,14.0,541.0,815.03,646.49
2016,2,21,15,0,874.0,77.0,2.7,14.0,504.0,771.02,616.93
2016,2,21,15,15,725.5,95.5,2.7,13.5,430.0,650.83,529.66
2016,2,21,15,30,577.0,114.0,2.7,13.0,356.0,536.9,441.49
2016,2,21,15,45,672.0,89.0,2.7,13.0,341.0,538.35,443.56
2016,2,21,16,0,767.0,64.0,2.7,13.0,326.0,525.5,432.29
2016,2,21,16,15,721.5,59.5,2.7,12.0,276.5,454.18,373.84
2016,2,21,16,30,676.0,55.0,2.7,11.0,227.0,386.14,315.88
2016,2,21,16,45,606.0,48.5,2.7,10.5,178.0,311.96,250.35
2016,2,21,17,0,536.0,42.0,2.7,10.0,129.0,243.1,187.81
2016,2,21,17,15,414.0,32.0,2.65,9.5,85.0,163.77,117.17
2016,2,21,17,30,292.0,22.0,2.6,9.0,41.0,95.89,41.86
2016,2,21,17,45,146.0,11.0,2.6,9.0,20.5,32.84,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,1.85,6.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,1.8,7.0,13.0,11.82,0.0
2016,2,22,7,15,243.0,22.5,1.85,7.5,50.5,86.19,41.01
2016,2,22,7,30,486.0,32.0,1.9,8.0,88.0,181.77,130.99
2016,2,22,7,45,570.5,39.0,1.95,9.0,136.5,249.91,193.62
2016,2,22,8,0,655.0,46.0,2.0,10.0,185.0,327.37,262.77
2016,2,22,8,15,707.0,51.0,2.0,10.0,235.0,396.52,324.79
