Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,30,759.0,56.0,2.0,10.0,285.0,470.13,388.33
2016,2,22,8,45,792.5,59.5,2.05,10.5,333.0,535.44,442.5
2016,2,22,9,0,826.0,63.0,2.1,11.0,381.0,602.26,495.77
2016,2,22,9,15,850.5,66.0,2.1,11.5,425.5,663.53,542.57
2016,2,22,9,30,875.0,69.0,2.1,12.0,470.0,718.98,581.58
2016,2,22,9,45,891.0,71.5,2.15,12.5,509.5,771.84,617.86
2016,2,22,10,0,907.0,74.0,2.2,13.0,549.0,823.07,652.27
2016,2,22,10,15,920.0,75.5,2.2,13.5,582.5,868.64,681.63
2016,2,22,10,30,933.0,77.0,2.2,14.0,616.0,911.77,708.85
2016,2,22,10,45,940.5,79.0,2.2,14.5,642.0,947.85,730.85
2016,2,22,11,0,948.0,81.0,2.2,15.0,668.0,980.66,750.48
2016,2,22,11,15,866.0,107.0,2.15,15.0,655.0,963.86,737.25
2016,2,22,11,30,784.0,133.0,2.1,15.0,642.0,929.87,713.01
2016,2,22,11,45,874.5,108.5,2.1,15.5,684.0,1000.22,759.22
2016,2,22,12,0,965.0,84.0,2.1,16.0,726.0,1056.96,794.34
2016,2,22,12,15,966.0,84.0,2.1,16.0,728.5,1062.05,796.83
2016,2,22,12,30,967.0,84.0,2.1,16.0,731.0,1063.03,797.41
2016,2,22,12,45,962.0,85.5,2.15,16.0,724.0,1055.8,793.49
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,1044.55,787.13
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,1027.78,776.64
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,1007.15,763.74
2016,2,22,13,45,808.5,120.5,2.2,16.0,622.5,907.5,697.05
2016,2,22,14,0,667.0,156.0,2.2,16.0,556.0,805.57,627.7
2016,2,22,14,15,792.5,118.0,2.1,16.0,571.5,845.5,657.08
2016,2,22,14,30,918.0,80.0,2.0,16.0,587.0,872.2,675.64
2016,2,22,14,45,741.0,113.0,1.95,16.0,505.5,746.57,587.24
2016,2,22,15,0,564.0,146.0,1.9,16.0,424.0,611.3,488.24
2016,2,22,15,15,607.5,121.5,1.75,15.5,398.5,595.82,478.84
2016,2,22,15,30,651.0,97.0,1.6,15.0,373.0,568.03,458.7
2016,2,22,15,45,617.0,94.0,1.45,14.5,332.5,509.89,413.46
2016,2,22,16,0,583.0,91.0,1.3,14.0,292.0,453.28,368.35
2016,2,22,16,15,551.5,81.0,1.3,13.0,248.5,392.51,319.82
2016,2,22,16,30,520.0,71.0,1.3,12.0,205.0,334.03,271.01
2016,2,22,16,45,540.0,57.0,1.3,11.5,170.5,294.73,234.64
2016,2,22,17,0,560.0,43.0,1.3,11.0,136.0,252.25,193.19
2016,2,22,17,15,439.5,33.5,1.35,10.5,91.0,172.3,122.9
2016,2,22,17,30,319.0,24.0,1.4,10.0,46.0,104.16,50.58
2016,2,22,17,45,159.5,12.0,1.45,10.0,23.0,35.8,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,1.45,7.5,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,1.5,8.0,15.0,13.64,0.0
2016,2,23,7,15,236.5,25.0,1.55,8.0,54.0,88.09,46.7
2016,2,23,7,30,473.0,35.0,1.6,8.0,93.0,183.95,133.73
2016,2,23,7,45,561.0,43.0,1.65,8.5,142.5,253.46,197.19
2016,2,23,8,0,649.0,51.0,1.7,9.0,192.0,330.86,266.43
2016,2,23,8,15,702.5,56.5,1.8,9.0,243.0,401.23,329.42
2016,2,23,8,30,756.0,62.0,1.9,9.0,294.0,476.19,394.17
2016,2,23,8,45,794.0,65.5,2.0,9.5,343.5,544.17,450.55
2016,2,23,9,0,832.0,69.0,2.1,10.0,393.0,614.08,506.4
2016,2,23,9,15,856.5,72.0,2.1,10.5,438.0,675.82,553.46
2016,2,23,9,30,881.0,75.0,2.1,11.0,483.0,737.31,597.05
2016,2,23,9,45,900.0,76.5,2.1,11.5,523.5,785.92,629.63
2016,2,23,10,0,919.0,78.0,2.1,12.0,564.0,838.75,664.7
2016,2,23,10,15,931.0,80.0,1.95,12.5,597.5,884.56,692.5
2016,2,23,10,30,943.0,82.0,1.8,13.0,631.0,927.81,717.71
2016,2,23,10,45,951.5,83.0,1.7,13.5,657.0,963.87,737.99
2016,2,23,11,0,960.0,84.0,1.6,14.0,683.0,996.69,755.71
2016,2,23,11,15,965.0,85.0,1.55,14.5,701.5,1022.73,769.46
2016,2,23,11,30,970.0,86.0,1.5,15.0,720.0,1045.02,780.72
2016,2,23,11,45,971.0,87.0,1.45,15.5,730.0,1059.51,786.95
2016,2,23,12,0,972.0,88.0,1.4,16.0,740.0,1069.93,790.71
2016,2,23,12,15,972.0,88.5,1.3,16.0,741.5,1074.63,791.48
2016,2,23,12,30,972.0,89.0,1.2,16.0,743.0,1075.18,789.75
2016,2,23,12,45,966.5,90.0,1.2,16.5,735.5,1066.77,783.12
2016,2,23,13,0,961.0,91.0,1.2,17.0,728.0,1054.32,774.22
2016,2,23,13,15,956.0,90.0,1.1,17.0,713.0,1036.01,761.25
2016,2,23,13,30,951.0,89.0,1.0,17.0,698.0,1013.87,746.02
2016,2,23,13,45,941.5,88.5,0.95,17.0,675.0,984.46,727.29
2016,2,23,14,0,932.0,88.0,0.9,17.0,652.0,951.71,706.52
2016,2,23,14,15,921.0,86.5,0.85,17.0,621.5,913.34,682.06
2016,2,23,14,30,910.0,85.0,0.8,17.0,591.0,872.16,655.68
2016,2,23,14,45,893.0,83.0,0.75,17.0,554.0,829.94,628.43
2016,2,23,15,0,876.0,81.0,0.7,17.0,517.0,778.36,594.51
2016,2,23,15,15,854.5,78.5,0.65,16.5,474.5,721.4,557.47
2016,2,23,15,30,833.0,76.0,0.6,16.0,432.0,663.61,518.29
2016,2,23,15,45,800.0,73.0,0.55,16.0,384.5,597.6,469.54
2016,2,23,16,0,767.0,70.0,0.5,16.0,337.0,532.62,419.96
2016,2,23,16,15,721.5,65.0,0.55,15.5,287.0,460.45,364.65
2016,2,23,16,30,676.0,60.0,0.6,15.0,237.0,393.8,310.9
2016,2,23,16,45,597.5,53.5,0.7,14.5,186.0,313.96,244.86
2016,2,23,17,0,519.0,47.0,0.8,14.0,135.0,242.34,183.27
2016,2,23,17,15,400.0,36.5,0.9,13.5,90.5,164.09,116.28
2016,2,23,17,30,281.0,26.0,1.0,13.0,46.0,98.2,50.95
2016,2,23,17,45,140.5,13.0,1.1,13.0,23.0,33.69,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,51.0,6.0,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,102.0,12.0,1.1,9.0,14.0,27.05,0.0
2016,2,24,7,15,243.5,25.5,1.2,9.0,50.5,91.11,51.68
2016,2,24,7,30,385.0,39.0,1.3,9.0,87.0,163.44,119.5
2016,2,24,7,45,474.5,47.5,1.4,9.5,134.0,228.99,178.34
2016,2,24,8,0,564.0,56.0,1.5,10.0,181.0,304.76,245.28
2016,2,24,8,15,619.0,62.5,1.45,10.5,230.0,372.04,304.02
2016,2,24,8,30,674.0,69.0,1.4,11.0,279.0,444.4,364.65
2016,2,24,8,45,716.0,72.5,1.4,11.5,327.0,510.38,418.17
2016,2,24,9,0,758.0,76.0,1.4,12.0,375.0,576.8,470.04
2016,2,24,9,15,784.0,79.5,1.3,12.5,418.5,636.69,514.14
2016,2,24,9,30,810.0,83.0,1.2,13.0,462.0,696.68,555.44
2016,2,24,9,45,831.5,84.5,1.2,13.5,501.5,750.61,591.18
2016,2,24,10,0,853.0,86.0,1.2,14.0,541.0,803.46,625.37
2016,2,24,10,15,866.0,88.0,1.15,14.5,573.5,848.35,652.63
2016,2,24,10,30,879.0,90.0,1.1,15.0,606.0,882.81,672.3
2016,2,24,10,45,888.0,91.5,1.1,15.5,631.5,918.1,693.15
2016,2,24,11,0,897.0,93.0,1.1,16.0,657.0,950.4,711.77
2016,2,24,11,15,902.5,94.0,1.05,16.0,675.0,975.6,726.07
2016,2,24,11,30,908.0,95.0,1.0,16.0,693.0,997.3,738.13
2016,2,24,11,45,910.0,96.0,1.0,16.5,702.5,1011.95,745.34
2016,2,24,12,0,912.0,97.0,1.0,17.0,712.0,1022.8,750.31
2016,2,24,12,15,771.5,150.0,0.95,17.0,671.5,966.63,712.96
2016,2,24,12,30,631.0,203.0,0.9,17.0,631.0,886.48,660.52
2016,2,24,12,45,631.5,200.5,0.85,17.0,625.5,881.27,657.48
2016,2,24,13,0,632.0,198.0,0.8,17.0,620.0,873.04,651.53
2016,2,24,13,15,764.5,146.5,0.75,17.0,647.0,934.66,691.51
2016,2,24,13,30,897.0,95.0,0.7,17.0,674.0,970.82,713.45
2016,2,24,13,45,889.5,93.5,0.7,17.0,651.5,943.14,695.89
2016,2,24,14,0,882.0,92.0,0.7,17.0,629.0,912.23,677.2
2016,2,24,14,15,870.5,90.5,0.7,17.0,600.0,882.89,659.5
2016,2,24,14,30,859.0,89.0,0.7,17.0,571.0,842.32,634.18
2016,2,24,14,45,843.0,86.5,0.7,17.0,535.0,794.55,603.82
2016,2,24,15,0,827.0,84.0,0.7,17.0,499.0,745.01,571.83
2016,2,24,15,15,805.0,81.0,0.7,16.5,457.5,689.1,535.73
2016,2,24,15,30,783.0,78.0,0.7,16.0,416.0,632.58,497.3
2016,2,24,15,45,752.0,74.5,0.7,16.0,370.5,569.59,450.81
2016,2,24,16,0,721.0,71.0,0.7,16.0,325.0,507.59,403.39
2016,2,24,16,15,677.0,65.5,0.8,15.5,277.0,440.11,351.22
2016,2,24,16,30,633.0,60.0,0.9,15.0,229.0,373.93,297.5
2016,2,24,16,45,565.5,53.0,1.0,14.5,180.5,300.41,235.74
2016,2,24,17,0,498.0,46.0,1.1,14.0,132.0,233.95,177.78
2016,2,24,17,15,388.0,35.5,1.2,13.5,89.0,159.51,113.57
2016,2,24,17,30,278.0,25.0,1.3,13.0,46.0,97.12,53.19
2016,2,24,17,45,139.0,12.5,1.4,12.5,23.0,32.95,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.0,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,92.0,13.0,0.8,10.0,16.0,26.46,0.0
2016,2,25,7,15,223.5,27.5,0.85,10.5,52.0,89.59,53.45
2016,2,25,7,30,355.0,42.0,0.9,11.0,88.0,158.14,115.47
2016,2,25,7,45,434.0,53.0,0.95,11.5,134.0,221.03,171.21
2016,2,25,8,0,513.0,64.0,1.0,12.0,180.0,293.04,233.91
2016,2,25,8,15,568.5,71.0,0.95,12.0,228.0,358.52,290.46
2016,2,25,8,30,624.0,78.0,0.9,12.0,276.0,429.15,349.19
2016,2,25,8,45,659.5,84.5,0.9,12.5,322.0,492.43,399.62
2016,2,25,9,0,695.0,91.0,0.9,13.0,368.0,557.81,449.67
2016,2,25,9,15,722.0,95.0,0.9,13.5,411.0,616.24,492.69
2016,2,25,9,30,749.0,99.0,0.9,14.0,454.0,675.06,534.52
2016,2,25,9,45,772.5,101.0,0.9,15.0,492.5,725.3,566.39
2016,2,25,10,0,796.0,103.0,0.9,16.0,531.0,778.32,599.37
2016,2,25,10,15,810.0,105.5,0.9,16.0,563.0,822.79,627.93
2016,2,25,10,30,824.0,108.0,0.9,16.0,595.0,865.16,654.8
2016,2,25,10,45,763.0,132.5,0.95,16.5,598.5,867.95,654.62
2016,2,25,11,0,702.0,157.0,1.0,17.0,602.0,859.57,647.67
2016,2,25,11,15,473.5,235.0,0.95,17.0,539.0,738.31,560.74
2016,2,25,11,30,245.0,313.0,0.9,17.0,476.0,580.15,444.24
2016,2,25,11,45,245.5,318.0,0.85,17.5,483.0,589.55,451.0
2016,2,25,12,0,246.0,323.0,0.8,18.0,490.0,597.95,455.29
2016,2,25,12,15,562.0,216.0,0.75,18.0,599.5,826.74,620.19
2016,2,25,12,30,878.0,109.0,0.7,18.0,709.0,1018.64,740.92
2016,2,25,12,45,648.0,194.0,0.65,18.5,634.5,891.23,654.41
2016,2,25,13,0,418.0,279.0,0.6,19.0,560.0,731.0,543.77
2016,2,25,13,15,419.0,272.0,0.55,19.0,549.0,718.13,536.94
2016,2,25,13,30,420.0,265.0,0.5,19.0,538.0,703.41,526.93
2016,2,25,13,45,643.0,181.5,0.45,19.0,583.5,830.48,616.53
2016,2,25,14,0,866.0,98.0,0.4,19.0,629.0,914.28,668.84
2016,2,25,14,15,855.0,96.0,0.4,19.0,600.0,876.53,644.24
2016,2,25,14,30,844.0,94.0,0.4,19.0,571.0,836.17,619.68
2016,2,25,14,45,824.0,93.0,0.4,19.0,535.0,787.36,589.2
2016,2,25,15,0,804.0,92.0,0.4,19.0,499.0,737.08,557.32
2016,2,25,15,15,782.5,89.0,0.5,18.5,458.0,682.34,524.15
2016,2,25,15,30,761.0,86.0,0.6,18.0,417.0,626.96,487.98
2016,2,25,15,45,728.0,82.0,0.75,18.0,371.5,565.6,444.64
2016,2,25,16,0,695.0,78.0,0.9,18.0,326.0,502.93,398.18
2016,2,25,16,15,651.0,72.0,0.95,17.0,278.0,434.03,345.41
2016,2,25,16,30,607.0,66.0,1.0,16.0,230.0,368.52,292.74
2016,2,25,16,45,547.5,57.5,1.1,15.5,182.5,297.91,233.44
2016,2,25,17,0,488.0,49.0,1.2,15.0,135.0,233.48,177.24
2016,2,25,17,15,380.0,38.0,1.2,14.5,91.5,159.58,113.73
2016,2,25,17,30,272.0,27.0,1.2,14.0,48.0,98.16,56.09
2016,2,25,17,45,136.0,13.5,1.25,14.0,24.0,33.34,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,11.82,0.0
2016,2,26,7,15,60.0,31.5,1.0,11.0,39.5,48.47,29.52
2016,2,26,7,30,120.0,50.0,1.1,11.0,66.0,93.25,69.23
2016,2,26,7,45,148.5,70.5,1.2,11.5,99.0,133.0,104.49
2016,2,26,8,0,177.0,91.0,1.3,12.0,132.0,176.12,142.32
2016,2,26,8,15,196.0,111.0,1.35,12.0,166.0,217.47,178.39
2016,2,26,8,30,215.0,131.0,1.4,12.0,200.0,260.82,215.3
2016,2,26,8,45,234.5,147.5,1.5,12.5,233.5,302.27,249.52
2016,2,26,9,0,254.0,164.0,1.6,13.0,267.0,345.41,284.28
2016,2,26,9,15,355.0,165.5,1.6,13.5,326.0,428.12,350.58
2016,2,26,9,30,456.0,167.0,1.6,14.0,385.0,533.18,431.55
2016,2,26,9,45,325.0,207.0,1.65,14.5,368.5,484.74,390.42
2016,2,26,10,0,194.0,247.0,1.7,15.0,352.0,424.08,340.09
2016,2,26,10,15,254.5,254.0,1.7,15.0,400.5,504.82,402.76
2016,2,26,10,30,315.0,261.0,1.7,15.0,449.0,574.68,455.21
2016,2,26,10,45,586.5,185.0,1.7,15.5,553.0,760.74,594.98
2016,2,26,11,0,858.0,109.0,1.7,16.0,657.0,944.61,718.51
2016,2,26,11,15,688.5,173.0,1.7,16.0,620.5,881.09,672.41
2016,2,26,11,30,519.0,237.0,1.7,16.0,584.0,793.77,609.84
2016,2,26,11,45,528.0,237.5,1.75,16.0,595.0,810.42,622.69
2016,2,26,12,0,537.0,238.0,1.8,16.0,606.0,824.77,632.91
2016,2,26,12,15,561.0,230.5,1.85,16.0,615.5,842.58,646.12
2016,2,26,12,30,585.0,223.0,1.9,16.0,625.0,857.79,657.56
2016,2,26,12,45,570.5,225.5,2.0,16.0,614.5,843.45,648.26
2016,2,26,13,0,556.0,228.0,2.1,16.0,604.0,826.62,637.49
2016,2,26,13,15,551.5,224.5,2.15,16.0,591.5,810.43,627.08
2016,2,26,13,30,547.0,221.0,2.2,16.0,579.0,791.87,614.97
2016,2,26,13,45,558.0,208.5,2.3,16.0,563.0,775.35,605.18
2016,2,26,14,0,569.0,196.0,2.4,16.0,547.0,755.93,593.17
2016,2,26,14,15,700.0,146.5,2.45,15.5,558.5,804.53,631.69
2016,2,26,14,30,831.0,97.0,2.5,15.0,570.0,829.21,651.67
2016,2,26,14,45,818.5,93.0,2.6,15.0,535.0,783.32,620.44
2016,2,26,15,0,806.0,89.0,2.7,15.0,500.0,735.48,587.85
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.5,679.33,548.9
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,622.69,507.53
2016,2,26,15,45,734.5,77.0,2.7,14.0,372.5,561.72,459.85
2016,2,26,16,0,708.0,72.0,2.7,14.0,328.0,501.39,411.16
2016,2,26,16,15,664.5,67.0,2.55,13.5,280.0,435.2,356.44
2016,2,26,16,30,621.0,62.0,2.4,13.0,232.0,370.38,301.06
2016,2,26,16,45,556.5,55.0,2.3,12.5,184.5,298.62,238.59
2016,2,26,17,0,492.0,48.0,2.2,12.0,137.0,233.59,180.37
2016,2,26,17,15,384.0,37.5,2.05,11.5,93.5,159.96,115.87
2016,2,26,17,30,276.0,27.0,1.9,11.0,50.0,99.51,59.47
2016,2,26,17,45,138.0,13.5,1.8,11.0,25.0,33.59,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.55,8.5,12.0,10.91,0.0
2016,2,27,7,0,0.0,24.0,1.5,9.0,24.0,22.86,0.0
2016,2,27,7,15,232.0,31.5,1.5,9.5,64.0,95.2,61.09
2016,2,27,7,30,464.0,39.0,1.5,10.0,104.0,187.16,137.73
2016,2,27,7,45,544.5,46.0,1.55,10.5,152.5,253.09,197.16
2016,2,27,8,0,625.0,53.0,1.6,11.0,201.0,328.07,263.45
2016,2,27,8,15,674.5,58.5,1.55,11.0,250.5,393.77,321.28
2016,2,27,8,30,724.0,64.0,1.5,11.0,300.0,465.43,381.78
2016,2,27,8,45,758.0,67.5,1.5,11.5,347.5,529.66,433.7
2016,2,27,9,0,792.0,71.0,1.5,12.0,395.0,595.49,484.81
2016,2,27,9,15,815.5,74.0,1.4,12.5,439.0,654.8,528.28
2016,2,27,9,30,839.0,77.0,1.3,13.0,483.0,713.89,568.16
2016,2,27,9,45,855.0,79.5,1.2,13.5,521.5,766.02,601.3
2016,2,27,10,0,871.0,82.0,1.1,14.0,560.0,809.69,627.51
2016,2,27,10,15,883.5,84.0,1.05,14.0,592.5,854.26,655.6
2016,2,27,10,30,896.0,86.0,1.0,14.0,625.0,896.45,681.55
2016,2,27,10,45,904.5,87.5,0.95,14.5,650.5,931.78,701.25
2016,2,27,11,0,913.0,89.0,0.9,15.0,676.0,964.01,718.66
2016,2,27,11,15,918.5,89.5,0.9,15.0,694.0,988.91,733.51
2016,2,27,11,30,924.0,90.0,0.9,15.0,712.0,1010.23,746.2
2016,2,27,11,45,926.0,91.0,0.95,15.5,722.0,1025.0,754.5
2016,2,27,12,0,928.0,92.0,1.0,16.0,732.0,1035.88,760.54
2016,2,27,12,15,928.5,92.0,1.0,16.0,734.0,1040.15,762.92
2016,2,27,12,30,929.0,92.0,1.0,16.0,736.0,1040.43,763.04
2016,2,27,12,45,669.5,189.0,1.0,16.0,650.5,908.18,677.6
2016,2,27,13,0,410.0,286.0,1.0,16.0,565.0,731.14,554.78
2016,2,27,13,15,408.5,280.5,1.0,16.0,554.0,717.64,547.93
2016,2,27,13,30,407.0,275.0,1.0,16.0,543.0,702.4,537.92
2016,2,27,13,45,465.5,244.0,1.05,16.0,541.5,728.88,559.14
2016,2,27,14,0,524.0,213.0,1.1,16.0,540.0,734.44,565.65
2016,2,27,14,15,512.5,208.0,1.1,15.5,515.0,702.08,544.33
2016,2,27,14,30,501.0,203.0,1.1,15.0,490.0,668.36,522.13
2016,2,27,14,45,495.0,191.5,1.1,15.0,461.0,630.84,496.11
2016,2,27,15,0,489.0,180.0,1.1,15.0,432.0,592.03,468.7
2016,2,27,15,15,645.0,129.0,1.1,14.5,433.0,631.49,502.04
2016,2,27,15,30,801.0,78.0,1.1,14.0,434.0,645.23,514.94
2016,2,27,15,45,777.5,73.0,1.1,14.0,388.5,584.14,468.38
2016,2,27,16,0,754.0,68.0,1.1,14.0,343.0,523.3,421.13
2016,2,27,16,15,712.5,63.5,1.15,13.5,294.0,454.27,366.62
2016,2,27,16,30,671.0,59.0,1.2,13.0,245.0,388.15,311.97
2016,2,27,16,45,613.0,52.0,1.25,12.5,196.0,317.76,251.72
2016,2,27,17,0,555.0,45.0,1.3,12.0,147.0,251.64,193.06
2016,2,27,17,15,447.5,36.0,1.35,11.5,101.5,175.88,126.93
2016,2,27,17,30,340.0,27.0,1.4,11.0,56.0,113.37,69.08
2016,2,27,17,45,170.0,13.5,1.5,11.0,28.0,38.46,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.5,2.0,8.5,6.5,5.91,0.0
2016,2,28,7,0,0.0,13.0,2.0,9.0,13.0,11.45,0.0
2016,2,28,7,15,10.0,32.0,2.0,9.5,33.5,33.57,20.96
2016,2,28,7,30,20.0,51.0,2.0,10.0,54.0,56.08,41.43
2016,2,28,7,45,31.5,72.0,2.05,10.5,79.0,82.52,64.68
2016,2,28,8,0,43.0,93.0,2.1,11.0,104.0,110.33,88.97
2016,2,28,8,15,50.5,114.0,2.1,11.0,129.0,137.66,112.72
2016,2,28,8,30,58.0,135.0,2.1,11.0,154.0,165.91,136.86
2016,2,28,8,45,65.0,154.0,2.1,11.5,178.5,192.46,158.9
2016,2,28,9,0,72.0,173.0,2.1,12.0,203.0,219.81,181.16
2016,2,28,9,15,85.5,194.0,2.05,12.0,233.0,254.6,209.56
2016,2,28,9,30,99.0,215.0,2.0,12.0,263.0,290.65,238.55
2016,2,28,9,45,100.5,232.5,1.95,12.5,285.0,314.56,256.62
2016,2,28,10,0,102.0,250.0,1.9,13.0,307.0,338.49,274.45
2016,2,28,10,15,109.5,266.5,1.85,13.0,330.5,366.32,295.8
2016,2,28,10,30,117.0,283.0,1.8,13.0,354.0,394.49,317.16
2016,2,28,10,45,148.0,296.5,1.8,13.5,390.0,456.92,364.63
2016,2,28,11,0,179.0,310.0,1.8,14.0,426.0,505.06,400.32
2016,2,28,11,15,366.0,269.0,1.8,14.0,514.5,657.42,517.9
2016,2,28,11,30,553.0,228.0,1.8,14.0,603.0,817.43,634.86
2016,2,28,11,45,562.0,229.0,1.85,14.5,615.0,835.01,644.54
2016,2,28,12,0,571.0,230.0,1.9,15.0,627.0,850.15,654.08
2016,2,28,12,15,456.0,271.5,1.95,15.0,589.0,784.22,604.95
2016,2,28,12,30,341.0,313.0,2.0,15.0,551.0,699.48,542.6
2016,2,28,12,45,263.5,323.0,2.05,15.0,506.0,632.59,493.22
2016,2,28,13,0,186.0,333.0,2.1,15.0,461.0,547.28,429.3
2016,2,28,13,15,511.5,229.0,2.1,15.0,570.5,777.15,607.0
2016,2,28,13,30,837.0,125.0,2.1,15.0,680.0,961.27,735.82
2016,2,28,13,45,471.5,209.0,2.1,15.0,519.5,695.8,545.54
2016,2,28,14,0,106.0,293.0,2.1,15.0,359.0,398.17,315.76
2016,2,28,14,15,451.0,205.0,2.05,15.0,468.0,644.97,513.55
2016,2,28,14,30,796.0,117.0,2.0,15.0,577.0,823.04,644.4
2016,2,28,14,45,541.5,169.0,2.0,15.0,473.5,643.26,511.7
2016,2,28,15,0,287.0,221.0,2.0,15.0,370.0,469.6,377.45
2016,2,28,15,15,406.0,179.0,1.95,14.5,371.0,507.73,411.25
2016,2,28,15,30,525.0,137.0,1.9,14.0,372.0,521.48,424.35
2016,2,28,15,45,344.5,145.0,1.9,14.0,293.0,378.35,310.08
2016,2,28,16,0,164.0,153.0,1.9,14.0,214.0,256.62,210.34
2016,2,28,16,15,147.0,134.5,1.85,13.5,183.5,219.09,179.74
2016,2,28,16,30,130.0,116.0,1.8,13.0,153.0,183.35,149.6
2016,2,28,16,45,114.5,94.5,1.75,12.5,122.5,146.66,118.03
2016,2,28,17,0,99.0,73.0,1.7,12.0,92.0,111.76,87.4
2016,2,28,17,15,70.0,52.5,1.8,11.5,63.5,76.08,56.23
2016,2,28,17,30,41.0,32.0,1.9,11.0,35.0,43.8,27.19
2016,2,28,17,45,20.5,16.0,2.0,11.0,17.5,19.24,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.5,9.5,1.45,7.5,14.5,19.13,0.0
2016,2,29,7,0,203.0,19.0,1.4,8.0,29.0,58.43,9.01
2016,2,29,7,15,335.5,30.5,1.45,8.5,70.5,119.28,79.95
2016,2,29,7,30,468.0,42.0,1.5,9.0,112.0,192.8,143.99
2016,2,29,7,45,555.0,48.0,1.55,9.5,162.0,260.64,204.87
2016,2,29,8,0,642.0,54.0,1.6,10.0,212.0,336.84,272.06
2016,2,29,8,15,690.0,59.5,1.55,10.5,262.0,404.76,330.95
2016,2,29,8,30,738.0,65.0,1.5,11.0,312.0,476.74,390.71
2016,2,29,8,45,771.5,68.5,1.5,12.0,360.5,541.61,441.97
2016,2,29,9,0,805.0,72.0,1.5,13.0,409.0,607.99,492.16
2016,2,29,9,15,827.5,75.0,1.5,13.5,453.0,667.38,536.0
2016,2,29,9,30,850.0,78.0,1.5,14.0,497.0,726.4,576.29
2016,2,29,9,45,638.0,145.5,1.5,14.5,474.0,679.41,538.1
2016,2,29,10,0,426.0,213.0,1.5,15.0,451.0,601.55,475.68
2016,2,29,10,15,659.5,151.5,1.45,15.0,544.0,756.53,591.99
2016,2,29,10,30,893.0,90.0,1.4,15.0,637.0,901.97,689.47
2016,2,29,10,45,901.0,91.5,1.35,15.5,662.0,936.73,707.87
2016,2,29,11,0,909.0,93.0,1.3,16.0,687.0,968.37,725.29
2016,2,29,11,15,914.5,94.0,1.3,16.0,705.0,993.71,740.66
2016,2,29,11,30,920.0,95.0,1.3,16.0,723.0,1015.47,753.82
2016,2,29,11,45,929.0,92.5,1.3,16.5,734.0,1032.85,762.83
2016,2,29,12,0,938.0,90.0,1.3,17.0,745.0,1046.45,769.54
2016,2,29,12,15,939.0,90.0,1.25,17.0,747.0,1051.11,771.22
2016,2,29,12,30,940.0,90.0,1.2,17.0,749.0,1051.73,770.59
2016,2,29,12,45,941.0,88.5,1.2,17.5,743.5,1046.52,766.01
2016,2,29,13,0,942.0,87.0,1.2,18.0,738.0,1037.26,759.12
2016,2,29,13,15,938.0,86.0,1.15,18.0,723.5,1019.73,747.63
2016,2,29,13,30,934.0,85.0,1.1,18.0,709.0,998.39,733.94
2016,2,29,13,45,924.5,85.5,1.05,18.0,686.0,970.02,715.86
2016,2,29,14,0,915.0,86.0,1.0,18.0,663.0,938.37,695.77
2016,2,29,14,15,904.5,84.5,0.9,18.0,633.0,900.4,670.65
2016,2,29,14,30,894.0,83.0,0.8,18.0,603.0,859.65,643.68
2016,2,29,14,45,872.5,83.0,0.75,18.0,565.5,809.26,610.97
2016,2,29,15,0,851.0,83.0,0.7,18.0,528.0,763.68,581.25
2016,2,29,15,15,830.5,80.5,0.6,18.0,486.0,707.96,543.32
2016,2,29,15,30,810.0,78.0,0.5,18.0,444.0,651.43,503.63
2016,2,29,15,45,777.5,75.0,0.4,18.0,397.0,586.35,455.53
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,522.36,406.92
2016,2,29,16,15,704.0,67.5,0.25,17.5,301.0,453.83,354.51
2016,2,29,16,30,663.0,63.0,0.2,17.0,252.0,389.88,303.43
2016,2,29,16,45,592.0,57.0,0.2,16.5,201.5,313.96,241.65
2016,2,29,17,0,521.0,51.0,0.2,16.0,151.0,245.47,183.92
2016,2,29,17,15,418.0,41.0,0.2,16.0,105.5,171.82,121.83
2016,2,29,17,30,315.0,31.0,0.2,16.0,60.0,110.84,69.28
2016,2,29,17,45,157.5,15.5,0.2,16.0,30.0,44.32,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,70.5,10.0,1.6,9.5,14.0,16.43,0.0
2016,3,1,7,0,141.0,20.0,1.6,10.0,28.0,48.57,13.22
2016,3,1,7,15,229.5,35.5,1.65,10.5,64.0,98.65,67.15
2016,3,1,7,30,318.0,51.0,1.7,11.0,100.0,156.55,117.6
2016,3,1,7,45,372.5,64.5,1.8,12.0,142.5,211.14,166.2
2016,3,1,8,0,427.0,78.0,1.9,13.0,185.0,272.07,219.38
2016,3,1,8,15,467.5,87.5,1.9,13.0,227.5,327.88,268.07
2016,3,1,8,30,508.0,97.0,1.9,13.0,270.0,392.16,322.18
2016,3,1,8,45,562.0,101.0,1.95,13.5,318.0,458.06,375.66
2016,3,1,9,0,616.0,105.0,2.0,14.0,366.0,528.04,430.71
2016,3,1,9,15,533.5,141.0,2.1,14.5,384.0,536.84,435.77
2016,3,1,9,30,451.0,177.0,2.2,15.0,402.0,542.16,437.59
2016,3,1,9,45,559.0,158.5,2.3,15.5,458.5,626.62,502.64
2016,3,1,10,0,667.0,140.0,2.4,16.0,515.0,725.15,575.15
2016,3,1,10,15,797.0,110.0,2.45,16.0,583.5,823.01,643.95
2016,3,1,10,30,927.0,80.0,2.5,16.0,652.0,921.31,711.23
2016,3,1,10,45,936.0,80.5,2.55,16.0,677.5,956.74,734.0
2016,3,1,11,0,945.0,81.0,2.6,16.0,703.0,988.96,755.14
2016,3,1,11,15,950.0,82.0,2.6,16.0,721.5,1014.54,771.3
2016,3,1,11,30,955.0,83.0,2.6,16.0,740.0,1036.37,785.04
2016,3,1,11,45,959.5,82.5,2.6,16.5,750.5,1052.04,793.3
2016,3,1,12,0,964.0,82.0,2.6,17.0,761.0,1063.72,799.06
2016,3,1,12,15,964.5,82.0,2.55,17.0,762.5,1067.93,800.99
2016,3,1,12,30,965.0,82.0,2.5,17.0,764.0,1067.99,800.42
2016,3,1,12,45,963.0,82.0,2.5,17.0,757.5,1061.41,796.26
2016,3,1,13,0,961.0,82.0,2.5,17.0,751.0,1050.73,789.62
2016,3,1,13,15,956.5,81.5,2.5,16.5,736.0,1032.98,779.94
2016,3,1,13,30,952.0,81.0,2.5,16.0,721.0,1011.37,767.79
2016,3,1,13,45,946.0,79.5,2.5,16.0,698.0,983.42,749.98
2016,3,1,14,0,940.0,78.0,2.5,16.0,675.0,951.95,729.8
2016,3,1,14,15,929.0,77.0,2.45,16.0,644.5,913.33,704.19
2016,3,1,14,30,918.0,76.0,2.4,16.0,614.0,871.88,676.52
2016,3,1,14,45,904.5,74.0,2.4,16.0,577.5,824.63,644.95
2016,3,1,15,0,891.0,72.0,2.4,16.0,541.0,775.26,611.47
2016,3,1,15,15,871.0,69.5,2.35,15.5,498.0,718.77,573.01
2016,3,1,15,30,851.0,67.0,2.3,15.0,455.0,661.35,533.04
2016,3,1,15,45,824.0,64.0,2.3,15.0,408.0,602.6,487.77
2016,3,1,16,0,797.0,61.0,2.3,15.0,361.0,539.52,437.76
2016,3,1,16,15,757.5,57.5,2.1,14.5,311.0,470.24,381.25
2016,3,1,16,30,718.0,54.0,1.9,14.0,261.0,403.61,324.9
2016,3,1,16,45,656.0,49.0,1.75,13.5,210.5,329.33,260.85
2016,3,1,17,0,594.0,44.0,1.6,13.0,160.0,261.24,200.26
2016,3,1,17,15,495.0,36.0,1.5,12.5,113.0,187.62,135.58
2016,3,1,17,30,396.0,28.0,1.4,12.0,66.0,124.97,79.68
2016,3,1,17,45,198.0,14.0,1.35,11.5,33.0,48.98,0.0
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,130.5,10.0,0.9,10.5,18.0,22.78,0.0
2016,3,2,7,0,261.0,20.0,1.0,11.0,36.0,70.58,26.5
2016,3,2,7,15,384.5,30.0,1.05,11.5,79.0,130.54,87.68
2016,3,2,7,30,508.0,40.0,1.1,12.0,122.0,203.36,150.43
2016,3,2,7,45,577.5,47.0,1.15,12.5,170.5,268.7,208.82
2016,3,2,8,0,647.0,54.0,1.2,13.0,219.0,340.6,271.58
2016,3,2,8,15,346.5,95.0,1.2,13.5,185.5,279.0,226.85
2016,3,2,8,30,46.0,136.0,1.2,14.0,152.0,158.92,128.59
2016,3,2,8,45,116.5,159.5,1.2,14.5,208.0,236.14,192.79
2016,3,2,9,0,187.0,183.0,1.2,15.0,264.0,312.76,254.38
2016,3,2,9,15,172.0,204.0,1.2,15.0,284.5,334.61,270.62
2016,3,2,9,30,157.0,225.0,1.2,15.0,305.0,354.73,285.42
2016,3,2,9,45,280.0,224.5,1.3,15.5,379.0,469.48,375.36
2016,3,2,10,0,403.0,224.0,1.4,16.0,453.0,581.09,459.51
2016,3,2,10,15,648.0,156.0,1.45,16.0,547.5,753.06,587.13
2016,3,2,10,30,893.0,88.0,1.5,16.0,642.0,901.83,687.7
2016,3,2,10,45,782.5,134.0,1.6,16.5,634.0,893.41,679.11
2016,3,2,11,0,672.0,180.0,1.7,17.0,626.0,861.97,656.84
2016,3,2,11,15,795.0,137.0,1.8,17.0,677.5,940.25,710.7
2016,3,2,11,30,918.0,94.0,1.9,17.0,729.0,1014.33,759.72
2016,3,2,11,45,756.0,162.0,2.0,17.0,690.0,960.9,724.14
2016,3,2,12,0,594.0,230.0,2.1,17.0,651.0,874.33,666.08
2016,3,2,12,15,611.0,225.0,2.15,17.0,658.5,893.77,680.94
2016,3,2,12,30,628.0,220.0,2.2,17.0,666.0,905.28,689.51
2016,3,2,12,45,422.0,279.5,2.3,17.0,578.5,756.74,581.94
2016,3,2,13,0,216.0,339.0,2.4,17.0,491.0,581.67,452.05
2016,3,2,13,15,207.0,338.0,2.4,17.0,481.0,568.81,443.75
2016,3,2,13,30,198.0,337.0,2.4,17.0,471.0,555.39,433.95
2016,3,2,13,45,220.0,317.5,2.45,17.0,462.0,549.08,430.88
2016,3,2,14,0,242.0,298.0,2.5,17.0,453.0,540.99,426.42
2016,3,2,14,15,139.5,269.5,2.5,16.5,358.0,411.41,327.04
2016,3,2,14,30,37.0,241.0,2.5,16.0,263.0,273.64,218.05
2016,3,2,14,45,42.5,231.0,2.5,15.5,255.0,266.37,213.78
2016,3,2,15,0,48.0,221.0,2.5,15.0,247.0,258.7,208.68
2016,3,2,15,15,39.0,200.0,2.45,14.5,220.0,227.83,184.36
2016,3,2,15,30,30.0,179.0,2.4,14.0,193.0,197.88,160.53
2016,3,2,15,45,20.5,157.5,2.35,14.0,167.0,159.89,129.42
2016,3,2,16,0,11.0,136.0,2.3,14.0,141.0,132.59,106.87
2016,3,2,16,15,5.5,118.5,2.15,13.5,121.0,112.58,90.4
2016,3,2,16,30,0.0,101.0,2.0,13.0,101.0,93.26,74.29
2016,3,2,16,45,0.0,82.0,1.9,13.0,82.0,75.35,58.99
2016,3,2,17,0,0.0,63.0,1.8,13.0,63.0,57.5,43.49
2016,3,2,17,15,0.0,44.5,1.8,12.5,44.5,40.19,28.35
2016,3,2,17,30,0.0,26.0,1.8,12.0,26.0,22.93,13.01
2016,3,2,17,45,0.0,13.0,1.8,12.0,13.0,11.44,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.55,11.0,10.5,9.55,0.0
2016,3,3,7,0,0.0,21.0,1.6,11.0,21.0,18.67,6.29
2016,3,3,7,15,23.0,40.5,1.55,11.0,44.0,44.52,30.64
2016,3,3,7,30,46.0,60.0,1.5,11.0,67.0,72.02,54.57
2016,3,3,7,45,59.5,81.0,1.5,11.5,94.0,100.62,79.68
2016,3,3,8,0,73.0,102.0,1.5,12.0,121.0,130.89,105.92
2016,3,3,8,15,82.0,123.0,1.4,12.0,148.5,160.63,131.49
2016,3,3,8,30,91.0,144.0,1.3,12.0,176.0,191.42,157.4
2016,3,3,8,45,64.5,158.0,1.2,12.5,182.5,194.52,159.21
2016,3,3,9,0,38.0,172.0,1.1,13.0,189.0,194.86,158.38
2016,3,3,9,15,68.5,198.5,1.1,13.0,232.0,245.77,200.0
2016,3,3,9,30,99.0,225.0,1.1,13.0,275.0,299.7,243.08
2016,3,3,9,45,59.5,219.5,1.1,13.5,250.5,265.87,214.11
2016,3,3,10,0,20.0,214.0,1.1,14.0,226.0,216.89,173.28
2016,3,3,10,15,42.0,246.0,1.1,14.0,272.0,283.25,226.38
2016,3,3,10,30,64.0,278.0,1.1,14.0,318.0,339.35,269.9
2016,3,3,10,45,43.0,266.0,1.15,14.0,293.5,307.88,244.28
2016,3,3,11,0,22.0,254.0,1.2,14.0,269.0,259.97,206.12
2016,3,3,11,15,23.5,262.5,1.3,14.0,279.0,270.26,214.4
2016,3,3,11,30,25.0,271.0,1.4,14.0,289.0,280.59,222.45
2016,3,3,11,45,25.5,274.0,1.5,14.5,292.5,284.28,224.89
2016,3,3,12,0,26.0,277.0,1.6,15.0,296.0,287.94,227.37
2016,3,3,12,15,49.0,304.0,1.5,14.5,339.5,358.84,283.16
2016,3,3,12,30,72.0,331.0,1.4,14.0,383.0,412.53,324.6
