Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.5,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.5,8.0,9.0,8.19,0.0
2016,3,14,6,45,77.5,28.0,2.5,8.5,37.5,38.43,18.48
2016,3,14,7,0,155.0,47.0,2.5,9.0,66.0,78.44,53.83
2016,3,14,7,15,218.0,66.0,2.5,9.0,106.5,124.13,93.17
2016,3,14,7,30,281.0,85.0,2.5,9.0,147.0,177.87,140.42
2016,3,14,7,45,324.5,102.0,2.55,9.5,191.0,235.89,191.56
2016,3,14,8,0,368.0,119.0,2.6,10.0,235.0,293.99,241.95
2016,3,14,8,15,423.0,123.0,2.6,10.0,278.5,349.16,289.47
2016,3,14,8,30,478.0,127.0,2.6,10.0,322.0,409.59,340.38
2016,3,14,8,45,570.0,120.0,2.65,10.5,379.5,491.07,406.66
2016,3,14,9,0,662.0,113.0,2.7,11.0,437.0,575.77,473.74
2016,3,14,9,15,551.0,161.5,2.65,11.0,448.0,577.42,472.61
2016,3,14,9,30,440.0,210.0,2.6,11.0,459.0,572.56,466.0
2016,3,14,9,45,394.5,239.0,2.6,11.0,473.0,574.99,466.46
2016,3,14,10,0,349.0,268.0,2.6,11.0,487.0,585.29,472.36
2016,3,14,10,15,281.5,296.0,2.6,11.0,478.5,570.88,458.8
2016,3,14,10,30,214.0,324.0,2.6,11.0,470.0,535.48,429.5
2016,3,14,10,45,253.0,330.0,2.6,11.5,508.5,600.96,478.65
2016,3,14,11,0,292.0,336.0,2.6,12.0,547.0,651.87,515.66
2016,3,14,11,15,292.0,344.5,2.6,12.0,560.0,668.0,526.64
2016,3,14,11,30,292.0,353.0,2.6,12.0,573.0,682.78,536.88
2016,3,14,11,45,310.0,353.5,2.6,12.5,589.0,705.28,552.41
2016,3,14,12,0,328.0,354.0,2.6,13.0,605.0,726.57,566.94
2016,3,14,12,15,231.5,366.0,2.65,13.0,543.5,625.21,490.5
2016,3,14,12,30,135.0,378.0,2.7,13.0,482.0,540.92,425.46
2016,3,14,12,45,132.5,375.0,2.75,13.0,476.0,534.13,421.08
2016,3,14,13,0,130.0,372.0,2.8,13.0,470.0,526.74,415.8
2016,3,14,13,15,497.0,251.5,2.85,13.0,615.5,785.82,619.19
2016,3,14,13,30,864.0,131.0,2.9,13.0,761.0,997.09,770.29
2016,3,14,13,45,855.5,130.0,3.0,13.0,737.0,967.77,749.64
2016,3,14,14,0,847.0,129.0,3.1,13.0,713.0,935.31,729.02
2016,3,14,14,15,835.0,126.5,3.15,13.0,682.0,895.17,702.43
2016,3,14,14,30,823.0,124.0,3.2,13.0,651.0,852.54,673.82
2016,3,14,14,45,805.5,122.0,3.3,13.0,613.0,803.75,640.67
2016,3,14,15,0,788.0,120.0,3.4,13.0,575.0,756.88,608.41
2016,3,14,15,15,766.5,116.0,3.4,12.5,532.0,700.07,568.19
2016,3,14,15,30,745.0,112.0,3.4,12.0,489.0,642.8,525.47
2016,3,14,15,45,713.0,108.0,3.45,12.0,441.0,578.84,475.42
2016,3,14,16,0,681.0,104.0,3.5,12.0,393.0,516.19,424.95
2016,3,14,16,15,640.0,97.5,3.45,11.5,343.0,448.0,369.06
2016,3,14,16,30,599.0,91.0,3.4,11.0,293.0,382.99,313.99
2016,3,14,16,45,539.0,83.0,3.35,10.5,242.0,312.51,252.98
2016,3,14,17,0,479.0,75.0,3.3,10.0,191.0,248.33,195.97
2016,3,14,17,15,390.5,63.0,3.2,9.5,142.5,177.45,133.75
2016,3,14,17,30,302.0,51.0,3.1,9.0,94.0,120.17,84.08
2016,3,14,17,45,181.0,34.0,3.05,8.5,56.5,64.57,38.44
2016,3,14,18,0,60.0,17.0,3.0,8.0,19.0,21.07,0.0
2016,3,14,18,15,30.0,8.5,2.95,8.0,9.5,8.26,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.5,1.8,5.5,6.5,0.0,0.0
2016,3,15,6,30,0.0,13.0,1.8,6.0,13.0,11.82,0.0
2016,3,15,6,45,179.0,26.5,1.8,6.5,49.5,51.77,26.06
2016,3,15,7,0,358.0,40.0,1.8,7.0,86.0,114.12,75.99
2016,3,15,7,15,450.0,50.0,1.75,7.5,134.0,172.71,126.92
2016,3,15,7,30,542.0,60.0,1.7,8.0,182.0,242.68,188.8
2016,3,15,7,45,607.0,65.5,1.65,8.5,234.5,308.7,247.8
2016,3,15,8,0,672.0,71.0,1.6,9.0,287.0,381.62,311.02
2016,3,15,8,15,710.5,75.5,1.6,9.5,338.0,446.74,366.22
2016,3,15,8,30,749.0,80.0,1.6,10.0,389.0,513.64,420.8
2016,3,15,8,45,779.0,83.0,1.6,11.0,437.5,577.15,469.83
2016,3,15,9,0,809.0,86.0,1.6,12.0,486.0,641.7,517.62
2016,3,15,9,15,828.5,89.0,1.55,12.5,530.0,699.45,558.8
2016,3,15,9,30,848.0,92.0,1.5,13.0,574.0,756.46,596.48
2016,3,15,9,45,864.0,93.5,1.45,13.5,612.5,807.89,629.19
2016,3,15,10,0,880.0,95.0,1.4,14.0,651.0,850.55,655.11
2016,3,15,10,15,890.0,96.5,1.4,14.0,683.0,892.42,681.97
2016,3,15,10,30,900.0,98.0,1.4,14.0,715.0,931.59,706.76
2016,3,15,10,45,908.5,98.5,1.4,14.5,740.0,965.33,726.41
2016,3,15,11,0,917.0,99.0,1.4,15.0,765.0,995.86,743.83
2016,3,15,11,15,921.5,100.0,1.4,15.0,782.5,1019.66,758.21
2016,3,15,11,30,926.0,101.0,1.4,15.0,800.0,1039.75,770.31
2016,3,15,11,45,929.5,101.0,1.45,15.0,809.0,1053.89,779.61
2016,3,15,12,0,933.0,101.0,1.5,15.0,818.0,1064.09,786.59
2016,3,15,12,15,933.5,101.0,1.55,15.0,819.0,1067.25,789.25
2016,3,15,12,30,934.0,101.0,1.6,15.0,820.0,1066.36,789.54
2016,3,15,12,45,936.5,98.5,1.65,15.5,813.5,1060.59,785.41
2016,3,15,13,0,939.0,96.0,1.7,16.0,807.0,1050.73,778.82
2016,3,15,13,15,935.0,95.5,1.75,16.0,792.0,1032.71,768.53
2016,3,15,13,30,931.0,95.0,1.8,16.0,777.0,1010.88,755.87
2016,3,15,13,45,925.0,93.5,1.85,16.0,753.5,982.34,738.78
2016,3,15,14,0,919.0,92.0,1.9,16.0,730.0,950.37,719.36
2016,3,15,14,15,910.0,90.5,1.95,15.5,699.5,912.48,697.07
2016,3,15,14,30,901.0,89.0,2.0,15.0,669.0,871.71,672.47
2016,3,15,14,45,888.5,87.5,2.05,15.0,632.0,825.46,642.39
2016,3,15,15,0,876.0,86.0,2.1,15.0,595.0,777.07,610.33
2016,3,15,15,15,858.5,83.5,2.1,15.0,552.0,727.26,576.3
2016,3,15,15,30,841.0,81.0,2.1,15.0,509.0,670.55,535.74
2016,3,15,15,45,818.0,77.5,2.15,15.0,461.5,608.51,488.97
2016,3,15,16,0,795.0,74.0,2.2,15.0,414.0,546.61,440.67
2016,3,15,16,15,761.0,70.0,2.2,14.0,363.0,479.01,387.41
2016,3,15,16,30,727.0,66.0,2.2,13.0,312.0,413.51,333.5
2016,3,15,16,45,677.5,60.5,2.2,12.5,260.0,342.79,272.75
2016,3,15,17,0,628.0,55.0,2.2,12.0,208.0,277.38,214.54
2016,3,15,17,15,548.5,47.0,2.3,11.5,158.0,205.95,151.31
2016,3,15,17,30,469.0,39.0,2.4,11.0,108.0,144.07,96.72
2016,3,15,17,45,327.5,28.0,2.55,10.5,66.5,80.34,44.98
2016,3,15,18,0,186.0,17.0,2.7,10.0,25.0,32.34,0.0
2016,3,15,18,15,93.0,8.5,2.7,9.5,12.5,9.25,0.0
2016,3,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,57.5,6.0,1.1,7.5,8.0,0.0,0.0
2016,3,16,6,30,115.0,12.0,1.0,8.0,16.0,17.74,0.0
2016,3,16,6,45,267.5,25.0,0.9,8.5,54.5,63.07,32.17
2016,3,16,7,0,420.0,38.0,0.8,9.0,93.0,124.33,81.53
2016,3,16,7,15,507.5,46.5,0.8,9.5,143.0,184.29,133.49
2016,3,16,7,30,595.0,55.0,0.8,10.0,193.0,254.98,195.42
2016,3,16,7,45,650.0,61.0,0.85,10.5,245.5,320.93,253.75
2016,3,16,8,0,705.0,67.0,0.9,11.0,298.0,391.94,314.53
2016,3,16,8,15,742.0,71.5,1.0,11.5,349.5,458.13,369.84
2016,3,16,8,30,779.0,76.0,1.1,12.0,401.0,526.91,425.18
2016,3,16,8,45,805.5,79.0,1.25,12.5,449.5,589.83,474.54
2016,3,16,9,0,832.0,82.0,1.4,13.0,498.0,653.36,522.85
2016,3,16,9,15,850.5,84.5,1.4,13.5,542.0,710.88,563.4
2016,3,16,9,30,869.0,87.0,1.4,14.0,586.0,761.86,596.76
2016,3,16,9,45,883.0,89.0,1.45,14.5,624.5,812.44,629.77
2016,3,16,10,0,897.0,91.0,1.5,15.0,663.0,861.1,660.91
2016,3,16,10,15,906.5,92.5,1.5,15.0,695.0,903.07,687.68
2016,3,16,10,30,916.0,94.0,1.5,15.0,727.0,942.26,712.38
2016,3,16,10,45,923.5,95.0,1.55,15.5,751.5,976.01,732.7
2016,3,16,11,0,931.0,96.0,1.6,16.0,776.0,1006.44,750.78
2016,3,16,11,15,935.0,97.0,1.6,16.0,793.0,1029.95,764.99
2016,3,16,11,30,939.0,98.0,1.6,16.0,810.0,1049.69,776.89
2016,3,16,11,45,941.5,98.0,1.6,16.5,818.5,1062.9,783.25
2016,3,16,12,0,944.0,98.0,1.6,17.0,827.0,1072.1,787.23
2016,3,16,12,15,943.5,98.0,1.6,17.0,827.5,1074.2,788.35
2016,3,16,12,30,943.0,98.0,1.6,17.0,828.0,1072.21,787.1
2016,3,16,12,45,945.0,95.0,1.65,17.5,821.0,1065.22,782.24
2016,3,16,13,0,947.0,92.0,1.7,18.0,814.0,1054.13,774.92
2016,3,16,13,15,943.0,91.5,1.7,18.0,798.0,1035.91,763.86
2016,3,16,13,30,939.0,91.0,1.7,18.0,782.0,1013.86,750.49
2016,3,16,13,45,933.0,89.5,1.7,18.0,758.5,985.07,732.79
2016,3,16,14,0,927.0,88.0,1.7,18.0,735.0,952.81,712.84
2016,3,16,14,15,917.5,87.0,1.7,18.0,704.0,914.74,688.95
2016,3,16,14,30,908.0,86.0,1.7,18.0,673.0,873.8,662.96
2016,3,16,14,45,895.5,84.0,1.7,18.0,635.5,826.66,632.46
2016,3,16,15,0,883.0,82.0,1.7,18.0,598.0,777.38,600.1
2016,3,16,15,15,866.0,79.5,1.65,17.5,555.0,722.42,563.82
2016,3,16,15,30,849.0,77.0,1.6,17.0,512.0,670.7,528.49
2016,3,16,15,45,825.5,74.0,1.6,17.0,464.5,608.52,482.19
2016,3,16,16,0,802.0,71.0,1.6,17.0,417.0,546.52,434.51
2016,3,16,16,15,769.5,67.0,1.55,16.5,366.5,479.34,381.64
2016,3,16,16,30,737.0,63.0,1.5,16.0,316.0,414.1,328.21
2016,3,16,16,45,688.5,58.0,1.45,15.5,263.5,343.78,268.9
2016,3,16,17,0,640.0,53.0,1.4,15.0,211.0,278.13,211.51
2016,3,16,17,15,563.0,46.0,1.45,14.0,161.0,208.08,150.71
2016,3,16,17,30,486.0,39.0,1.5,13.0,111.0,146.91,97.54
2016,3,16,17,45,350.0,28.0,1.6,12.5,69.0,82.97,46.13
2016,3,16,18,0,214.0,17.0,1.7,12.0,27.0,34.32,0.0
2016,3,16,18,15,107.0,8.5,1.7,11.5,13.5,9.33,0.0
2016,3,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,2.1,9.5,9.5,6.37,0.0
2016,3,17,6,30,174.0,14.0,2.2,10.0,19.0,23.3,0.0
2016,3,17,6,45,323.5,25.5,2.35,10.5,60.0,70.84,36.64
2016,3,17,7,0,473.0,37.0,2.5,11.0,101.0,133.94,87.19
2016,3,17,7,15,556.5,44.5,2.45,11.5,152.0,195.34,141.01
2016,3,17,7,30,640.0,52.0,2.4,12.0,203.0,266.57,204.29
2016,3,17,7,45,692.0,57.0,2.4,12.5,256.5,333.09,263.98
2016,3,17,8,0,744.0,62.0,2.4,13.0,310.0,404.77,326.22
2016,3,17,8,15,778.5,66.0,2.3,13.5,362.0,471.36,382.17
2016,3,17,8,30,813.0,70.0,2.2,14.0,414.0,540.18,437.53
2016,3,17,8,45,837.5,73.5,2.1,14.5,463.0,604.16,486.86
2016,3,17,9,0,862.0,77.0,2.0,15.0,512.0,668.5,534.38
2016,3,17,9,15,879.5,79.5,1.9,15.5,556.5,721.84,570.96
2016,3,17,9,30,897.0,82.0,1.8,16.0,601.0,778.32,607.53
2016,3,17,9,45,909.5,84.0,1.75,16.5,639.5,828.83,639.31
2016,3,17,10,0,922.0,86.0,1.7,17.0,678.0,877.22,668.95
2016,3,17,10,15,931.0,87.5,1.65,17.0,710.0,919.57,695.19
2016,3,17,10,30,940.0,89.0,1.6,17.0,742.0,959.01,719.18
2016,3,17,10,45,946.5,90.0,1.55,17.5,767.0,992.43,737.55
2016,3,17,11,0,953.0,91.0,1.5,18.0,792.0,1022.38,753.49
2016,3,17,11,15,957.0,91.5,1.4,18.0,809.0,1045.68,765.61
2016,3,17,11,30,961.0,92.0,1.3,18.0,826.0,1065.11,775.2
2016,3,17,11,45,962.5,92.5,1.25,18.5,834.5,1078.05,780.2
2016,3,17,12,0,964.0,93.0,1.2,19.0,843.0,1086.88,782.77
2016,3,17,12,15,964.0,93.0,1.1,19.0,843.5,1089.46,782.05
2016,3,17,12,30,964.0,93.0,1.0,19.0,844.0,1087.86,778.88
2016,3,17,12,45,961.5,93.0,0.95,19.5,836.0,1079.56,771.43
2016,3,17,13,0,959.0,93.0,0.9,20.0,828.0,1067.17,761.72
2016,3,17,13,15,955.0,92.5,0.8,20.0,812.0,1048.7,748.78
2016,3,17,13,30,951.0,92.0,0.7,20.0,796.0,1026.34,733.64
2016,3,17,13,45,944.5,90.5,0.6,20.0,772.0,996.74,714.15
2016,3,17,14,0,938.0,89.0,0.5,20.0,748.0,963.64,692.67
2016,3,17,14,15,929.0,88.0,0.5,20.0,716.5,925.6,670.32
2016,3,17,14,30,920.0,87.0,0.5,20.0,685.0,884.62,645.94
2016,3,17,14,45,907.0,85.0,0.5,20.0,647.0,836.55,616.69
2016,3,17,15,0,894.0,83.0,0.5,20.0,609.0,786.35,585.65
2016,3,17,15,15,877.0,80.5,0.55,20.0,565.5,730.84,551.24
2016,3,17,15,30,860.0,78.0,0.6,20.0,522.0,674.16,514.56
2016,3,17,15,45,837.0,75.0,0.7,20.0,474.0,616.05,474.31
2016,3,17,16,0,814.0,72.0,0.8,20.0,426.0,553.68,429.16
2016,3,17,16,15,781.0,68.0,0.85,19.0,374.5,485.54,378.69
2016,3,17,16,30,748.0,64.0,0.9,18.0,323.0,419.38,327.09
2016,3,17,16,45,700.0,59.0,0.95,17.5,270.0,348.6,268.94
2016,3,17,17,0,652.0,54.0,1.0,17.0,217.0,282.4,212.26
2016,3,17,17,15,575.5,46.5,1.1,16.5,166.0,211.21,151.11
2016,3,17,17,30,499.0,39.0,1.2,16.0,115.0,148.88,97.47
2016,3,17,17,45,364.5,28.5,1.35,15.5,72.0,84.91,46.82
2016,3,17,18,0,230.0,18.0,1.5,15.0,29.0,36.28,0.0
2016,3,17,18,15,115.0,9.0,1.5,14.5,14.5,9.75,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.0,2.35,8.5,11.0,7.37,0.0
2016,3,18,6,30,172.0,16.0,2.4,9.0,22.0,26.81,0.0
2016,3,18,6,45,314.5,28.0,2.45,9.5,63.5,72.5,39.28
2016,3,18,7,0,457.0,40.0,2.5,10.0,105.0,134.46,88.92
2016,3,18,7,15,540.5,48.0,2.45,10.5,156.0,195.56,142.54
2016,3,18,7,30,624.0,56.0,2.4,11.0,207.0,266.8,205.84
2016,3,18,7,45,312.0,64.0,2.4,11.5,139.5,192.41,154.43
2016,3,18,8,0,0.0,72.0,2.4,12.0,72.0,63.81,49.33
2016,3,18,8,15,0.0,94.5,2.4,12.0,94.5,84.5,66.98
2016,3,18,8,30,0.0,117.0,2.4,12.0,117.0,105.41,84.44
2016,3,18,8,45,7.5,150.0,2.4,12.5,154.0,141.24,114.09
2016,3,18,9,0,15.0,183.0,2.4,13.0,191.0,178.29,144.22
2016,3,18,9,15,68.5,225.5,2.4,13.0,265.0,269.23,218.99
2016,3,18,9,30,122.0,268.0,2.4,13.0,339.0,369.71,299.23
2016,3,18,9,45,142.0,287.5,2.4,13.5,375.5,412.37,331.39
2016,3,18,10,0,162.0,307.0,2.4,14.0,412.0,456.32,364.27
2016,3,18,10,15,541.0,203.5,2.35,14.0,577.5,711.92,564.59
2016,3,18,10,30,920.0,100.0,2.3,14.0,743.0,953.98,734.37
2016,3,18,10,45,925.0,102.0,2.3,14.5,767.5,986.51,751.48
2016,3,18,11,0,930.0,104.0,2.3,15.0,792.0,1015.57,768.37
2016,3,18,11,15,767.5,179.0,2.25,15.0,755.5,974.95,739.47
2016,3,18,11,30,605.0,254.0,2.2,15.0,719.0,900.79,687.07
2016,3,18,11,45,771.5,181.5,2.2,15.0,781.0,1003.62,758.5
2016,3,18,12,0,938.0,109.0,2.2,15.0,843.0,1078.87,806.87
2016,3,18,12,15,938.0,109.0,2.15,15.0,843.5,1081.3,806.79
2016,3,18,12,30,938.0,109.0,2.1,15.0,844.0,1079.66,805.06
2016,3,18,12,45,930.0,112.0,2.1,15.0,834.5,1069.23,798.48
2016,3,18,13,0,922.0,115.0,2.1,15.0,825.0,1054.89,789.59
2016,3,18,13,15,917.5,114.0,2.15,15.0,809.0,1035.82,778.38
2016,3,18,13,30,913.0,113.0,2.2,15.0,793.0,1013.04,764.77
2016,3,18,13,45,906.5,111.5,2.3,15.0,769.0,984.22,747.68
2016,3,18,14,0,900.0,110.0,2.4,15.0,745.0,952.06,728.19
2016,3,18,14,15,890.0,108.5,2.45,15.0,714.0,913.64,703.7
2016,3,18,14,30,880.0,107.0,2.5,15.0,683.0,879.98,682.34
2016,3,18,14,45,870.0,103.0,2.55,15.0,645.5,832.83,651.16
2016,3,18,15,0,860.0,99.0,2.6,15.0,608.0,783.42,617.98
2016,3,18,15,15,842.0,96.0,2.65,14.5,564.5,727.34,580.41
2016,3,18,15,30,824.0,93.0,2.7,14.0,521.0,670.24,539.76
2016,3,18,15,45,621.0,123.0,2.75,14.0,429.0,534.41,433.94
2016,3,18,16,0,418.0,153.0,2.8,14.0,337.0,409.47,334.1
2016,3,18,16,15,391.0,140.5,2.65,13.5,296.0,357.06,291.78
2016,3,18,16,30,364.0,128.0,2.5,13.0,255.0,306.95,249.89
2016,3,18,16,45,339.5,109.5,2.45,12.5,213.5,254.44,205.06
2016,3,18,17,0,315.0,91.0,2.4,12.0,172.0,204.53,161.29
2016,3,18,17,15,272.0,73.0,2.3,11.5,131.5,152.97,115.95
2016,3,18,17,30,229.0,55.0,2.2,11.0,91.0,106.81,75.5
2016,3,18,17,45,150.0,37.5,2.15,10.5,57.0,59.33,36.52
2016,3,18,18,0,71.0,20.0,2.1,10.0,23.0,24.38,1.7
2016,3,18,18,15,35.5,10.0,2.05,9.5,11.5,9.53,0.0
2016,3,18,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.5,1.55,9.5,3.5,3.18,0.0
2016,3,19,6,30,0.0,7.0,1.6,10.0,7.0,6.14,0.0
2016,3,19,6,45,0.0,20.0,1.7,10.5,20.0,17.61,8.67
2016,3,19,7,0,0.0,33.0,1.8,11.0,33.0,29.1,19.13
2016,3,19,7,15,0.0,49.0,1.85,11.0,49.0,43.42,31.82
2016,3,19,7,30,0.0,65.0,1.9,11.0,65.0,57.92,44.55
2016,3,19,7,45,0.0,81.5,1.95,11.5,81.5,72.97,57.45
2016,3,19,8,0,0.0,98.0,2.0,12.0,98.0,88.12,70.18
2016,3,19,8,15,70.5,141.5,2.0,12.0,172.5,170.31,139.59
2016,3,19,8,30,141.0,185.0,2.0,12.0,247.0,266.13,218.9
2016,3,19,8,45,77.0,183.5,2.05,12.5,218.0,224.25,183.21
2016,3,19,9,0,13.0,182.0,2.1,13.0,189.0,175.79,141.76
2016,3,19,9,15,18.0,202.5,2.05,13.5,213.0,199.61,160.75
2016,3,19,9,30,23.0,223.0,2.0,14.0,237.0,223.99,179.76
2016,3,19,9,45,187.0,252.0,2.0,14.5,373.5,409.75,329.73
2016,3,19,10,0,351.0,281.0,2.0,15.0,510.0,600.31,474.42
2016,3,19,10,15,616.5,190.5,2.0,15.0,615.5,770.74,602.37
2016,3,19,10,30,882.0,100.0,2.0,15.0,721.0,920.16,704.55
2016,3,19,10,45,886.0,102.5,2.0,15.0,744.5,951.18,722.98
2016,3,19,11,0,890.0,105.0,2.0,15.0,768.0,978.84,740.39
2016,3,19,11,15,894.5,106.0,2.0,15.0,784.5,1001.82,754.71
2016,3,19,11,30,899.0,107.0,2.0,15.0,801.0,1021.19,766.74
2016,3,19,11,45,637.0,230.0,2.05,15.0,724.5,920.4,699.05
2016,3,19,12,0,375.0,353.0,2.1,15.0,648.0,770.51,589.19
2016,3,19,12,15,371.5,354.5,2.1,15.0,646.5,769.69,589.84
2016,3,19,12,30,368.0,356.0,2.1,15.0,645.0,767.01,587.88
2016,3,19,12,45,380.5,343.5,2.1,15.0,640.5,763.21,585.96
2016,3,19,13,0,393.0,331.0,2.1,15.0,636.0,757.37,582.68
2016,3,19,13,15,393.0,324.5,2.05,15.0,624.0,743.73,573.17
2016,3,19,13,30,393.0,318.0,2.0,15.0,612.0,728.3,562.49
2016,3,19,13,45,393.5,307.5,2.0,15.0,594.5,707.22,548.29
2016,3,19,14,0,394.0,297.0,2.0,15.0,577.0,684.46,532.85
2016,3,19,14,15,223.0,290.5,2.0,15.0,447.5,498.7,393.46
2016,3,19,14,30,52.0,284.0,2.0,15.0,318.0,325.08,257.43
2016,3,19,14,45,52.0,268.5,2.05,15.0,301.0,306.76,244.48
2016,3,19,15,0,52.0,253.0,2.1,15.0,284.0,288.4,230.68
2016,3,19,15,15,51.5,235.5,2.15,14.5,264.0,267.54,215.15
2016,3,19,15,30,51.0,218.0,2.2,14.0,244.0,246.74,199.44
2016,3,19,15,45,59.5,201.0,2.3,14.0,229.0,232.12,188.35
2016,3,19,16,0,68.0,184.0,2.4,14.0,214.0,216.63,176.23
2016,3,19,16,15,64.0,163.0,2.35,13.5,188.5,189.62,154.46
2016,3,19,16,30,60.0,142.0,2.3,13.0,163.0,163.13,132.7
2016,3,19,16,45,55.5,120.0,2.3,13.0,137.5,135.97,109.71
2016,3,19,17,0,51.0,98.0,2.3,13.0,112.0,109.47,86.87
2016,3,19,17,15,40.0,77.0,2.15,12.0,86.0,82.94,64.12
2016,3,19,17,30,29.0,56.0,2.0,11.0,60.0,57.96,42.52
2016,3,19,17,45,14.5,36.5,1.9,10.5,38.5,35.58,23.09
2016,3,19,18,0,0.0,17.0,1.8,10.0,17.0,14.98,1.01
2016,3,19,18,15,0.0,8.5,1.75,10.0,8.5,7.73,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,10.5,11.0,10.01,0.0
2016,3,20,6,30,0.0,22.0,2.5,11.0,22.0,19.33,0.0
2016,3,20,6,45,109.0,37.5,2.6,11.5,54.0,52.07,32.19
2016,3,20,7,0,218.0,53.0,2.7,12.0,86.0,99.78,69.67
2016,3,20,7,15,256.0,71.0,2.75,12.0,125.0,143.52,108.19
2016,3,20,7,30,294.0,89.0,2.8,12.0,164.0,192.05,151.3
2016,3,20,7,45,321.0,106.0,2.85,12.5,204.0,239.92,193.47
2016,3,20,8,0,348.0,123.0,2.9,13.0,244.0,290.74,237.17
2016,3,20,8,15,394.5,135.5,2.9,13.0,292.5,349.56,286.77
2016,3,20,8,30,441.0,148.0,2.9,13.0,341.0,412.95,339.01
2016,3,20,8,45,485.0,155.5,2.95,13.5,390.0,473.78,387.55
2016,3,20,9,0,529.0,163.0,3.0,14.0,439.0,537.94,437.48
2016,3,20,9,15,373.0,217.0,3.05,14.0,419.5,499.01,404.48
2016,3,20,9,30,217.0,271.0,3.1,14.0,400.0,444.26,358.43
2016,3,20,9,45,186.5,291.5,3.2,14.5,407.5,451.5,362.41
2016,3,20,10,0,156.0,312.0,3.3,15.0,415.0,455.79,363.66
2016,3,20,10,15,141.5,327.0,3.4,15.0,423.5,465.43,370.15
2016,3,20,10,30,127.0,342.0,3.5,15.0,432.0,473.65,375.5
2016,3,20,10,45,63.5,182.5,3.65,15.5,227.5,247.14,197.61
2016,3,20,11,0,0.0,23.0,3.8,16.0,23.0,20.36,11.24
2016,3,20,11,15,18.0,173.5,3.85,16.0,188.0,183.98,145.59
2016,3,20,11,30,36.0,324.0,3.9,16.0,353.0,359.1,283.46
2016,3,20,11,45,38.5,331.5,4.0,16.0,362.5,370.15,291.45
2016,3,20,12,0,41.0,339.0,4.1,16.0,372.0,381.09,299.91
2016,3,20,12,15,23.0,260.5,4.1,16.0,279.0,279.18,220.2
2016,3,20,12,30,5.0,182.0,4.1,16.0,186.0,170.54,133.57
2016,3,20,12,45,3.5,169.5,4.15,16.0,172.5,157.15,122.96
2016,3,20,13,0,2.0,157.0,4.2,16.0,159.0,143.84,112.24
2016,3,20,13,15,1.0,115.5,4.1,15.5,116.5,104.21,80.31
2016,3,20,13,30,0.0,74.0,4.0,15.0,74.0,65.67,48.87
2016,3,20,13,45,1.5,124.0,3.95,15.0,125.0,112.43,87.45
2016,3,20,14,0,3.0,174.0,3.9,15.0,176.0,160.64,126.85
2016,3,20,14,15,1.5,94.5,3.8,14.5,95.5,85.19,65.36
2016,3,20,14,30,0.0,15.0,3.7,14.0,15.0,13.25,5.51
2016,3,20,14,45,0.0,46.0,3.6,14.0,46.0,40.69,28.64
2016,3,20,15,0,0.0,77.0,3.5,14.0,77.0,68.2,51.78
2016,3,20,15,15,0.0,53.5,3.35,14.0,53.5,47.3,34.36
2016,3,20,15,30,0.0,30.0,3.2,14.0,30.0,26.47,16.86
2016,3,20,15,45,0.0,18.5,3.1,14.0,18.5,16.3,8.27
2016,3,20,16,0,0.0,7.0,3.0,14.0,7.0,6.16,0.0
2016,3,20,16,15,0.0,6.0,2.85,13.5,6.0,5.28,0.0
2016,3,20,16,30,0.0,5.0,2.7,13.0,5.0,4.39,0.0
2016,3,20,16,45,0.0,4.0,2.6,13.0,4.0,3.51,0.0
2016,3,20,17,0,0.0,3.0,2.5,13.0,3.0,2.63,0.0
2016,3,20,17,15,0.0,2.0,2.4,12.5,2.0,1.75,0.0
2016,3,20,17,30,0.0,1.0,2.3,12.0,1.0,0.88,0.0
2016,3,20,17,45,0.0,0.5,2.2,12.0,0.5,0.44,0.0
2016,3,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,9.5,9.0,8.19,0.0
2016,3,21,6,30,0.0,18.0,2.9,10.0,18.0,15.87,1.64
2016,3,21,6,45,34.0,38.5,3.05,10.5,44.0,39.83,25.78
2016,3,21,7,0,68.0,59.0,3.2,11.0,70.0,70.56,51.61
2016,3,21,7,15,90.5,81.5,3.3,11.0,101.5,103.32,80.14
2016,3,21,7,30,113.0,104.0,3.4,11.0,133.0,139.12,111.46
2016,3,21,7,45,135.0,124.0,3.55,11.5,166.5,175.07,142.57
2016,3,21,8,0,157.0,144.0,3.7,12.0,200.0,213.69,175.52
2016,3,21,8,15,367.5,131.5,3.75,12.0,287.5,332.1,274.64
2016,3,21,8,30,578.0,119.0,3.8,12.0,375.0,465.2,384.45
2016,3,21,8,45,380.5,176.5,3.9,12.0,353.0,431.25,355.83
2016,3,21,9,0,183.0,234.0,4.0,12.0,331.0,360.64,296.29
2016,3,21,9,15,94.5,211.5,4.05,12.0,262.0,282.84,231.8
2016,3,21,9,30,6.0,189.0,4.1,12.0,193.0,177.35,142.95
2016,3,21,9,45,33.5,240.5,4.2,12.5,263.0,261.28,211.79
2016,3,21,10,0,61.0,292.0,4.3,13.0,333.0,340.18,274.74
2016,3,21,10,15,36.5,263.0,4.4,13.0,288.0,289.82,233.37
2016,3,21,10,30,12.0,234.0,4.5,13.0,243.0,226.61,181.54
2016,3,21,10,45,10.5,229.0,4.65,13.5,237.0,220.53,176.18
2016,3,21,11,0,9.0,224.0,4.8,14.0,231.0,214.4,170.72
2016,3,21,11,15,4.5,185.5,4.85,14.0,189.0,173.14,137.11
2016,3,21,11,30,0.0,147.0,4.9,14.0,147.0,132.46,103.78
2016,3,21,11,45,0.0,115.0,5.0,14.0,115.0,102.82,79.53
2016,3,21,12,0,0.0,83.0,5.1,14.0,83.0,73.74,55.6
2016,3,21,12,15,0.0,83.0,5.1,14.0,83.0,73.75,55.61
2016,3,21,12,30,0.0,83.0,5.1,14.0,83.0,73.74,55.61
2016,3,21,12,45,54.0,234.0,5.1,14.0,276.5,282.3,227.21
2016,3,21,13,0,108.0,385.0,5.1,14.0,470.0,496.94,396.06
2016,3,21,13,15,109.0,376.0,5.0,14.0,460.5,486.38,387.38
2016,3,21,13,30,110.0,367.0,4.9,14.0,451.0,475.39,379.15
2016,3,21,13,45,70.0,326.5,4.85,14.0,379.5,391.15,312.82
2016,3,21,14,0,30.0,286.0,4.8,14.0,308.0,309.38,247.51
2016,3,21,14,15,19.5,248.0,4.8,13.5,262.0,246.78,198.08
2016,3,21,14,30,9.0,210.0,4.8,13.0,216.0,200.22,160.77
2016,3,21,14,45,4.5,144.5,4.8,13.0,147.5,133.77,106.44
2016,3,21,15,0,0.0,79.0,4.8,13.0,79.0,69.98,53.42
2016,3,21,15,15,0.0,72.5,4.65,12.5,72.5,64.17,48.82
2016,3,21,15,30,0.0,66.0,4.5,12.0,66.0,58.38,44.16
2016,3,21,15,45,16.0,120.0,4.35,12.0,127.5,117.6,94.77
2016,3,21,16,0,32.0,174.0,4.2,12.0,189.0,185.0,151.58
2016,3,21,16,15,16.0,97.0,4.0,11.5,104.5,94.79,75.83
2016,3,21,16,30,0.0,20.0,3.8,11.0,20.0,17.6,9.64
2016,3,21,16,45,0.0,17.0,3.65,11.0,17.0,14.95,7.37
2016,3,21,17,0,0.0,14.0,3.5,11.0,14.0,12.3,5.06
2016,3,21,17,15,0.0,10.5,3.35,10.5,10.5,9.22,2.35
2016,3,21,17,30,0.0,7.0,3.2,10.0,7.0,6.14,0.0
2016,3,21,17,45,0.0,4.5,3.1,10.0,4.5,3.94,0.0
2016,3,21,18,0,0.0,2.0,3.0,10.0,2.0,1.75,0.0
2016,3,21,18,15,0.0,1.0,2.95,9.5,1.0,0.91,0.0
2016,3,21,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.0,11.5,2.25,7.5,17.5,11.0,0.0
2016,3,22,6,30,204.0,23.0,2.3,8.0,35.0,37.29,10.89
2016,3,22,6,45,339.5,34.5,2.4,8.5,79.0,83.57,49.27
2016,3,22,7,0,475.0,46.0,2.5,9.0,123.0,146.29,99.54
2016,3,22,7,15,553.0,54.0,2.6,9.0,175.0,207.69,154.19
2016,3,22,7,30,631.0,62.0,2.7,9.0,227.0,278.46,217.92
2016,3,22,7,45,682.5,67.0,2.8,9.5,281.0,344.72,277.64
2016,3,22,8,0,734.0,72.0,2.9,10.0,335.0,415.66,339.71
2016,3,22,8,15,767.0,76.0,2.9,10.0,387.0,481.13,396.12
2016,3,22,8,30,800.0,80.0,2.9,10.0,439.0,548.62,452.3
2016,3,22,8,45,827.5,82.0,2.95,10.5,488.5,612.17,502.92
2016,3,22,9,0,855.0,84.0,3.0,11.0,538.0,676.31,552.33
2016,3,22,9,15,872.0,86.5,3.0,11.0,582.0,728.79,591.25
2016,3,22,9,30,889.0,89.0,3.0,11.0,626.0,784.37,630.67
2016,3,22,9,45,905.5,89.0,3.05,11.5,665.0,835.31,665.16
2016,3,22,10,0,922.0,89.0,3.1,12.0,704.0,884.41,697.81
2016,3,22,10,15,930.5,90.5,3.1,12.0,735.5,926.01,725.69
2016,3,22,10,30,939.0,92.0,3.1,12.0,767.0,964.64,751.33
2016,3,22,10,45,946.5,92.5,3.1,12.5,791.5,998.04,771.76
2016,3,22,11,0,954.0,93.0,3.1,13.0,816.0,1028.01,789.74
2016,3,22,11,15,957.5,94.0,3.1,13.0,832.5,1051.01,804.41
2016,3,22,11,30,961.0,95.0,3.1,13.0,849.0,1070.11,816.56
2016,3,22,11,45,963.5,95.0,3.15,13.0,857.5,1083.08,825.19
2016,3,22,12,0,966.0,95.0,3.2,13.0,866.0,1091.94,831.27
2016,3,22,12,15,965.5,95.0,3.25,13.0,866.0,1093.59,832.7
2016,3,22,12,30,965.0,95.0,3.3,13.0,866.0,1091.06,831.53
2016,3,22,12,45,961.0,95.5,3.4,13.0,857.5,1081.4,826.17
2016,3,22,13,0,957.0,96.0,3.5,13.0,849.0,1067.66,818.2
2016,3,22,13,15,953.0,95.5,3.55,13.0,832.5,1048.83,806.42
2016,3,22,13,30,949.0,95.0,3.6,13.0,816.0,1026.12,792.08
2016,3,22,13,45,943.0,93.5,3.7,13.0,791.5,996.68,773.44
2016,3,22,14,0,937.0,92.0,3.8,13.0,767.0,963.73,752.28
2016,3,22,14,15,631.5,193.5,3.8,13.0,640.5,788.4,626.88
2016,3,22,14,30,326.0,295.0,3.8,13.0,514.0,594.0,475.77
2016,3,22,14,45,612.0,189.5,3.85,13.0,571.5,717.51,577.74
2016,3,22,15,0,898.0,84.0,3.9,13.0,629.0,786.99,632.36
2016,3,22,15,15,881.5,82.0,3.85,12.5,585.5,732.01,593.24
2016,3,22,15,30,865.0,80.0,3.8,12.0,542.0,675.8,552.45
2016,3,22,15,45,592.0,128.5,3.8,12.0,431.5,518.83,426.72
2016,3,22,16,0,319.0,177.0,3.8,12.0,321.0,366.12,301.88
2016,3,22,16,15,538.0,122.0,3.7,11.5,331.0,410.06,338.21
2016,3,22,16,30,757.0,67.0,3.6,11.0,341.0,422.29,344.61
2016,3,22,16,45,712.0,62.0,3.5,11.0,288.0,352.23,282.28
2016,3,22,17,0,667.0,57.0,3.4,11.0,235.0,286.39,222.36
2016,3,22,17,15,594.5,50.0,3.3,10.5,183.0,215.84,159.01
2016,3,22,17,30,522.0,43.0,3.2,10.0,131.0,153.85,103.73
2016,3,22,17,45,397.0,33.0,3.1,9.5,86.0,90.73,52.61
2016,3,22,18,0,272.0,23.0,3.0,9.0,41.0,42.82,14.01
2016,3,22,18,15,136.0,11.5,2.95,9.0,20.5,11.45,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,18.5,11.5,1.8,5.5,12.5,10.58,0.0
2016,3,23,6,30,37.0,23.0,1.8,6.0,25.0,23.75,9.02
2016,3,23,6,45,79.5,42.5,1.8,7.0,54.0,51.18,34.12
2016,3,23,7,0,122.0,62.0,1.8,8.0,83.0,86.63,63.97
2016,3,23,7,15,143.0,84.0,1.75,8.5,116.0,119.43,93.07
2016,3,23,7,30,164.0,106.0,1.7,9.0,149.0,157.56,126.7
2016,3,23,7,45,179.5,126.5,1.7,9.5,183.5,194.66,159.1
2016,3,23,8,0,195.0,147.0,1.7,10.0,218.0,233.57,192.29
2016,3,23,8,15,319.0,150.5,1.7,10.5,286.5,319.06,263.03
2016,3,23,8,30,443.0,154.0,1.7,11.0,355.0,421.04,345.32
2016,3,23,8,45,647.0,121.0,1.75,11.5,449.0,544.55,443.25
2016,3,23,9,0,851.0,88.0,1.8,12.0,543.0,678.89,546.08
2016,3,23,9,15,868.0,90.5,1.7,12.5,587.0,736.07,584.75
2016,3,23,9,30,885.0,93.0,1.6,13.0,631.0,786.47,616.78
2016,3,23,9,45,899.0,94.5,1.55,13.5,670.0,836.86,648.51
2016,3,23,10,0,913.0,96.0,1.5,14.0,709.0,885.23,678.1
2016,3,23,10,15,836.5,129.5,1.5,14.0,711.0,894.86,682.83
2016,3,23,10,30,760.0,163.0,1.5,14.0,713.0,893.82,680.93
2016,3,23,10,45,852.5,132.0,1.5,14.5,767.5,963.3,725.39
2016,3,23,11,0,945.0,101.0,1.5,15.0,822.0,1028.64,765.2
2016,3,23,11,15,949.0,101.5,1.55,15.0,838.5,1051.32,779.15
2016,3,23,11,30,953.0,102.0,1.6,15.0,855.0,1070.14,791.28
2016,3,23,11,45,855.0,150.0,1.7,15.5,830.5,1045.78,775.08
2016,3,23,12,0,757.0,198.0,1.8,16.0,806.0,1011.99,753.21
2016,3,23,12,15,690.5,230.5,1.85,16.0,785.5,980.71,733.63
2016,3,23,12,30,624.0,263.0,1.9,16.0,765.0,944.43,709.32
2016,3,23,12,45,779.5,187.5,1.95,16.0,807.5,1017.83,760.54
2016,3,23,13,0,935.0,112.0,2.0,16.0,850.0,1063.16,790.37
2016,3,23,13,15,930.5,111.0,2.05,16.0,833.5,1043.53,778.23
2016,3,23,13,30,926.0,110.0,2.1,16.0,817.0,1020.13,764.41
2016,3,23,13,45,915.0,110.5,2.2,16.0,791.5,988.65,745.78
2016,3,23,14,0,904.0,111.0,2.3,16.0,766.0,954.01,724.87
2016,3,23,14,15,894.0,109.5,2.35,16.0,734.5,915.17,700.33
2016,3,23,14,30,884.0,108.0,2.4,16.0,703.0,880.92,678.76
2016,3,23,14,45,869.0,106.0,2.45,16.0,664.0,831.57,646.27
2016,3,23,15,0,854.0,104.0,2.5,16.0,625.0,780.35,612.04
2016,3,23,15,15,835.5,101.0,2.5,15.5,581.0,723.96,574.21
2016,3,23,15,30,817.0,98.0,2.5,15.0,537.0,666.64,533.06
2016,3,23,15,45,734.5,100.0,2.55,15.0,468.0,575.91,463.8
2016,3,23,16,0,652.0,102.0,2.6,15.0,399.0,490.14,396.53
2016,3,23,16,15,570.0,104.5,2.6,14.5,342.5,412.19,334.07
2016,3,23,16,30,488.0,107.0,2.6,14.0,286.0,337.9,272.98
2016,3,23,16,45,434.0,99.5,2.6,13.5,240.5,277.81,222.0
2016,3,23,17,0,380.0,92.0,2.6,13.0,195.0,223.56,174.9
2016,3,23,17,15,329.5,76.0,2.55,12.0,151.5,168.14,126.68
2016,3,23,17,30,279.0,60.0,2.5,11.0,108.0,119.0,84.01
2016,3,23,17,45,195.5,43.0,2.5,10.5,70.5,70.95,44.98
2016,3,23,18,0,112.0,26.0,2.5,10.0,33.0,33.11,13.31
2016,3,23,18,15,56.0,13.0,2.45,9.5,16.5,12.16,0.0
2016,3,23,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
