Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.5,12.5,2.6,7.5,19.5,12.12,0.0
2016,3,24,6,30,193.0,25.0,2.7,8.0,39.0,38.44,15.69
2016,3,24,6,45,305.5,38.5,2.8,9.0,82.0,83.55,51.16
2016,3,24,7,0,418.0,52.0,2.9,10.0,125.0,141.8,98.23
2016,3,24,7,15,492.5,61.5,2.9,10.5,175.0,200.43,149.75
2016,3,24,7,30,567.0,71.0,2.9,11.0,225.0,268.06,209.63
2016,3,24,7,45,604.5,80.5,2.95,11.5,276.0,329.79,264.8
2016,3,24,8,0,642.0,90.0,3.0,12.0,327.0,395.14,321.42
2016,3,24,8,15,678.0,96.0,3.0,12.5,378.0,459.36,375.32
2016,3,24,8,30,714.0,102.0,3.0,13.0,429.0,526.17,429.45
2016,3,24,8,45,718.5,114.5,3.05,13.5,473.5,582.59,473.6
2016,3,24,9,0,723.0,127.0,3.1,14.0,518.0,637.6,515.23
2016,3,24,9,15,743.5,131.0,3.0,14.0,561.0,693.48,557.0
2016,3,24,9,30,764.0,135.0,2.9,14.0,604.0,748.9,597.05
2016,3,24,9,45,783.0,136.5,2.8,14.5,642.0,799.55,630.39
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,844.77,659.13
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,886.71,686.28
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,926.23,711.36
2016,3,24,10,45,838.5,142.0,2.45,15.5,768.5,961.22,732.15
2016,3,24,11,0,852.0,141.0,2.4,16.0,794.0,993.36,750.78
2016,3,24,11,15,857.5,142.0,2.4,16.0,811.0,1016.73,765.4
2016,3,24,11,30,863.0,143.0,2.4,16.0,828.0,1036.58,777.8
2016,3,24,11,45,856.5,149.0,2.4,16.5,834.5,1046.11,782.04
2016,3,24,12,0,850.0,155.0,2.4,17.0,841.0,1051.67,783.9
2016,3,24,12,15,850.5,154.5,2.4,17.0,841.5,1053.47,784.94
2016,3,24,12,30,851.0,154.0,2.4,17.0,842.0,1051.42,783.66
2016,3,24,12,45,874.5,139.5,2.4,17.0,840.0,1053.48,785.26
2016,3,24,13,0,898.0,125.0,2.4,17.0,838.0,1039.99,776.74
2016,3,24,13,15,893.5,124.0,2.4,17.0,821.5,1020.84,764.76
2016,3,24,13,30,889.0,123.0,2.4,17.0,805.0,998.08,750.5
2016,3,24,13,45,882.5,121.5,2.4,17.0,781.0,969.42,732.35
2016,3,24,14,0,876.0,120.0,2.4,17.0,757.0,946.47,718.1
2016,3,24,14,15,866.0,118.0,2.4,17.0,726.0,907.23,692.66
2016,3,24,14,30,856.0,116.0,2.4,17.0,695.0,865.32,665.31
2016,3,24,14,45,836.0,116.0,2.45,17.0,656.0,815.07,632.21
2016,3,24,15,0,816.0,116.0,2.5,17.0,617.0,763.4,597.6
2016,3,24,15,15,797.0,113.0,2.55,16.5,573.5,708.2,560.47
2016,3,24,15,30,778.0,110.0,2.6,16.0,530.0,654.25,521.7
2016,3,24,15,45,742.0,109.0,2.65,16.0,481.0,589.29,472.28
2016,3,24,16,0,706.0,108.0,2.7,16.0,432.0,525.95,422.65
2016,3,24,16,15,670.5,101.5,2.8,15.5,381.0,459.24,369.73
2016,3,24,16,30,635.0,95.0,2.9,15.0,330.0,395.1,316.88
2016,3,24,16,45,600.0,84.5,3.0,14.5,279.5,330.13,261.51
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,268.52,207.19
2016,3,24,17,15,493.0,64.0,3.1,13.0,178.0,201.32,148.63
2016,3,24,17,30,421.0,54.0,3.1,12.0,127.0,142.83,97.92
2016,3,24,17,45,322.0,39.5,3.15,11.5,84.0,85.58,51.52
2016,3,24,18,0,223.0,25.0,3.2,11.0,41.0,40.69,16.11
2016,3,24,18,15,111.5,12.5,3.1,10.5,20.5,11.91,0.0
2016,3,24,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.0,14.0,2.05,8.0,22.5,13.78,0.0
2016,3,25,6,30,230.0,28.0,2.1,8.0,45.0,45.49,20.82
2016,3,25,6,45,334.0,41.5,2.2,8.5,89.0,90.71,56.21
2016,3,25,7,0,438.0,55.0,2.3,9.0,133.0,149.27,104.23
2016,3,25,7,15,510.5,64.0,2.4,9.0,184.0,208.3,156.66
2016,3,25,7,30,583.0,73.0,2.5,9.0,235.0,276.03,217.33
2016,3,25,7,45,639.0,77.5,2.6,9.5,288.0,340.97,275.2
2016,3,25,8,0,695.0,82.0,2.7,10.0,341.0,411.54,336.33
2016,3,25,8,15,728.0,86.5,2.75,10.5,392.0,475.55,390.46
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,540.73,443.7
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,604.15,492.98
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,668.7,541.37
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,724.68,580.96
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,779.56,617.26
2016,3,25,9,45,874.5,98.5,2.5,14.5,667.0,822.72,644.52
2016,3,25,10,0,888.0,100.0,2.4,15.0,705.0,869.61,673.9
2016,3,25,10,15,897.5,102.0,2.35,15.0,736.5,911.26,700.73
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,950.11,725.36
2016,3,25,10,45,910.0,107.5,2.25,15.5,791.5,981.49,743.32
2016,3,25,11,0,913.0,111.0,2.2,16.0,815.0,1009.34,758.8
2016,3,25,11,15,917.5,111.5,2.15,16.0,831.5,1031.74,772.03
2016,3,25,11,30,922.0,112.0,2.1,16.0,848.0,1050.43,782.88
2016,3,25,11,45,925.0,112.0,2.05,16.5,856.5,1063.24,788.49
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,1072.12,791.68
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,1073.95,792.68
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,1071.76,791.32
2016,3,25,12,45,935.0,106.5,2.05,17.0,859.0,1066.56,788.92
2016,3,25,13,0,942.0,101.0,2.1,17.0,853.0,1057.18,783.95
2016,3,25,13,15,938.0,100.0,2.15,17.0,836.5,1037.78,772.59
2016,3,25,13,30,934.0,99.0,2.2,17.0,820.0,1014.59,758.85
2016,3,25,13,45,928.5,97.5,2.25,17.5,795.5,985.77,739.97
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,953.49,718.79
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,914.84,695.87
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,873.34,670.65
2016,3,25,14,45,892.5,91.0,2.5,17.0,670.0,825.84,639.96
2016,3,25,15,0,880.0,89.0,2.6,17.0,632.0,776.23,607.23
2016,3,25,15,15,863.0,86.5,2.65,16.5,588.0,721.04,570.55
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,668.84,533.96
2016,3,25,15,45,819.0,82.0,2.8,16.0,495.0,605.47,485.88
2016,3,25,16,0,792.0,80.0,2.9,16.0,446.0,542.69,436.64
2016,3,25,16,15,760.0,76.0,2.95,15.5,394.5,476.2,383.39
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,411.66,329.64
2016,3,25,16,45,677.0,67.5,3.1,14.5,290.0,341.64,269.81
2016,3,25,17,0,626.0,63.0,3.2,14.0,237.0,276.47,212.33
2016,3,25,17,15,555.0,55.5,3.2,13.0,185.5,208.46,152.56
2016,3,25,17,30,484.0,48.0,3.2,12.0,134.0,148.9,100.47
2016,3,25,17,45,363.5,37.0,3.25,11.5,89.0,88.18,52.0
2016,3,25,18,0,243.0,26.0,3.3,11.0,44.0,42.73,17.8
2016,3,25,18,15,121.5,13.0,3.25,10.5,22.0,12.27,0.0
2016,3,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,13.06,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,50.23,21.92
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,97.74,57.5
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,159.24,107.92
2016,3,26,7,15,606.0,49.5,2.45,11.5,193.5,220.42,162.55
2016,3,26,7,30,671.0,56.0,2.4,12.0,245.0,288.79,223.65
2016,3,26,7,45,712.5,60.5,2.4,12.5,297.5,352.95,280.87
2016,3,26,8,0,754.0,65.0,2.4,13.0,350.0,420.9,339.41
2016,3,26,8,15,783.0,68.5,2.4,13.5,401.0,484.75,392.74
2016,3,26,8,30,812.0,72.0,2.4,14.0,452.0,550.14,445.24
2016,3,26,8,45,831.5,75.0,2.4,14.5,499.0,610.21,491.75
2016,3,26,9,0,851.0,78.0,2.4,15.0,546.0,666.08,533.62
2016,3,26,9,15,866.5,80.5,2.45,15.0,589.0,721.31,573.42
2016,3,26,9,30,882.0,83.0,2.5,15.0,632.0,775.25,611.03
2016,3,26,9,45,890.5,86.0,2.55,15.5,668.5,822.51,642.17
2016,3,26,10,0,899.0,89.0,2.6,16.0,705.0,867.34,671.2
2016,3,26,10,15,907.5,90.5,2.6,16.0,735.5,907.84,697.78
2016,3,26,10,30,916.0,92.0,2.6,16.0,766.0,945.45,722.19
2016,3,26,10,45,922.0,92.5,2.65,16.5,789.5,976.5,741.09
2016,3,26,11,0,928.0,93.0,2.7,17.0,813.0,1004.13,757.67
2016,3,26,11,15,931.5,93.5,2.7,17.0,828.5,1025.73,771.17
2016,3,26,11,30,935.0,94.0,2.7,17.0,844.0,1043.54,782.28
2016,3,26,11,45,936.0,94.0,2.75,17.5,851.5,1054.37,787.93
2016,3,26,12,0,937.0,94.0,2.8,18.0,859.0,1061.2,791.13
2016,3,26,12,15,936.5,94.5,2.8,18.0,858.5,1063.01,792.19
2016,3,26,12,30,936.0,95.0,2.8,18.0,858.0,1060.77,790.78
2016,3,26,12,45,920.5,102.0,2.85,18.0,846.0,1046.62,782.18
2016,3,26,13,0,905.0,109.0,2.9,18.0,834.0,1028.69,771.28
2016,3,26,13,15,900.5,108.5,2.95,18.0,818.0,1009.85,759.85
2016,3,26,13,30,896.0,108.0,3.0,18.0,802.0,987.38,746.01
2016,3,26,13,45,877.5,112.5,3.05,18.0,775.0,953.72,724.57
2016,3,26,14,0,859.0,117.0,3.1,18.0,748.0,926.13,707.27
2016,3,26,14,15,648.5,194.0,3.15,18.0,659.0,800.64,620.65
2016,3,26,14,30,438.0,271.0,3.2,18.0,570.0,672.4,524.72
2016,3,26,14,45,615.5,193.5,3.25,18.0,589.0,720.93,566.08
2016,3,26,15,0,793.0,116.0,3.3,18.0,608.0,744.02,586.13
2016,3,26,15,15,694.5,133.5,3.3,17.5,543.0,657.28,522.64
2016,3,26,15,30,596.0,151.0,3.3,17.0,478.0,573.65,459.53
2016,3,26,15,45,489.5,161.5,3.35,17.0,414.0,480.76,387.17
2016,3,26,16,0,383.0,172.0,3.4,17.0,350.0,402.53,324.71
2016,3,26,16,15,452.0,138.5,3.4,16.5,325.5,379.8,306.77
2016,3,26,16,30,521.0,105.0,3.4,16.0,301.0,352.16,282.8
2016,3,26,16,45,480.0,95.5,3.4,15.5,255.5,289.22,229.29
2016,3,26,17,0,439.0,86.0,3.4,15.0,210.0,234.61,181.54
2016,3,26,17,15,383.0,72.5,3.35,14.0,164.0,176.73,131.29
2016,3,26,17,30,327.0,59.0,3.3,13.0,118.0,125.73,87.23
2016,3,26,17,45,236.0,43.5,3.3,12.5,79.0,75.33,46.85
2016,3,26,18,0,145.0,28.0,3.3,12.0,40.0,36.69,17.0
2016,3,26,18,15,72.5,14.0,3.25,11.5,20.0,12.91,0.0
2016,3,26,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.0,26.5,13.54,0.0
2016,3,27,6,30,290.0,28.0,2.7,9.0,53.0,50.85,24.29
2016,3,27,6,45,397.0,39.5,2.8,9.5,99.5,98.59,60.19
2016,3,27,7,0,504.0,51.0,2.9,10.0,146.0,160.2,110.89
2016,3,27,7,15,573.0,58.0,2.9,10.5,198.0,220.56,164.65
2016,3,27,7,30,642.0,65.0,2.9,11.0,250.0,289.02,225.77
2016,3,27,7,45,400.5,112.0,2.95,11.5,235.0,278.78,225.46
2016,3,27,8,0,159.0,159.0,3.0,12.0,220.0,228.97,187.54
2016,3,27,8,15,228.0,175.0,3.1,12.0,275.5,297.6,244.94
2016,3,27,8,30,297.0,191.0,3.2,12.0,331.0,367.52,302.5
2016,3,27,8,45,562.5,143.5,3.3,12.5,443.0,516.81,423.84
2016,3,27,9,0,828.0,96.0,3.4,13.0,555.0,675.1,548.36
2016,3,27,9,15,845.5,99.0,3.45,13.0,599.0,731.97,590.33
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,787.78,630.08
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,837.21,663.68
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,877.27,690.16
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,918.74,718.51
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,957.41,744.71
2016,3,27,10,45,912.5,112.5,3.85,14.0,806.5,989.7,766.35
2016,3,27,11,0,919.0,114.0,3.9,14.0,831.0,1018.63,785.69
2016,3,27,11,15,923.5,115.0,3.9,14.0,847.5,1041.52,800.57
2016,3,27,11,30,928.0,116.0,3.9,14.0,864.0,1060.67,812.98
2016,3,27,11,45,929.0,117.0,3.95,14.5,872.5,1072.44,819.33
2016,3,27,12,0,930.0,118.0,4.0,15.0,881.0,1080.23,823.14
2016,3,27,12,15,930.5,118.0,4.0,15.0,881.0,1082.41,824.49
2016,3,27,12,30,931.0,118.0,4.0,15.0,881.0,1080.56,823.3
2016,3,27,12,45,930.0,117.5,4.05,15.0,873.0,1072.62,818.53
2016,3,27,13,0,929.0,117.0,4.1,15.0,865.0,1060.69,811.21
2016,3,27,13,15,925.0,116.5,4.1,15.0,849.0,1041.89,798.98
2016,3,27,13,30,921.0,116.0,4.1,15.0,833.0,1019.35,784.29
2016,3,27,13,45,912.0,116.0,4.2,15.0,808.0,989.04,764.88
2016,3,27,14,0,903.0,116.0,4.3,15.0,783.0,955.5,743.2
2016,3,27,14,15,814.5,139.0,4.35,14.5,722.0,882.12,694.07
2016,3,27,14,30,726.0,162.0,4.4,14.0,661.0,806.68,642.47
2016,3,27,14,45,678.5,166.5,4.45,14.0,613.0,743.16,596.77
2016,3,27,15,0,631.0,171.0,4.5,14.0,565.0,680.69,549.88
2016,3,27,15,15,510.5,192.5,4.45,13.5,496.5,580.22,472.15
2016,3,27,15,30,390.0,214.0,4.4,13.0,428.0,484.29,396.37
2016,3,27,15,45,445.0,181.0,4.4,13.0,405.0,472.25,387.75
2016,3,27,16,0,500.0,148.0,4.4,13.0,382.0,443.28,364.53
2016,3,27,16,15,330.0,152.0,4.3,12.5,299.5,323.07,265.85
2016,3,27,16,30,160.0,156.0,4.2,12.0,217.0,224.58,184.15
2016,3,27,16,45,137.5,136.0,4.15,11.5,183.0,185.67,151.29
2016,3,27,17,0,115.0,116.0,4.1,11.0,149.0,149.47,120.21
2016,3,27,17,15,96.0,93.0,4.1,10.5,117.0,114.13,89.52
2016,3,27,17,30,77.0,70.0,4.1,10.0,85.0,81.41,61.06
2016,3,27,17,45,45.5,49.0,4.1,10.0,57.0,50.31,34.82
2016,3,27,18,0,14.0,28.0,4.1,10.0,29.0,25.9,13.65
2016,3,27,18,15,7.0,14.0,4.1,9.5,14.5,12.74,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,186.0,14.0,4.3,6.5,31.0,14.31,0.0
2016,3,28,6,30,372.0,28.0,4.4,7.0,62.0,57.64,27.42
2016,3,28,6,45,486.5,36.5,4.55,7.5,112.0,109.04,65.74
2016,3,28,7,0,601.0,45.0,4.7,8.0,162.0,175.61,121.37
2016,3,28,7,15,663.5,51.0,4.75,8.0,216.0,239.23,179.94
2016,3,28,7,30,726.0,57.0,4.8,8.0,270.0,309.99,245.4
2016,3,28,7,45,768.0,61.0,4.9,8.5,324.5,377.25,307.19
2016,3,28,8,0,810.0,65.0,5.0,9.0,379.0,448.23,370.44
2016,3,28,8,15,838.0,68.0,5.0,9.0,432.0,514.22,428.38
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,578.83,483.48
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,641.16,534.11
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,703.21,582.85
2016,3,28,9,15,921.0,78.5,4.95,10.0,627.5,759.91,624.89
2016,3,28,9,30,935.0,81.0,4.9,10.0,672.0,815.02,664.72
2016,3,28,9,45,945.5,82.5,4.85,10.5,710.0,864.28,698.27
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,911.08,729.45
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,952.5,757.67
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,990.76,783.39
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,1022.26,803.06
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,1050.05,820.04
2016,3,28,11,15,983.0,89.5,4.65,12.0,874.0,1071.96,833.97
2016,3,28,11,30,986.0,90.0,4.6,12.0,890.0,1089.84,845.18
2016,3,28,11,45,533.0,242.0,4.6,12.0,675.0,819.82,650.01
2016,3,28,12,0,80.0,394.0,4.6,12.0,460.0,476.0,377.94
2016,3,28,12,15,326.0,346.0,4.5,12.0,614.5,708.81,563.92
2016,3,28,12,30,572.0,298.0,4.4,12.0,769.0,922.27,724.13
2016,3,28,12,45,759.5,204.0,4.35,12.0,822.5,1012.69,789.63
2016,3,28,13,0,947.0,110.0,4.3,12.0,876.0,1070.43,829.03
2016,3,28,13,15,942.5,109.0,4.2,12.0,859.0,1050.26,814.2
2016,3,28,13,30,938.0,108.0,4.1,12.0,842.0,1026.3,797.71
2016,3,28,13,45,717.0,191.5,4.05,12.0,742.5,902.26,710.54
2016,3,28,14,0,496.0,275.0,4.0,12.0,643.0,761.47,604.93
2016,3,28,14,15,493.5,263.0,3.9,12.0,616.5,729.05,582.2
2016,3,28,14,30,491.0,251.0,3.8,12.0,590.0,694.85,557.24
2016,3,28,14,45,245.5,174.5,3.75,12.0,344.0,382.93,314.1
2016,3,28,15,0,0.0,98.0,3.7,12.0,98.0,87.01,67.57
2016,3,28,15,15,0.0,56.0,3.6,12.0,56.0,49.53,36.45
2016,3,28,15,30,0.0,14.0,3.5,12.0,14.0,12.35,4.91
2016,3,28,15,45,333.0,59.0,3.4,12.0,216.0,277.87,233.44
2016,3,28,16,0,666.0,104.0,3.3,12.0,418.0,495.25,407.42
2016,3,28,16,15,704.0,89.5,3.15,11.5,388.5,459.62,375.94
2016,3,28,16,30,742.0,75.0,3.0,11.0,359.0,418.06,339.12
2016,3,28,16,45,700.0,69.0,2.95,11.0,305.5,349.1,278.44
2016,3,28,17,0,658.0,63.0,2.9,11.0,252.0,284.02,219.65
2016,3,28,17,15,589.5,56.0,2.9,10.5,199.0,215.38,158.38
2016,3,28,17,30,521.0,49.0,2.9,10.0,146.0,154.84,104.72
2016,3,28,17,45,408.5,38.5,2.9,9.5,99.5,93.64,55.35
2016,3,28,18,0,296.0,28.0,2.9,9.0,53.0,47.01,21.43
2016,3,28,18,15,148.0,14.0,2.9,8.5,26.5,12.76,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,188.5,14.5,1.7,6.5,32.5,15.06,0.0
2016,3,29,6,30,377.0,29.0,1.8,7.0,65.0,59.46,29.05
2016,3,29,6,45,487.5,37.0,1.95,7.5,114.5,110.29,66.83
2016,3,29,7,0,598.0,45.0,2.1,8.0,164.0,175.81,121.44
2016,3,29,7,15,659.0,51.0,2.25,8.5,218.0,238.86,178.66
2016,3,29,7,30,720.0,57.0,2.4,9.0,272.0,308.87,242.07
2016,3,29,7,45,763.5,60.5,2.6,9.5,326.5,375.82,302.39
2016,3,29,8,0,807.0,64.0,2.8,10.0,381.0,446.67,364.22
2016,3,29,8,15,834.5,67.0,2.75,10.5,434.0,512.18,419.33
2016,3,29,8,30,862.0,70.0,2.7,11.0,487.0,576.31,471.26
2016,3,29,8,45,883.0,72.5,2.7,11.5,536.0,638.69,520.01
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,700.83,566.86
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,757.13,605.67
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,811.88,642.02
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,861.13,672.62
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,907.88,700.59
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,949.55,726.23
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,988.1,749.34
2016,3,29,10,45,973.5,87.0,1.7,13.5,836.0,1019.46,765.9
2016,3,29,11,0,978.0,88.0,1.6,14.0,860.0,1047.11,779.79
2016,3,29,11,15,981.5,89.0,1.55,14.0,876.0,1069.94,792.68
2016,3,29,11,30,985.0,90.0,1.5,14.0,892.0,1088.77,803.03
2016,3,29,11,45,985.0,90.5,1.5,14.0,899.5,1099.41,809.19
2016,3,29,12,0,985.0,91.0,1.5,14.0,907.0,1105.81,812.9
2016,3,29,12,15,720.0,214.0,1.5,14.0,810.0,990.56,738.36
2016,3,29,12,30,455.0,337.0,1.5,14.0,713.0,843.63,635.67
2016,3,29,12,45,715.0,215.0,1.5,14.0,799.5,978.94,734.46
2016,3,29,13,0,975.0,93.0,1.5,14.0,886.0,1078.98,798.15
2016,3,29,13,15,970.5,92.5,1.55,14.0,868.5,1058.86,785.23
2016,3,29,13,30,966.0,92.0,1.6,14.0,851.0,1034.85,771.44
2016,3,29,13,45,957.0,92.5,1.65,14.0,825.0,1003.96,753.12
2016,3,29,14,0,948.0,93.0,1.7,14.0,799.0,969.7,732.48
2016,3,29,14,15,939.0,91.5,1.75,14.0,767.0,930.07,708.02
2016,3,29,14,30,930.0,90.0,1.8,14.0,735.0,887.51,681.28
2016,3,29,14,45,914.5,89.5,1.85,14.0,695.0,838.13,649.4
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,786.83,615.65
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,731.04,579.05
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,674.06,539.33
2016,3,29,15,45,842.0,81.5,2.05,13.0,516.5,614.85,494.36
2016,3,29,16,0,818.0,79.0,2.1,13.0,467.0,552.01,445.13
2016,3,29,16,15,787.5,75.0,2.1,12.5,415.0,484.91,391.38
2016,3,29,16,30,757.0,71.0,2.1,12.0,363.0,419.57,336.91
2016,3,29,16,45,712.0,66.5,2.15,12.0,309.0,350.25,276.94
2016,3,29,17,0,667.0,62.0,2.2,12.0,255.0,284.91,218.65
2016,3,29,17,15,600.0,55.0,2.2,11.0,202.0,216.2,158.05
2016,3,29,17,30,533.0,48.0,2.2,10.0,149.0,155.4,104.58
2016,3,29,17,45,418.5,38.0,2.2,9.5,102.0,93.79,55.11
2016,3,29,18,0,304.0,28.0,2.2,9.0,55.0,46.99,21.64
2016,3,29,18,15,152.0,14.0,2.2,8.5,27.5,11.29,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.0,1.85,7.5,31.5,17.1,0.0
2016,3,30,6,30,262.0,36.0,1.9,8.0,63.0,55.81,30.52
2016,3,30,6,45,364.5,48.5,1.95,8.5,109.5,103.83,66.75
2016,3,30,7,0,467.0,61.0,2.0,9.0,156.0,163.85,116.3
2016,3,30,7,15,533.5,69.0,1.95,9.0,208.0,222.56,168.57
2016,3,30,7,30,600.0,77.0,1.9,9.0,260.0,289.08,227.86
2016,3,30,7,45,328.5,118.5,1.85,9.5,221.5,257.2,209.25
2016,3,30,8,0,57.0,160.0,1.8,10.0,183.0,176.79,144.94
2016,3,30,8,15,195.5,176.0,1.8,10.5,269.0,274.39,226.15
2016,3,30,8,30,334.0,192.0,1.8,11.0,355.0,389.59,319.29
2016,3,30,8,45,575.5,147.0,1.8,11.5,460.5,529.48,430.38
2016,3,30,9,0,817.0,102.0,1.8,12.0,566.0,675.91,542.43
2016,3,30,9,15,599.0,183.0,1.8,12.0,537.5,644.3,514.01
2016,3,30,9,30,381.0,264.0,1.8,12.0,509.0,572.01,455.86
2016,3,30,9,45,630.5,187.0,1.85,12.5,619.0,730.79,577.64
2016,3,30,10,0,880.0,110.0,1.9,13.0,729.0,875.61,678.42
2016,3,30,10,15,585.5,231.5,1.9,13.0,651.0,781.2,607.43
2016,3,30,10,30,291.0,353.0,1.9,13.0,573.0,644.82,501.84
2016,3,30,10,45,224.0,373.5,1.95,13.5,546.0,597.43,465.61
2016,3,30,11,0,157.0,394.0,2.0,14.0,519.0,560.67,435.78
2016,3,30,11,15,337.5,352.5,2.0,14.0,627.5,713.52,551.95
2016,3,30,11,30,518.0,311.0,2.0,14.0,736.0,870.93,664.89
2016,3,30,11,45,539.5,308.5,2.0,14.5,754.0,896.11,679.41
2016,3,30,12,0,561.0,306.0,2.0,15.0,772.0,918.93,693.65
2016,3,30,12,15,743.5,211.0,2.0,15.0,828.5,1010.62,758.11
2016,3,30,12,30,926.0,116.0,2.0,15.0,885.0,1071.89,797.3
2016,3,30,12,45,927.5,113.5,2.0,15.0,877.5,1064.12,791.73
2016,3,30,13,0,929.0,111.0,2.0,15.0,870.0,1052.34,784.52
2016,3,30,13,15,925.0,110.0,2.05,15.0,853.0,1032.8,773.06
2016,3,30,13,30,921.0,109.0,2.1,15.0,836.0,1009.54,759.23
2016,3,30,13,45,915.0,107.5,2.15,15.0,811.5,980.26,741.36
2016,3,30,14,0,909.0,106.0,2.2,15.0,787.0,947.62,721.17
2016,3,30,14,15,900.0,104.5,2.3,15.0,755.0,909.16,697.33
2016,3,30,14,30,891.0,103.0,2.4,15.0,723.0,867.9,671.21
2016,3,30,14,45,878.5,100.5,2.5,15.0,685.0,820.21,640.1
2016,3,30,15,0,866.0,98.0,2.6,15.0,647.0,775.91,610.9
2016,3,30,15,15,849.0,95.5,2.75,14.5,602.5,720.53,574.33
2016,3,30,15,30,832.0,93.0,2.9,14.0,558.0,664.08,534.06
2016,3,30,15,45,809.0,89.5,3.05,14.0,509.5,602.16,486.78
2016,3,30,16,0,786.0,86.0,3.2,14.0,461.0,540.49,438.01
2016,3,30,16,15,754.5,81.5,3.25,13.5,409.5,474.09,384.27
2016,3,30,16,30,723.0,77.0,3.3,13.0,358.0,409.64,330.09
2016,3,30,16,45,678.0,72.0,3.4,12.5,305.0,341.74,271.44
2016,3,30,17,0,633.0,67.0,3.5,12.0,252.0,278.11,214.73
2016,3,30,17,15,566.0,59.5,3.4,11.0,200.0,211.04,155.3
2016,3,30,17,30,499.0,52.0,3.3,10.0,148.0,151.9,103.26
2016,3,30,17,45,387.0,41.0,3.25,9.5,101.5,91.94,55.1
2016,3,30,18,0,275.0,30.0,3.2,9.0,55.0,46.5,22.59
2016,3,30,18,15,137.5,15.0,3.1,9.0,27.5,12.12,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,150.0,18.5,2.3,9.0,34.5,18.12,1.78
2016,3,31,6,30,300.0,37.0,2.4,9.0,69.0,61.5,33.82
2016,3,31,6,45,398.5,48.5,2.5,9.5,116.0,109.32,69.78
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,169.86,120.04
2016,3,31,7,15,252.5,84.5,2.6,10.0,137.0,153.44,118.72
2016,3,31,7,30,8.0,109.0,2.6,10.0,111.0,100.58,81.24
2016,3,31,7,45,13.5,128.5,2.6,10.5,133.5,121.28,98.68
2016,3,31,8,0,19.0,148.0,2.6,11.0,156.0,142.73,116.41
2016,3,31,8,15,37.0,175.5,2.55,11.0,193.5,184.75,151.36
2016,3,31,8,30,55.0,203.0,2.5,11.0,231.0,224.63,184.09
2016,3,31,8,45,166.5,225.5,2.45,11.5,319.5,328.94,269.63
2016,3,31,9,0,278.0,248.0,2.4,12.0,408.0,446.78,363.14
2016,3,31,9,15,354.5,250.5,2.4,12.5,470.0,519.91,419.39
2016,3,31,9,30,431.0,253.0,2.4,13.0,532.0,610.38,487.33
2016,3,31,9,45,668.5,176.5,2.4,13.5,636.5,751.05,594.17
2016,3,31,10,0,906.0,100.0,2.4,14.0,741.0,887.3,688.33
2016,3,31,10,15,914.0,101.5,2.4,14.0,771.5,927.22,713.48
2016,3,31,10,30,922.0,103.0,2.4,14.0,802.0,964.16,737.35
2016,3,31,10,45,929.0,103.5,2.45,14.5,826.0,995.92,756.7
2016,3,31,11,0,936.0,104.0,2.5,15.0,850.0,1024.26,773.73
2016,3,31,11,15,939.5,104.5,2.5,15.0,865.5,1045.58,786.99
2016,3,31,11,30,943.0,105.0,2.5,15.0,881.0,1063.06,797.85
2016,3,31,11,45,945.5,105.0,2.5,15.0,889.0,1075.07,805.23
2016,3,31,12,0,948.0,105.0,2.5,15.0,897.0,1083.05,810.14
2016,3,31,12,15,947.5,105.0,2.6,15.0,896.0,1083.92,811.75
2016,3,31,12,30,947.0,105.0,2.7,15.0,895.0,1080.69,810.84
2016,3,31,12,45,951.0,101.0,2.8,15.5,887.5,1073.54,805.97
2016,3,31,13,0,955.0,97.0,2.9,16.0,880.0,1062.22,798.46
2016,3,31,13,15,951.0,96.5,2.95,15.5,863.0,1042.76,788.1
2016,3,31,13,30,947.0,96.0,3.0,15.0,846.0,1019.47,775.22
2016,3,31,13,45,940.0,95.5,3.15,15.0,821.0,989.68,757.29
2016,3,31,14,0,933.0,95.0,3.3,15.0,796.0,956.49,736.82
2016,3,31,14,15,924.5,93.5,3.4,15.0,764.5,917.69,711.83
2016,3,31,14,30,916.0,92.0,3.5,15.0,733.0,875.97,684.5
2016,3,31,14,45,903.5,90.5,3.6,15.0,694.5,828.38,652.58
2016,3,31,15,0,891.0,89.0,3.7,15.0,656.0,778.68,618.64
2016,3,31,15,15,875.5,86.5,3.7,14.5,612.5,723.94,581.07
2016,3,31,15,30,860.0,84.0,3.7,14.0,569.0,667.95,540.36
2016,3,31,15,45,534.5,145.0,3.75,14.0,438.0,486.78,396.57
2016,3,31,16,0,209.0,206.0,3.8,14.0,307.0,319.73,260.53
2016,3,31,16,15,483.5,139.0,3.75,13.5,337.5,391.73,319.85
2016,3,31,16,30,758.0,72.0,3.7,13.0,368.0,418.96,338.04
2016,3,31,16,45,715.5,67.0,3.7,12.5,314.5,350.12,277.83
2016,3,31,17,0,673.0,62.0,3.7,12.0,261.0,284.86,219.34
2016,3,31,17,15,609.5,55.5,3.55,11.5,208.5,217.35,158.81
2016,3,31,17,30,546.0,49.0,3.4,11.0,156.0,157.26,105.43
2016,3,31,17,45,438.0,39.5,3.25,10.5,108.5,96.38,56.45
2016,3,31,18,0,330.0,30.0,3.1,10.0,61.0,49.42,23.41
2016,3,31,18,15,165.0,15.0,2.95,9.5,30.5,12.06,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.5,17.5,2.4,8.5,37.5,18.47,3.31
2016,4,1,6,30,361.0,35.0,2.5,9.0,75.0,65.16,34.64
2016,4,1,6,45,455.0,44.5,2.65,9.5,123.0,114.49,71.78
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,175.83,123.25
2016,4,1,7,15,274.5,77.5,2.8,10.0,136.0,156.95,121.17
2016,4,1,7,30,0.0,101.0,2.8,10.0,101.0,90.33,72.61
2016,4,1,7,45,2.0,119.5,2.8,10.5,120.0,108.11,87.58
2016,4,1,8,0,4.0,138.0,2.8,11.0,139.0,126.23,102.5
2016,4,1,8,15,11.5,160.5,2.75,11.5,165.5,151.34,123.07
2016,4,1,8,30,19.0,183.0,2.7,12.0,192.0,177.42,144.17
2016,4,1,8,45,91.5,223.0,2.7,12.5,275.0,270.36,220.61
2016,4,1,9,0,164.0,263.0,2.7,13.0,358.0,374.6,303.86
2016,4,1,9,15,200.5,281.0,2.65,13.0,405.5,428.45,345.77
2016,4,1,9,30,237.0,299.0,2.6,13.0,453.0,485.18,389.43
2016,4,1,9,45,568.0,200.0,2.6,13.0,597.0,693.06,552.86
2016,4,1,10,0,899.0,101.0,2.6,13.0,741.0,882.69,689.66
2016,4,1,10,15,907.0,102.5,2.5,13.0,771.5,922.28,713.49
2016,4,1,10,30,915.0,104.0,2.4,13.0,802.0,958.93,736.37
2016,4,1,10,45,921.5,104.5,2.35,13.5,825.5,989.94,754.27
2016,4,1,11,0,928.0,105.0,2.3,14.0,849.0,1017.54,769.75
2016,4,1,11,15,932.0,106.0,2.25,14.0,864.5,1039.66,782.94
2016,4,1,11,30,936.0,107.0,2.2,14.0,880.0,1057.99,793.69
2016,4,1,11,45,938.0,107.0,2.2,14.5,887.5,1069.34,799.1
2016,4,1,12,0,940.0,107.0,2.2,15.0,895.0,1076.69,802.09
2016,4,1,12,15,940.0,107.0,2.2,15.0,894.5,1077.97,802.79
2016,4,1,12,30,940.0,107.0,2.2,15.0,894.0,1075.19,801.06
2016,4,1,12,45,941.5,104.5,2.2,15.0,886.0,1067.15,796.08
2016,4,1,13,0,943.0,102.0,2.2,15.0,878.0,1055.05,788.64
2016,4,1,13,15,939.0,101.5,2.25,15.0,861.5,1035.71,777.2
2016,4,1,13,30,935.0,101.0,2.3,15.0,845.0,1012.6,763.34
2016,4,1,13,45,930.0,99.5,2.35,15.0,820.5,983.82,745.68
2016,4,1,14,0,925.0,98.0,2.4,15.0,796.0,951.57,725.61
2016,4,1,14,15,916.5,96.5,2.45,15.0,764.5,912.97,701.04
2016,4,1,14,30,908.0,95.0,2.5,15.0,733.0,871.5,674.25
2016,4,1,14,45,897.0,92.5,2.6,15.0,695.0,824.31,643.44
2016,4,1,15,0,886.0,90.0,2.7,15.0,657.0,774.91,610.51
2016,4,1,15,15,870.5,87.5,2.75,14.5,613.0,720.38,573.98
2016,4,1,15,30,855.0,85.0,2.8,14.0,569.0,668.36,536.83
2016,4,1,15,45,834.5,82.0,2.9,14.0,521.0,607.44,490.17
2016,4,1,16,0,814.0,79.0,3.0,14.0,473.0,546.45,441.86
2016,4,1,16,15,785.0,75.5,3.0,13.5,421.5,480.94,388.77
2016,4,1,16,30,756.0,72.0,3.0,13.0,370.0,417.02,334.96
2016,4,1,16,45,714.5,67.0,3.0,12.5,316.5,348.75,275.88
2016,4,1,17,0,673.0,62.0,3.0,12.0,263.0,284.33,218.35
2016,4,1,17,15,610.5,55.5,2.85,11.5,210.5,216.7,157.92
2016,4,1,17,30,548.0,49.0,2.7,11.0,158.0,156.83,104.88
2016,4,1,17,45,444.0,39.5,2.55,10.5,110.5,96.46,56.32
2016,4,1,18,0,340.0,30.0,2.4,10.0,63.0,49.47,23.48
2016,4,1,18,15,170.0,15.0,2.3,9.5,31.5,11.99,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,177.0,18.5,1.5,8.0,39.0,19.59,5.15
2016,4,2,6,30,354.0,37.0,1.5,8.0,78.0,66.87,36.6
2016,4,2,6,45,440.5,47.5,1.5,8.5,126.0,115.7,73.79
2016,4,2,7,0,527.0,58.0,1.5,9.0,174.0,175.6,124.21
2016,4,2,7,15,280.0,89.5,1.4,9.5,153.0,170.21,132.09
2016,4,2,7,30,33.0,121.0,1.3,10.0,132.0,123.06,99.68
2016,4,2,7,45,38.5,142.0,1.25,10.5,156.5,147.65,120.4
2016,4,2,8,0,44.0,163.0,1.2,11.0,181.0,173.05,141.21
2016,4,2,8,15,48.0,184.5,1.15,11.0,206.5,198.91,162.26
2016,4,2,8,30,52.0,206.0,1.1,11.0,232.0,225.33,183.41
2016,4,2,8,45,145.0,232.5,1.1,11.5,315.0,321.98,261.38
2016,4,2,9,0,238.0,259.0,1.1,12.0,398.0,420.54,338.13
2016,4,2,9,15,536.0,188.5,1.1,12.5,531.0,599.6,476.56
2016,4,2,9,30,834.0,118.0,1.1,13.0,664.0,785.18,609.92
2016,4,2,9,45,838.0,125.0,1.1,13.5,699.5,831.35,636.99
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,874.87,663.52
2016,4,2,10,15,783.5,163.5,1.15,14.0,742.5,890.88,673.35
2016,4,2,10,30,725.0,195.0,1.2,14.0,750.0,896.02,676.37
2016,4,2,10,45,796.5,169.0,1.25,14.5,795.5,949.9,710.78
2016,4,2,11,0,868.0,143.0,1.3,15.0,841.0,1010.43,748.33
2016,4,2,11,15,872.0,144.0,1.3,15.0,856.5,1031.88,760.68
2016,4,2,11,30,876.0,145.0,1.3,15.0,872.0,1049.68,771.3
2016,4,2,11,45,880.0,144.0,1.35,15.5,880.0,1061.57,777.79
2016,4,2,12,0,884.0,143.0,1.4,16.0,888.0,1057.42,774.26
2016,4,2,12,15,883.5,142.5,1.45,16.0,886.5,1057.53,775.24
2016,4,2,12,30,883.0,142.0,1.5,16.0,885.0,1053.81,773.83
2016,4,2,12,45,893.0,134.0,1.55,16.5,879.0,1049.07,770.5
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,1040.23,764.65
2016,4,2,13,15,898.5,125.0,1.65,17.0,856.0,1020.44,753.31
2016,4,2,13,30,894.0,124.0,1.7,17.0,839.0,997.04,739.75
2016,4,2,13,45,886.0,123.5,1.75,17.0,813.5,967.43,722.08
2016,4,2,14,0,878.0,123.0,1.8,17.0,788.0,934.68,702.25
2016,4,2,14,15,868.5,121.0,1.8,17.0,756.5,904.14,683.17
2016,4,2,14,30,859.0,119.0,1.8,17.0,725.0,862.19,656.19
2016,4,2,14,45,841.5,118.0,1.85,17.0,686.0,812.49,624.14
2016,4,2,15,0,824.0,117.0,1.9,17.0,647.0,761.24,590.48
2016,4,2,15,15,806.0,114.0,1.9,16.5,603.5,706.31,553.51
2016,4,2,15,30,788.0,111.0,1.9,16.0,560.0,650.54,513.74
2016,4,2,15,45,760.0,108.5,1.9,16.0,511.0,589.94,468.04
2016,4,2,16,0,732.0,106.0,1.9,16.0,462.0,528.73,420.52
2016,4,2,16,15,699.5,100.5,1.9,15.5,411.0,463.43,369.07
2016,4,2,16,30,667.0,95.0,1.9,15.0,360.0,400.33,317.47
2016,4,2,16,45,615.0,89.5,1.95,14.5,307.0,332.38,260.54
2016,4,2,17,0,563.0,84.0,2.0,14.0,254.0,269.71,206.44
2016,4,2,17,15,497.0,74.0,2.0,13.5,202.5,204.88,150.31
2016,4,2,17,30,431.0,64.0,2.0,13.0,151.0,148.0,101.45
2016,4,2,17,45,324.5,51.0,2.0,12.5,105.0,89.89,55.69
2016,4,2,18,0,218.0,38.0,2.0,12.0,59.0,47.59,25.92
2016,4,2,18,15,109.0,19.0,2.0,11.5,29.5,14.95,0.0
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,9.1,0.0
2016,4,3,6,15,204.0,25.0,1.75,7.5,46.5,26.5,10.43
2016,4,3,6,30,349.0,40.0,1.8,8.0,82.0,69.66,39.2
2016,4,3,6,45,444.5,50.0,1.85,8.5,131.5,119.2,76.73
2016,4,3,7,0,540.0,60.0,1.9,9.0,181.0,180.95,128.51
2016,4,3,7,15,600.0,67.0,1.9,9.0,234.0,241.64,183.05
2016,4,3,7,30,660.0,74.0,1.9,9.0,287.0,309.19,243.54
2016,4,3,7,45,349.5,118.5,1.9,9.5,233.0,266.32,216.57
