Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,0,39.0,163.0,1.9,10.0,179.0,170.5,139.54
2016,4,3,8,15,30.5,175.5,1.9,10.5,189.0,180.63,147.72
2016,4,3,8,30,22.0,188.0,1.9,11.0,199.0,183.61,149.44
2016,4,3,8,45,64.5,226.5,1.9,11.5,263.5,256.3,208.77
2016,4,3,9,0,107.0,265.0,1.9,12.0,328.0,327.66,265.45
2016,4,3,9,15,490.5,185.0,1.9,12.5,504.5,562.84,454.0
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,802.46,630.67
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,844.95,656.04
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,890.96,685.57
2016,4,3,10,15,905.5,111.5,2.0,14.0,787.0,930.77,711.21
2016,4,3,10,30,914.0,113.0,2.0,14.0,818.0,967.67,734.73
2016,4,3,10,45,918.5,115.5,2.0,14.5,841.0,998.73,752.83
2016,4,3,11,0,923.0,118.0,2.0,15.0,864.0,1026.29,768.54
2016,4,3,11,15,748.0,209.5,2.0,15.0,821.5,986.06,740.96
2016,4,3,11,30,573.0,301.0,2.0,15.0,779.0,913.13,688.89
2016,4,3,11,45,558.0,310.5,2.0,15.5,779.5,914.3,688.46
2016,4,3,12,0,543.0,320.0,2.0,16.0,780.0,912.49,685.3
2016,4,3,12,15,735.5,221.5,2.05,16.0,844.0,1010.77,755.48
2016,4,3,12,30,928.0,123.0,2.1,16.0,908.0,1078.81,799.57
2016,4,3,12,45,922.5,124.5,2.15,16.0,898.0,1067.97,792.64
2016,4,3,13,0,917.0,126.0,2.2,16.0,888.0,1053.28,784.23
2016,4,3,13,15,768.0,194.0,2.25,16.0,823.5,982.98,739.04
2016,4,3,13,30,619.0,262.0,2.3,16.0,759.0,892.81,678.19
2016,4,3,13,45,752.0,194.5,2.4,16.0,780.0,932.16,709.42
2016,4,3,14,0,885.0,127.0,2.5,16.0,801.0,952.99,725.1
2016,4,3,14,15,767.5,164.0,2.55,15.5,732.0,865.11,667.11
2016,4,3,14,30,650.0,201.0,2.6,15.0,663.0,775.88,606.18
2016,4,3,14,45,742.0,160.5,2.65,15.0,661.0,780.17,612.76
2016,4,3,15,0,834.0,120.0,2.7,15.0,659.0,770.77,607.63
2016,4,3,15,15,816.5,116.5,2.7,14.5,614.5,715.19,568.91
2016,4,3,15,30,799.0,113.0,2.7,14.0,570.0,658.71,527.71
2016,4,3,15,45,777.0,108.5,2.75,14.0,522.0,599.1,482.05
2016,4,3,16,0,755.0,104.0,2.8,14.0,474.0,538.24,433.99
2016,4,3,16,15,723.0,99.0,2.75,13.5,422.0,472.48,380.98
2016,4,3,16,30,691.0,94.0,2.7,13.0,370.0,408.81,327.83
2016,4,3,16,45,649.5,86.5,2.7,13.0,317.0,341.51,269.71
2016,4,3,17,0,608.0,79.0,2.7,13.0,264.0,278.24,213.58
2016,4,3,17,15,542.5,70.5,2.6,12.0,211.5,212.31,156.0
2016,4,3,17,30,477.0,62.0,2.5,11.0,159.0,154.17,105.58
2016,4,3,17,45,378.0,49.5,2.45,10.5,112.0,96.3,59.27
2016,4,3,18,0,279.0,37.0,2.4,10.0,65.0,49.92,26.36
2016,4,3,18,15,139.5,18.5,2.35,9.5,32.5,14.56,0.0
2016,4,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,9.0,13.0,11.82,0.0
2016,4,4,6,15,180.0,27.0,2.85,9.5,50.0,27.14,11.81
2016,4,4,6,30,360.0,41.0,2.9,10.0,87.0,71.98,40.45
2016,4,4,6,45,456.5,50.5,2.95,10.5,137.0,122.03,78.21
2016,4,4,7,0,553.0,60.0,3.0,11.0,187.0,184.4,130.37
2016,4,4,7,15,613.5,67.0,3.0,11.5,241.0,246.08,185.37
2016,4,4,7,30,674.0,74.0,3.0,12.0,295.0,314.67,246.22
2016,4,4,7,45,716.0,79.0,3.0,12.5,349.5,380.19,303.85
2016,4,4,8,0,758.0,84.0,3.0,13.0,404.0,449.45,362.77
2016,4,4,8,15,786.5,88.0,2.95,13.0,456.0,513.82,416.6
2016,4,4,8,30,815.0,92.0,2.9,13.0,508.0,579.57,469.72
2016,4,4,8,45,835.0,95.5,2.9,13.5,556.0,640.42,516.63
2016,4,4,9,0,855.0,99.0,2.9,14.0,604.0,701.02,561.77
2016,4,4,9,15,870.0,101.5,2.8,14.0,647.5,756.29,601.25
2016,4,4,9,30,885.0,104.0,2.7,14.0,691.0,804.47,633.69
2016,4,4,9,45,894.5,107.0,2.65,14.5,728.0,851.97,664.24
2016,4,4,10,0,904.0,110.0,2.6,15.0,765.0,897.05,692.52
2016,4,4,10,15,912.5,111.5,2.5,15.0,795.5,937.01,717.67
2016,4,4,10,30,921.0,113.0,2.4,15.0,826.0,974.03,740.48
2016,4,4,10,45,925.0,115.0,2.35,15.5,849.0,1004.18,757.54
2016,4,4,11,0,929.0,117.0,2.3,16.0,872.0,1030.78,772.14
2016,4,4,11,15,932.5,118.0,2.25,16.0,887.0,1052.16,784.69
2016,4,4,11,30,936.0,119.0,2.2,16.0,902.0,1069.72,794.81
2016,4,4,11,45,935.5,120.0,2.2,16.5,909.0,1079.37,799.05
2016,4,4,12,0,935.0,121.0,2.2,17.0,916.0,1084.99,800.88
2016,4,4,12,15,935.0,121.0,2.15,17.0,915.0,1086.02,800.77
2016,4,4,12,30,935.0,121.0,2.1,17.0,914.0,1083.03,798.24
2016,4,4,12,45,936.5,118.0,2.1,17.0,905.5,1074.34,792.93
2016,4,4,13,0,938.0,115.0,2.1,17.0,897.0,1061.62,785.19
2016,4,4,13,15,933.5,114.5,2.2,17.0,879.5,1041.69,774.19
2016,4,4,13,30,929.0,114.0,2.3,17.0,862.0,1018.02,760.74
2016,4,4,13,45,920.0,113.5,2.45,17.5,836.0,986.57,741.14
2016,4,4,14,0,911.0,113.0,2.6,18.0,810.0,951.91,719.18
2016,4,4,14,15,901.5,111.5,2.85,17.5,777.5,912.76,697.31
2016,4,4,14,30,892.0,110.0,3.1,17.0,745.0,870.86,672.79
2016,4,4,14,45,740.0,152.0,3.35,17.0,660.5,768.46,602.78
2016,4,4,15,0,588.0,194.0,3.6,17.0,576.0,662.79,524.72
2016,4,4,15,15,707.5,147.5,3.7,16.5,576.0,671.4,535.36
2016,4,4,15,30,827.0,101.0,3.8,16.0,576.0,663.55,532.19
2016,4,4,15,45,801.5,98.0,3.9,16.0,527.0,600.87,483.55
2016,4,4,16,0,776.0,95.0,4.0,16.0,478.0,538.72,434.11
2016,4,4,16,15,744.5,90.5,3.8,15.5,426.0,473.23,380.7
2016,4,4,16,30,713.0,86.0,3.6,15.0,374.0,409.24,326.84
2016,4,4,16,45,667.5,80.5,3.45,14.5,320.5,341.3,268.45
2016,4,4,17,0,622.0,75.0,3.3,14.0,267.0,277.81,212.41
2016,4,4,17,15,555.5,67.5,3.15,13.0,214.0,211.87,154.77
2016,4,4,17,30,489.0,60.0,3.0,12.0,161.0,153.82,104.48
2016,4,4,17,45,384.5,48.5,2.9,11.5,114.0,95.57,58.25
2016,4,4,18,0,280.0,37.0,2.8,11.0,67.0,49.51,26.13
2016,4,4,18,15,140.0,18.5,2.7,10.5,33.5,14.54,0.37
2016,4,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.0,6.5,1.8,8.5,8.5,0.0,0.0
2016,4,5,6,0,116.0,13.0,1.7,9.0,17.0,11.82,0.0
2016,4,5,6,15,270.0,26.0,1.65,9.5,56.0,29.76,12.86
2016,4,5,6,30,424.0,39.0,1.6,10.0,95.0,76.36,41.59
2016,4,5,6,45,510.5,48.0,1.55,10.5,145.5,128.61,81.37
2016,4,5,7,0,597.0,57.0,1.5,11.0,196.0,191.82,134.58
2016,4,5,7,15,653.5,63.0,1.55,11.5,250.5,254.12,190.05
2016,4,5,7,30,710.0,69.0,1.6,12.0,305.0,323.25,250.98
2016,4,5,7,45,752.5,72.5,1.65,12.5,360.0,389.37,308.49
2016,4,5,8,0,795.0,76.0,1.7,13.0,415.0,459.21,367.11
2016,4,5,8,15,821.0,79.5,1.75,13.5,467.0,523.68,419.59
2016,4,5,8,30,847.0,83.0,1.8,14.0,519.0,589.19,470.92
2016,4,5,8,45,868.0,85.0,1.85,14.5,567.5,650.57,517.37
2016,4,5,9,0,889.0,87.0,1.9,15.0,616.0,707.8,559.38
2016,4,5,9,15,903.0,89.0,1.95,15.5,659.5,762.57,596.55
2016,4,5,9,30,917.0,91.0,2.0,16.0,703.0,815.75,631.47
2016,4,5,9,45,926.0,93.5,2.05,16.5,740.0,863.5,662.06
2016,4,5,10,0,935.0,96.0,2.1,17.0,777.0,908.7,690.5
2016,4,5,10,15,942.0,97.0,2.15,17.0,807.0,947.72,715.81
2016,4,5,10,30,949.0,98.0,2.2,17.0,837.0,983.6,738.94
2016,4,5,10,45,953.5,99.5,2.25,17.5,860.0,1014.32,757.19
2016,4,5,11,0,958.0,101.0,2.3,18.0,883.0,1041.42,773.04
2016,4,5,11,15,961.0,101.5,2.3,18.0,898.0,1062.19,785.66
2016,4,5,11,30,964.0,102.0,2.3,18.0,913.0,1079.04,795.88
2016,4,5,11,45,965.0,102.5,2.35,18.5,920.0,1089.84,801.45
2016,4,5,12,0,966.0,103.0,2.4,19.0,927.0,1096.54,804.55
2016,4,5,12,15,965.5,102.5,2.35,19.0,926.0,1096.48,803.77
2016,4,5,12,30,965.0,102.0,2.3,19.0,925.0,1092.27,800.54
2016,4,5,12,45,963.5,101.5,2.25,19.5,915.5,1082.92,792.69
2016,4,5,13,0,962.0,101.0,2.2,20.0,906.0,1069.5,782.43
2016,4,5,13,15,957.5,100.0,2.15,20.0,888.0,1048.59,769.04
2016,4,5,13,30,953.0,99.0,2.1,20.0,870.0,1023.87,753.35
2016,4,5,13,45,946.5,98.5,2.05,20.0,844.5,994.15,734.47
2016,4,5,14,0,940.0,98.0,2.0,20.0,819.0,960.99,713.39
2016,4,5,14,15,931.0,96.5,2.0,20.0,786.5,921.34,688.52
2016,4,5,14,30,922.0,95.0,2.0,20.0,754.0,878.82,661.55
2016,4,5,14,45,909.0,93.0,2.0,20.0,714.5,829.95,629.96
2016,4,5,15,0,896.0,91.0,2.0,20.0,675.0,779.01,596.55
2016,4,5,15,15,880.5,88.5,1.95,19.5,630.5,724.01,560.43
2016,4,5,15,30,865.0,86.0,1.9,19.0,586.0,667.76,520.97
2016,4,5,15,45,843.0,83.5,1.85,19.0,537.0,609.54,477.2
2016,4,5,16,0,821.0,81.0,1.8,19.0,488.0,547.85,429.59
2016,4,5,16,15,792.5,77.0,1.7,18.5,435.5,481.8,377.67
2016,4,5,16,30,764.0,73.0,1.6,18.0,383.0,417.29,325.07
2016,4,5,16,45,722.5,68.5,1.55,17.5,329.0,349.27,268.16
2016,4,5,17,0,681.0,64.0,1.5,17.0,275.0,284.45,212.18
2016,4,5,17,15,620.5,57.5,1.5,16.0,222.0,217.6,154.62
2016,4,5,17,30,560.0,51.0,1.5,15.0,169.0,157.78,103.27
2016,4,5,17,45,460.0,42.0,1.5,14.5,120.5,98.1,56.38
2016,4,5,18,0,360.0,33.0,1.5,14.0,72.0,51.23,24.94
2016,4,5,18,15,180.0,16.5,1.5,13.5,36.0,13.06,0.82
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,2.45,11.5,9.0,6.37,0.0
2016,4,6,6,0,115.0,14.0,2.5,12.0,18.0,12.73,0.0
2016,4,6,6,15,260.0,27.0,2.55,12.5,57.0,30.71,13.81
2016,4,6,6,30,405.0,40.0,2.6,13.0,96.0,76.02,41.6
2016,4,6,6,45,493.0,49.0,2.65,14.0,146.5,127.38,80.24
2016,4,6,7,0,581.0,58.0,2.7,15.0,197.0,189.87,132.11
2016,4,6,7,15,637.0,64.5,2.65,15.5,251.0,251.55,186.51
2016,4,6,7,30,693.0,71.0,2.6,16.0,305.0,319.5,245.93
2016,4,6,7,45,732.0,75.5,2.55,16.5,359.0,384.7,302.22
2016,4,6,8,0,771.0,80.0,2.5,17.0,413.0,452.74,358.91
2016,4,6,8,15,798.0,84.0,2.5,17.5,465.0,516.89,410.77
2016,4,6,8,30,825.0,88.0,2.5,18.0,517.0,582.23,461.61
2016,4,6,8,45,845.5,91.0,2.5,18.5,565.0,643.21,507.38
2016,4,6,9,0,866.0,94.0,2.5,19.0,613.0,703.94,551.42
2016,4,6,9,15,881.0,96.5,2.5,19.0,656.5,754.78,586.89
2016,4,6,9,30,896.0,99.0,2.5,19.0,700.0,808.24,622.91
2016,4,6,9,45,906.5,101.0,2.55,19.5,737.5,855.76,653.37
2016,4,6,10,0,917.0,103.0,2.6,20.0,775.0,900.89,681.82
2016,4,6,10,15,925.0,104.5,2.6,20.5,805.5,940.65,705.87
2016,4,6,10,30,933.0,106.0,2.6,21.0,836.0,977.39,727.66
2016,4,6,10,45,937.5,107.5,2.6,21.5,858.5,1007.61,744.95
2016,4,6,11,0,942.0,109.0,2.6,22.0,881.0,1034.25,759.87
2016,4,6,11,15,945.0,110.0,2.55,22.0,896.0,1055.19,772.02
2016,4,6,11,30,948.0,111.0,2.5,22.0,911.0,1072.25,781.76
2016,4,6,11,45,948.0,112.0,2.45,22.5,917.5,1082.35,785.62
2016,4,6,12,0,948.0,113.0,2.4,23.0,924.0,1088.38,787.05
2016,4,6,12,15,947.0,112.5,2.35,23.0,922.5,1087.74,785.93
2016,4,6,12,30,946.0,112.0,2.3,23.0,921.0,1083.02,782.44
2016,4,6,12,45,940.5,113.0,2.25,23.5,910.5,1071.34,773.21
2016,4,6,13,0,935.0,114.0,2.2,24.0,900.0,1055.75,761.75
2016,4,6,13,15,930.5,113.5,2.15,24.0,882.0,1035.76,749.13
2016,4,6,13,30,926.0,113.0,2.1,24.0,864.0,1012.06,734.28
2016,4,6,13,45,918.0,112.0,2.05,24.0,838.5,981.0,714.77
2016,4,6,14,0,910.0,111.0,2.0,24.0,813.0,946.7,693.21
2016,4,6,14,15,900.5,109.5,1.9,24.0,780.5,907.53,667.87
2016,4,6,14,30,891.0,108.0,1.8,24.0,748.0,865.62,640.66
2016,4,6,14,45,877.5,106.0,1.75,24.5,709.0,817.52,608.46
2016,4,6,15,0,864.0,104.0,1.7,25.0,670.0,772.77,578.37
2016,4,6,15,15,847.5,101.0,1.6,24.5,625.5,717.21,542.08
2016,4,6,15,30,831.0,98.0,1.5,24.0,581.0,660.61,502.57
2016,4,6,15,45,670.5,127.5,1.45,24.0,496.0,550.74,421.82
2016,4,6,16,0,510.0,157.0,1.4,24.0,411.0,448.35,345.1
2016,4,6,16,15,519.0,136.0,1.3,23.5,371.0,400.79,309.01
2016,4,6,16,30,528.0,115.0,1.2,23.0,331.0,351.29,269.54
2016,4,6,16,45,482.0,108.0,1.1,23.0,284.5,293.02,221.87
2016,4,6,17,0,436.0,101.0,1.0,23.0,238.0,239.53,177.29
2016,4,6,17,15,472.5,79.5,1.0,22.5,202.5,200.75,141.87
2016,4,6,17,30,509.0,58.0,1.0,22.0,167.0,154.16,99.44
2016,4,6,17,45,409.5,47.5,1.0,21.5,119.5,96.44,55.61
2016,4,6,18,0,310.0,37.0,1.0,21.0,72.0,51.57,26.14
2016,4,6,18,15,155.0,18.5,0.85,20.5,36.0,14.74,2.45
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,1.75,11.5,4.5,4.09,0.0
2016,4,7,6,0,0.0,9.0,1.8,12.0,9.0,7.91,0.0
2016,4,7,6,15,0.0,27.0,1.9,12.5,27.0,23.67,13.16
2016,4,7,6,30,0.0,45.0,2.0,13.0,45.0,39.42,27.54
2016,4,7,6,45,7.5,66.0,2.1,13.5,68.0,59.28,44.56
2016,4,7,7,0,15.0,87.0,2.2,14.0,91.0,80.4,62.48
2016,4,7,7,15,24.0,108.0,2.25,14.0,115.5,105.15,83.41
2016,4,7,7,30,33.0,129.0,2.3,14.0,140.0,129.86,104.13
2016,4,7,7,45,19.5,138.5,2.35,14.5,145.5,132.26,106.06
2016,4,7,8,0,6.0,148.0,2.4,15.0,151.0,135.82,108.62
2016,4,7,8,15,175.0,178.0,2.4,15.0,269.5,264.77,214.76
2016,4,7,8,30,344.0,208.0,2.4,15.0,388.0,411.0,331.79
2016,4,7,8,45,572.5,161.5,2.4,15.5,493.0,543.59,435.61
2016,4,7,9,0,801.0,115.0,2.4,16.0,598.0,681.85,540.61
2016,4,7,9,15,660.0,173.0,2.35,16.0,589.5,679.89,535.43
2016,4,7,9,30,519.0,231.0,2.3,16.0,581.0,655.37,514.25
2016,4,7,9,45,500.5,253.0,2.25,16.0,605.5,686.06,535.4
2016,4,7,10,0,482.0,275.0,2.2,16.0,630.0,713.54,553.39
2016,4,7,10,15,561.0,259.0,2.15,16.0,688.5,785.93,605.37
2016,4,7,10,30,640.0,243.0,2.1,16.0,747.0,864.91,660.19
2016,4,7,10,45,624.5,261.0,2.1,16.5,764.0,886.39,671.65
2016,4,7,11,0,609.0,279.0,2.1,17.0,781.0,901.87,679.59
2016,4,7,11,15,628.5,276.0,2.1,17.0,802.0,933.05,700.37
2016,4,7,11,30,648.0,273.0,2.1,17.0,823.0,959.42,717.73
2016,4,7,11,45,659.0,265.5,2.15,17.0,828.5,970.11,725.29
2016,4,7,12,0,670.0,258.0,2.2,17.0,834.0,977.66,731.0
2016,4,7,12,15,581.5,300.0,2.2,17.0,800.0,928.12,695.34
2016,4,7,12,30,493.0,342.0,2.2,17.0,766.0,879.7,660.55
2016,4,7,12,45,469.5,344.5,2.25,17.0,744.0,854.14,643.73
2016,4,7,13,0,446.0,347.0,2.3,17.0,722.0,826.62,625.21
2016,4,7,13,15,515.0,316.0,2.3,16.5,741.5,853.72,647.69
2016,4,7,13,30,584.0,285.0,2.3,16.0,761.0,875.62,666.09
2016,4,7,13,45,585.5,272.5,2.35,16.0,737.5,848.15,648.16
2016,4,7,14,0,587.0,260.0,2.4,16.0,714.0,818.14,628.75
2016,4,7,14,15,586.0,246.0,2.4,16.0,683.5,781.98,604.4
2016,4,7,14,30,585.0,232.0,2.4,16.0,653.0,743.66,578.24
2016,4,7,14,45,391.5,270.0,2.45,16.0,545.5,591.57,464.92
2016,4,7,15,0,198.0,308.0,2.5,16.0,438.0,456.01,360.43
2016,4,7,15,15,144.0,284.0,2.5,15.5,375.5,383.28,305.39
2016,4,7,15,30,90.0,260.0,2.5,15.0,313.0,306.73,245.8
2016,4,7,15,45,79.0,235.5,2.5,15.0,279.5,270.67,217.67
2016,4,7,16,0,68.0,211.0,2.5,15.0,246.0,235.81,189.99
2016,4,7,16,15,57.0,186.5,2.4,14.5,213.5,202.27,163.29
2016,4,7,16,30,46.0,162.0,2.3,14.0,181.0,170.15,137.35
2016,4,7,16,45,38.0,141.0,2.25,14.0,155.5,143.98,115.75
2016,4,7,17,0,30.0,120.0,2.2,14.0,130.0,118.93,94.84
2016,4,7,17,15,21.0,98.5,2.05,13.5,104.5,94.35,74.29
2016,4,7,17,30,12.0,77.0,1.9,13.0,79.0,70.14,53.84
2016,4,7,17,45,6.0,55.5,1.8,13.0,56.5,49.37,35.96
2016,4,7,18,0,0.0,34.0,1.7,13.0,34.0,29.77,18.94
2016,4,7,18,15,0.0,17.0,1.65,12.5,17.0,14.97,3.68
2016,4,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,10.5,5.5,5.0,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,9.67,0.0
2016,4,8,6,15,9.0,30.5,1.45,11.0,32.0,26.87,15.93
2016,4,8,6,30,18.0,50.0,1.5,11.0,53.0,45.73,32.46
2016,4,8,6,45,32.0,72.0,1.55,11.5,79.5,69.26,52.38
2016,4,8,7,0,46.0,94.0,1.6,12.0,106.0,95.0,74.22
2016,4,8,7,15,58.5,116.0,1.6,12.5,134.5,122.37,97.4
2016,4,8,7,30,71.0,138.0,1.6,13.0,163.0,151.51,121.8
2016,4,8,7,45,35.5,112.0,1.6,13.5,124.5,117.1,93.52
2016,4,8,8,0,0.0,86.0,1.6,14.0,86.0,76.2,59.11
2016,4,8,8,15,0.0,108.0,1.55,14.0,108.0,96.1,75.61
2016,4,8,8,30,0.0,130.0,1.5,14.0,130.0,116.18,91.97
2016,4,8,8,45,7.0,170.0,1.5,14.0,174.5,157.61,125.75
2016,4,8,9,0,14.0,210.0,1.5,14.0,219.0,200.28,159.94
2016,4,8,9,15,36.0,254.0,1.5,14.0,278.5,268.23,213.98
2016,4,8,9,30,58.0,298.0,1.5,14.0,338.0,331.65,263.24
2016,4,8,9,45,68.5,321.0,1.55,14.5,370.5,366.42,289.0
2016,4,8,10,0,79.0,344.0,1.6,15.0,403.0,401.98,315.16
2016,4,8,10,15,55.5,332.0,1.65,15.0,374.5,371.7,291.04
2016,4,8,10,30,32.0,320.0,1.7,15.0,346.0,339.79,265.84
2016,4,8,10,45,43.0,346.5,1.75,15.0,382.0,378.67,295.71
2016,4,8,11,0,54.0,373.0,1.8,15.0,418.0,418.14,325.37
2016,4,8,11,15,61.0,387.0,1.85,15.0,438.5,440.95,342.28
2016,4,8,11,30,68.0,401.0,1.9,15.0,459.0,463.74,359.23
2016,4,8,11,45,78.0,411.0,1.95,15.0,478.0,485.19,375.3
2016,4,8,12,0,88.0,421.0,2.0,15.0,497.0,506.4,391.18
2016,4,8,12,15,113.5,428.0,2.0,15.0,526.0,556.31,428.27
2016,4,8,12,30,139.0,435.0,2.0,15.0,555.0,588.85,452.35
2016,4,8,12,45,102.5,415.5,2.05,15.5,503.5,513.91,396.2
2016,4,8,13,0,66.0,396.0,2.1,16.0,452.0,455.76,352.18
2016,4,8,13,15,67.5,386.5,2.1,16.0,443.0,445.86,345.5
2016,4,8,13,30,69.0,377.0,2.1,16.0,434.0,435.63,338.3
2016,4,8,13,45,220.0,360.5,2.15,16.0,533.0,570.78,443.81
2016,4,8,14,0,371.0,344.0,2.2,16.0,632.0,695.78,537.53
2016,4,8,14,15,273.5,347.0,2.2,15.5,554.5,600.66,466.94
2016,4,8,14,30,176.0,350.0,2.2,15.0,477.0,498.75,391.19
2016,4,8,14,45,93.0,280.5,2.25,15.0,347.0,342.5,271.85
2016,4,8,15,0,10.0,211.0,2.3,15.0,217.0,199.02,157.58
2016,4,8,15,15,7.0,194.5,2.3,14.5,199.0,180.94,143.97
2016,4,8,15,30,4.0,178.0,2.3,14.0,181.0,163.21,130.17
2016,4,8,15,45,2.0,145.0,2.3,14.0,146.5,131.17,104.25
2016,4,8,16,0,0.0,112.0,2.3,14.0,112.0,99.72,78.5
2016,4,8,16,15,12.5,133.5,2.25,13.5,138.5,125.61,100.67
2016,4,8,16,30,25.0,155.0,2.2,13.0,165.0,150.21,121.5
2016,4,8,16,45,17.0,134.5,2.15,13.0,141.0,126.75,102.04
2016,4,8,17,0,9.0,114.0,2.1,13.0,117.0,104.37,83.43
2016,4,8,17,15,4.5,92.5,2.0,12.5,94.0,83.1,65.6
2016,4,8,17,30,0.0,71.0,1.9,12.0,71.0,62.59,48.17
2016,4,8,17,45,0.0,50.0,1.8,12.0,50.0,43.92,31.8
2016,4,8,18,0,0.0,29.0,1.7,12.0,29.0,25.58,15.63
2016,4,8,18,15,0.0,14.5,1.65,12.0,14.5,12.76,2.88
2016,4,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,11.0,1.5,1.36,0.0
2016,4,9,6,0,0.0,3.0,2.0,11.0,3.0,2.63,0.0
2016,4,9,6,15,0.0,9.0,2.0,11.0,9.0,7.9,0.81
2016,4,9,6,30,0.0,15.0,2.0,11.0,15.0,13.18,5.6
2016,4,9,6,45,0.0,22.5,2.05,11.5,22.5,19.79,11.45
2016,4,9,7,0,0.0,30.0,2.1,12.0,30.0,26.41,17.26
2016,4,9,7,15,0.0,38.0,2.1,12.0,38.0,33.49,23.41
2016,4,9,7,30,0.0,46.0,2.1,12.0,46.0,40.58,29.48
2016,4,9,7,45,0.0,79.5,2.15,12.0,79.5,70.37,54.9
2016,4,9,8,0,0.0,113.0,2.2,12.0,113.0,100.67,80.34
2016,4,9,8,15,0.0,106.5,2.15,12.0,106.5,94.71,75.01
2016,4,9,8,30,0.0,100.0,2.1,12.0,100.0,88.79,69.78
2016,4,9,8,45,0.0,113.0,2.1,12.5,113.0,100.59,79.28
2016,4,9,9,0,0.0,126.0,2.1,13.0,126.0,112.45,88.7
2016,4,9,9,15,0.0,85.5,2.05,13.0,85.5,75.8,58.06
2016,4,9,9,30,0.0,45.0,2.0,13.0,45.0,39.83,27.92
2016,4,9,9,45,0.0,34.0,2.0,13.0,34.0,30.1,19.7
2016,4,9,10,0,0.0,23.0,2.0,13.0,23.0,20.36,11.49
2016,4,9,10,15,0.0,48.5,2.0,13.0,48.5,43.01,30.41
2016,4,9,10,30,0.0,74.0,2.0,13.0,74.0,65.72,49.21
2016,4,9,10,45,2.5,122.0,2.05,13.5,124.0,111.45,86.68
2016,4,9,11,0,5.0,170.0,2.1,14.0,174.0,158.18,124.24
2016,4,9,11,15,2.5,134.5,2.05,14.0,136.5,123.11,95.65
2016,4,9,11,30,0.0,99.0,2.0,14.0,99.0,88.31,67.24
2016,4,9,11,45,9.0,199.5,2.0,14.0,207.5,190.07,149.73
2016,4,9,12,0,18.0,300.0,2.0,14.0,316.0,294.96,232.04
2016,4,9,12,15,13.5,255.5,2.0,14.0,268.0,247.67,194.66
2016,4,9,12,30,9.0,211.0,2.0,14.0,220.0,200.9,157.85
2016,4,9,12,45,9.5,219.5,2.0,14.0,228.5,209.3,164.71
2016,4,9,13,0,10.0,228.0,2.0,14.0,237.0,217.66,171.39
2016,4,9,13,15,9.0,214.5,2.0,14.0,222.5,203.72,160.41
2016,4,9,13,30,8.0,201.0,2.0,14.0,208.0,189.84,149.51
2016,4,9,13,45,9.5,216.5,2.0,14.0,224.0,205.54,162.27
2016,4,9,14,0,11.0,232.0,2.0,14.0,240.0,221.21,174.92
2016,4,9,14,15,5.5,184.5,2.0,14.0,188.5,171.38,135.15
2016,4,9,14,30,0.0,137.0,2.0,14.0,137.0,122.62,95.8
2016,4,9,14,45,0.0,95.5,2.05,14.0,95.5,84.78,65.03
2016,4,9,15,0,0.0,54.0,2.1,14.0,54.0,47.81,34.5
2016,4,9,15,15,2.0,115.5,2.05,14.0,117.0,104.27,81.66
2016,4,9,15,30,4.0,177.0,2.0,14.0,180.0,162.18,129.4
2016,4,9,15,45,2.0,96.5,2.0,14.0,98.0,86.82,67.46
2016,4,9,16,0,0.0,16.0,2.0,14.0,16.0,14.1,6.37
2016,4,9,16,15,0.0,50.0,1.9,13.5,50.0,44.15,32.11
2016,4,9,16,30,0.0,84.0,1.8,13.0,84.0,74.41,58.04
2016,4,9,16,45,0.0,72.0,1.75,13.0,72.0,63.67,49.04
2016,4,9,17,0,0.0,60.0,1.7,13.0,60.0,53.0,40.03
2016,4,9,17,15,0.0,48.5,1.55,12.5,48.5,42.8,31.36
2016,4,9,17,30,0.0,37.0,1.4,12.0,37.0,32.61,22.53
2016,4,9,17,45,0.0,27.0,1.3,12.0,27.0,23.77,14.71
2016,4,9,18,0,0.0,17.0,1.2,12.0,17.0,14.94,6.84
2016,4,9,18,15,0.0,9.5,1.2,12.0,9.5,8.34,0.23
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.82,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,11.0,1.5,1.36,0.0
2016,4,10,6,0,0.0,3.0,1.7,11.0,3.0,2.63,0.0
2016,4,10,6,15,0.0,8.5,1.75,11.0,8.5,7.46,0.5
2016,4,10,6,30,0.0,14.0,1.8,11.0,14.0,12.29,4.87
2016,4,10,6,45,0.0,21.0,1.9,11.0,21.0,18.46,10.36
2016,4,10,7,0,0.0,28.0,2.0,11.0,28.0,24.64,15.81
2016,4,10,7,15,0.0,35.5,2.0,11.0,35.5,31.28,21.59
2016,4,10,7,30,0.0,43.0,2.0,11.0,43.0,37.92,27.31
2016,4,10,7,45,0.0,38.0,2.05,11.5,38.0,33.51,23.35
2016,4,10,8,0,0.0,33.0,2.1,12.0,33.0,29.1,19.43
2016,4,10,8,15,0.0,48.0,2.1,12.0,48.0,42.39,30.71
2016,4,10,8,30,0.0,63.0,2.1,12.0,63.0,55.72,41.9
2016,4,10,8,45,0.0,88.5,2.1,12.0,88.5,78.42,60.88
2016,4,10,9,0,0.0,114.0,2.1,12.0,114.0,101.49,79.93
2016,4,10,9,15,0.0,118.0,2.1,12.0,118.0,105.15,82.72
2016,4,10,9,30,0.0,122.0,2.1,12.0,122.0,108.83,85.55
2016,4,10,9,45,2.0,147.5,2.15,12.5,149.0,133.87,105.84
2016,4,10,10,0,4.0,173.0,2.2,13.0,176.0,159.28,126.13
2016,4,10,10,15,5.5,187.5,2.25,13.0,192.0,174.29,138.07
2016,4,10,10,30,7.0,202.0,2.3,13.0,208.0,189.45,150.11
2016,4,10,10,45,8.0,205.5,2.35,13.0,212.5,193.93,153.55
2016,4,10,11,0,9.0,209.0,2.4,13.0,217.0,198.42,157.05
2016,4,10,11,15,9.5,214.0,2.45,13.0,222.5,203.83,161.28
2016,4,10,11,30,10.0,219.0,2.5,13.0,228.0,209.22,165.51
2016,4,10,11,45,6.0,184.5,2.55,13.0,190.5,172.99,136.32
2016,4,10,12,0,2.0,150.0,2.6,13.0,153.0,137.02,107.18
2016,4,10,12,15,6.0,186.5,2.65,13.0,192.5,174.92,138.01
2016,4,10,12,30,10.0,223.0,2.7,13.0,232.0,213.15,168.71
2016,4,10,12,45,7.5,197.5,2.8,13.0,204.5,186.57,147.37
2016,4,10,13,0,5.0,172.0,2.9,13.0,177.0,160.19,126.2
2016,4,10,13,15,9.5,218.0,2.95,13.0,226.5,207.43,164.5
2016,4,10,13,30,14.0,264.0,3.0,13.0,276.0,255.1,202.64
2016,4,10,13,45,9.0,217.0,3.05,13.0,224.5,205.47,163.03
2016,4,10,14,0,4.0,170.0,3.1,13.0,173.0,156.73,123.85
2016,4,10,14,15,7.0,197.0,3.1,13.0,202.5,184.29,146.57
2016,4,10,14,30,10.0,224.0,3.1,13.0,232.0,211.88,169.11
2016,4,10,14,45,8.0,210.0,3.1,13.0,216.5,196.68,157.04
2016,4,10,15,0,6.0,196.0,3.1,13.0,201.0,181.69,145.19
2016,4,10,15,15,3.5,181.5,3.05,12.5,185.0,166.12,133.03
2016,4,10,15,30,1.0,167.0,3.0,12.0,169.0,150.84,121.01
2016,4,10,15,45,124.5,191.5,3.0,12.0,256.0,260.91,213.81
2016,4,10,16,0,248.0,216.0,3.0,12.0,343.0,351.43,287.35
2016,4,10,16,15,231.0,197.5,2.9,11.5,306.0,308.91,252.47
2016,4,10,16,30,214.0,179.0,2.8,11.0,269.0,262.86,214.52
2016,4,10,16,45,200.0,156.0,2.75,11.0,231.5,221.47,179.33
2016,4,10,17,0,186.0,133.0,2.7,11.0,194.0,181.75,144.94
2016,4,10,17,15,283.0,105.0,2.55,10.5,178.5,169.11,129.38
2016,4,10,17,30,380.0,77.0,2.4,10.0,163.0,143.04,100.77
2016,4,10,17,45,296.5,62.0,2.25,10.0,118.5,92.05,59.94
2016,4,10,18,0,213.0,47.0,2.1,10.0,74.0,51.84,31.39
2016,4,10,18,15,106.5,28.5,2.0,10.0,42.0,23.0,11.34
2016,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.1,0.0
2016,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,11.5,0.65,9.5,14.5,10.46,0.0
2016,4,11,6,0,107.0,23.0,0.6,10.0,29.0,18.03,4.52
2016,4,11,6,15,217.5,39.0,0.65,10.0,68.5,40.23,23.04
2016,4,11,6,30,328.0,55.0,0.7,10.0,108.0,82.61,50.99
2016,4,11,6,45,407.5,66.5,0.8,10.5,156.5,130.2,87.74
2016,4,11,7,0,487.0,78.0,0.9,11.0,205.0,190.24,137.85
2016,4,11,7,15,540.5,86.0,0.95,11.0,256.5,247.08,187.73
2016,4,11,7,30,594.0,94.0,1.0,11.0,308.0,309.98,242.53
2016,4,11,7,45,317.0,136.0,1.1,11.5,252.5,264.96,212.95
2016,4,11,8,0,40.0,178.0,1.2,12.0,197.0,183.79,148.69
2016,4,11,8,15,65.5,207.0,1.2,12.0,241.5,228.0,184.94
2016,4,11,8,30,91.0,236.0,1.2,12.0,286.0,275.28,222.71
2016,4,11,8,45,45.5,193.0,1.25,12.5,218.0,209.36,168.52
2016,4,11,9,0,0.0,150.0,1.3,13.0,150.0,134.42,106.33
2016,4,11,9,15,0.0,148.0,1.3,13.0,148.0,132.6,104.75
2016,4,11,9,30,0.0,146.0,1.3,13.0,146.0,130.79,103.02
2016,4,11,9,45,8.0,202.5,1.35,13.5,209.0,189.82,150.52
2016,4,11,10,0,16.0,259.0,1.4,14.0,272.0,250.42,197.97
2016,4,11,10,15,20.0,282.5,1.4,14.0,299.0,277.05,218.3
2016,4,11,10,30,24.0,306.0,1.4,14.0,326.0,304.01,238.85
2016,4,11,10,45,26.5,319.5,1.4,14.5,342.0,334.19,261.16
2016,4,11,11,0,29.0,333.0,1.4,15.0,358.0,351.33,273.33
2016,4,11,11,15,30.0,338.0,1.4,15.0,364.0,358.26,278.3
2016,4,11,11,30,31.0,343.0,1.4,15.0,370.0,365.05,283.26
2016,4,11,11,45,31.0,345.5,1.4,15.0,373.0,368.09,285.4
2016,4,11,12,0,31.0,348.0,1.4,15.0,376.0,370.92,287.44
2016,4,11,12,15,34.5,355.5,1.4,15.0,386.0,382.22,296.01
2016,4,11,12,30,38.0,363.0,1.4,15.0,396.0,393.29,304.37
2016,4,11,12,45,36.0,359.0,1.45,15.0,390.5,386.68,299.52
2016,4,11,13,0,34.0,355.0,1.5,15.0,385.0,379.88,294.67
2016,4,11,13,15,84.5,383.0,1.5,15.0,454.0,456.99,354.23
2016,4,11,13,30,135.0,411.0,1.5,15.0,523.0,546.7,420.95
2016,4,11,13,45,137.5,397.0,1.55,15.0,508.0,530.01,408.92
2016,4,11,14,0,140.0,383.0,1.6,15.0,493.0,512.63,397.18
2016,4,11,14,15,139.0,367.5,1.6,15.0,473.5,489.99,381.18
2016,4,11,14,30,138.0,352.0,1.6,15.0,454.0,466.95,364.79
2016,4,11,14,45,236.0,321.5,1.65,15.0,484.5,506.36,397.74
2016,4,11,15,0,334.0,291.0,1.7,15.0,515.0,547.54,430.77
2016,4,11,15,15,335.0,269.0,1.7,14.5,481.0,508.71,402.79
2016,4,11,15,30,336.0,247.0,1.7,14.0,447.0,468.96,374.04
2016,4,11,15,45,517.5,182.0,1.7,14.0,461.0,502.68,402.02
2016,4,11,16,0,699.0,117.0,1.7,14.0,475.0,511.48,408.54
2016,4,11,16,15,667.5,111.0,1.7,14.0,424.5,448.35,357.33
2016,4,11,16,30,636.0,105.0,1.7,14.0,374.0,387.41,306.78
2016,4,11,16,45,600.0,96.5,1.7,14.0,323.5,324.93,253.6
2016,4,11,17,0,564.0,88.0,1.7,14.0,273.0,265.92,202.03
2016,4,11,17,15,503.5,79.0,1.65,13.5,222.0,204.21,148.77
2016,4,11,17,30,443.0,70.0,1.6,13.0,171.0,149.72,102.3
2016,4,11,17,45,364.0,56.5,1.55,12.5,125.0,94.63,58.59
2016,4,11,18,0,285.0,43.0,1.5,12.0,79.0,51.87,29.16
2016,4,11,18,15,164.0,27.0,1.55,11.5,45.5,21.13,10.38
2016,4,11,18,30,43.0,11.0,1.6,11.0,12.0,10.01,0.0
2016,4,11,18,45,21.5,5.5,1.7,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,12.0,2.4,9.5,15.5,10.91,0.0
2016,4,12,6,0,106.0,24.0,2.5,10.0,31.0,18.78,6.5
2016,4,12,6,15,209.0,40.5,2.55,10.0,70.0,41.44,24.17
2016,4,12,6,30,312.0,57.0,2.6,10.0,109.0,83.06,52.1
2016,4,12,6,45,156.0,50.0,2.65,10.5,76.0,72.34,49.89
2016,4,12,7,0,0.0,43.0,2.7,11.0,43.0,37.92,27.3
2016,4,12,7,15,0.0,54.0,2.7,11.0,54.0,47.67,35.77
2016,4,12,7,30,0.0,65.0,2.7,11.0,65.0,57.44,44.11
2016,4,12,7,45,0.0,87.0,2.75,11.5,87.0,77.09,60.68
2016,4,12,8,0,0.0,109.0,2.8,12.0,109.0,96.93,77.13
2016,4,12,8,15,0.0,121.0,2.8,12.0,121.0,107.83,85.99
2016,4,12,8,30,0.0,133.0,2.8,12.0,133.0,118.77,94.83
2016,4,12,8,45,0.0,136.5,2.85,12.5,136.5,121.98,97.0
2016,4,12,9,0,0.0,140.0,2.9,13.0,140.0,125.2,99.18
2016,4,12,9,15,3.5,171.0,2.9,13.0,173.5,156.36,124.6
2016,4,12,9,30,7.0,202.0,2.9,13.0,207.0,188.14,150.19
2016,4,12,9,45,16.0,245.0,2.95,13.0,257.5,236.34,188.89
2016,4,12,10,0,25.0,288.0,3.0,13.0,308.0,285.74,227.97
2016,4,12,10,15,94.0,343.0,3.05,13.0,419.0,415.5,330.99
2016,4,12,10,30,163.0,398.0,3.1,13.0,530.0,552.59,435.87
2016,4,12,10,45,147.0,408.5,3.2,13.5,529.5,553.71,434.4
2016,4,12,11,0,131.0,419.0,3.3,14.0,529.0,553.41,432.65
2016,4,12,11,15,133.0,427.0,3.35,14.0,540.5,566.88,442.53
2016,4,12,11,30,135.0,435.0,3.4,14.0,552.0,579.72,451.87
2016,4,12,11,45,140.0,434.5,3.45,14.0,556.5,585.92,456.57
2016,4,12,12,0,145.0,434.0,3.5,14.0,561.0,591.36,460.81
2016,4,12,12,15,508.5,288.5,3.55,14.0,733.0,837.78,652.05
2016,4,12,12,30,872.0,143.0,3.6,14.0,905.0,1034.91,792.0
2016,4,12,12,45,849.0,155.0,3.65,14.0,891.0,1029.35,787.07
2016,4,12,13,0,826.0,167.0,3.7,14.0,877.0,1008.32,773.44
2016,4,12,13,15,822.0,166.0,3.8,14.0,860.0,989.25,761.67
2016,4,12,13,30,818.0,165.0,3.9,14.0,843.0,966.81,747.52
2016,4,12,13,45,811.0,163.0,4.0,14.5,819.0,937.33,727.05
2016,4,12,14,0,804.0,161.0,4.1,15.0,795.0,904.92,704.49
2016,4,12,14,15,794.0,158.5,4.1,14.5,764.0,866.65,679.72
2016,4,12,14,30,784.0,156.0,4.1,14.0,733.0,826.04,653.0
2016,4,12,14,45,702.5,174.0,4.2,14.0,671.0,751.78,599.4
2016,4,12,15,0,621.0,192.0,4.3,14.0,609.0,676.56,542.88
2016,4,12,15,15,671.5,166.5,4.3,13.5,590.5,655.72,529.46
2016,4,12,15,30,722.0,141.0,4.3,13.0,572.0,627.84,509.57
2016,4,12,15,45,607.0,154.5,4.35,13.0,497.0,532.64,433.94
2016,4,12,16,0,492.0,168.0,4.4,13.0,422.0,443.43,361.89
2016,4,12,16,15,477.0,151.5,4.3,12.5,376.5,389.7,317.9
2016,4,12,16,30,462.0,135.0,4.2,12.0,331.0,336.85,273.23
2016,4,12,16,45,406.0,129.5,4.15,12.0,285.5,280.33,224.5
2016,4,12,17,0,350.0,124.0,4.1,12.0,240.0,229.82,180.56
2016,4,12,17,15,307.0,107.0,4.0,11.5,195.5,175.73,133.74
2016,4,12,17,30,264.0,90.0,3.9,11.0,151.0,130.56,94.96
2016,4,12,17,45,205.0,70.5,3.85,10.5,110.5,86.82,59.6
2016,4,12,18,0,146.0,51.0,3.8,10.0,70.0,50.91,32.9
2016,4,12,18,15,73.0,30.5,3.75,10.0,40.0,24.5,13.49
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,9.1,0.0
2016,4,12,18,45,0.0,5.0,3.65,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,64.0,13.5,2.25,8.5,17.5,12.28,0.0
2016,4,13,6,0,128.0,27.0,2.3,9.0,35.0,21.15,9.37
2016,4,13,6,15,242.0,42.5,2.4,9.5,76.5,44.59,26.08
2016,4,13,6,30,356.0,58.0,2.5,10.0,118.0,88.75,55.07
2016,4,13,6,45,444.0,67.0,2.65,10.5,169.0,139.57,94.51
2016,4,13,7,0,532.0,76.0,2.8,11.0,220.0,199.58,144.96
2016,4,13,7,15,584.5,84.0,2.8,11.0,273.5,258.92,197.95
2016,4,13,7,30,637.0,92.0,2.8,11.0,327.0,324.12,255.79
2016,4,13,7,45,675.0,97.5,2.85,11.5,380.0,386.32,310.04
2016,4,13,8,0,713.0,103.0,2.9,12.0,433.0,451.8,365.4
2016,4,13,8,15,740.0,107.5,2.85,12.5,483.5,513.33,415.73
2016,4,13,8,30,767.0,112.0,2.8,13.0,534.0,576.13,465.26
2016,4,13,8,45,789.0,115.0,2.8,13.5,581.0,634.07,509.64
2016,4,13,9,0,811.0,118.0,2.8,14.0,628.0,692.75,553.15
2016,4,13,9,15,826.0,121.0,2.75,14.0,670.0,745.93,591.95
2016,4,13,9,30,841.0,124.0,2.7,14.0,712.0,797.79,627.48
2016,4,13,9,45,864.5,120.0,2.7,14.5,751.0,847.64,660.12
2016,4,13,10,0,888.0,116.0,2.7,15.0,790.0,888.92,686.22
2016,4,13,10,15,895.0,118.0,2.7,15.0,819.0,926.71,710.98
2016,4,13,10,30,902.0,120.0,2.7,15.0,848.0,961.52,733.55
2016,4,13,10,45,906.0,121.5,2.7,15.0,870.0,989.82,751.61
2016,4,13,11,0,910.0,123.0,2.7,15.0,892.0,1014.66,767.38
2016,4,13,11,15,913.0,124.0,2.7,15.0,906.0,1034.41,779.79
2016,4,13,11,30,916.0,125.0,2.7,15.0,920.0,1050.44,789.84
2016,4,13,11,45,913.5,127.5,2.7,15.5,925.5,1058.69,793.37
2016,4,13,12,0,911.0,130.0,2.7,16.0,931.0,1063.01,794.5
