Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,15,910.5,130.0,2.7,16.0,929.5,1062.89,794.36
2016,4,13,12,30,910.0,130.0,2.7,16.0,928.0,1058.87,791.84
2016,4,13,12,45,905.0,131.0,2.7,16.0,917.5,1047.53,784.63
2016,4,13,13,0,900.0,132.0,2.7,16.0,907.0,1032.45,775.13
2016,4,13,13,15,895.5,131.5,2.75,15.5,889.5,1012.71,764.56
2016,4,13,13,30,891.0,131.0,2.8,15.0,872.0,989.42,751.6
2016,4,13,13,45,878.5,132.5,2.85,15.0,845.5,957.37,731.22
2016,4,13,14,0,866.0,134.0,2.9,15.0,819.0,931.25,714.88
2016,4,13,14,15,624.5,224.5,2.9,15.0,708.5,791.01,615.72
2016,4,13,14,30,383.0,315.0,2.9,15.0,598.0,641.83,503.25
2016,4,13,14,45,595.5,223.5,2.95,15.0,637.0,711.03,560.76
2016,4,13,15,0,808.0,132.0,3.0,15.0,676.0,751.29,594.54
2016,4,13,15,15,791.0,128.5,3.0,14.5,632.5,697.31,555.23
2016,4,13,15,30,774.0,125.0,3.0,14.0,589.0,643.98,515.92
2016,4,13,15,45,749.0,121.5,3.05,14.0,541.0,583.55,469.25
2016,4,13,16,0,724.0,118.0,3.1,14.0,493.0,523.78,421.7
2016,4,13,16,15,693.5,112.5,3.1,13.5,441.5,460.34,370.42
2016,4,13,16,30,663.0,107.0,3.1,13.0,390.0,398.91,319.05
2016,4,13,16,45,618.0,100.5,3.1,12.5,337.0,333.54,263.12
2016,4,13,17,0,573.0,94.0,3.1,12.0,284.0,272.65,209.69
2016,4,13,17,15,512.5,84.5,2.95,11.5,232.5,210.04,154.86
2016,4,13,17,30,452.0,75.0,2.8,11.0,181.0,152.39,105.17
2016,4,13,17,45,355.0,62.5,2.7,10.5,132.5,97.81,62.35
2016,4,13,18,0,258.0,50.0,2.6,10.0,84.0,55.58,33.62
2016,4,13,18,15,145.5,31.5,2.55,9.5,49.0,24.6,14.01
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,11.82,0.0
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,13.19,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,22.72,11.47
2016,4,14,6,15,271.5,43.5,2.25,9.0,83.5,46.86,27.29
2016,4,14,6,30,392.0,58.0,2.3,9.0,127.0,92.84,57.24
2016,4,14,6,45,468.0,68.5,2.35,9.5,178.0,145.38,98.78
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,205.59,150.05
2016,4,14,7,15,590.5,79.0,2.5,10.0,272.5,256.31,196.25
2016,4,14,7,30,637.0,79.0,2.6,10.0,316.0,311.77,246.58
2016,4,14,7,45,703.0,76.5,2.75,10.5,374.0,377.94,304.29
2016,4,14,8,0,769.0,74.0,2.9,11.0,432.0,449.57,365.19
2016,4,14,8,15,707.5,104.0,2.95,11.0,461.5,492.66,402.08
2016,4,14,8,30,646.0,134.0,3.0,11.0,491.0,527.53,430.74
2016,4,14,8,45,558.5,180.5,3.1,11.5,508.0,548.87,446.36
2016,4,14,9,0,471.0,227.0,3.2,12.0,525.0,564.55,456.4
2016,4,14,9,15,357.0,277.0,3.25,12.0,512.0,544.83,438.95
2016,4,14,9,30,243.0,327.0,3.3,12.0,499.0,513.19,411.79
2016,4,14,9,45,555.0,229.0,3.4,12.5,645.5,703.97,562.61
2016,4,14,10,0,867.0,131.0,3.5,13.0,792.0,893.7,701.26
2016,4,14,10,15,874.5,133.0,3.55,13.0,821.0,931.92,726.02
2016,4,14,10,30,882.0,135.0,3.6,13.0,850.0,957.94,743.35
2016,4,14,10,45,875.0,143.5,3.65,13.5,869.0,992.61,765.41
2016,4,14,11,0,868.0,152.0,3.7,14.0,888.0,1014.05,778.13
2016,4,14,11,15,485.5,291.0,3.8,14.0,704.5,800.12,623.01
2016,4,14,11,30,103.0,430.0,3.9,14.0,521.0,525.62,410.49
2016,4,14,11,45,101.5,432.5,4.0,14.0,522.5,527.88,413.43
2016,4,14,12,0,100.0,435.0,4.1,14.0,524.0,529.58,414.71
2016,4,14,12,15,473.5,304.0,4.2,14.0,721.5,816.65,638.85
2016,4,14,12,30,847.0,173.0,4.3,14.0,919.0,1050.87,807.77
2016,4,14,12,45,492.5,303.5,4.4,14.0,736.0,828.29,645.69
2016,4,14,13,0,138.0,434.0,4.5,14.0,553.0,578.1,452.51
2016,4,14,13,15,511.5,286.0,4.55,14.0,715.0,812.13,639.26
2016,4,14,13,30,885.0,138.0,4.6,14.0,877.0,989.56,769.81
2016,4,14,13,45,547.0,263.5,4.65,14.0,716.0,795.34,627.05
2016,4,14,14,0,209.0,389.0,4.7,14.0,555.0,578.05,457.32
2016,4,14,14,15,261.0,362.5,4.7,14.0,561.5,599.91,476.81
2016,4,14,14,30,313.0,336.0,4.7,14.0,568.0,604.39,482.17
2016,4,14,14,45,562.5,234.5,4.75,14.0,625.0,694.99,557.5
2016,4,14,15,0,812.0,133.0,4.8,14.0,682.0,753.99,607.05
2016,4,14,15,15,794.5,129.5,4.8,13.5,638.0,699.5,566.23
2016,4,14,15,30,777.0,126.0,4.8,13.0,594.0,645.69,525.39
2016,4,14,15,45,765.5,117.5,4.8,13.0,547.5,588.08,479.65
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,529.78,432.03
2016,4,14,16,15,724.0,104.0,4.7,12.5,449.5,465.59,378.75
2016,4,14,16,30,694.0,99.0,4.6,12.0,398.0,403.3,325.43
2016,4,14,16,45,657.5,91.5,4.6,12.0,345.0,338.43,268.24
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,277.0,212.83
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,213.26,156.21
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,156.52,106.69
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,101.06,62.63
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,55.28,31.53
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,24.59,14.31
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,15.46,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,127.5,13.5,2.65,6.5,23.5,12.28,0.0
2016,4,15,6,0,255.0,27.0,2.7,7.0,47.0,22.08,11.81
2016,4,15,6,15,374.0,38.0,2.75,7.5,92.5,47.78,25.61
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,97.4,57.03
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,151.46,100.32
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,214.04,154.78
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,276.15,211.07
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,343.37,271.36
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,407.99,328.6
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,473.85,385.13
2016,4,15,8,15,810.0,93.5,3.55,11.5,510.5,536.78,437.2
2016,4,15,8,30,835.0,97.0,3.5,12.0,562.0,600.58,488.08
2016,4,15,8,45,851.5,101.0,3.45,12.5,609.5,659.96,533.77
2016,4,15,9,0,868.0,105.0,3.4,13.0,657.0,718.64,577.4
2016,4,15,9,15,881.5,107.5,3.3,13.0,699.5,772.53,616.07
2016,4,15,9,30,895.0,110.0,3.2,13.0,742.0,819.25,647.82
2016,4,15,9,45,910.5,109.5,3.1,13.5,780.0,867.46,678.91
2016,4,15,10,0,926.0,109.0,3.0,14.0,818.0,913.61,707.88
2016,4,15,10,15,933.0,110.5,2.95,14.5,848.0,951.94,731.27
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,987.14,752.28
2016,4,15,10,45,947.0,112.0,2.9,15.5,901.0,1017.49,770.23
2016,4,15,11,0,954.0,112.0,2.9,16.0,924.0,1044.35,785.77
2016,4,15,11,15,956.5,112.5,2.9,16.0,938.0,1063.68,797.79
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,1079.1,807.38
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,1089.48,814.29
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,1095.82,818.72
2016,4,15,12,15,964.0,110.5,3.0,16.0,962.5,1094.57,817.82
2016,4,15,12,30,963.0,110.0,3.0,16.0,960.0,1089.21,814.43
2016,4,15,12,45,963.5,107.5,3.05,16.5,950.5,1079.18,807.1
2016,4,15,13,0,964.0,105.0,3.1,17.0,941.0,1065.08,797.24
2016,4,15,13,15,959.5,104.5,3.1,17.0,922.5,1044.22,784.04
2016,4,15,13,30,955.0,104.0,3.1,17.0,904.0,1019.59,768.43
2016,4,15,13,45,949.5,102.0,3.15,17.0,878.0,988.82,749.11
2016,4,15,14,0,944.0,100.0,3.2,17.0,852.0,954.62,727.39
2016,4,15,14,15,935.5,98.5,3.2,17.0,819.0,915.1,701.5
2016,4,15,14,30,927.0,97.0,3.2,17.0,786.0,872.71,673.43
2016,4,15,14,45,915.0,95.0,3.2,17.0,746.0,824.42,640.92
2016,4,15,15,0,903.0,93.0,3.2,17.0,706.0,774.02,606.52
2016,4,15,15,15,888.0,91.0,3.15,17.0,661.5,719.7,568.51
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,664.12,526.63
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,605.97,481.62
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,544.67,432.95
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,480.18,380.91
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,416.95,328.04
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,350.88,271.3
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,287.76,215.48
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,221.04,157.01
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,161.45,105.25
2016,4,15,17,45,526.5,46.0,2.45,12.5,150.0,103.16,59.02
2016,4,15,18,0,446.0,38.0,2.4,12.0,100.0,55.03,27.78
2016,4,15,18,15,304.5,26.0,2.45,11.5,60.0,20.91,11.45
2016,4,15,18,30,163.0,14.0,2.5,11.0,20.0,11.28,0.0
2016,4,15,18,45,81.5,7.0,2.55,11.0,10.0,6.37,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.5,13.5,1.4,9.5,25.0,12.28,0.0
2016,4,16,6,0,271.0,27.0,1.3,10.0,50.0,21.93,12.04
2016,4,16,6,15,381.0,38.5,1.25,10.5,95.0,48.88,25.93
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,98.56,57.39
2016,4,16,6,45,559.0,58.0,1.2,11.5,192.0,151.89,99.47
2016,4,16,7,0,627.0,66.0,1.2,12.0,244.0,213.58,152.09
2016,4,16,7,15,673.5,72.0,1.2,12.5,298.5,274.96,206.31
2016,4,16,7,30,720.0,78.0,1.2,13.0,353.0,341.27,263.9
2016,4,16,7,45,752.5,82.5,1.3,13.5,406.5,405.43,318.8
2016,4,16,8,0,785.0,87.0,1.4,14.0,460.0,471.17,373.19
2016,4,16,8,15,809.0,91.0,1.4,14.5,511.0,533.96,423.01
2016,4,16,8,30,833.0,95.0,1.4,15.0,562.0,597.52,471.46
2016,4,16,8,45,850.0,98.5,1.45,15.5,609.5,656.49,515.13
2016,4,16,9,0,867.0,102.0,1.5,16.0,657.0,714.81,556.93
2016,4,16,9,15,880.5,104.0,1.5,16.5,699.0,763.34,589.07
2016,4,16,9,30,894.0,106.0,1.5,17.0,741.0,814.23,621.41
2016,4,16,9,45,905.5,107.5,1.55,17.5,777.5,861.06,650.93
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,905.57,678.51
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,943.51,700.77
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,978.37,720.82
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,1008.77,737.83
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,1035.79,752.6
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.5,1055.42,764.14
2016,4,16,11,30,954.0,111.0,1.6,20.0,948.0,1071.19,773.39
2016,4,16,11,45,957.5,109.5,1.65,20.0,955.0,1081.42,780.15
2016,4,16,12,0,961.0,108.0,1.7,20.0,962.0,1087.65,784.6
2016,4,16,12,15,960.5,108.0,1.7,20.0,960.0,1087.36,784.32
2016,4,16,12,30,960.0,108.0,1.7,20.0,958.0,1082.98,781.71
2016,4,16,12,45,958.5,107.0,1.7,20.5,948.0,1072.51,773.97
2016,4,16,13,0,957.0,106.0,1.7,21.0,938.0,1058.04,763.92
2016,4,16,13,15,953.0,105.0,1.7,21.0,919.5,1037.22,751.47
2016,4,16,13,30,949.0,104.0,1.7,21.0,901.0,1012.65,736.74
2016,4,16,13,45,943.5,102.5,1.7,21.0,875.5,982.54,718.49
2016,4,16,14,0,938.0,101.0,1.7,21.0,850.0,949.02,698.01
2016,4,16,14,15,929.5,99.5,1.7,21.0,817.5,909.69,673.62
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,867.52,647.16
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,820.91,617.92
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,772.0,586.63
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,718.11,551.8
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,662.9,513.01
2016,4,16,15,45,853.0,86.0,1.8,20.0,570.0,604.75,469.71
2016,4,16,16,0,833.0,83.0,1.8,20.0,521.0,543.49,422.76
2016,4,16,16,15,807.0,79.5,1.75,19.5,469.0,479.07,372.31
2016,4,16,16,30,781.0,76.0,1.7,19.0,417.0,415.9,320.94
2016,4,16,16,45,734.0,74.0,1.65,18.5,362.0,348.15,264.47
2016,4,16,17,0,687.0,72.0,1.6,18.0,307.0,283.71,209.29
2016,4,16,17,15,633.5,66.0,1.5,17.0,253.5,219.59,154.26
2016,4,16,17,30,580.0,60.0,1.4,16.0,200.0,161.57,104.95
2016,4,16,17,45,476.0,52.5,1.35,15.5,149.0,102.83,60.18
2016,4,16,18,0,372.0,45.0,1.3,15.0,98.0,57.34,31.59
2016,4,16,18,15,186.0,33.0,1.3,14.5,59.5,25.73,15.41
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,17.73,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,113.0,15.0,0.7,11.5,25.0,11.84,0.0
2016,4,17,6,0,226.0,30.0,0.7,12.0,50.0,23.47,13.57
2016,4,17,6,15,329.5,43.5,0.75,12.5,94.0,51.62,29.22
2016,4,17,6,30,433.0,57.0,0.8,13.0,138.0,99.21,59.94
2016,4,17,6,45,500.5,66.5,0.85,13.5,189.0,150.22,99.8
2016,4,17,7,0,568.0,76.0,0.9,14.0,240.0,209.6,149.65
2016,4,17,7,15,615.5,83.0,0.95,14.0,293.0,268.69,201.31
2016,4,17,7,30,663.0,90.0,1.0,14.0,346.0,332.92,256.81
2016,4,17,7,45,698.0,95.5,1.05,14.5,398.5,395.19,309.27
2016,4,17,8,0,733.0,101.0,1.1,15.0,451.0,460.33,362.26
2016,4,17,8,15,758.0,105.0,1.15,15.5,501.5,521.1,410.17
2016,4,17,8,30,783.0,109.0,1.2,16.0,552.0,582.42,456.83
2016,4,17,8,45,803.5,112.0,1.25,16.5,599.0,640.61,499.64
2016,4,17,9,0,824.0,115.0,1.3,17.0,646.0,698.58,540.96
2016,4,17,9,15,838.5,118.0,1.35,17.5,687.5,751.61,577.21
2016,4,17,9,30,853.0,121.0,1.4,18.0,729.0,803.23,610.43
2016,4,17,9,45,869.5,120.0,1.45,19.0,766.5,850.6,639.01
2016,4,17,10,0,886.0,119.0,1.5,20.0,804.0,888.93,661.1
2016,4,17,10,15,893.5,120.5,1.55,20.0,833.0,926.22,684.87
2016,4,17,10,30,901.0,122.0,1.6,20.0,862.0,960.57,706.63
2016,4,17,10,45,908.5,122.0,1.65,20.5,884.5,990.26,723.96
2016,4,17,11,0,916.0,122.0,1.7,21.0,907.0,1016.63,739.16
2016,4,17,11,15,919.0,123.0,1.7,21.0,921.5,1036.15,750.72
2016,4,17,11,30,922.0,124.0,1.7,21.0,936.0,1051.94,760.06
2016,4,17,11,45,925.5,123.0,1.7,21.5,942.5,1062.37,764.7
2016,4,17,12,0,929.0,122.0,1.7,22.0,949.0,1068.94,767.07
2016,4,17,12,15,928.5,122.0,1.65,22.0,947.5,1068.58,765.97
2016,4,17,12,30,928.0,122.0,1.6,22.0,946.0,1064.28,762.61
2016,4,17,12,45,928.5,119.5,1.6,22.5,936.5,1054.49,755.35
2016,4,17,13,0,929.0,117.0,1.6,23.0,927.0,1040.78,745.84
2016,4,17,13,15,925.0,116.5,1.5,23.0,909.5,1020.92,732.51
2016,4,17,13,30,921.0,116.0,1.4,23.0,892.0,997.41,717.03
2016,4,17,13,45,769.5,187.5,1.3,23.5,823.0,923.64,668.34
2016,4,17,14,0,618.0,259.0,1.2,24.0,754.0,835.97,608.43
2016,4,17,14,15,757.5,182.5,1.05,24.0,766.0,858.08,624.93
2016,4,17,14,30,897.0,106.0,0.9,24.0,778.0,854.79,621.29
2016,4,17,14,45,889.0,102.5,0.8,24.0,740.0,809.27,591.36
2016,4,17,15,0,881.0,99.0,0.7,24.0,702.0,761.42,560.19
2016,4,17,15,15,866.5,96.5,0.6,24.0,658.0,707.97,524.6
2016,4,17,15,30,852.0,94.0,0.5,24.0,614.0,656.38,487.97
2016,4,17,15,45,835.0,90.0,0.4,24.0,566.0,597.03,445.15
2016,4,17,16,0,818.0,86.0,0.3,24.0,518.0,537.35,400.94
2016,4,17,16,15,792.5,82.0,0.35,23.5,466.5,473.52,354.39
2016,4,17,16,30,767.0,78.0,0.4,23.0,415.0,410.94,306.55
2016,4,17,16,45,732.0,73.5,0.45,22.5,361.5,345.97,254.89
2016,4,17,17,0,697.0,69.0,0.5,22.0,308.0,284.08,203.71
2016,4,17,17,15,646.0,62.5,0.65,21.0,255.0,218.44,149.49
2016,4,17,17,30,595.0,56.0,0.8,20.0,202.0,159.76,100.9
2016,4,17,17,45,515.5,48.0,0.95,19.0,152.5,102.55,57.44
2016,4,17,18,0,436.0,40.0,1.1,18.0,103.0,55.36,27.94
2016,4,17,18,15,307.0,27.5,1.15,17.5,63.0,22.08,12.4
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,12.06,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,6.82,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,12.07,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,24.39,14.59
2016,4,18,6,15,395.5,41.0,0.5,13.5,102.0,52.5,28.0
2016,4,18,6,30,501.0,52.0,0.5,14.0,148.0,102.35,59.39
2016,4,18,6,45,569.0,59.5,0.5,14.5,201.0,155.91,101.06
2016,4,18,7,0,637.0,67.0,0.5,15.0,254.0,217.78,152.81
2016,4,18,7,15,682.0,73.0,0.45,15.5,308.5,279.3,205.75
2016,4,18,7,30,727.0,79.0,0.4,16.0,363.0,345.52,261.43
2016,4,18,7,45,758.5,84.0,0.4,16.5,416.5,410.14,314.51
2016,4,18,8,0,790.0,89.0,0.4,17.0,470.0,476.14,366.57
2016,4,18,8,15,813.5,92.5,0.45,17.5,521.0,538.3,414.23
2016,4,18,8,30,837.0,96.0,0.5,18.0,572.0,601.14,460.61
2016,4,18,8,45,855.0,99.0,0.6,19.0,619.5,660.27,502.41
2016,4,18,9,0,873.0,102.0,0.7,20.0,667.0,718.83,542.4
2016,4,18,9,15,886.0,104.0,0.8,20.5,709.0,767.16,574.27
2016,4,18,9,30,899.0,106.0,0.9,21.0,751.0,817.71,606.46
2016,4,18,9,45,913.0,106.0,1.0,21.5,788.0,865.06,636.09
2016,4,18,10,0,927.0,106.0,1.1,22.0,825.0,910.24,664.0
2016,4,18,10,15,933.5,107.0,1.15,22.0,854.0,947.35,687.0
2016,4,18,10,30,940.0,108.0,1.2,22.0,883.0,981.31,708.01
2016,4,18,10,45,945.0,109.0,1.25,22.5,905.0,1010.54,724.63
2016,4,18,11,0,950.0,110.0,1.3,23.0,927.0,1036.21,739.04
2016,4,18,11,15,952.5,110.5,1.3,23.0,941.0,1055.22,749.93
2016,4,18,11,30,955.0,111.0,1.3,23.0,955.0,1070.35,758.58
2016,4,18,11,45,955.5,111.5,1.3,23.5,960.5,1079.53,762.25
2016,4,18,12,0,956.0,112.0,1.3,24.0,966.0,1084.69,763.65
2016,4,18,12,15,955.0,112.0,1.3,24.0,964.0,1083.77,763.02
2016,4,18,12,30,954.0,112.0,1.3,24.0,962.0,1078.82,760.14
2016,4,18,12,45,948.0,113.5,1.3,24.0,950.5,1066.44,752.91
2016,4,18,13,0,942.0,115.0,1.3,24.0,939.0,1050.2,743.51
2016,4,18,13,15,937.5,114.5,1.3,24.0,920.5,1029.61,731.55
2016,4,18,13,30,933.0,114.0,1.3,24.0,902.0,1005.36,717.39
2016,4,18,13,45,793.0,178.5,1.3,24.0,835.0,928.53,669.98
2016,4,18,14,0,653.0,243.0,1.3,24.0,768.0,850.58,619.98
2016,4,18,14,15,773.0,178.0,1.3,23.5,775.5,865.36,634.11
2016,4,18,14,30,893.0,113.0,1.3,23.0,783.0,857.37,630.99
2016,4,18,14,45,872.5,114.5,1.35,23.0,742.0,807.32,599.69
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,761.02,570.8
2016,4,18,15,15,836.5,113.0,1.4,22.5,657.0,706.9,535.23
2016,4,18,15,30,821.0,110.0,1.4,22.0,613.0,651.71,497.2
2016,4,18,15,45,792.0,109.0,1.45,22.0,563.0,589.77,452.33
2016,4,18,16,0,763.0,108.0,1.5,22.0,513.0,528.93,406.72
2016,4,18,16,15,737.0,94.0,1.5,21.5,453.5,457.76,352.48
2016,4,18,16,30,711.0,80.0,1.5,21.0,394.0,388.22,297.35
2016,4,18,16,45,632.5,89.0,1.55,20.5,342.0,323.14,244.34
2016,4,18,17,0,554.0,98.0,1.6,20.0,290.0,266.51,197.27
2016,4,18,17,15,504.5,87.5,1.6,19.0,239.5,207.29,147.6
2016,4,18,17,30,455.0,77.0,1.6,18.0,189.0,151.63,101.33
2016,4,18,17,45,379.5,63.5,1.6,17.0,142.0,99.0,60.94
2016,4,18,18,0,304.0,50.0,1.6,16.0,95.0,56.0,32.53
2016,4,18,18,15,152.0,36.0,1.65,15.5,58.5,27.96,17.54
2016,4,18,18,30,0.0,22.0,1.7,15.0,22.0,18.65,0.0
2016,4,18,18,45,0.0,11.0,1.75,14.5,11.0,10.01,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.5,16.5,1.2,11.5,28.5,12.99,0.0
2016,4,19,6,0,253.0,33.0,1.1,12.0,57.0,25.78,16.05
2016,4,19,6,15,354.5,45.5,1.05,12.5,102.5,55.12,31.27
2016,4,19,6,30,456.0,58.0,1.0,13.0,148.0,103.34,62.44
2016,4,19,6,45,534.0,65.0,1.0,13.5,201.0,155.37,102.82
2016,4,19,7,0,612.0,72.0,1.0,14.0,254.0,217.0,154.34
2016,4,19,7,15,657.0,78.0,0.95,14.0,307.5,277.01,206.95
2016,4,19,7,30,702.0,84.0,0.9,14.0,361.0,341.74,262.79
2016,4,19,7,45,740.5,87.0,0.9,14.5,415.0,405.82,316.41
2016,4,19,8,0,779.0,90.0,0.9,15.0,469.0,472.1,369.84
2016,4,19,8,15,802.5,94.0,0.9,15.5,519.5,534.08,418.06
2016,4,19,8,30,826.0,98.0,0.9,16.0,570.0,596.77,464.9
2016,4,19,8,45,844.0,100.5,0.9,17.0,617.0,654.76,505.64
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,712.17,544.34
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,760.79,574.96
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,811.7,605.49
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,855.49,630.17
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,896.42,652.55
2016,4,19,10,15,904.5,119.5,0.8,21.0,846.5,933.89,674.88
2016,4,19,10,30,912.0,121.0,0.8,21.0,876.0,968.37,695.18
2016,4,19,10,45,911.0,126.0,0.8,21.5,896.0,995.23,709.3
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,1018.37,721.15
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,1037.63,733.15
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,1053.19,743.05
2016,4,19,11,45,758.0,227.5,0.95,22.5,902.5,1019.75,721.78
2016,4,19,12,0,600.0,322.0,1.0,23.0,860.0,956.91,679.78
2016,4,19,12,15,537.0,345.0,1.05,23.0,826.0,916.89,654.75
2016,4,19,12,30,474.0,368.0,1.1,23.0,792.0,874.11,627.26
2016,4,19,12,45,421.0,383.5,1.15,23.0,757.0,831.88,600.07
2016,4,19,13,0,368.0,399.0,1.2,23.0,722.0,777.52,564.69
2016,4,19,13,15,439.5,363.5,1.25,22.5,742.0,814.63,593.65
2016,4,19,13,30,511.0,328.0,1.3,22.0,762.0,835.87,611.38
2016,4,19,13,45,381.0,359.0,1.4,22.0,677.5,721.17,533.25
2016,4,19,14,0,251.0,390.0,1.5,22.0,593.0,624.52,465.75
2016,4,19,14,15,334.0,349.5,1.55,21.5,608.0,644.35,484.59
2016,4,19,14,30,417.0,309.0,1.6,21.0,623.0,667.73,504.52
2016,4,19,14,45,289.5,317.5,1.7,21.0,530.5,548.11,418.17
2016,4,19,15,0,162.0,326.0,1.8,21.0,438.0,438.37,337.07
2016,4,19,15,15,184.0,303.0,1.85,20.5,422.5,421.8,327.16
2016,4,19,15,30,206.0,280.0,1.9,20.0,407.0,402.8,314.47
2016,4,19,15,45,213.5,255.5,2.0,19.5,378.0,371.23,291.66
2016,4,19,16,0,221.0,231.0,2.1,19.0,349.0,338.58,267.33
2016,4,19,16,15,116.0,192.5,2.15,18.0,254.0,237.62,188.55
2016,4,19,16,30,11.0,154.0,2.2,17.0,159.0,141.88,112.39
2016,4,19,16,45,6.5,135.5,2.25,16.5,138.5,122.63,97.25
2016,4,19,17,0,2.0,117.0,2.3,16.0,118.0,104.02,82.27
2016,4,19,17,15,1.0,97.0,2.25,15.5,97.5,85.61,67.11
2016,4,19,17,30,0.0,77.0,2.2,15.0,77.0,67.51,51.91
2016,4,19,17,45,0.0,58.5,2.2,14.5,58.5,51.14,37.86
2016,4,19,18,0,0.0,40.0,2.2,14.0,40.0,35.05,23.84
2016,4,19,18,15,0.0,24.5,2.15,13.5,24.5,21.6,12.52
2016,4,19,18,30,0.0,9.0,2.1,13.0,9.0,7.9,0.0
2016,4,19,18,45,0.0,4.5,2.05,13.0,4.5,4.09,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,154.0,16.5,1.15,10.5,31.5,13.21,0.0
2016,4,20,6,0,308.0,33.0,1.2,11.0,63.0,26.86,17.24
2016,4,20,6,15,410.0,43.5,1.2,11.5,110.0,56.14,30.62
2016,4,20,6,30,512.0,54.0,1.2,12.0,157.0,106.22,62.71
2016,4,20,6,45,577.0,61.5,1.3,13.0,209.5,160.0,105.18
2016,4,20,7,0,642.0,69.0,1.4,14.0,262.0,221.68,157.47
2016,4,20,7,15,685.5,75.0,1.35,14.5,316.0,283.01,211.29
2016,4,20,7,30,729.0,81.0,1.3,15.0,370.0,348.85,267.96
2016,4,20,7,45,760.5,85.0,1.3,15.5,423.5,412.55,321.67
2016,4,20,8,0,792.0,89.0,1.3,16.0,477.0,477.53,374.45
2016,4,20,8,15,814.5,92.5,1.3,16.0,527.5,539.11,423.5
2016,4,20,8,30,837.0,96.0,1.3,16.0,578.0,601.24,471.26
2016,4,20,8,45,858.0,97.0,1.35,16.5,625.5,660.05,514.54
2016,4,20,9,0,879.0,98.0,1.4,17.0,673.0,714.84,553.71
2016,4,20,9,15,891.0,100.0,1.4,17.5,714.0,766.4,587.45
2016,4,20,9,30,903.0,102.0,1.4,18.0,755.0,816.17,618.72
2016,4,20,9,45,919.0,100.0,1.45,18.5,792.5,863.05,648.07
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,907.86,675.65
2016,4,20,10,15,941.0,99.5,1.55,19.0,859.0,945.11,699.29
2016,4,20,10,30,947.0,101.0,1.6,19.0,888.0,979.16,720.82
2016,4,20,10,45,946.0,105.0,1.65,19.0,908.0,1005.87,737.61
2016,4,20,11,0,945.0,109.0,1.7,19.0,928.0,1028.73,752.04
2016,4,20,11,15,947.5,110.0,1.7,19.0,942.0,1048.02,763.54
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,1063.45,772.71
2016,4,20,11,45,938.0,119.5,1.75,19.5,958.5,1068.19,774.55
2016,4,20,12,0,926.0,128.0,1.8,20.0,961.0,1068.73,773.99
2016,4,20,12,15,925.0,128.0,1.8,20.0,958.5,1067.71,773.34
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,1062.78,770.36
2016,4,20,12,45,921.5,127.5,1.85,20.0,945.5,1051.98,764.57
2016,4,20,13,0,919.0,127.0,1.9,20.0,935.0,1037.38,756.48
2016,4,20,13,15,914.0,126.0,1.9,19.5,916.5,1016.14,744.95
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,991.35,731.17
2016,4,20,13,45,900.5,124.5,1.95,19.0,872.0,960.45,712.6
2016,4,20,14,0,892.0,124.0,2.0,19.0,846.0,926.47,691.88
2016,4,20,14,15,883.0,122.0,2.0,19.0,813.0,887.68,667.23
2016,4,20,14,30,874.0,120.0,2.0,19.0,780.0,846.26,640.61
2016,4,20,14,45,861.0,118.0,2.0,19.0,741.0,805.01,613.85
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,755.47,580.96
2016,4,20,15,15,832.0,113.0,1.95,18.5,658.0,701.26,543.61
2016,4,20,15,30,816.0,110.0,1.9,18.0,614.0,646.06,503.99
2016,4,20,15,45,798.0,105.0,1.9,17.5,566.0,586.99,460.53
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,527.77,415.36
2016,4,20,16,15,715.0,98.0,1.85,16.5,452.0,448.76,353.32
2016,4,20,16,30,650.0,96.0,1.8,16.0,386.0,375.73,294.25
2016,4,20,16,45,594.0,97.5,1.8,16.0,337.0,315.66,243.47
2016,4,20,17,0,538.0,99.0,1.8,16.0,288.0,261.11,196.43
2016,4,20,17,15,544.0,82.0,1.7,15.0,246.0,210.26,150.87
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,158.29,104.35
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,102.77,60.96
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,56.83,31.29
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,27.97,18.09
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,22.42,1.4
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,12.28,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,0.9,12.0,6.5,5.7,0.0
2016,4,21,6,0,0.0,13.0,0.9,12.0,13.0,11.42,4.14
2016,4,21,6,15,0.0,22.5,1.0,12.5,22.5,19.79,11.2
2016,4,21,6,30,0.0,32.0,1.1,13.0,32.0,28.19,18.6
2016,4,21,6,45,0.0,42.5,1.2,13.5,42.5,37.48,26.66
2016,4,21,7,0,0.0,53.0,1.3,14.0,53.0,46.79,34.6
2016,4,21,7,15,0.0,64.5,1.35,14.0,64.5,57.0,43.24
2016,4,21,7,30,0.0,76.0,1.4,14.0,76.0,67.22,51.77
2016,4,21,7,45,0.0,113.0,1.5,14.0,113.0,100.27,79.33
2016,4,21,8,0,0.0,150.0,1.6,14.0,150.0,133.72,106.74
2016,4,21,8,15,54.5,204.5,1.65,14.0,236.0,217.66,175.21
2016,4,21,8,30,109.0,259.0,1.7,14.0,322.0,305.46,245.2
2016,4,21,8,45,88.0,274.0,1.8,14.5,327.5,312.88,249.63
2016,4,21,9,0,67.0,289.0,1.9,15.0,333.0,318.02,252.42
2016,4,21,9,15,140.0,317.5,1.95,15.0,417.0,412.83,326.66
2016,4,21,9,30,213.0,346.0,2.0,15.0,501.0,505.44,397.12
2016,4,21,9,45,230.5,361.5,2.05,15.5,536.5,545.18,425.24
2016,4,21,10,0,248.0,377.0,2.1,16.0,572.0,597.08,461.96
2016,4,21,10,15,275.5,385.5,2.1,16.0,609.5,640.15,492.82
2016,4,21,10,30,303.0,394.0,2.1,16.0,647.0,683.73,523.73
2016,4,21,10,45,228.0,416.0,2.1,16.5,609.0,631.55,482.85
2016,4,21,11,0,153.0,438.0,2.1,17.0,571.0,587.94,448.31
2016,4,21,11,15,151.0,445.5,2.15,17.0,578.5,597.22,455.12
2016,4,21,11,30,149.0,453.0,2.2,17.0,586.0,605.63,460.96
2016,4,21,11,45,155.5,451.0,2.25,17.0,590.5,611.84,465.68
2016,4,21,12,0,162.0,449.0,2.3,17.0,595.0,617.19,469.87
2016,4,21,12,15,235.5,435.0,2.35,17.0,646.5,676.34,514.62
2016,4,21,12,30,309.0,421.0,2.4,17.0,698.0,748.67,567.35
2016,4,21,12,45,301.5,424.5,2.5,17.0,692.5,741.49,562.2
2016,4,21,13,0,294.0,428.0,2.6,17.0,687.0,732.86,556.7
2016,4,21,13,15,303.5,410.5,2.65,17.0,673.5,717.79,547.24
2016,4,21,13,30,313.0,393.0,2.7,17.0,660.0,700.97,536.55
2016,4,21,13,45,159.0,283.5,2.8,17.0,419.5,427.31,334.6
2016,4,21,14,0,5.0,174.0,2.9,17.0,179.0,160.91,124.7
2016,4,21,14,15,4.0,168.5,2.9,17.0,172.0,154.74,120.39
2016,4,21,14,30,3.0,163.0,2.9,17.0,165.0,148.64,115.68
2016,4,21,14,45,55.5,243.5,2.95,17.0,282.0,271.69,215.24
2016,4,21,15,0,108.0,324.0,3.0,17.0,399.0,386.15,305.05
2016,4,21,15,15,54.0,179.0,2.95,16.5,216.5,202.91,161.19
2016,4,21,15,30,0.0,34.0,2.9,16.0,34.0,30.05,19.48
2016,4,21,15,45,20.0,124.0,2.9,16.0,135.0,125.18,98.88
2016,4,21,16,0,40.0,214.0,2.9,16.0,236.0,218.69,175.15
2016,4,21,16,15,152.0,197.0,2.85,15.5,267.5,258.24,207.68
2016,4,21,16,30,264.0,180.0,2.8,15.0,299.0,283.3,226.78
2016,4,21,16,45,250.5,160.0,2.8,15.0,261.5,241.66,191.55
2016,4,21,17,0,237.0,140.0,2.8,15.0,224.0,201.48,157.16
2016,4,21,17,15,220.5,118.0,2.65,14.5,186.5,160.42,122.03
2016,4,21,17,30,204.0,96.0,2.5,14.0,149.0,121.55,88.83
2016,4,21,17,45,177.0,75.5,2.4,13.5,114.0,85.15,59.13
2016,4,21,18,0,150.0,55.0,2.3,13.0,79.0,52.57,34.65
2016,4,21,18,15,91.0,37.0,2.25,12.5,50.0,29.59,19.58
2016,4,21,18,30,32.0,19.0,2.2,12.0,21.0,16.18,1.11
2016,4,21,18,45,16.0,9.5,2.15,12.0,10.5,8.64,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,23.0,18.5,3.75,12.0,21.0,15.85,2.63
2016,4,22,6,0,46.0,37.0,3.8,12.0,42.0,30.6,20.63
2016,4,22,6,15,74.0,58.0,3.85,12.0,71.5,52.36,36.69
2016,4,22,6,30,102.0,79.0,3.9,12.0,101.0,79.93,58.41
2016,4,22,6,45,120.5,101.5,4.0,12.0,134.0,111.06,84.5
2016,4,22,7,0,139.0,124.0,4.1,12.0,167.0,144.87,113.45
2016,4,22,7,15,154.5,145.5,4.2,12.0,201.5,179.39,143.25
2016,4,22,7,30,170.0,167.0,4.3,12.0,236.0,215.87,174.55
2016,4,22,7,45,123.5,188.5,4.45,12.5,242.0,227.96,185.5
2016,4,22,8,0,77.0,210.0,4.6,13.0,248.0,229.58,186.79
2016,4,22,8,15,93.5,235.5,4.7,13.0,287.0,267.7,217.95
2016,4,22,8,30,110.0,261.0,4.8,13.0,326.0,307.69,250.29
2016,4,22,8,45,84.0,273.5,4.9,13.5,325.0,309.52,250.54
2016,4,22,9,0,58.0,286.0,5.0,14.0,324.0,308.56,248.38
2016,4,22,9,15,29.0,202.5,5.1,14.0,221.5,209.8,168.15
2016,4,22,9,30,0.0,119.0,5.2,14.0,119.0,106.02,82.43
2016,4,22,9,45,2.5,148.0,5.35,14.0,150.0,134.5,105.79
2016,4,22,10,0,5.0,177.0,5.5,14.0,181.0,163.39,129.22
2016,4,22,10,15,8.0,208.0,5.55,14.0,214.5,194.96,154.67
2016,4,22,10,30,11.0,239.0,5.6,14.0,248.0,226.95,180.27
2016,4,22,10,45,12.5,252.0,5.65,14.0,262.5,240.95,191.3
2016,4,22,11,0,14.0,265.0,5.7,14.0,277.0,255.0,202.4
2016,4,22,11,15,7.0,169.0,5.7,13.5,175.0,159.05,125.28
2016,4,22,11,30,0.0,73.0,5.7,13.0,73.0,64.98,48.25
2016,4,22,11,45,13.5,213.5,5.7,13.0,226.0,207.0,164.67
2016,4,22,12,0,27.0,354.0,5.7,13.0,379.0,368.99,293.42
2016,4,22,12,15,16.5,265.0,5.6,13.0,280.5,258.38,205.41
2016,4,22,12,30,6.0,176.0,5.5,13.0,182.0,164.76,129.96
2016,4,22,12,45,6.0,176.5,5.4,13.0,182.5,165.12,130.38
2016,4,22,13,0,6.0,177.0,5.3,13.0,183.0,165.44,130.69
2016,4,22,13,15,442.0,156.0,5.2,12.5,534.5,606.94,494.94
2016,4,22,13,30,878.0,135.0,5.1,12.0,886.0,969.61,765.91
2016,4,22,13,45,575.0,262.0,5.05,12.0,748.5,813.29,647.1
2016,4,22,14,0,272.0,389.0,5.0,12.0,611.0,639.12,508.91
2016,4,22,14,15,145.5,330.0,5.0,12.0,448.5,449.92,362.06
2016,4,22,14,30,19.0,271.0,5.0,12.0,286.0,261.99,210.26
2016,4,22,14,45,81.0,300.0,5.0,12.0,357.5,346.36,280.44
2016,4,22,15,0,143.0,329.0,5.0,12.0,429.0,425.32,344.57
2016,4,22,15,15,480.5,219.5,5.0,12.0,524.5,559.69,457.33
2016,4,22,15,30,818.0,110.0,5.0,12.0,620.0,644.96,527.57
2016,4,22,15,45,810.0,102.5,5.0,12.0,574.5,589.25,482.15
2016,4,22,16,0,802.0,95.0,5.0,12.0,529.0,532.36,435.08
2016,4,22,16,15,776.0,91.5,4.9,12.0,477.5,469.93,381.89
2016,4,22,16,30,750.0,88.0,4.8,12.0,426.0,408.83,328.38
2016,4,22,16,45,711.5,83.5,4.7,12.0,372.5,342.82,269.79
2016,4,22,17,0,673.0,79.0,4.6,12.0,319.0,281.16,213.9
2016,4,22,17,15,620.0,72.5,4.35,11.5,266.0,218.04,157.47
2016,4,22,17,30,567.0,66.0,4.1,11.0,213.0,160.95,107.5
2016,4,22,17,45,478.0,58.0,3.9,10.5,162.5,104.9,63.6
2016,4,22,18,0,389.0,50.0,3.7,10.0,112.0,60.14,35.06
2016,4,22,18,15,260.5,37.0,3.5,9.5,71.5,28.79,19.26
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,18.89,3.92
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,10.91,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,157.5,18.0,2.35,9.5,36.0,14.24,3.08
2016,4,23,6,0,315.0,36.0,2.4,10.0,72.0,29.1,19.67
2016,4,23,6,15,412.0,46.5,2.4,10.0,118.5,59.91,33.58
2016,4,23,6,30,509.0,57.0,2.4,10.0,165.0,109.72,66.38
2016,4,23,6,45,568.5,64.5,2.45,10.5,216.5,162.36,108.96
2016,4,23,7,0,628.0,72.0,2.5,11.0,268.0,222.17,160.92
2016,4,23,7,15,670.5,77.5,2.5,11.0,321.0,281.77,214.69
2016,4,23,7,30,713.0,83.0,2.5,11.0,374.0,345.71,271.73
2016,4,23,7,45,740.5,88.5,2.5,11.5,426.0,408.14,325.99
2016,4,23,8,0,768.0,94.0,2.5,12.0,478.0,471.35,379.09
2016,4,23,8,15,790.0,97.5,2.5,12.5,527.5,531.13,427.74
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,591.45,475.09
2016,4,23,8,45,826.0,105.0,2.5,13.5,622.0,647.36,517.46
2016,4,23,9,0,840.0,109.0,2.5,14.0,667.0,702.37,557.8
2016,4,23,9,15,853.0,111.5,2.5,14.0,707.5,753.9,594.87
2016,4,23,9,30,866.0,114.0,2.5,14.0,748.0,798.41,625.19
2016,4,23,9,45,882.5,111.5,2.5,14.5,784.5,843.59,654.45
2016,4,23,10,0,899.0,109.0,2.5,15.0,821.0,886.83,681.9
2016,4,23,10,15,582.0,257.0,2.5,15.0,724.5,796.52,614.52
2016,4,23,10,30,265.0,405.0,2.5,15.0,628.0,658.54,507.28
2016,4,23,10,45,592.5,260.0,2.55,15.5,773.5,844.1,648.49
2016,4,23,11,0,920.0,115.0,2.6,16.0,919.0,1008.24,759.54
