Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,15,597.0,277.5,2.6,16.0,803.0,890.25,675.29
2016,4,23,11,30,274.0,440.0,2.6,16.0,687.0,728.5,553.45
2016,4,23,11,45,599.0,279.0,2.6,16.0,821.5,907.78,689.55
2016,4,23,12,0,924.0,118.0,2.6,16.0,956.0,1053.12,787.42
2016,4,23,12,15,585.0,284.5,2.65,16.0,814.5,901.71,682.31
2016,4,23,12,30,246.0,451.0,2.7,16.0,673.0,714.66,543.07
2016,4,23,12,45,579.0,285.5,2.8,16.0,801.0,887.98,677.25
2016,4,23,13,0,912.0,120.0,2.9,16.0,929.0,1019.56,769.03
2016,4,23,13,15,907.5,119.5,3.05,16.0,911.0,999.38,756.0
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,975.68,741.96
2016,4,23,13,45,892.0,120.0,3.35,16.0,866.5,944.17,722.43
2016,4,23,14,0,881.0,121.0,3.5,16.0,840.0,909.77,700.68
2016,4,23,14,15,872.0,119.5,3.55,16.0,808.0,871.88,675.62
2016,4,23,14,30,863.0,118.0,3.6,16.0,776.0,831.42,648.51
2016,4,23,14,45,845.5,118.5,3.7,16.0,736.5,789.57,620.35
2016,4,23,15,0,828.0,119.0,3.8,16.0,697.0,740.06,586.18
2016,4,23,15,15,812.0,116.0,3.8,15.5,653.5,686.88,547.71
2016,4,23,15,30,796.0,113.0,3.8,15.0,610.0,632.77,507.29
2016,4,23,15,45,770.5,111.0,3.85,15.0,562.0,573.46,460.82
2016,4,23,16,0,745.0,109.0,3.9,15.0,514.0,514.77,413.53
2016,4,23,16,15,717.0,104.5,3.85,14.5,463.5,453.18,363.15
2016,4,23,16,30,689.0,100.0,3.8,14.0,413.0,393.29,312.54
2016,4,23,16,45,642.5,96.5,3.8,13.5,360.0,329.71,257.86
2016,4,23,17,0,596.0,93.0,3.8,13.0,307.0,270.68,205.94
2016,4,23,17,15,542.0,85.0,3.65,12.5,256.0,210.61,153.23
2016,4,23,17,30,488.0,77.0,3.5,12.0,205.0,156.83,106.97
2016,4,23,17,45,405.5,66.5,3.4,12.0,156.5,102.28,64.18
2016,4,23,18,0,323.0,56.0,3.3,12.0,108.0,60.19,36.71
2016,4,23,18,15,213.5,40.0,3.2,11.5,69.0,31.01,21.08
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,18.82,5.06
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,10.91,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,54.0,22.0,3.35,9.5,28.5,17.98,6.48
2016,4,24,6,0,108.0,44.0,3.5,10.0,57.0,34.84,24.76
2016,4,24,6,15,161.5,64.5,3.5,10.0,94.0,61.46,42.2
2016,4,24,6,30,215.0,85.0,3.5,10.0,131.0,98.14,69.51
2016,4,24,6,45,258.5,103.5,3.55,10.5,174.0,138.43,102.3
2016,4,24,7,0,302.0,122.0,3.6,11.0,217.0,184.22,141.16
2016,4,24,7,15,350.5,131.0,3.6,11.0,261.0,231.4,181.97
2016,4,24,7,30,399.0,140.0,3.6,11.0,305.0,281.82,225.7
2016,4,24,7,45,564.5,126.0,3.6,11.5,392.5,368.98,297.57
2016,4,24,8,0,730.0,112.0,3.6,12.0,480.0,470.39,380.48
2016,4,24,8,15,755.0,116.0,3.55,12.5,530.0,530.62,429.57
2016,4,24,8,30,780.0,120.0,3.5,13.0,580.0,591.3,477.54
2016,4,24,8,45,808.5,119.0,3.5,13.5,628.5,650.02,522.75
2016,4,24,9,0,837.0,118.0,3.5,14.0,677.0,709.17,566.96
2016,4,24,9,15,851.0,121.0,3.4,14.5,718.5,761.8,604.14
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,812.93,637.93
2016,4,24,9,45,879.5,123.5,3.25,15.5,796.5,852.59,663.16
2016,4,24,10,0,894.0,123.0,3.2,16.0,833.0,896.04,690.74
2016,4,24,10,15,901.0,124.5,3.25,16.0,861.5,932.53,715.09
2016,4,24,10,30,908.0,126.0,3.3,16.0,890.0,966.03,737.33
2016,4,24,10,45,912.5,127.5,3.4,16.5,911.5,994.0,754.73
2016,4,24,11,0,917.0,129.0,3.5,17.0,933.0,1018.52,769.8
2016,4,24,11,15,919.5,130.0,3.7,17.0,946.5,1037.04,783.08
2016,4,24,11,30,922.0,131.0,3.9,17.0,960.0,1051.83,793.98
2016,4,24,11,45,918.0,134.0,4.1,17.0,964.0,1058.36,799.42
2016,4,24,12,0,914.0,137.0,4.3,17.0,968.0,1060.98,802.37
2016,4,24,12,15,913.0,137.5,4.5,16.5,966.0,1060.27,805.27
2016,4,24,12,30,912.0,138.0,4.7,16.0,964.0,1055.73,805.86
2016,4,24,12,45,719.5,244.0,4.95,16.0,891.5,984.81,759.17
2016,4,24,13,0,527.0,350.0,5.2,16.0,819.0,889.87,689.0
2016,4,24,13,15,497.5,347.0,5.35,16.0,783.0,848.18,660.25
2016,4,24,13,30,468.0,344.0,5.5,16.0,747.0,805.27,629.89
2016,4,24,13,45,495.5,323.5,5.65,16.0,739.0,796.41,625.66
2016,4,24,14,0,523.0,303.0,5.8,16.0,731.0,783.99,618.54
2016,4,24,14,15,651.0,240.0,5.85,15.5,752.0,814.78,646.67
2016,4,24,14,30,779.0,177.0,5.9,15.0,773.0,831.42,663.57
2016,4,24,14,45,755.0,178.5,5.95,15.0,732.5,781.69,626.71
2016,4,24,15,0,731.0,180.0,6.0,15.0,692.0,731.2,588.57
2016,4,24,15,15,712.0,175.0,6.0,14.5,648.5,677.45,548.32
2016,4,24,15,30,693.0,170.0,6.0,14.0,605.0,623.33,506.78
2016,4,24,15,45,678.5,160.5,6.05,13.5,559.0,567.52,463.02
2016,4,24,16,0,664.0,151.0,6.1,13.0,513.0,511.56,417.8
2016,4,24,16,15,632.5,144.0,6.05,12.5,462.0,449.95,366.5
2016,4,24,16,30,601.0,137.0,6.0,12.0,411.0,390.63,315.77
2016,4,24,16,45,575.5,124.0,6.0,12.0,361.0,330.62,262.76
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,270.03,208.4
2016,4,24,17,15,494.0,101.0,5.95,11.5,259.0,210.65,156.16
2016,4,24,17,30,438.0,91.0,5.9,11.0,207.0,157.78,110.66
2016,4,24,17,45,366.5,76.5,5.85,11.0,159.0,106.13,69.56
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,63.53,40.56
2016,4,24,18,15,193.5,44.0,5.7,10.5,71.5,34.07,23.89
2016,4,24,18,30,92.0,26.0,5.6,10.0,32.0,21.01,7.47
2016,4,24,18,45,46.0,13.0,5.6,10.0,16.0,11.82,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,51.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,103.0,10.0,3.2,6.0,12.0,9.1,0.0
2016,4,25,5,45,265.0,22.0,3.3,6.5,48.5,17.75,7.29
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,27.21,18.46
2016,4,25,6,15,517.0,42.0,3.5,7.5,134.5,61.87,32.2
2016,4,25,6,30,607.0,50.0,3.6,8.0,184.0,115.3,67.37
2016,4,25,6,45,663.5,55.5,3.75,8.5,238.0,173.44,115.35
2016,4,25,7,0,720.0,61.0,3.9,9.0,292.0,236.18,171.11
2016,4,25,7,15,758.5,65.5,3.9,9.5,347.0,298.79,228.51
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,365.11,288.41
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,429.42,345.44
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,495.37,401.97
2016,4,25,8,15,871.5,80.5,4.0,11.0,561.0,556.31,453.47
2016,4,25,8,30,892.0,83.0,4.0,11.0,612.0,618.11,504.05
2016,4,25,8,45,907.5,85.5,4.0,11.5,659.0,676.53,549.53
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,733.96,592.82
2016,4,25,9,15,934.0,89.5,3.95,12.0,747.5,785.76,629.62
2016,4,25,9,30,945.0,91.0,3.9,12.0,789.0,835.56,664.31
2016,4,25,9,45,953.0,93.0,3.9,12.5,825.0,881.17,694.5
2016,4,25,10,0,961.0,95.0,3.9,13.0,861.0,924.04,722.34
2016,4,25,10,15,966.5,96.0,3.9,13.0,889.5,960.71,746.87
2016,4,25,10,30,972.0,97.0,3.9,13.0,918.0,994.07,768.99
2016,4,25,10,45,976.0,98.0,3.9,13.5,939.0,1022.55,786.22
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,1047.32,800.86
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,1065.33,812.39
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,1079.34,821.36
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,1087.36,824.86
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,1091.26,825.75
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,1090.0,824.48
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,1084.64,820.63
2016,4,25,12,45,969.0,106.5,3.8,15.0,978.0,1070.94,811.71
2016,4,25,13,0,960.0,110.0,3.8,15.0,965.0,1053.41,800.37
2016,4,25,13,15,956.0,109.0,3.75,15.0,947.0,1032.36,786.37
2016,4,25,13,30,952.0,108.0,3.7,15.0,929.0,1007.59,769.92
2016,4,25,13,45,945.5,107.0,3.7,15.5,902.5,976.97,748.42
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,943.03,724.69
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,903.75,698.82
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,861.67,670.74
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,815.09,639.13
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,766.38,605.57
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,712.39,567.81
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,657.14,526.68
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,599.81,481.63
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,539.62,433.03
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,476.24,381.02
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,414.01,328.18
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,348.68,270.81
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,285.08,213.81
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,221.33,157.48
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,163.12,106.91
2016,4,25,17,45,531.0,54.5,3.85,11.5,174.0,106.06,62.2
2016,4,25,18,0,451.0,47.0,3.8,11.0,123.0,59.01,32.68
2016,4,25,18,15,330.5,35.5,3.7,10.5,80.5,28.53,19.19
2016,4,25,18,30,210.0,24.0,3.6,10.0,38.0,19.69,7.51
2016,4,25,18,45,105.0,12.0,3.5,9.5,19.0,10.91,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.8,7.0,13.0,11.82,0.0
2016,4,26,5,45,167.0,26.5,1.8,7.5,47.0,20.75,10.16
2016,4,26,6,0,334.0,40.0,1.8,8.0,81.0,32.3,22.97
2016,4,26,6,15,425.0,50.0,1.85,8.5,128.5,64.56,37.07
2016,4,26,6,30,516.0,60.0,1.9,9.0,176.0,114.15,70.09
2016,4,26,6,45,568.0,68.5,2.0,9.5,227.0,166.8,113.19
2016,4,26,7,0,620.0,77.0,2.1,10.0,278.0,225.66,164.63
2016,4,26,7,15,661.0,83.0,2.1,10.5,331.0,284.71,217.43
2016,4,26,7,30,702.0,89.0,2.1,11.0,384.0,347.92,273.05
2016,4,26,7,45,586.5,129.0,2.15,11.5,397.0,381.04,304.72
2016,4,26,8,0,471.0,169.0,2.2,12.0,410.0,395.84,319.08
2016,4,26,8,15,632.5,140.0,2.1,12.5,497.0,487.94,392.58
2016,4,26,8,30,794.0,111.0,2.0,13.0,584.0,590.36,471.84
2016,4,26,8,45,662.5,166.0,1.9,13.5,581.0,603.19,478.83
2016,4,26,9,0,531.0,221.0,1.8,14.0,578.0,595.87,470.31
2016,4,26,9,15,581.0,220.0,1.8,14.0,632.5,658.23,516.88
2016,4,26,9,30,631.0,219.0,1.8,14.0,687.0,727.04,566.41
2016,4,26,9,45,729.0,185.0,1.8,14.0,750.0,800.64,619.69
2016,4,26,10,0,827.0,151.0,1.8,14.0,813.0,873.29,668.54
2016,4,26,10,15,687.5,232.0,1.9,14.0,795.0,863.41,660.27
2016,4,26,10,30,548.0,313.0,2.0,14.0,777.0,833.97,636.56
2016,4,26,10,45,540.0,327.5,2.15,14.5,794.0,856.11,651.45
2016,4,26,11,0,532.0,342.0,2.3,15.0,811.0,875.55,663.84
2016,4,26,11,15,457.0,373.0,2.4,15.0,780.0,843.17,639.8
2016,4,26,11,30,382.0,404.0,2.5,15.0,749.0,795.41,605.45
2016,4,26,11,45,300.5,433.0,2.7,15.0,705.5,747.81,570.98
2016,4,26,12,0,219.0,462.0,2.9,15.0,662.0,683.48,523.96
2016,4,26,12,15,293.0,438.5,3.0,15.0,706.0,747.32,572.7
2016,4,26,12,30,367.0,415.0,3.1,15.0,750.0,795.04,608.9
2016,4,26,12,45,603.0,291.5,3.25,15.0,833.5,913.6,699.91
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,1004.04,765.04
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,983.01,750.73
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,958.69,735.15
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,933.27,719.12
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,904.25,700.47
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,865.52,674.53
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,824.38,646.66
2016,4,26,14,45,808.5,140.0,3.85,15.0,736.5,779.0,615.43
2016,4,26,15,0,797.0,137.0,3.9,15.0,699.0,731.84,581.73
2016,4,26,15,15,780.5,133.5,3.95,14.5,656.0,679.25,543.47
2016,4,26,15,30,764.0,130.0,4.0,14.0,613.0,626.82,504.21
2016,4,26,15,45,746.5,124.0,4.05,14.0,566.0,569.49,459.15
2016,4,26,16,0,729.0,118.0,4.1,14.0,519.0,512.15,412.75
2016,4,26,16,15,701.0,113.0,4.1,13.5,469.0,451.06,362.68
2016,4,26,16,30,673.0,108.0,4.1,13.0,419.0,391.71,312.43
2016,4,26,16,45,640.0,100.5,4.2,13.0,367.5,330.26,258.76
2016,4,26,17,0,607.0,93.0,4.3,13.0,316.0,271.85,206.57
2016,4,26,17,15,555.5,85.0,4.2,12.5,264.5,211.97,153.84
2016,4,26,17,30,504.0,77.0,4.1,12.0,213.0,158.04,107.33
2016,4,26,17,45,425.5,67.0,4.05,11.5,164.5,103.73,64.84
2016,4,26,18,0,347.0,57.0,4.0,11.0,116.0,61.23,37.43
2016,4,26,18,15,241.5,42.0,3.95,10.5,76.0,32.51,22.72
2016,4,26,18,30,136.0,27.0,3.9,10.0,36.0,21.16,9.25
2016,4,26,18,45,68.0,13.5,3.85,10.0,18.0,12.28,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,28.5,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,57.0,12.0,2.5,9.0,14.0,10.91,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,20.74,10.57
2016,4,27,6,0,320.0,41.0,2.9,10.0,82.0,33.01,23.44
2016,4,27,6,15,409.0,51.0,2.95,10.0,128.5,64.84,37.47
2016,4,27,6,30,498.0,61.0,3.0,10.0,175.0,113.2,69.87
2016,4,27,6,45,549.0,70.5,3.15,10.5,225.5,165.43,112.67
2016,4,27,7,0,600.0,80.0,3.3,11.0,276.0,223.77,163.65
2016,4,27,7,15,300.0,49.5,3.45,11.0,147.5,142.13,108.49
2016,4,27,7,30,0.0,19.0,3.6,11.0,19.0,16.73,8.83
2016,4,27,7,45,0.0,45.5,3.8,11.5,45.5,40.17,28.92
2016,4,27,8,0,0.0,72.0,4.0,12.0,72.0,63.7,48.75
2016,4,27,8,15,0.0,49.0,4.15,12.0,49.0,43.31,31.28
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,22.96,13.91
2016,4,27,8,45,59.5,170.5,4.45,12.0,210.5,194.88,158.63
2016,4,27,9,0,119.0,315.0,4.6,12.0,395.0,385.17,312.31
2016,4,27,9,15,59.5,201.0,4.7,12.0,241.0,230.09,186.39
2016,4,27,9,30,0.0,87.0,4.8,12.0,87.0,77.24,59.07
2016,4,27,9,45,7.0,173.0,4.9,12.5,178.5,160.91,128.09
2016,4,27,10,0,14.0,259.0,5.0,13.0,270.0,246.8,197.17
2016,4,27,10,15,37.5,324.0,5.05,13.0,355.5,340.86,272.26
2016,4,27,10,30,61.0,389.0,5.1,13.0,441.0,428.7,341.03
2016,4,27,10,45,37.0,324.0,5.15,13.0,356.0,343.5,273.47
2016,4,27,11,0,13.0,259.0,5.2,13.0,271.0,247.94,196.98
2016,4,27,11,15,452.0,204.5,5.2,13.0,614.5,672.72,542.18
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,1036.47,808.83
2016,4,27,11,45,619.0,290.0,5.2,13.0,853.5,933.58,730.74
2016,4,27,12,0,347.0,430.0,5.2,13.0,749.0,791.58,619.51
2016,4,27,12,15,620.0,291.0,5.15,13.0,858.0,937.99,734.99
2016,4,27,12,30,893.0,152.0,5.1,13.0,967.0,1046.55,813.09
2016,4,27,12,45,886.0,154.5,5.1,13.0,955.5,1034.31,804.01
2016,4,27,13,0,879.0,157.0,5.1,13.0,944.0,1030.28,801.67
2016,4,27,13,15,874.0,156.0,5.1,13.0,926.0,1009.11,787.27
2016,4,27,13,30,869.0,155.0,5.1,13.0,908.0,984.5,770.58
2016,4,27,13,45,694.5,231.5,5.1,13.0,822.5,886.15,700.3
2016,4,27,14,0,520.0,308.0,5.1,13.0,737.0,782.67,620.6
2016,4,27,14,15,519.5,292.0,5.05,13.0,706.5,747.32,595.36
2016,4,27,14,30,519.0,276.0,5.0,13.0,676.0,710.08,568.08
2016,4,27,14,45,667.5,206.5,4.95,13.0,695.0,737.81,592.66
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,744.47,600.53
2016,4,27,15,15,458.5,212.0,4.8,13.0,533.0,532.59,432.17
2016,4,27,15,30,101.0,287.0,4.7,13.0,352.0,330.83,267.35
2016,4,27,15,45,82.0,260.0,4.65,13.0,310.0,287.87,233.39
2016,4,27,16,0,63.0,233.0,4.6,13.0,268.0,247.0,200.42
2016,4,27,16,15,260.0,192.0,4.55,13.0,315.5,306.81,249.59
2016,4,27,16,30,457.0,151.0,4.5,13.0,363.0,338.01,271.84
2016,4,27,16,45,534.5,123.0,4.45,13.0,342.0,309.79,244.16
2016,4,27,17,0,612.0,95.0,4.4,13.0,321.0,274.53,208.64
2016,4,27,17,15,559.0,87.0,4.3,12.5,269.0,214.06,155.42
2016,4,27,17,30,506.0,79.0,4.2,12.0,217.0,159.72,108.66
2016,4,27,17,45,441.0,67.0,4.15,11.5,168.5,106.92,66.94
2016,4,27,18,0,376.0,55.0,4.1,11.0,120.0,60.62,36.24
2016,4,27,18,15,266.5,41.0,4.05,10.5,79.5,31.74,22.11
2016,4,27,18,30,157.0,27.0,4.0,10.0,39.0,21.16,9.86
2016,4,27,18,45,78.5,13.5,3.95,10.0,19.5,12.28,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.5,6.5,2.8,7.5,8.0,5.91,0.0
2016,4,28,5,30,89.0,13.0,2.9,8.0,16.0,11.82,0.0
2016,4,28,5,45,226.0,26.5,3.0,8.5,52.0,21.43,11.6
2016,4,28,6,0,363.0,40.0,3.1,9.0,88.0,32.03,22.74
2016,4,28,6,15,450.5,49.0,3.1,9.5,135.5,65.5,36.74
2016,4,28,6,30,538.0,58.0,3.1,10.0,183.0,115.42,69.99
2016,4,28,6,45,597.5,64.0,3.1,10.5,235.5,168.44,113.14
2016,4,28,7,0,657.0,70.0,3.1,11.0,288.0,228.48,165.53
2016,4,28,7,15,696.5,75.0,3.05,11.5,341.0,288.16,219.27
2016,4,28,7,30,736.0,80.0,3.0,12.0,394.0,353.03,276.66
2016,4,28,7,45,766.5,83.5,2.95,12.5,446.5,414.62,330.17
2016,4,28,8,0,797.0,87.0,2.9,13.0,499.0,478.31,383.6
2016,4,28,8,15,818.5,90.0,2.8,13.5,549.0,538.42,432.28
2016,4,28,8,30,840.0,93.0,2.7,14.0,599.0,598.94,479.41
2016,4,28,8,45,857.0,95.0,2.65,14.5,645.0,652.96,520.23
2016,4,28,9,0,874.0,97.0,2.6,15.0,691.0,708.26,560.58
2016,4,28,9,15,886.5,99.0,2.55,15.5,732.0,759.22,595.1
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,808.46,627.07
2016,4,28,9,45,915.5,98.5,2.45,16.5,810.0,854.37,656.09
2016,4,28,10,0,932.0,96.0,2.4,17.0,847.0,898.27,683.19
2016,4,28,10,15,939.0,97.5,2.35,17.0,875.5,935.61,706.71
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,969.83,727.96
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,996.6,743.26
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,1019.71,756.15
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,1039.0,768.59
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,1054.47,778.66
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,1062.59,783.2
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,1066.74,785.31
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,1065.86,785.25
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,1061.0,782.78
2016,4,28,12,45,953.0,106.0,2.8,19.0,969.5,1050.69,777.39
2016,4,28,13,0,952.0,105.0,2.9,19.0,960.0,1036.47,769.52
2016,4,28,13,15,948.5,104.5,2.95,19.0,942.0,1016.53,757.45
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,992.9,742.98
2016,4,28,13,45,937.5,104.0,3.1,19.0,898.5,962.6,724.4
2016,4,28,14,0,930.0,104.0,3.2,19.0,873.0,929.09,703.5
2016,4,28,14,15,922.5,102.5,3.3,18.5,841.0,891.02,680.55
2016,4,28,14,30,915.0,101.0,3.4,18.0,809.0,850.14,655.24
2016,4,28,14,45,900.0,101.5,3.5,18.0,769.5,802.9,623.77
2016,4,28,15,0,885.0,102.0,3.6,18.0,730.0,753.89,590.54
2016,4,28,15,15,871.0,99.5,3.65,17.5,686.0,701.07,553.69
2016,4,28,15,30,857.0,97.0,3.7,17.0,642.0,649.6,515.68
2016,4,28,15,45,832.0,96.5,3.8,17.0,593.0,589.53,469.09
2016,4,28,16,0,807.0,96.0,3.9,17.0,544.0,529.9,421.43
2016,4,28,16,15,782.0,92.0,3.9,16.0,492.5,467.62,371.5
2016,4,28,16,30,757.0,88.0,3.9,15.0,441.0,406.56,320.62
2016,4,28,16,45,716.5,85.0,3.95,14.5,387.5,341.18,264.27
2016,4,28,17,0,676.0,82.0,4.0,14.0,334.0,280.56,210.64
2016,4,28,17,15,627.0,75.5,3.95,13.5,281.0,218.71,156.01
2016,4,28,17,30,578.0,69.0,3.9,13.0,228.0,162.38,107.27
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.0,107.12,64.44
2016,4,28,18,0,417.0,53.0,3.8,12.0,126.0,61.98,36.27
2016,4,28,18,15,304.5,40.5,3.6,11.5,84.0,32.69,22.91
2016,4,28,18,30,192.0,28.0,3.4,11.0,42.0,21.97,10.92
2016,4,28,18,45,96.0,14.0,3.2,10.5,21.0,12.73,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,6.37,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,12.34,0.0
2016,4,29,5,45,106.0,34.0,1.75,8.5,48.5,27.21,16.7
2016,4,29,6,0,212.0,54.0,1.8,9.0,83.0,41.51,31.22
2016,4,29,6,15,297.5,69.0,1.85,9.0,128.5,72.65,47.68
2016,4,29,6,30,383.0,84.0,1.9,9.0,174.0,118.05,79.35
2016,4,29,6,45,454.0,92.5,1.95,9.5,225.5,165.96,117.47
2016,4,29,7,0,525.0,101.0,2.0,10.0,277.0,222.34,165.22
2016,4,29,7,15,569.0,109.0,2.05,10.0,328.5,281.08,217.11
2016,4,29,7,30,613.0,117.0,2.1,10.0,380.0,341.87,270.41
2016,4,29,7,45,648.5,122.5,2.2,10.5,431.5,401.03,321.18
2016,4,29,8,0,684.0,128.0,2.3,11.0,483.0,463.09,372.91
2016,4,29,8,15,708.0,132.5,2.35,11.0,532.0,520.56,420.24
2016,4,29,8,30,732.0,137.0,2.4,11.0,581.0,578.95,467.0
2016,4,29,8,45,751.5,141.0,2.45,11.5,625.5,634.55,509.49
2016,4,29,9,0,771.0,145.0,2.5,12.0,670.0,689.95,550.62
2016,4,29,9,15,785.5,148.0,2.5,12.0,710.5,738.0,586.11
2016,4,29,9,30,800.0,151.0,2.5,12.0,751.0,786.51,620.72
2016,4,29,9,45,827.5,144.0,2.5,12.0,789.0,834.13,653.26
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,880.57,684.58
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,916.62,707.9
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,940.72,722.93
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.0,968.33,740.46
2016,4,29,11,0,881.0,143.0,2.9,14.0,925.0,992.7,755.69
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.0,1010.78,768.13
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,1025.34,778.33
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,1034.31,783.87
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,1039.61,787.03
2016,4,29,12,15,890.5,145.0,3.5,15.0,963.0,1038.74,787.22
2016,4,29,12,30,890.0,145.0,3.6,15.0,961.0,1034.16,785.05
2016,4,29,12,45,887.0,145.0,3.7,15.5,950.5,1023.45,777.36
2016,4,29,13,0,884.0,145.0,3.8,16.0,940.0,1009.14,767.35
2016,4,29,13,15,880.0,144.0,3.9,16.0,922.5,989.38,755.11
2016,4,29,13,30,876.0,143.0,4.0,16.0,905.0,966.22,740.55
2016,4,29,13,45,867.5,142.5,4.1,16.0,879.5,945.3,727.52
2016,4,29,14,0,859.0,142.0,4.2,16.0,854.0,911.67,705.5
2016,4,29,14,15,850.5,140.0,4.25,16.0,822.0,873.77,680.09
2016,4,29,14,30,842.0,138.0,4.3,16.0,790.0,833.32,652.73
2016,4,29,14,45,829.5,135.0,4.35,16.0,752.0,786.47,620.51
2016,4,29,15,0,817.0,132.0,4.4,16.0,714.0,737.87,585.97
2016,4,29,15,15,802.0,129.0,4.4,15.5,671.0,686.09,548.11
2016,4,29,15,30,787.0,126.0,4.4,15.0,628.0,633.33,508.42
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,576.01,463.29
2016,4,29,16,0,746.0,118.0,4.5,15.0,533.0,518.21,416.5
2016,4,29,16,15,719.5,113.0,4.5,14.5,483.0,457.13,366.37
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,397.57,315.89
2016,4,29,16,45,661.5,101.0,4.5,14.0,381.5,336.2,262.11
2016,4,29,17,0,630.0,94.0,4.5,14.0,330.0,277.63,209.72
2016,4,29,17,15,579.0,86.5,4.45,13.5,277.5,217.17,156.61
2016,4,29,17,30,528.0,79.0,4.4,13.0,225.0,162.55,109.67
2016,4,29,17,45,457.5,68.5,4.4,12.5,176.0,109.3,68.08
2016,4,29,18,0,387.0,58.0,4.4,12.0,127.0,63.04,38.04
2016,4,29,18,15,276.5,44.0,4.35,11.5,85.0,34.02,24.12
2016,4,29,18,30,166.0,30.0,4.3,11.0,43.0,23.49,12.51
2016,4,29,18,45,83.0,15.0,4.3,10.5,21.5,13.64,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,7.28,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,12.63,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,23.06,13.42
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,32.72,23.26
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,68.36,37.58
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,119.68,71.66
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,174.19,116.0
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,235.37,169.32
2016,4,30,7,15,722.0,75.0,3.9,13.5,355.0,297.71,225.21
2016,4,30,7,30,760.0,80.0,3.9,14.0,409.0,361.9,282.02
2016,4,30,7,45,788.0,83.5,3.95,14.5,461.5,423.68,335.81
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,487.24,389.36
2016,4,30,8,15,836.0,90.0,3.95,15.0,564.0,547.41,439.21
2016,4,30,8,30,856.0,93.0,3.9,15.0,614.0,607.79,487.68
2016,4,30,8,45,871.5,95.5,3.85,15.5,659.5,662.06,529.19
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,717.35,570.08
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,767.99,606.11
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,816.77,639.64
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.5,861.94,668.89
2016,4,30,10,0,938.0,99.0,3.6,17.0,859.0,904.89,696.13
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.5,940.42,719.19
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,972.74,739.93
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,999.77,755.92
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,1023.22,769.44
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,1041.01,780.28
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,1054.96,788.63
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,1063.49,792.43
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,1068.06,793.74
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.5,1066.63,792.34
2016,4,30,12,30,960.0,104.0,3.3,19.0,986.0,1061.21,788.49
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.5,1049.44,779.1
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,1033.83,767.39
2016,4,30,13,15,947.0,105.0,3.15,20.0,944.5,1012.92,753.77
2016,4,30,13,30,943.0,104.0,3.1,20.0,926.0,988.37,737.83
2016,4,30,13,45,938.0,102.5,3.1,20.0,901.0,958.87,719.01
2016,4,30,14,0,933.0,101.0,3.1,20.0,876.0,926.05,697.92
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.5,887.95,672.79
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,847.03,645.59
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,800.58,614.61
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,751.95,581.75
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,699.88,544.58
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,646.42,504.38
2016,4,30,15,45,854.5,86.5,2.75,20.0,599.5,588.76,460.17
2016,4,30,16,0,837.0,84.0,2.7,20.0,552.0,531.76,415.15
2016,4,30,16,15,814.0,80.5,2.6,19.5,500.5,469.55,365.37
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,408.27,314.62
2016,4,30,16,45,759.5,73.0,2.45,19.0,396.0,344.75,260.19
2016,4,30,17,0,728.0,69.0,2.4,19.0,343.0,283.83,206.72
2016,4,30,17,15,683.0,64.0,2.3,18.0,290.0,221.73,153.09
2016,4,30,17,30,638.0,59.0,2.2,17.0,237.0,162.49,102.83
2016,4,30,17,45,569.5,52.0,2.15,16.5,186.5,105.94,59.38
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,57.82,30.22
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,28.13,18.69
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,21.11,10.8
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,11.82,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,8.0,1.3,10.5,11.5,7.28,0.0
2016,5,1,5,30,142.0,16.0,1.2,11.0,23.0,12.92,0.0
2016,5,1,5,45,274.0,28.5,1.2,11.5,61.0,22.94,13.52
2016,5,1,6,0,406.0,41.0,1.2,12.0,99.0,32.58,23.14
2016,5,1,6,15,489.0,49.0,1.15,12.5,147.5,68.3,37.2
2016,5,1,6,30,572.0,57.0,1.1,13.0,196.0,119.22,70.74
2016,5,1,6,45,624.0,63.5,1.1,13.5,248.0,173.34,114.39
2016,5,1,7,0,676.0,70.0,1.1,14.0,300.0,233.52,166.03
2016,5,1,7,15,713.5,75.0,1.15,14.5,353.5,295.17,220.03
2016,5,1,7,30,751.0,80.0,1.2,15.0,407.0,358.59,274.66
2016,5,1,7,45,777.0,84.0,1.25,16.0,459.0,419.4,325.37
2016,5,1,8,0,803.0,88.0,1.3,17.0,511.0,481.78,375.33
2016,5,1,8,15,823.0,91.0,1.3,17.5,560.0,541.16,421.61
2016,5,1,8,30,843.0,94.0,1.3,18.0,609.0,600.78,466.29
2016,5,1,8,45,858.0,97.0,1.3,18.5,654.5,654.49,505.15
2016,5,1,9,0,873.0,100.0,1.3,19.0,700.0,709.21,543.35
2016,5,1,9,15,884.0,102.0,1.25,19.5,740.0,758.78,575.07
2016,5,1,9,30,895.0,104.0,1.2,20.0,780.0,806.49,604.05
2016,5,1,9,45,903.5,106.0,1.2,20.5,814.5,850.07,630.28
2016,5,1,10,0,912.0,108.0,1.2,21.0,849.0,891.11,654.46
2016,5,1,10,15,918.5,109.5,1.1,21.0,877.0,927.15,674.77
2016,5,1,10,30,925.0,111.0,1.0,21.0,905.0,960.12,692.74
2016,5,1,10,45,929.0,112.0,0.95,21.5,925.5,987.02,706.19
2016,5,1,11,0,933.0,113.0,0.9,22.0,946.0,1010.42,717.37
2016,5,1,11,15,935.5,113.5,0.85,22.0,959.0,1028.26,726.46
2016,5,1,11,30,938.0,114.0,0.8,22.0,972.0,1042.35,733.33
2016,5,1,11,45,938.0,114.5,0.75,22.5,977.5,1050.16,735.06
2016,5,1,12,0,938.0,115.0,0.7,23.0,983.0,1054.1,734.62
2016,5,1,12,15,937.5,115.0,0.65,23.0,980.0,1053.15,732.82
2016,5,1,12,30,937.0,115.0,0.6,23.0,977.0,1048.32,728.88
2016,5,1,12,45,935.0,114.0,0.6,23.0,966.5,1037.16,722.52
2016,5,1,13,0,933.0,113.0,0.6,23.0,956.0,1022.19,714.07
2016,5,1,13,15,929.0,112.5,0.65,23.0,938.0,1002.11,703.76
2016,5,1,13,30,925.0,112.0,0.7,23.0,920.0,978.45,691.29
2016,5,1,13,45,918.0,111.5,0.8,23.0,894.5,948.63,675.93
2016,5,1,14,0,911.0,111.0,0.9,23.0,869.0,915.66,658.33
2016,5,1,14,15,903.0,109.5,1.0,22.5,837.0,877.88,638.47
2016,5,1,14,30,895.0,108.0,1.1,22.0,805.0,837.39,616.3
2016,5,1,14,45,882.5,106.5,1.25,22.0,766.5,790.95,588.97
2016,5,1,15,0,870.0,105.0,1.4,22.0,728.0,742.62,559.5
2016,5,1,15,15,856.0,102.5,1.45,21.5,684.5,690.64,525.36
2016,5,1,15,30,842.0,100.0,1.5,21.0,641.0,640.02,490.25
2016,5,1,15,45,821.5,97.5,1.55,21.0,593.0,581.47,447.23
2016,5,1,16,0,801.0,95.0,1.6,21.0,545.0,522.99,402.75
2016,5,1,16,15,776.5,91.5,1.6,20.5,494.0,462.02,355.32
2016,5,1,16,30,752.0,88.0,1.6,20.0,443.0,402.23,306.98
2016,5,1,16,45,716.0,83.5,1.65,19.5,390.5,337.46,253.41
2016,5,1,17,0,680.0,79.0,1.7,19.0,338.0,277.05,201.85
2016,5,1,17,15,633.5,73.0,1.6,18.0,285.5,216.33,150.04
2016,5,1,17,30,587.0,67.0,1.5,17.0,233.0,160.76,103.39
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,106.13,61.81
2016,5,1,18,0,443.0,51.0,1.4,16.0,133.0,60.44,33.96
2016,5,1,18,15,336.5,39.5,1.35,15.0,90.0,31.47,21.68
2016,5,1,18,30,230.0,28.0,1.3,14.0,47.0,22.78,12.48
2016,5,1,18,45,115.0,14.0,1.3,13.5,23.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,9.0,1.0,9.5,11.5,8.19,0.0
2016,5,2,5,30,95.0,18.0,1.0,10.0,23.0,14.15,0.0
2016,5,2,5,45,208.5,33.5,1.05,10.5,59.5,26.09,16.44
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,37.71,27.83
2016,5,2,6,15,404.0,59.5,1.1,11.5,143.0,73.05,44.05
2016,5,2,6,30,486.0,70.0,1.1,12.0,190.0,120.75,76.11
2016,5,2,6,45,243.0,72.5,1.15,12.5,132.5,110.06,78.11
2016,5,2,7,0,0.0,75.0,1.2,13.0,75.0,66.21,51.21
2016,5,2,7,15,30.0,125.5,1.2,13.0,139.0,120.85,96.47
2016,5,2,7,30,60.0,176.0,1.2,13.0,203.0,179.37,144.24
2016,5,2,7,45,84.5,203.0,1.2,13.5,245.5,218.92,175.73
2016,5,2,8,0,109.0,230.0,1.2,14.0,288.0,261.5,209.29
2016,5,2,8,15,169.5,252.0,1.15,14.5,351.5,326.9,260.26
2016,5,2,8,30,230.0,274.0,1.1,15.0,415.0,394.14,311.48
2016,5,2,8,45,379.5,251.0,1.1,15.5,504.0,488.43,383.4
2016,5,2,9,0,529.0,228.0,1.1,16.0,593.0,598.04,464.2
2016,5,2,9,15,522.0,248.0,1.1,16.0,625.0,638.46,491.7
2016,5,2,9,30,515.0,268.0,1.1,16.0,657.0,676.71,517.73
2016,5,2,9,45,695.5,196.0,1.1,16.5,747.5,779.61,591.33
2016,5,2,10,0,876.0,124.0,1.1,17.0,838.0,875.62,653.51
2016,5,2,10,15,882.5,125.5,1.1,17.5,865.5,910.47,673.01
2016,5,2,10,30,889.0,127.0,1.1,18.0,893.0,942.37,691.18
2016,5,2,10,45,892.0,129.0,1.15,18.5,913.0,968.4,706.31
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,991.02,719.32
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,1009.17,730.04
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,1023.74,738.61
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.5,1030.7,742.07
2016,5,2,12,0,897.0,137.0,1.3,20.0,968.0,1033.93,743.38
2016,5,2,12,15,896.0,137.0,1.35,20.0,965.0,1032.48,743.32
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,1027.34,741.09
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,1014.6,734.2
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,998.36,725.2
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,978.2,713.74
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,954.7,700.12
2016,5,2,13,45,859.0,141.5,1.65,20.0,876.5,923.67,681.53
2016,5,2,14,0,846.0,144.0,1.7,20.0,850.0,898.42,666.67
2016,5,2,14,15,836.5,142.0,1.75,19.5,818.0,860.19,644.16
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,819.54,619.74
2016,5,2,14,45,806.0,142.0,1.85,19.0,746.5,771.88,588.86
2016,5,2,15,0,785.0,144.0,1.9,19.0,707.0,723.13,555.49
2016,5,2,15,15,768.5,140.5,1.9,18.5,664.0,672.74,520.45
2016,5,2,15,30,752.0,137.0,1.9,18.0,621.0,619.83,482.57
2016,5,2,15,45,720.0,137.0,1.9,18.0,572.5,560.96,438.09
2016,5,2,16,0,688.0,137.0,1.9,18.0,524.0,503.46,393.44
2016,5,2,16,15,602.0,139.5,1.9,17.5,455.5,424.72,332.22
2016,5,2,16,30,516.0,142.0,1.9,17.0,387.0,350.88,273.6
2016,5,2,16,45,495.5,127.0,1.95,16.5,340.5,296.65,228.55
2016,5,2,17,0,475.0,112.0,2.0,16.0,294.0,244.3,183.76
2016,5,2,17,15,405.0,109.0,1.95,15.0,247.5,193.16,141.4
2016,5,2,17,30,335.0,106.0,1.9,14.0,201.0,149.97,106.72
2016,5,2,17,45,278.0,89.0,1.9,13.5,157.5,104.61,71.49
2016,5,2,18,0,221.0,72.0,1.9,13.0,114.0,67.33,45.95
2016,5,2,18,15,152.5,52.5,1.85,12.5,77.0,41.26,30.51
2016,5,2,18,30,84.0,33.0,1.8,12.0,40.0,26.44,15.82
2016,5,2,18,45,42.0,16.5,1.8,12.0,20.0,13.53,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,11.0,1.3,10.0,11.0,10.01,0.0
2016,5,3,5,30,0.0,22.0,1.3,10.0,22.0,18.79,0.0
2016,5,3,5,45,117.5,39.5,1.3,10.5,57.0,31.41,21.11
2016,5,3,6,0,235.0,57.0,1.3,11.0,92.0,43.61,33.07
2016,5,3,6,15,309.5,71.5,1.25,11.0,137.0,75.84,49.5
2016,5,3,6,30,384.0,86.0,1.2,11.0,182.0,120.24,80.51
2016,5,3,6,45,431.5,92.0,1.2,11.5,223.0,161.66,113.78
2016,5,3,7,0,479.0,98.0,1.2,12.0,264.0,208.47,153.71
2016,5,3,7,15,343.5,140.0,1.25,12.0,269.0,233.83,181.9
2016,5,3,7,30,208.0,182.0,1.3,12.0,274.0,241.79,193.1
2016,5,3,7,45,431.5,151.5,1.4,12.5,371.5,331.41,264.24
2016,5,3,8,0,655.0,121.0,1.5,13.0,469.0,441.35,351.38
2016,5,3,8,15,549.0,174.0,1.6,13.0,484.5,469.28,374.3
2016,5,3,8,30,443.0,227.0,1.7,13.0,500.0,488.08,388.92
2016,5,3,8,45,446.5,243.5,1.8,13.5,536.0,531.13,421.45
2016,5,3,9,0,450.0,260.0,1.9,14.0,572.0,573.37,452.41
2016,5,3,9,15,408.5,294.0,1.85,14.0,589.5,598.07,468.95
2016,5,3,9,30,367.0,328.0,1.8,14.0,607.0,610.08,475.98
2016,5,3,9,45,368.0,345.0,1.8,14.5,635.5,643.82,498.89
2016,5,3,10,0,369.0,362.0,1.8,15.0,664.0,676.38,520.36
2016,5,3,10,15,289.0,395.5,1.7,15.5,636.5,652.82,499.04
