Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,30,209.0,429.0,1.6,16.0,609.0,611.98,465.98
2016,5,3,10,45,320.5,402.5,1.55,16.5,686.0,707.8,535.22
2016,5,3,11,0,432.0,376.0,1.5,17.0,763.0,806.04,602.53
2016,5,3,11,15,456.5,379.5,1.4,17.0,794.0,841.64,624.37
2016,5,3,11,30,481.0,383.0,1.3,17.0,825.0,875.69,645.42
2016,5,3,11,45,317.5,428.0,1.2,17.0,720.5,752.82,557.53
2016,5,3,12,0,154.0,473.0,1.1,17.0,616.0,624.57,465.1
2016,5,3,12,15,212.0,465.0,1.05,17.0,661.5,673.7,501.67
2016,5,3,12,30,270.0,457.0,1.0,17.0,707.0,734.56,543.51
2016,5,3,12,45,330.0,428.5,1.0,17.0,730.0,761.23,562.86
2016,5,3,13,0,390.0,400.0,1.0,17.0,753.0,784.97,580.52
2016,5,3,13,15,421.5,379.0,1.05,17.0,754.0,796.38,589.62
2016,5,3,13,30,453.0,358.0,1.1,17.0,755.0,794.48,590.21
2016,5,3,13,45,489.0,335.5,1.15,17.0,753.5,791.72,590.48
2016,5,3,14,0,525.0,313.0,1.2,17.0,752.0,784.99,588.02
2016,5,3,14,15,486.0,309.5,1.3,17.0,704.0,729.37,550.98
2016,5,3,14,30,447.0,306.0,1.4,17.0,656.0,674.47,513.99
2016,5,3,14,45,530.5,260.0,1.5,17.0,656.0,674.05,517.39
2016,5,3,15,0,614.0,214.0,1.6,17.0,656.0,668.56,516.1
2016,5,3,15,15,574.5,210.0,1.65,16.5,604.0,603.92,470.29
2016,5,3,15,30,535.0,206.0,1.7,16.0,552.0,544.98,427.73
2016,5,3,15,45,361.0,228.5,1.8,16.0,454.5,428.99,339.05
2016,5,3,16,0,187.0,251.0,1.9,16.0,357.0,331.86,263.22
2016,5,3,16,15,330.0,202.0,1.95,15.5,368.0,345.8,274.79
2016,5,3,16,30,473.0,153.0,2.0,15.0,379.0,342.69,270.04
2016,5,3,16,45,338.0,153.0,2.05,15.0,305.0,260.74,203.92
2016,5,3,17,0,203.0,153.0,2.1,15.0,231.0,196.22,152.84
2016,5,3,17,15,173.0,135.5,2.05,14.5,195.0,159.25,122.33
2016,5,3,17,30,143.0,118.0,2.0,14.0,159.0,125.9,95.06
2016,5,3,17,45,118.5,95.5,1.95,13.5,125.0,92.99,68.59
2016,5,3,18,0,94.0,73.0,1.9,13.0,91.0,63.63,46.12
2016,5,3,18,15,59.5,52.0,1.8,12.5,62.0,41.94,31.16
2016,5,3,18,30,25.0,31.0,1.7,12.0,33.0,26.39,16.03
2016,5,3,18,45,12.5,15.5,1.6,12.0,16.5,13.58,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,11.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,2.1,11.0,15.0,13.21,0.0
2016,5,4,5,45,22.5,36.0,2.15,11.0,39.5,30.43,20.37
2016,5,4,6,0,45.0,57.0,2.2,11.0,64.0,46.92,36.03
2016,5,4,6,15,70.0,79.5,2.2,11.0,95.0,69.6,51.94
2016,5,4,6,30,95.0,102.0,2.2,11.0,126.0,98.04,74.62
2016,5,4,6,45,129.0,120.5,2.2,11.0,161.0,128.45,99.24
2016,5,4,7,0,163.0,139.0,2.2,11.0,196.0,163.12,128.08
2016,5,4,7,15,221.0,157.0,2.1,11.0,247.5,211.02,167.63
2016,5,4,7,30,279.0,175.0,2.0,11.0,299.0,264.41,211.9
2016,5,4,7,45,311.0,192.5,1.95,11.5,346.0,312.86,251.79
2016,5,4,8,0,343.0,210.0,1.9,12.0,393.0,364.56,293.48
2016,5,4,8,15,335.0,234.5,1.85,12.0,427.0,404.3,325.22
2016,5,4,8,30,327.0,259.0,1.8,12.0,461.0,442.67,354.99
2016,5,4,8,45,340.5,277.0,1.75,12.5,501.0,487.24,388.28
2016,5,4,9,0,354.0,295.0,1.7,13.0,541.0,532.3,421.03
2016,5,4,9,15,364.0,312.5,1.6,13.0,578.5,574.63,451.43
2016,5,4,9,30,374.0,330.0,1.5,13.0,616.0,616.76,480.97
2016,5,4,9,45,336.0,357.0,1.45,13.5,622.0,628.83,486.62
2016,5,4,10,0,298.0,384.0,1.4,14.0,628.0,637.08,489.56
2016,5,4,10,15,369.5,369.0,1.35,14.0,681.5,696.55,532.64
2016,5,4,10,30,441.0,354.0,1.3,14.0,735.0,768.96,583.03
2016,5,4,10,45,383.5,390.0,1.3,14.0,727.0,753.02,569.21
2016,5,4,11,0,326.0,426.0,1.3,14.0,719.0,743.55,560.58
2016,5,4,11,15,300.5,440.0,1.35,14.0,713.5,739.5,557.3
2016,5,4,11,30,275.0,454.0,1.4,14.0,708.0,733.26,552.46
2016,5,4,11,45,275.5,457.0,1.5,14.5,712.0,739.63,556.68
2016,5,4,12,0,276.0,460.0,1.6,15.0,716.0,744.48,559.73
2016,5,4,12,15,301.0,451.5,1.7,15.0,730.0,760.42,572.35
2016,5,4,12,30,326.0,443.0,1.8,15.0,744.0,774.58,583.67
2016,5,4,12,45,328.0,436.5,1.9,15.5,737.5,766.3,577.89
2016,5,4,13,0,330.0,430.0,2.0,16.0,731.0,756.32,571.13
2016,5,4,13,15,397.0,393.5,2.05,16.0,748.0,776.08,587.81
2016,5,4,13,30,464.0,357.0,2.1,16.0,765.0,802.57,608.54
2016,5,4,13,45,429.0,358.5,2.15,16.0,727.5,758.63,577.77
2016,5,4,14,0,394.0,360.0,2.2,16.0,690.0,705.43,540.84
2016,5,4,14,15,468.0,318.0,2.25,16.0,695.5,721.34,555.23
2016,5,4,14,30,542.0,276.0,2.3,16.0,701.0,721.08,557.54
2016,5,4,14,45,514.5,267.5,2.4,16.0,656.0,668.04,519.92
2016,5,4,15,0,487.0,259.0,2.5,16.0,611.0,615.51,482.24
2016,5,4,15,15,426.0,262.5,2.5,15.5,557.0,552.41,435.66
2016,5,4,15,30,365.0,266.0,2.5,15.0,503.0,486.98,386.51
2016,5,4,15,45,382.0,240.0,2.55,15.0,472.0,451.29,359.6
2016,5,4,16,0,399.0,214.0,2.6,15.0,441.0,418.7,333.96
2016,5,4,16,15,410.0,190.0,2.55,14.5,404.5,376.56,300.29
2016,5,4,16,30,421.0,166.0,2.5,14.0,368.0,332.58,263.94
2016,5,4,16,45,438.5,141.5,2.5,14.0,331.0,288.68,225.78
2016,5,4,17,0,456.0,117.0,2.5,14.0,294.0,242.36,184.32
2016,5,4,17,15,396.5,111.0,2.4,13.5,248.5,192.23,141.87
2016,5,4,17,30,337.0,105.0,2.3,13.0,203.0,148.88,106.21
2016,5,4,17,45,286.0,88.5,2.2,13.0,160.0,104.75,71.49
2016,5,4,18,0,235.0,72.0,2.1,13.0,117.0,67.8,46.09
2016,5,4,18,15,166.5,53.0,2.0,12.5,80.5,41.71,31.01
2016,5,4,18,30,98.0,34.0,1.9,12.0,44.0,27.26,16.96
2016,5,4,18,45,49.0,17.0,1.8,11.5,22.0,13.97,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,10.0,7.5,6.82,0.0
2016,5,5,5,30,0.0,15.0,1.8,10.0,15.0,13.21,0.85
2016,5,5,5,45,7.5,34.0,1.9,10.5,35.5,29.34,19.62
2016,5,5,6,0,15.0,53.0,2.0,11.0,56.0,44.22,33.69
2016,5,5,6,15,29.0,75.0,2.05,11.0,82.0,64.7,49.12
2016,5,5,6,30,43.0,97.0,2.1,11.0,108.0,87.91,68.32
2016,5,5,6,45,57.0,118.0,2.2,11.5,136.0,112.5,88.65
2016,5,5,7,0,71.0,139.0,2.3,12.0,164.0,139.07,110.69
2016,5,5,7,15,271.0,139.5,2.3,12.0,257.5,210.84,165.76
2016,5,5,7,30,471.0,140.0,2.3,12.0,351.0,306.81,242.74
2016,5,5,7,45,246.0,168.0,2.3,12.5,279.0,262.58,211.2
2016,5,5,8,0,21.0,196.0,2.3,13.0,207.0,184.36,148.25
2016,5,5,8,15,52.5,235.5,2.25,13.0,267.0,242.8,195.68
2016,5,5,8,30,84.0,275.0,2.2,13.0,327.0,301.98,242.66
2016,5,5,8,45,43.5,225.0,2.2,13.5,252.5,234.52,187.6
2016,5,5,9,0,3.0,175.0,2.2,14.0,178.0,158.46,125.12
2016,5,5,9,15,69.5,271.5,2.15,14.0,325.5,302.92,241.69
2016,5,5,9,30,136.0,368.0,2.1,14.0,473.0,459.9,362.31
2016,5,5,9,45,186.5,383.0,2.1,14.5,533.0,522.5,408.2
2016,5,5,10,0,237.0,398.0,2.1,15.0,593.0,588.14,455.94
2016,5,5,10,15,159.0,406.0,2.1,15.0,539.0,536.71,415.36
2016,5,5,10,30,81.0,414.0,2.1,15.0,485.0,468.27,362.45
2016,5,5,10,45,90.0,429.0,2.1,15.5,509.5,494.32,381.33
2016,5,5,11,0,99.0,444.0,2.1,16.0,534.0,520.4,399.49
2016,5,5,11,15,66.5,413.5,2.15,16.0,474.0,460.69,354.54
2016,5,5,11,30,34.0,383.0,2.2,16.0,414.0,399.78,308.46
2016,5,5,11,45,34.0,386.5,2.25,16.0,418.0,403.81,311.79
2016,5,5,12,0,34.0,390.0,2.3,16.0,422.0,407.56,314.61
2016,5,5,12,15,27.0,358.0,2.3,16.0,383.5,368.79,285.32
2016,5,5,12,30,20.0,326.0,2.3,16.0,345.0,317.79,246.66
2016,5,5,12,45,12.5,243.0,2.3,16.5,254.5,232.47,180.61
2016,5,5,13,0,5.0,160.0,2.3,17.0,164.0,148.56,114.46
2016,5,5,13,15,7.0,182.5,2.25,17.0,189.0,170.86,132.43
2016,5,5,13,30,9.0,205.0,2.2,17.0,214.0,193.09,150.07
2016,5,5,13,45,12.0,238.0,2.2,17.0,249.5,225.85,175.92
2016,5,5,14,0,15.0,271.0,2.2,17.0,285.0,258.53,201.52
2016,5,5,14,15,9.5,219.5,2.2,16.5,228.0,205.61,160.52
2016,5,5,14,30,4.0,168.0,2.2,16.0,171.0,153.6,119.7
2016,5,5,14,45,2.0,134.5,2.2,16.0,136.0,121.46,94.08
2016,5,5,15,0,0.0,101.0,2.2,16.0,101.0,89.73,68.45
2016,5,5,15,15,0.0,110.0,2.15,15.5,110.0,97.74,75.37
2016,5,5,15,30,0.0,119.0,2.1,15.0,119.0,105.75,82.29
2016,5,5,15,45,110.5,184.5,2.05,15.0,247.5,237.09,190.56
2016,5,5,16,0,221.0,250.0,2.0,15.0,376.0,347.85,277.85
2016,5,5,16,15,440.0,183.5,1.95,14.5,405.0,384.09,305.34
2016,5,5,16,30,659.0,117.0,1.9,14.0,434.0,387.91,304.3
2016,5,5,16,45,623.5,110.5,1.85,14.0,383.0,328.0,252.79
2016,5,5,17,0,588.0,104.0,1.8,14.0,332.0,271.39,203.44
2016,5,5,17,15,539.5,95.5,1.7,13.5,281.5,213.6,153.72
2016,5,5,17,30,491.0,87.0,1.6,13.0,231.0,159.13,107.81
2016,5,5,17,45,422.5,76.5,1.55,13.0,182.5,108.91,69.1
2016,5,5,18,0,354.0,66.0,1.5,13.0,134.0,67.07,42.47
2016,5,5,18,15,261.0,51.0,1.35,12.5,93.0,39.14,28.81
2016,5,5,18,30,168.0,36.0,1.2,12.0,52.0,28.02,17.79
2016,5,5,18,45,84.0,18.0,1.1,11.5,26.0,14.15,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,1.0,10.0,1.5,9.0,10.0,9.1,0.0
2016,5,6,5,30,2.0,20.0,1.5,9.0,20.0,17.5,4.32
2016,5,6,5,45,43.0,40.5,1.55,9.5,47.5,33.08,23.07
2016,5,6,6,0,84.0,61.0,1.6,10.0,75.0,48.74,37.91
2016,5,6,6,15,116.5,83.0,1.55,10.0,109.5,75.07,55.33
2016,5,6,6,30,149.0,105.0,1.5,10.0,144.0,107.01,80.12
2016,5,6,6,45,185.5,121.0,1.45,10.5,180.0,139.83,106.5
2016,5,6,7,0,222.0,137.0,1.4,11.0,216.0,177.11,137.39
2016,5,6,7,15,182.5,163.5,1.3,11.0,235.0,202.43,160.92
2016,5,6,7,30,143.0,190.0,1.2,11.0,254.0,224.42,180.57
2016,5,6,7,45,75.5,183.0,1.2,11.0,217.5,196.54,158.88
2016,5,6,8,0,8.0,176.0,1.2,11.0,181.0,160.15,129.07
2016,5,6,8,15,4.0,125.5,1.15,11.0,128.0,113.56,90.31
2016,5,6,8,30,0.0,75.0,1.1,11.0,75.0,66.43,50.74
2016,5,6,8,45,3.5,136.5,1.1,11.5,139.0,123.72,98.23
2016,5,6,9,0,7.0,198.0,1.1,12.0,203.0,182.06,145.14
2016,5,6,9,15,12.0,231.5,1.1,12.0,241.0,216.85,172.54
2016,5,6,9,30,17.0,265.0,1.1,12.0,279.0,252.31,200.2
2016,5,6,9,45,12.0,231.0,1.15,12.5,241.0,217.78,172.12
2016,5,6,10,0,7.0,197.0,1.2,13.0,203.0,182.94,143.97
2016,5,6,10,15,19.0,273.0,1.2,13.0,289.5,264.0,208.1
2016,5,6,10,30,31.0,349.0,1.2,13.0,376.0,358.54,280.25
2016,5,6,10,45,20.0,274.5,1.25,13.0,292.5,277.08,217.07
2016,5,6,11,0,9.0,200.0,1.3,13.0,209.0,188.86,148.02
2016,5,6,11,15,10.0,215.0,1.3,13.0,225.0,203.89,160.16
2016,5,6,11,30,11.0,230.0,1.3,13.0,241.0,218.95,171.91
2016,5,6,11,45,10.0,213.0,1.35,13.5,223.0,202.4,158.5
2016,5,6,12,0,9.0,196.0,1.4,14.0,205.0,185.81,145.17
2016,5,6,12,15,12.5,244.0,1.4,14.0,256.5,233.64,182.89
2016,5,6,12,30,16.0,292.0,1.4,14.0,308.0,281.76,220.08
2016,5,6,12,45,15.5,288.0,1.4,14.0,303.0,277.28,216.45
2016,5,6,13,0,15.0,284.0,1.4,14.0,298.0,272.71,213.04
2016,5,6,13,15,8.0,212.0,1.4,14.0,220.0,198.88,155.42
2016,5,6,13,30,1.0,140.0,1.4,14.0,142.0,126.29,97.71
2016,5,6,13,45,2.0,147.5,1.4,14.0,150.0,133.88,104.14
2016,5,6,14,0,3.0,155.0,1.4,14.0,158.0,141.4,110.34
2016,5,6,14,15,1.5,127.0,1.3,14.0,128.5,114.58,88.75
2016,5,6,14,30,0.0,99.0,1.2,14.0,99.0,88.04,67.26
2016,5,6,14,45,0.0,111.0,1.2,14.0,111.0,98.76,76.21
2016,5,6,15,0,0.0,123.0,1.2,14.0,123.0,109.48,85.13
2016,5,6,15,15,0.0,121.0,1.1,14.0,121.0,107.61,83.76
2016,5,6,15,30,0.0,119.0,1.0,14.0,119.0,105.74,82.45
2016,5,6,15,45,0.0,93.0,0.95,14.0,93.0,82.45,63.47
2016,5,6,16,0,0.0,67.0,0.9,14.0,67.0,59.29,44.4
2016,5,6,16,15,0.0,52.5,0.85,13.5,52.5,46.39,33.82
2016,5,6,16,30,0.0,38.0,0.8,13.0,38.0,33.53,23.09
2016,5,6,16,45,0.0,40.0,0.8,13.0,40.0,35.29,24.7
2016,5,6,17,0,0.0,42.0,0.8,13.0,42.0,37.04,26.3
2016,5,6,17,15,0.0,35.5,0.75,13.0,35.5,31.28,21.41
2016,5,6,17,30,0.0,29.0,0.7,13.0,29.0,25.53,16.48
2016,5,6,17,45,0.0,23.0,0.7,13.0,23.0,20.23,11.87
2016,5,6,18,0,0.0,17.0,0.7,13.0,17.0,14.94,7.21
2016,5,6,18,15,0.0,11.5,0.7,12.5,11.5,10.09,3.3
2016,5,6,18,30,0.0,6.0,0.7,12.0,6.0,5.26,0.0
2016,5,6,18,45,0.0,3.0,0.75,11.5,3.0,2.63,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.4,10.0,5.0,4.55,0.0
2016,5,7,5,30,0.0,10.0,1.5,10.0,10.0,8.78,0.0
2016,5,7,5,45,0.0,23.0,1.6,10.5,23.0,20.26,11.96
2016,5,7,6,0,0.0,36.0,1.7,11.0,36.0,31.75,22.72
2016,5,7,6,15,0.0,52.5,1.75,11.0,52.5,46.04,34.15
2016,5,7,6,30,0.0,69.0,1.8,11.0,69.0,60.36,46.69
2016,5,7,6,45,0.0,86.5,1.85,11.5,86.5,75.71,59.79
2016,5,7,7,0,0.0,104.0,1.9,12.0,104.0,91.23,72.76
2016,5,7,7,15,0.0,117.5,1.95,12.0,117.5,103.41,82.84
2016,5,7,7,30,0.0,131.0,2.0,12.0,131.0,115.63,92.82
2016,5,7,7,45,16.5,170.5,2.05,12.5,179.5,157.9,127.33
2016,5,7,8,0,33.0,210.0,2.1,13.0,228.0,205.69,165.79
2016,5,7,8,15,21.0,203.5,2.1,13.0,215.5,192.57,154.59
2016,5,7,8,30,9.0,197.0,2.1,13.0,203.0,181.1,144.8
2016,5,7,8,45,10.5,210.5,2.15,13.5,218.0,195.03,155.49
2016,5,7,9,0,12.0,224.0,2.2,14.0,233.0,209.13,166.15
2016,5,7,9,15,6.0,173.5,2.15,14.0,178.0,159.51,125.79
2016,5,7,9,30,0.0,123.0,2.1,14.0,123.0,109.57,84.96
2016,5,7,9,45,0.0,119.5,2.1,14.0,119.5,106.5,82.37
2016,5,7,10,0,0.0,116.0,2.1,14.0,116.0,103.42,79.73
2016,5,7,10,15,0.0,106.5,2.05,14.0,106.5,94.93,72.7
2016,5,7,10,30,0.0,97.0,2.0,14.0,97.0,86.45,65.7
2016,5,7,10,45,0.0,64.5,2.0,14.5,64.5,57.39,41.76
2016,5,7,11,0,0.0,32.0,2.0,15.0,32.0,28.45,17.88
2016,5,7,11,15,0.0,45.5,1.95,15.0,45.5,40.49,27.79
2016,5,7,11,30,0.0,59.0,1.9,15.0,59.0,52.54,37.66
2016,5,7,11,45,0.0,71.5,1.9,15.5,71.5,63.74,46.69
2016,5,7,12,0,0.0,84.0,1.9,16.0,84.0,74.98,55.71
2016,5,7,12,15,0.5,110.0,1.85,16.0,110.5,98.94,75.07
2016,5,7,12,30,1.0,136.0,1.8,16.0,137.0,122.98,94.36
2016,5,7,12,45,0.5,129.0,1.75,16.0,129.5,116.08,88.8
2016,5,7,13,0,0.0,122.0,1.7,16.0,122.0,109.19,83.3
2016,5,7,13,15,0.0,119.0,1.65,16.0,119.0,106.41,81.13
2016,5,7,13,30,0.0,116.0,1.6,16.0,116.0,103.63,78.96
2016,5,7,13,45,0.0,115.5,1.6,16.0,115.5,103.1,78.63
2016,5,7,14,0,0.0,115.0,1.6,16.0,115.0,102.57,78.31
2016,5,7,14,15,0.0,111.5,1.55,15.5,111.5,99.35,75.96
2016,5,7,14,30,0.0,108.0,1.5,15.0,108.0,96.13,73.62
2016,5,7,14,45,2.5,147.0,1.5,15.0,149.0,133.1,103.86
2016,5,7,15,0,5.0,186.0,1.5,15.0,190.0,170.01,133.75
2016,5,7,15,15,14.0,214.5,1.45,15.0,224.0,201.56,159.32
2016,5,7,15,30,23.0,243.0,1.4,15.0,258.0,232.14,183.93
2016,5,7,15,45,56.5,247.0,1.4,15.0,280.0,258.03,205.12
2016,5,7,16,0,90.0,251.0,1.4,15.0,302.0,274.91,218.8
2016,5,7,16,15,45.0,152.5,1.35,14.5,178.0,158.47,125.99
2016,5,7,16,30,0.0,54.0,1.3,14.0,54.0,47.7,34.87
2016,5,7,16,45,0.0,71.5,1.3,14.0,71.5,63.23,48.27
2016,5,7,17,0,0.0,89.0,1.3,14.0,89.0,78.54,61.37
2016,5,7,17,15,0.0,75.5,1.2,13.5,75.5,66.61,51.5
2016,5,7,17,30,0.0,62.0,1.1,13.0,62.0,54.77,41.56
2016,5,7,17,45,0.0,49.0,1.05,13.0,49.0,43.25,31.64
2016,5,7,18,0,0.0,36.0,1.0,13.0,36.0,31.73,21.58
2016,5,7,18,15,0.0,25.0,0.95,12.5,25.0,22.01,13.85
2016,5,7,18,30,0.0,14.0,0.9,12.0,14.0,12.3,4.8
2016,5,7,18,45,0.0,7.0,0.9,12.0,7.0,6.14,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.0,10.5,5.0,4.55,0.0
2016,5,8,5,30,0.0,10.0,1.0,11.0,10.0,8.78,0.23
2016,5,8,5,45,0.0,21.5,1.05,11.5,21.5,18.93,10.82
2016,5,8,6,0,0.0,33.0,1.1,12.0,33.0,29.09,20.3
2016,5,8,6,15,0.0,47.5,1.15,12.0,47.5,41.94,30.53
2016,5,8,6,30,0.0,62.0,1.2,12.0,62.0,54.53,41.52
2016,5,8,6,45,0.0,77.5,1.25,12.5,77.5,68.1,53.06
2016,5,8,7,0,0.0,93.0,1.3,13.0,93.0,81.79,64.47
2016,5,8,7,15,2.5,121.0,1.25,13.0,122.5,107.2,85.58
2016,5,8,7,30,5.0,149.0,1.2,13.0,152.0,133.19,106.86
2016,5,8,7,45,4.5,158.0,1.2,13.5,160.5,141.7,113.27
2016,5,8,8,0,4.0,167.0,1.2,14.0,169.0,150.11,119.55
2016,5,8,8,15,2.0,159.0,1.15,14.0,160.0,142.4,112.84
2016,5,8,8,30,0.0,151.0,1.1,14.0,151.0,134.35,105.93
2016,5,8,8,45,14.0,210.5,1.1,14.5,220.5,197.2,156.27
2016,5,8,9,0,28.0,270.0,1.1,15.0,290.0,268.43,211.58
2016,5,8,9,15,32.0,292.5,1.1,15.0,316.5,294.79,231.24
2016,5,8,9,30,36.0,315.0,1.1,15.0,343.0,321.58,251.27
2016,5,8,9,45,22.5,265.0,1.15,15.0,283.0,265.0,207.18
2016,5,8,10,0,9.0,215.0,1.2,15.0,223.0,201.04,157.0
2016,5,8,10,15,12.5,250.5,1.2,15.0,262.0,237.27,185.47
2016,5,8,10,30,16.0,286.0,1.2,15.0,301.0,273.94,213.53
2016,5,8,10,45,35.5,350.0,1.3,15.5,382.5,364.5,282.21
2016,5,8,11,0,55.0,414.0,1.4,16.0,464.0,447.43,343.04
2016,5,8,11,15,190.5,430.5,1.45,16.0,606.5,608.42,462.85
2016,5,8,11,30,326.0,447.0,1.5,16.0,749.0,772.19,578.53
2016,5,8,11,45,346.5,430.5,1.6,16.5,754.0,779.03,582.03
2016,5,8,12,0,367.0,414.0,1.7,17.0,759.0,784.22,586.11
2016,5,8,12,15,614.5,282.0,1.75,17.0,857.0,910.36,679.03
2016,5,8,12,30,862.0,150.0,1.8,17.0,955.0,999.55,738.88
2016,5,8,12,45,870.5,142.5,1.9,17.0,947.5,993.11,735.18
2016,5,8,13,0,879.0,135.0,2.0,17.0,940.0,982.87,730.16
2016,5,8,13,15,476.0,277.0,2.05,17.0,712.0,742.95,564.42
2016,5,8,13,30,73.0,419.0,2.1,17.0,484.0,466.48,356.59
2016,5,8,13,45,76.0,405.0,2.15,17.0,471.0,452.65,348.63
2016,5,8,14,0,79.0,391.0,2.2,17.0,458.0,438.39,338.77
2016,5,8,14,15,461.0,258.5,2.25,16.5,626.0,654.39,509.47
2016,5,8,14,30,843.0,126.0,2.3,16.0,794.0,811.43,627.02
2016,5,8,14,45,837.5,121.0,2.35,16.0,758.5,768.39,596.62
2016,5,8,15,0,832.0,116.0,2.4,16.0,723.0,723.08,565.66
2016,5,8,15,15,818.0,113.5,2.4,15.5,681.0,672.49,529.52
2016,5,8,15,30,804.0,111.0,2.4,15.0,639.0,620.82,491.49
2016,5,8,15,45,787.5,106.5,2.45,15.0,592.5,564.94,448.42
2016,5,8,16,0,771.0,102.0,2.5,15.0,546.0,508.82,403.79
2016,5,8,16,15,747.0,98.0,2.5,14.5,497.0,449.75,355.95
2016,5,8,16,30,723.0,94.0,2.5,14.0,448.0,390.52,306.36
2016,5,8,16,45,695.0,88.5,2.5,14.0,397.5,330.98,254.56
2016,5,8,17,0,667.0,83.0,2.5,14.0,347.0,273.72,203.61
2016,5,8,17,15,623.0,77.0,2.5,13.5,295.5,214.9,152.02
2016,5,8,17,30,579.0,71.0,2.5,13.0,244.0,160.88,105.65
2016,5,8,17,45,522.5,62.5,2.5,13.0,196.0,108.42,64.55
2016,5,8,18,0,466.0,54.0,2.5,13.0,148.0,62.88,36.17
2016,5,8,18,15,370.5,43.5,2.35,12.5,105.0,34.34,24.7
2016,5,8,18,30,275.0,33.0,2.2,12.0,62.0,26.7,17.08
2016,5,8,18,45,137.5,16.5,2.1,11.5,31.0,13.1,0.0
2016,5,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.95,9.0,18.0,12.73,0.0
2016,5,9,5,30,115.0,28.0,2.0,9.0,36.0,22.6,10.37
2016,5,9,5,45,221.5,43.0,2.05,9.5,74.5,33.26,23.49
2016,5,9,6,0,328.0,58.0,2.1,10.0,113.0,44.27,34.04
2016,5,9,6,15,404.0,69.0,2.05,10.0,160.5,79.87,49.89
2016,5,9,6,30,480.0,80.0,2.0,10.0,208.0,129.19,84.26
2016,5,9,6,45,240.0,79.5,2.0,10.5,143.5,115.17,83.31
2016,5,9,7,0,0.0,79.0,2.0,11.0,79.0,69.71,54.6
2016,5,9,7,15,0.0,103.5,1.95,11.0,103.5,91.23,72.83
2016,5,9,7,30,0.0,128.0,1.9,11.0,128.0,112.96,90.91
2016,5,9,7,45,0.0,128.5,1.9,11.5,128.5,113.71,91.0
2016,5,9,8,0,0.0,129.0,1.9,12.0,129.0,114.36,91.05
2016,5,9,8,15,1.0,150.0,1.85,12.0,151.0,133.79,106.86
2016,5,9,8,30,2.0,171.0,1.8,12.0,173.0,153.47,122.66
2016,5,9,8,45,7.0,198.0,1.75,12.5,203.5,181.35,144.79
2016,5,9,9,0,12.0,225.0,1.7,13.0,234.0,209.89,167.12
2016,5,9,9,15,16.0,250.5,1.7,13.0,262.5,236.95,188.29
2016,5,9,9,30,20.0,276.0,1.7,13.0,291.0,264.47,209.64
2016,5,9,9,45,22.5,295.5,1.7,13.5,313.5,285.63,225.36
2016,5,9,10,0,25.0,315.0,1.7,14.0,336.0,316.34,248.31
2016,5,9,10,15,34.0,346.5,1.65,14.0,376.0,356.26,278.53
2016,5,9,10,30,43.0,378.0,1.6,14.0,416.0,396.86,308.79
2016,5,9,10,45,45.5,390.5,1.6,14.5,431.5,413.23,320.0
2016,5,9,11,0,48.0,403.0,1.6,15.0,447.0,429.53,331.21
2016,5,9,11,15,49.5,407.0,1.6,15.0,453.0,436.28,335.96
2016,5,9,11,30,51.0,411.0,1.6,15.0,459.0,442.75,340.6
2016,5,9,11,45,485.5,267.5,1.65,15.5,723.0,764.0,584.21
2016,5,9,12,0,920.0,124.0,1.7,16.0,987.0,1034.86,764.86
2016,5,9,12,15,677.5,261.0,1.75,16.0,896.0,950.86,706.95
2016,5,9,12,30,435.0,398.0,1.8,16.0,805.0,841.8,628.2
2016,5,9,12,45,673.5,261.0,1.85,16.5,883.0,936.76,699.95
2016,5,9,13,0,912.0,124.0,1.9,17.0,961.0,1002.48,742.36
2016,5,9,13,15,908.5,123.5,1.9,17.0,943.5,983.35,729.55
2016,5,9,13,30,905.0,123.0,1.9,17.0,926.0,960.76,715.5
2016,5,9,13,45,899.0,121.5,1.95,17.0,901.5,931.59,697.68
2016,5,9,14,0,893.0,120.0,2.0,17.0,877.0,899.32,677.7
2016,5,9,14,15,885.5,118.5,2.0,16.5,845.5,862.86,655.43
2016,5,9,14,30,878.0,117.0,2.0,16.0,814.0,823.75,631.07
2016,5,9,14,45,868.0,114.5,2.05,16.0,777.0,779.32,601.93
2016,5,9,15,0,858.0,112.0,2.1,16.0,740.0,732.85,570.89
2016,5,9,15,15,553.0,204.0,2.1,16.0,600.0,578.69,454.01
2016,5,9,15,30,248.0,296.0,2.1,16.0,460.0,438.94,345.37
2016,5,9,15,45,522.5,198.0,2.1,16.0,510.5,495.95,392.22
2016,5,9,16,0,797.0,100.0,2.1,16.0,561.0,519.73,409.57
2016,5,9,16,15,774.0,96.5,2.1,15.5,511.0,460.28,361.38
2016,5,9,16,30,751.0,93.0,2.1,15.0,461.0,401.83,312.8
2016,5,9,16,45,524.5,120.5,2.15,15.0,364.0,300.66,232.02
2016,5,9,17,0,298.0,148.0,2.2,15.0,267.0,219.76,169.13
2016,5,9,17,15,446.0,110.5,2.2,14.5,260.0,201.69,147.1
2016,5,9,17,30,594.0,73.0,2.2,14.0,253.0,164.98,107.95
2016,5,9,17,45,524.0,66.0,2.25,13.5,202.5,111.54,66.98
2016,5,9,18,0,454.0,59.0,2.3,13.0,152.0,66.72,39.74
2016,5,9,18,15,356.0,47.5,2.25,12.5,108.0,37.78,27.77
2016,5,9,18,30,258.0,36.0,2.2,12.0,64.0,28.04,18.32
2016,5,9,18,45,129.0,18.0,2.2,11.5,32.0,14.11,1.05
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,13.5,1.65,9.5,19.0,12.28,0.0
2016,5,10,5,30,152.0,27.0,1.7,10.0,38.0,21.15,9.9
2016,5,10,5,45,266.0,40.0,1.75,10.5,78.0,30.97,21.47
2016,5,10,6,0,380.0,53.0,1.8,11.0,118.0,42.03,31.95
2016,5,10,6,15,190.0,65.0,1.7,11.0,97.5,65.03,44.13
2016,5,10,6,30,0.0,77.0,1.6,11.0,77.0,67.04,52.43
2016,5,10,6,45,0.0,95.5,1.55,11.5,95.5,83.3,66.25
2016,5,10,7,0,0.0,114.0,1.5,12.0,114.0,99.74,79.92
2016,5,10,7,15,134.5,148.5,1.35,12.5,210.5,174.24,138.24
2016,5,10,7,30,269.0,183.0,1.2,13.0,307.0,266.42,211.1
2016,5,10,7,45,276.5,205.5,1.05,13.5,345.5,308.14,244.49
2016,5,10,8,0,284.0,228.0,0.9,14.0,384.0,350.47,277.42
2016,5,10,8,15,267.0,254.0,0.8,14.5,411.5,383.37,301.99
2016,5,10,8,30,250.0,280.0,0.7,15.0,439.0,414.12,323.92
2016,5,10,8,45,539.5,199.5,0.65,15.5,572.0,545.1,423.32
2016,5,10,9,0,829.0,119.0,0.6,16.0,705.0,695.54,531.48
2016,5,10,9,15,841.0,121.5,0.6,16.5,744.5,744.5,562.68
2016,5,10,9,30,853.0,124.0,0.6,17.0,784.0,791.83,591.76
2016,5,10,9,45,852.0,132.0,0.6,17.5,815.0,832.33,615.75
2016,5,10,10,0,851.0,140.0,0.6,18.0,846.0,869.8,637.47
2016,5,10,10,15,858.0,141.5,0.65,18.5,873.5,904.56,658.17
2016,5,10,10,30,865.0,143.0,0.7,19.0,901.0,927.63,671.32
2016,5,10,10,45,873.5,142.0,0.8,19.5,922.5,954.88,688.26
2016,5,10,11,0,882.0,141.0,0.9,20.0,944.0,979.05,703.17
2016,5,10,11,15,885.0,142.0,0.95,20.0,957.0,996.63,714.37
2016,5,10,11,30,888.0,143.0,1.0,20.0,970.0,1010.73,723.56
2016,5,10,11,45,893.0,141.0,1.1,20.5,976.5,1020.39,729.72
2016,5,10,12,0,898.0,139.0,1.2,21.0,983.0,1026.47,733.75
2016,5,10,12,15,897.5,139.0,1.3,21.0,981.0,1025.42,734.82
2016,5,10,12,30,897.0,139.0,1.4,21.0,979.0,1020.72,733.73
2016,5,10,12,45,901.5,134.5,1.5,21.0,970.5,1012.91,730.73
2016,5,10,13,0,906.0,130.0,1.6,21.0,962.0,1001.33,725.37
2016,5,10,13,15,902.5,129.0,1.7,21.0,945.0,981.85,714.94
2016,5,10,13,30,899.0,128.0,1.8,21.0,928.0,958.92,702.27
2016,5,10,13,45,896.0,125.5,1.9,21.0,904.0,931.65,686.62
2016,5,10,14,0,893.0,123.0,2.0,21.0,880.0,901.13,668.65
2016,5,10,14,15,885.0,121.0,2.05,21.0,848.5,863.82,645.4
2016,5,10,14,30,877.0,119.0,2.1,21.0,817.0,823.89,620.16
2016,5,10,14,45,869.5,115.5,2.2,21.0,780.5,780.47,592.55
2016,5,10,15,0,862.0,112.0,2.3,21.0,744.0,734.83,562.84
2016,5,10,15,15,849.0,109.5,2.35,20.5,701.5,687.55,530.1
2016,5,10,15,30,836.0,107.0,2.4,20.0,659.0,635.19,492.66
2016,5,10,15,45,821.0,103.0,2.45,20.0,612.5,579.23,450.41
2016,5,10,16,0,806.0,99.0,2.5,20.0,566.0,522.8,406.4
2016,5,10,16,15,783.0,95.0,2.55,19.5,516.0,462.46,358.63
2016,5,10,16,30,760.0,91.0,2.6,19.0,466.0,403.11,309.88
2016,5,10,16,45,731.5,86.0,2.65,18.5,414.0,342.2,258.36
2016,5,10,17,0,703.0,81.0,2.7,18.0,362.0,281.6,205.83
2016,5,10,17,15,660.0,75.5,2.65,17.0,310.0,221.46,153.96
2016,5,10,17,30,617.0,70.0,2.6,16.0,258.0,165.94,106.97
2016,5,10,17,45,557.5,62.5,2.6,15.5,207.5,111.82,65.3
2016,5,10,18,0,498.0,55.0,2.6,15.0,157.0,64.95,36.8
2016,5,10,18,15,402.5,45.0,2.5,14.5,112.5,35.54,25.6
2016,5,10,18,30,307.0,35.0,2.4,14.0,68.0,28.39,18.54
2016,5,10,18,45,153.5,17.5,2.3,13.5,34.0,13.87,1.8
2016,5,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.0,12.5,1.9,9.5,21.5,11.37,0.0
2016,5,11,5,30,228.0,25.0,2.0,10.0,43.0,20.31,9.75
2016,5,11,5,45,337.5,36.5,2.1,10.5,84.0,29.15,19.93
2016,5,11,6,0,447.0,48.0,2.2,11.0,125.0,37.64,28.06
2016,5,11,6,15,223.5,61.0,2.1,11.0,99.5,62.52,40.85
2016,5,11,6,30,0.0,74.0,2.0,11.0,74.0,64.59,50.33
2016,5,11,6,45,0.0,91.5,1.95,11.5,91.5,79.96,63.4
2016,5,11,7,0,0.0,109.0,1.9,12.0,109.0,95.48,76.33
2016,5,11,7,15,16.0,142.0,1.85,12.5,149.5,129.4,104.03
2016,5,11,7,30,32.0,175.0,1.8,13.0,190.0,167.17,134.6
2016,5,11,7,45,67.0,207.5,1.75,13.5,243.5,214.04,172.02
2016,5,11,8,0,102.0,240.0,1.7,14.0,297.0,265.28,212.5
2016,5,11,8,15,217.0,252.5,1.65,14.5,386.0,349.95,279.05
2016,5,11,8,30,332.0,265.0,1.6,15.0,475.0,447.88,354.26
2016,5,11,8,45,276.0,297.5,1.55,15.5,481.0,461.68,362.51
2016,5,11,9,0,220.0,330.0,1.5,16.0,487.0,462.52,361.04
2016,5,11,9,15,371.5,302.0,1.45,16.0,583.5,565.57,439.45
2016,5,11,9,30,523.0,274.0,1.4,16.0,680.0,681.62,523.95
2016,5,11,9,45,580.0,266.5,1.4,16.5,734.5,742.75,565.35
2016,5,11,10,0,637.0,259.0,1.4,17.0,789.0,808.23,609.19
2016,5,11,10,15,631.5,274.0,1.4,17.0,814.0,839.24,628.69
2016,5,11,10,30,626.0,289.0,1.4,17.0,839.0,867.4,646.44
2016,5,11,10,45,766.5,210.0,1.45,17.5,898.5,937.76,694.21
2016,5,11,11,0,907.0,131.0,1.5,18.0,958.0,991.82,727.28
2016,5,11,11,15,910.0,131.5,1.55,18.0,971.0,1009.29,738.14
2016,5,11,11,30,913.0,132.0,1.6,18.0,984.0,1023.19,747.25
2016,5,11,11,45,916.0,131.0,1.65,18.5,989.5,1032.0,751.83
2016,5,11,12,0,919.0,130.0,1.7,19.0,995.0,1037.13,754.22
2016,5,11,12,15,918.5,129.5,1.75,19.0,992.5,1035.58,753.93
2016,5,11,12,30,918.0,129.0,1.8,19.0,990.0,1030.31,751.43
2016,5,11,12,45,921.5,124.5,1.9,19.0,981.0,1021.3,747.35
2016,5,11,13,0,925.0,120.0,2.0,19.0,972.0,1008.47,740.84
2016,5,11,13,15,921.5,119.5,2.05,19.0,954.0,989.18,729.53
2016,5,11,13,30,918.0,119.0,2.1,19.0,936.0,966.38,715.98
2016,5,11,13,45,913.0,117.0,2.15,19.0,911.5,937.37,698.28
2016,5,11,14,0,908.0,115.0,2.2,19.0,887.0,905.17,678.36
2016,5,11,14,15,900.5,113.5,2.2,19.0,855.0,868.34,654.7
2016,5,11,14,30,893.0,112.0,2.2,19.0,823.0,828.81,629.03
2016,5,11,14,45,882.0,110.0,2.2,19.0,785.5,783.66,599.2
2016,5,11,15,0,871.0,108.0,2.2,19.0,748.0,736.52,567.64
2016,5,11,15,15,857.5,105.5,2.15,18.5,705.0,685.48,531.61
2016,5,11,15,30,844.0,103.0,2.1,18.0,662.0,635.42,495.11
2016,5,11,15,45,827.0,100.0,2.1,18.0,615.0,579.01,452.18
2016,5,11,16,0,810.0,97.0,2.1,18.0,568.0,522.31,407.7
2016,5,11,16,15,787.0,93.5,2.05,17.5,518.0,462.34,359.84
2016,5,11,16,30,764.0,90.0,2.0,17.0,468.0,403.34,311.09
2016,5,11,16,45,735.0,85.0,1.95,17.0,416.0,342.11,258.65
2016,5,11,17,0,706.0,80.0,1.9,17.0,364.0,281.23,205.47
2016,5,11,17,15,663.5,74.5,1.8,16.0,311.5,221.12,153.66
2016,5,11,17,30,621.0,69.0,1.7,15.0,259.0,165.55,106.64
2016,5,11,17,45,561.5,61.5,1.65,14.5,209.0,111.26,64.84
2016,5,11,18,0,502.0,54.0,1.6,14.0,159.0,64.2,36.19
2016,5,11,18,15,408.5,44.0,1.55,13.5,114.0,34.57,24.89
2016,5,11,18,30,315.0,34.0,1.5,13.0,69.0,27.37,17.85
2016,5,11,18,45,157.5,17.0,1.45,12.5,34.5,13.37,2.29
2016,5,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.25,9.0,20.5,13.19,0.0
2016,5,12,5,30,155.0,29.0,2.4,9.0,41.0,22.68,12.01
2016,5,12,5,45,253.5,43.5,2.55,9.5,80.5,33.59,23.97
2016,5,12,6,0,352.0,58.0,2.7,10.0,120.0,44.19,34.05
2016,5,12,6,15,177.5,75.5,2.7,10.5,107.0,72.41,50.97
2016,5,12,6,30,3.0,93.0,2.7,11.0,94.0,80.46,63.81
2016,5,12,6,45,10.0,112.5,2.75,11.5,116.0,99.28,79.46
2016,5,12,7,0,17.0,132.0,2.8,12.0,138.0,119.14,95.78
2016,5,12,7,15,67.0,164.0,2.75,12.0,194.0,164.75,132.59
2016,5,12,7,30,117.0,196.0,2.7,12.0,250.0,218.95,176.68
2016,5,12,7,45,204.0,212.5,2.65,12.5,320.0,279.65,225.33
2016,5,12,8,0,291.0,229.0,2.6,13.0,390.0,353.97,284.65
2016,5,12,8,15,528.0,178.0,2.55,13.5,502.0,457.61,367.07
2016,5,12,8,30,765.0,127.0,2.5,14.0,614.0,581.56,463.67
2016,5,12,8,45,784.5,129.0,2.5,14.5,658.0,635.29,503.79
2016,5,12,9,0,804.0,131.0,2.5,15.0,702.0,688.7,542.92
2016,5,12,9,15,816.0,133.5,2.4,15.0,741.0,736.51,577.31
2016,5,12,9,30,828.0,136.0,2.3,15.0,780.0,782.75,608.82
2016,5,12,9,45,843.5,134.5,2.25,15.5,815.0,826.02,636.28
2016,5,12,10,0,859.0,133.0,2.2,16.0,850.0,860.48,657.18
2016,5,12,10,15,865.5,134.5,2.15,16.0,877.0,894.2,678.6
2016,5,12,10,30,872.0,136.0,2.1,16.0,904.0,925.06,697.89
2016,5,12,10,45,876.5,137.0,2.1,16.5,923.5,950.58,712.7
2016,5,12,11,0,881.0,138.0,2.1,17.0,943.0,972.87,725.33
2016,5,12,11,15,884.0,139.0,2.1,17.0,956.0,990.38,736.19
2016,5,12,11,30,887.0,140.0,2.1,17.0,969.0,1004.42,744.89
2016,5,12,11,45,887.0,140.5,2.1,17.5,973.5,1011.53,747.76
2016,5,12,12,0,887.0,141.0,2.1,18.0,978.0,1015.05,748.46
2016,5,12,12,15,886.5,141.0,2.1,18.0,975.5,1014.01,747.76
2016,5,12,12,30,886.0,141.0,2.1,18.0,973.0,1009.38,744.89
2016,5,12,12,45,864.0,153.0,2.15,18.0,957.5,991.74,734.24
2016,5,12,13,0,842.0,165.0,2.2,18.0,942.0,982.7,729.43
2016,5,12,13,15,837.5,164.0,2.25,18.0,924.5,962.84,717.41
2016,5,12,13,30,833.0,163.0,2.3,18.0,907.0,939.76,703.33
2016,5,12,13,45,827.5,160.5,2.35,18.0,882.5,911.19,685.53
2016,5,12,14,0,822.0,158.0,2.4,18.0,858.0,879.72,665.68
2016,5,12,14,15,813.0,156.0,2.4,18.0,827.0,843.08,641.72
2016,5,12,14,30,804.0,154.0,2.4,18.0,796.0,804.1,615.97
2016,5,12,14,45,796.5,149.0,2.45,18.0,760.5,761.23,587.39
2016,5,12,15,0,789.0,144.0,2.5,18.0,725.0,716.36,555.8
2016,5,12,15,15,774.0,140.5,2.55,17.5,682.5,666.13,520.39
2016,5,12,15,30,759.0,137.0,2.6,17.0,640.0,615.55,483.62
2016,5,12,15,45,745.5,130.0,2.65,17.0,595.5,560.89,441.8
2016,5,12,16,0,732.0,123.0,2.7,17.0,551.0,505.82,398.36
2016,5,12,16,15,706.5,118.5,2.75,16.5,501.5,447.44,351.63
2016,5,12,16,30,681.0,114.0,2.8,16.0,452.0,390.46,304.45
2016,5,12,16,45,654.0,106.0,2.9,15.5,402.0,331.44,254.32
2016,5,12,17,0,627.0,98.0,3.0,15.0,352.0,274.69,204.82
2016,5,12,17,15,581.5,91.0,3.0,14.5,301.0,217.15,154.88
2016,5,12,17,30,536.0,84.0,3.0,14.0,250.0,164.66,110.33
2016,5,12,17,45,477.0,74.5,3.05,13.5,201.5,113.86,71.02
2016,5,12,18,0,418.0,65.0,3.1,13.0,153.0,68.62,42.25
2016,5,12,18,15,327.5,52.5,3.05,12.5,110.0,40.15,29.94
2016,5,12,18,30,237.0,40.0,3.0,12.0,67.0,31.02,21.13
2016,5,12,18,45,118.5,20.0,2.95,11.5,33.5,15.63,4.35
2016,5,12,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,92.5,14.5,2.7,9.0,22.0,13.19,0.0
2016,5,13,5,30,185.0,29.0,2.8,9.0,44.0,22.69,12.36
2016,5,13,5,45,293.5,42.0,2.95,9.5,85.5,32.48,23.04
2016,5,13,6,0,402.0,55.0,3.1,10.0,127.0,43.5,33.46
2016,5,13,6,15,473.0,64.5,3.1,10.0,175.5,81.88,49.27
2016,5,13,6,30,544.0,74.0,3.1,10.0,224.0,131.38,83.35
2016,5,13,6,45,272.0,76.0,3.15,10.5,151.0,117.64,84.1
2016,5,13,7,0,0.0,78.0,3.2,11.0,78.0,68.87,53.86
2016,5,13,7,15,4.5,117.5,3.15,11.0,120.0,104.72,84.17
2016,5,13,7,30,9.0,157.0,3.1,11.0,162.0,141.46,114.75
2016,5,13,7,45,21.5,186.5,3.1,11.5,198.5,173.78,140.96
2016,5,13,8,0,34.0,216.0,3.1,12.0,235.0,210.66,170.63
2016,5,13,8,15,29.0,226.5,3.1,12.5,243.5,220.55,177.9
2016,5,13,8,30,24.0,237.0,3.1,13.0,252.0,225.57,181.16
2016,5,13,8,45,26.5,257.0,3.1,13.5,275.0,252.07,201.7
2016,5,13,9,0,29.0,277.0,3.1,14.0,298.0,274.66,218.81
2016,5,13,9,15,52.0,317.0,3.15,14.0,357.0,331.32,263.43
2016,5,13,9,30,75.0,357.0,3.2,14.0,416.0,390.28,309.12
2016,5,13,9,45,127.0,384.5,3.25,14.5,489.0,471.6,371.32
2016,5,13,10,0,179.0,412.0,3.3,15.0,562.0,547.97,428.43
2016,5,13,10,15,328.5,382.0,3.35,15.0,667.5,666.23,519.06
2016,5,13,10,30,478.0,352.0,3.4,15.0,773.0,791.76,612.2
2016,5,13,10,45,699.0,236.5,3.5,15.5,868.0,899.33,692.67
2016,5,13,11,0,920.0,121.0,3.6,16.0,963.0,991.96,754.71
2016,5,13,11,15,922.5,121.5,3.7,16.0,975.5,1009.1,765.86
2016,5,13,11,30,925.0,122.0,3.8,16.0,988.0,1022.62,775.28
2016,5,13,11,45,928.0,120.5,3.9,16.0,993.5,1031.0,781.34
2016,5,13,12,0,931.0,119.0,4.0,16.0,999.0,1035.65,785.02
2016,5,13,12,15,930.5,119.0,4.05,16.0,996.5,1034.59,784.61
2016,5,13,12,30,930.0,119.0,4.1,16.0,994.0,1029.76,781.8
