Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,45,927.5,119.0,4.15,16.0,983.5,1019.25,775.25
2016,5,13,13,0,925.0,119.0,4.2,16.0,973.0,1005.06,766.3
2016,5,13,13,15,921.5,118.0,4.2,15.5,955.5,985.34,754.73
2016,5,13,13,30,918.0,117.0,4.2,15.0,938.0,962.13,740.77
2016,5,13,13,45,916.0,114.0,4.25,15.0,914.5,934.89,722.87
2016,5,13,14,0,914.0,111.0,4.3,15.0,891.0,904.29,702.65
2016,5,13,14,15,907.0,109.5,4.25,15.0,860.0,867.8,677.44
2016,5,13,14,30,900.0,108.0,4.2,15.0,829.0,828.56,650.3
2016,5,13,14,45,894.0,104.5,4.2,15.0,792.5,785.57,620.43
2016,5,13,15,0,888.0,101.0,4.2,15.0,756.0,740.18,588.47
2016,5,13,15,15,876.0,99.0,4.15,14.5,714.0,690.04,551.73
2016,5,13,15,30,864.0,97.0,4.1,14.0,672.0,638.47,512.51
2016,5,13,15,45,853.0,92.0,4.05,14.0,626.5,583.41,468.6
2016,5,13,16,0,842.0,87.0,4.0,14.0,581.0,527.92,423.05
2016,5,13,16,15,821.5,84.0,3.9,13.5,531.0,468.11,373.36
2016,5,13,16,30,801.0,81.0,3.8,13.0,481.0,408.94,322.55
2016,5,13,16,45,779.0,76.0,3.75,13.0,430.0,348.25,268.58
2016,5,13,17,0,757.0,71.0,3.7,13.0,379.0,288.99,214.71
2016,5,13,17,15,718.5,66.5,3.6,12.5,326.0,228.16,160.21
2016,5,13,17,30,680.0,62.0,3.5,12.0,273.0,171.32,110.5
2016,5,13,17,45,628.0,55.5,3.45,11.5,222.5,112.89,64.25
2016,5,13,18,0,576.0,49.0,3.4,11.0,172.0,63.05,33.69
2016,5,13,18,15,486.5,41.0,3.2,10.5,125.5,32.01,22.98
2016,5,13,18,30,397.0,33.0,3.0,10.0,79.0,26.44,17.41
2016,5,13,18,45,247.5,21.5,2.85,10.0,45.5,17.38,6.18
2016,5,13,19,0,98.0,10.0,2.7,10.0,12.0,9.1,0.0
2016,5,13,19,15,49.0,5.0,2.7,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,5,15,31.5,14.0,2.1,10.5,16.5,12.73,0.0
2016,5,14,5,30,63.0,28.0,2.2,11.0,33.0,22.65,12.49
2016,5,14,5,45,104.0,46.5,2.35,11.5,62.0,36.78,26.65
2016,5,14,6,0,145.0,65.0,2.5,12.0,91.0,50.5,39.42
2016,5,14,6,15,167.5,85.5,2.5,12.0,125.0,79.37,56.95
2016,5,14,6,30,190.0,106.0,2.5,12.0,159.0,112.43,82.39
2016,5,14,6,45,205.0,126.0,2.55,12.5,194.0,146.75,110.81
2016,5,14,7,0,220.0,146.0,2.6,13.0,229.0,183.03,141.57
2016,5,14,7,15,110.0,121.5,2.5,13.0,163.0,142.88,112.64
2016,5,14,7,30,0.0,97.0,2.4,13.0,97.0,85.76,67.28
2016,5,14,7,45,0.0,93.5,2.3,13.5,93.5,82.78,64.48
2016,5,14,8,0,0.0,90.0,2.2,14.0,90.0,79.74,61.58
2016,5,14,8,15,0.0,123.0,2.1,14.5,123.0,109.11,85.57
2016,5,14,8,30,0.0,156.0,2.0,15.0,156.0,138.71,109.27
2016,5,14,8,45,33.5,236.5,1.95,15.5,260.5,237.37,188.33
2016,5,14,9,0,67.0,317.0,1.9,16.0,365.0,337.82,265.95
2016,5,14,9,15,106.0,347.0,1.9,16.0,427.5,398.62,312.23
2016,5,14,9,30,145.0,377.0,1.9,16.0,490.0,470.92,366.42
2016,5,14,9,45,196.0,390.5,1.9,16.5,550.5,532.29,411.25
2016,5,14,10,0,247.0,404.0,1.9,17.0,611.0,606.08,464.0
2016,5,14,10,15,147.0,396.0,1.95,17.0,520.5,511.41,392.55
2016,5,14,10,30,47.0,388.0,2.0,17.0,430.0,408.58,314.15
2016,5,14,10,45,39.5,380.5,2.05,17.5,416.0,396.26,304.56
2016,5,14,11,0,32.0,373.0,2.1,18.0,402.0,383.34,294.07
2016,5,14,11,15,261.0,382.5,2.15,18.0,627.0,636.02,485.5
2016,5,14,11,30,490.0,392.0,2.2,18.0,852.0,880.87,657.74
2016,5,14,11,45,509.0,375.5,2.25,18.0,855.5,888.2,661.31
2016,5,14,12,0,528.0,359.0,2.3,18.0,859.0,893.03,665.63
2016,5,14,12,15,519.0,374.0,2.35,18.0,864.0,898.29,669.03
2016,5,14,12,30,510.0,389.0,2.4,18.0,869.0,900.88,670.7
2016,5,14,12,45,528.0,365.0,2.45,18.0,858.0,889.86,664.73
2016,5,14,13,0,546.0,341.0,2.5,18.0,847.0,875.83,656.84
2016,5,14,13,15,434.0,381.5,2.55,18.0,778.5,799.08,602.05
2016,5,14,13,30,322.0,422.0,2.6,18.0,710.0,716.22,542.49
2016,5,14,13,45,330.5,402.0,2.65,18.0,691.0,694.4,528.82
2016,5,14,14,0,339.0,382.0,2.7,18.0,672.0,670.85,513.31
2016,5,14,14,15,262.0,386.0,2.75,17.5,605.5,597.91,460.58
2016,5,14,14,30,185.0,390.0,2.8,17.0,539.0,520.26,403.59
2016,5,14,14,45,186.0,370.5,2.85,17.0,514.0,493.21,384.57
2016,5,14,15,0,187.0,351.0,2.9,17.0,489.0,465.56,364.57
2016,5,14,15,15,498.0,233.5,2.9,17.0,572.5,566.41,446.44
2016,5,14,15,30,809.0,116.0,2.9,17.0,656.0,624.48,492.58
2016,5,14,15,45,435.5,182.0,2.95,17.0,470.0,428.56,340.03
2016,5,14,16,0,62.0,248.0,3.0,17.0,284.0,256.06,202.8
2016,5,14,16,15,58.5,227.0,2.95,16.5,259.0,230.65,183.59
2016,5,14,16,30,55.0,206.0,2.9,16.0,234.0,205.69,164.02
2016,5,14,16,45,168.5,180.5,2.9,15.5,252.5,220.26,174.28
2016,5,14,17,0,282.0,155.0,2.9,15.0,271.0,220.12,170.23
2016,5,14,17,15,255.5,138.5,2.85,14.5,232.5,179.83,136.24
2016,5,14,17,30,229.0,122.0,2.8,14.0,194.0,142.64,105.36
2016,5,14,17,45,207.0,101.5,2.75,14.0,157.5,105.99,75.79
2016,5,14,18,0,185.0,81.0,2.7,14.0,121.0,72.38,51.22
2016,5,14,18,15,144.5,61.5,2.55,13.5,87.5,47.93,36.72
2016,5,14,18,30,104.0,42.0,2.4,13.0,54.0,33.4,23.22
2016,5,14,18,45,52.0,25.0,2.25,12.5,31.0,20.99,9.13
2016,5,14,19,0,0.0,8.0,2.1,12.0,8.0,7.28,0.0
2016,5,14,19,15,0.0,4.0,2.1,11.5,4.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,92.5,15.5,2.2,10.5,23.5,12.22,0.0
2016,5,15,5,30,185.0,31.0,2.2,11.0,47.0,24.22,13.99
2016,5,15,5,45,293.0,43.0,2.25,11.5,88.0,33.19,23.55
2016,5,15,6,0,401.0,55.0,2.3,12.0,129.0,43.25,33.02
2016,5,15,6,15,471.5,64.0,2.15,12.5,177.0,81.17,48.22
2016,5,15,6,30,542.0,73.0,2.0,13.0,225.0,129.96,81.2
2016,5,15,6,45,388.0,109.5,1.85,13.5,229.5,167.4,119.66
2016,5,15,7,0,234.0,146.0,1.7,14.0,234.0,186.3,142.85
2016,5,15,7,15,476.0,120.0,1.65,14.0,332.5,256.88,195.92
2016,5,15,7,30,718.0,94.0,1.6,14.0,431.0,354.84,273.42
2016,5,15,7,45,747.5,96.5,1.55,14.5,482.5,414.54,323.43
2016,5,15,8,0,777.0,99.0,1.5,15.0,534.0,474.46,372.12
2016,5,15,8,15,578.0,177.5,1.5,15.5,517.0,482.16,378.91
2016,5,15,8,30,379.0,256.0,1.5,16.0,500.0,465.01,364.77
2016,5,15,8,45,615.0,182.5,1.5,16.5,609.0,577.41,451.09
2016,5,15,9,0,851.0,109.0,1.5,17.0,718.0,693.41,537.04
2016,5,15,9,15,862.5,111.0,1.55,17.5,757.5,741.37,569.48
2016,5,15,9,30,874.0,113.0,1.6,18.0,797.0,787.6,599.36
2016,5,15,9,45,894.5,108.0,1.65,18.5,833.5,832.23,627.72
2016,5,15,10,0,915.0,103.0,1.7,19.0,870.0,875.19,654.58
2016,5,15,10,15,921.0,104.5,1.85,19.0,897.5,910.03,678.18
2016,5,15,10,30,927.0,106.0,2.0,19.0,925.0,941.83,699.79
2016,5,15,10,45,931.0,107.0,2.15,19.5,945.5,968.08,716.41
2016,5,15,11,0,935.0,108.0,2.3,20.0,966.0,990.89,730.79
2016,5,15,11,15,938.0,108.5,2.4,20.0,979.0,1008.71,742.82
2016,5,15,11,30,941.0,109.0,2.5,20.0,992.0,1022.87,752.59
2016,5,15,11,45,941.0,110.0,2.7,20.0,997.0,1030.88,759.5
2016,5,15,12,0,941.0,111.0,2.9,20.0,1002.0,1035.09,764.0
2016,5,15,12,15,940.5,110.5,2.95,20.0,999.5,1033.54,763.43
2016,5,15,12,30,940.0,110.0,3.0,20.0,997.0,1028.2,760.52
2016,5,15,12,45,942.0,107.5,3.15,20.0,988.0,1019.5,756.38
2016,5,15,13,0,944.0,105.0,3.3,20.0,979.0,1006.98,749.73
2016,5,15,13,15,940.5,104.5,3.35,19.5,961.5,987.49,739.1
2016,5,15,13,30,937.0,104.0,3.4,19.0,944.0,964.45,726.08
2016,5,15,13,45,931.0,103.5,3.5,19.0,919.5,935.74,708.11
2016,5,15,14,0,925.0,103.0,3.6,19.0,895.0,903.84,687.84
2016,5,15,14,15,918.0,101.5,3.65,19.0,863.5,867.11,663.74
2016,5,15,14,30,911.0,100.0,3.7,19.0,832.0,827.62,637.51
2016,5,15,14,45,902.0,98.0,3.75,19.0,795.0,783.56,607.76
2016,5,15,15,0,893.0,96.0,3.8,19.0,758.0,737.31,576.07
2016,5,15,15,15,880.5,94.0,3.85,18.5,715.5,686.78,540.15
2016,5,15,15,30,868.0,92.0,3.9,18.0,673.0,634.86,501.63
2016,5,15,15,45,850.5,90.0,4.0,18.0,626.0,578.98,458.05
2016,5,15,16,0,833.0,88.0,4.1,18.0,579.0,523.27,413.24
2016,5,15,16,15,812.0,85.0,4.1,17.5,529.0,463.87,364.72
2016,5,15,16,30,791.0,82.0,4.1,17.0,479.0,405.17,315.12
2016,5,15,16,45,759.0,79.0,4.1,16.5,427.0,343.63,261.95
2016,5,15,17,0,727.0,76.0,4.1,16.0,375.0,284.68,209.79
2016,5,15,17,15,687.5,71.0,4.0,15.5,323.0,222.8,155.25
2016,5,15,17,30,648.0,66.0,3.9,15.0,271.0,167.04,107.13
2016,5,15,17,45,585.5,60.5,3.85,14.5,220.0,112.79,65.24
2016,5,15,18,0,523.0,55.0,3.8,14.0,169.0,66.04,37.08
2016,5,15,18,15,434.0,46.0,3.7,13.5,124.0,35.99,26.23
2016,5,15,18,30,345.0,37.0,3.6,13.0,79.0,29.75,20.13
2016,5,15,18,45,205.5,24.0,3.5,12.5,46.0,19.45,8.52
2016,5,15,19,0,66.0,11.0,3.4,12.0,13.0,10.01,0.0
2016,5,15,19,15,33.0,5.5,3.4,12.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,98.0,15.0,2.0,10.5,24.0,11.81,0.0
2016,5,16,5,30,196.0,30.0,2.0,11.0,48.0,23.42,13.55
2016,5,16,5,45,294.0,42.5,2.05,11.5,88.0,32.77,23.23
2016,5,16,6,0,392.0,55.0,2.1,12.0,128.0,43.11,32.91
2016,5,16,6,15,461.0,64.0,2.05,12.5,175.5,80.41,47.94
2016,5,16,6,30,530.0,73.0,2.0,13.0,223.0,128.31,80.35
2016,5,16,6,45,580.5,79.5,2.0,13.5,274.0,178.91,121.12
2016,5,16,7,0,631.0,86.0,2.0,14.0,325.0,235.3,169.37
2016,5,16,7,15,665.5,91.0,2.0,14.5,376.0,290.88,218.22
2016,5,16,7,30,700.0,96.0,2.0,15.0,427.0,349.69,269.08
2016,5,16,7,45,730.5,99.0,2.05,15.5,478.0,407.81,318.37
2016,5,16,8,0,761.0,102.0,2.1,16.0,529.0,469.11,368.64
2016,5,16,8,15,781.0,105.5,2.1,16.5,576.5,525.64,413.59
2016,5,16,8,30,801.0,109.0,2.1,17.0,624.0,582.47,457.22
2016,5,16,8,45,819.0,110.5,2.1,17.5,668.5,636.07,497.07
2016,5,16,9,0,837.0,112.0,2.1,18.0,713.0,689.11,535.27
2016,5,16,9,15,848.5,114.0,2.1,18.5,751.5,733.25,565.93
2016,5,16,9,30,860.0,116.0,2.1,19.0,790.0,778.85,595.38
2016,5,16,9,45,878.5,112.5,2.1,19.5,826.0,822.81,623.17
2016,5,16,10,0,897.0,109.0,2.1,20.0,862.0,865.01,649.33
2016,5,16,10,15,903.0,110.0,2.1,20.0,889.0,898.77,670.77
2016,5,16,10,30,909.0,111.0,2.1,20.0,916.0,929.54,690.16
2016,5,16,10,45,914.0,112.0,2.15,20.5,936.5,956.26,706.01
2016,5,16,11,0,919.0,113.0,2.2,21.0,957.0,979.64,719.66
2016,5,16,11,15,922.0,113.5,2.25,21.0,970.0,997.19,730.94
2016,5,16,11,30,925.0,114.0,2.3,21.0,983.0,1011.14,740.03
2016,5,16,11,45,927.0,114.0,2.35,21.5,989.0,1019.98,744.51
2016,5,16,12,0,929.0,114.0,2.4,22.0,995.0,1025.11,746.74
2016,5,16,12,15,928.5,114.0,2.45,22.0,992.5,1024.07,746.57
2016,5,16,12,30,928.0,114.0,2.5,22.0,990.0,1019.29,744.15
2016,5,16,12,45,927.0,113.0,2.6,22.0,980.5,1009.33,739.0
2016,5,16,13,0,926.0,112.0,2.7,22.0,971.0,995.68,731.51
2016,5,16,13,15,922.5,111.0,2.75,22.0,953.5,976.05,719.67
2016,5,16,13,30,919.0,110.0,2.8,22.0,936.0,952.93,705.57
2016,5,16,13,45,915.5,108.0,2.85,22.0,912.0,925.44,688.54
2016,5,16,14,0,912.0,106.0,2.9,22.0,888.0,894.7,669.25
2016,5,16,14,15,905.0,104.5,2.9,21.5,857.0,858.44,646.99
2016,5,16,14,30,898.0,103.0,2.9,21.0,826.0,819.46,622.61
2016,5,16,14,45,886.0,102.5,2.95,21.0,788.5,775.18,593.32
2016,5,16,15,0,874.0,102.0,3.0,21.0,751.0,728.99,562.31
2016,5,16,15,15,861.0,100.0,3.0,20.5,709.0,679.02,526.98
2016,5,16,15,30,848.0,98.0,3.0,20.0,667.0,627.75,489.5
2016,5,16,15,45,827.0,97.0,3.05,20.0,619.5,573.13,447.53
2016,5,16,16,0,806.0,96.0,3.1,20.0,572.0,516.74,402.99
2016,5,16,16,15,784.0,92.5,3.1,19.5,523.0,457.85,355.78
2016,5,16,16,30,762.0,89.0,3.1,19.0,474.0,399.83,307.64
2016,5,16,16,45,729.5,85.5,3.1,19.0,422.0,339.31,255.75
2016,5,16,17,0,697.0,82.0,3.1,19.0,370.0,279.4,203.47
2016,5,16,17,15,656.0,77.0,3.05,18.0,318.5,220.95,153.13
2016,5,16,17,30,615.0,72.0,3.0,17.0,267.0,166.83,107.42
2016,5,16,17,45,554.5,65.0,2.95,16.5,217.5,113.49,66.57
2016,5,16,18,0,494.0,58.0,2.9,16.0,168.0,67.45,38.65
2016,5,16,18,15,405.5,48.5,2.85,15.0,123.0,38.0,27.85
2016,5,16,18,30,317.0,39.0,2.8,14.0,78.0,31.42,21.53
2016,5,16,18,45,185.5,25.5,2.75,13.5,45.5,19.98,9.27
2016,5,16,19,0,54.0,12.0,2.7,13.0,13.0,10.91,0.0
2016,5,16,19,15,27.0,6.0,2.65,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,14.5,1.85,12.5,27.0,11.6,0.0
2016,5,17,5,30,281.0,29.0,1.9,13.0,54.0,23.54,13.68
2016,5,17,5,45,386.5,38.5,1.95,13.5,97.0,30.49,21.06
2016,5,17,6,0,492.0,48.0,2.0,14.0,140.0,37.22,27.45
2016,5,17,6,15,558.0,55.0,2.0,14.5,190.0,78.4,42.65
2016,5,17,6,30,624.0,62.0,2.0,15.0,240.0,130.04,77.04
2016,5,17,6,45,671.5,66.5,2.05,16.0,292.5,183.89,120.24
2016,5,17,7,0,719.0,71.0,2.1,17.0,345.0,245.16,172.41
2016,5,17,7,15,751.0,75.0,2.15,17.5,398.0,303.76,223.89
2016,5,17,7,30,783.0,79.0,2.2,18.0,451.0,365.16,276.96
2016,5,17,7,45,808.0,82.0,2.3,18.5,502.5,425.13,327.8
2016,5,17,8,0,833.0,85.0,2.4,19.0,554.0,486.44,378.09
2016,5,17,8,15,850.5,88.0,2.4,19.5,602.5,544.19,423.8
2016,5,17,8,30,868.0,91.0,2.4,20.0,651.0,601.81,467.78
2016,5,17,8,45,882.0,93.0,2.45,20.5,695.5,655.8,507.87
2016,5,17,9,0,896.0,95.0,2.5,21.0,740.0,708.72,545.97
2016,5,17,9,15,906.5,97.0,2.45,21.5,779.5,757.75,578.71
2016,5,17,9,30,917.0,99.0,2.4,22.0,819.0,804.85,608.42
2016,5,17,9,45,925.0,100.5,2.4,22.5,853.0,847.28,634.76
2016,5,17,10,0,933.0,102.0,2.4,23.0,887.0,887.13,659.01
2016,5,17,10,15,938.5,103.0,2.35,23.0,914.0,921.51,680.21
2016,5,17,10,30,944.0,104.0,2.3,23.0,941.0,952.77,699.2
2016,5,17,10,45,947.5,105.0,2.3,23.5,961.0,978.9,713.87
2016,5,17,11,0,951.0,106.0,2.3,24.0,981.0,1001.52,726.24
2016,5,17,11,15,953.0,106.5,2.25,24.0,993.5,1018.6,735.95
2016,5,17,11,30,955.0,107.0,2.2,24.0,1006.0,1031.95,743.36
2016,5,17,11,45,955.0,107.5,2.15,24.5,1010.5,1039.57,745.77
2016,5,17,12,0,955.0,108.0,2.1,25.0,1015.0,1043.35,745.89
2016,5,17,12,15,954.0,108.0,2.05,25.0,1012.5,1041.81,744.28
2016,5,17,12,30,953.0,108.0,2.0,25.0,1010.0,1036.45,740.42
2016,5,17,12,45,952.0,107.0,2.0,25.0,999.5,1026.29,734.34
2016,5,17,13,0,951.0,106.0,2.0,25.0,989.0,1012.34,726.01
2016,5,17,13,15,947.0,105.0,2.0,25.0,971.0,991.86,713.64
2016,5,17,13,30,943.0,104.0,2.0,25.0,953.0,967.82,699.09
2016,5,17,13,45,937.0,103.5,2.0,25.0,928.0,939.06,681.52
2016,5,17,14,0,931.0,103.0,2.0,25.0,903.0,907.1,661.85
2016,5,17,14,15,923.5,102.0,2.05,25.0,871.0,870.38,639.41
2016,5,17,14,30,916.0,101.0,2.1,25.0,839.0,830.92,614.92
2016,5,17,14,45,906.5,99.0,2.15,25.0,801.5,786.42,586.69
2016,5,17,15,0,897.0,97.0,2.2,25.0,764.0,739.76,556.58
2016,5,17,15,15,884.5,95.0,2.25,24.5,721.5,689.19,522.54
2016,5,17,15,30,872.0,93.0,2.3,24.0,679.0,637.23,485.96
2016,5,17,15,45,856.0,90.0,2.35,24.0,632.5,581.18,444.22
2016,5,17,16,0,840.0,87.0,2.4,24.0,586.0,524.65,400.74
2016,5,17,16,15,819.0,84.0,2.4,23.5,536.0,465.44,354.33
2016,5,17,16,30,798.0,81.0,2.4,23.0,486.0,406.51,306.46
2016,5,17,16,45,769.0,77.5,2.45,23.0,433.5,345.29,254.95
2016,5,17,17,0,740.0,74.0,2.5,23.0,381.0,286.31,204.11
2016,5,17,17,15,701.0,69.5,2.4,22.0,329.0,226.63,153.38
2016,5,17,17,30,662.0,65.0,2.3,21.0,277.0,168.48,104.94
2016,5,17,17,45,603.0,59.0,2.25,20.0,226.0,113.43,63.49
2016,5,17,18,0,544.0,53.0,2.2,19.0,175.0,65.4,35.1
2016,5,17,18,15,458.5,44.5,2.15,18.0,129.0,34.59,24.55
2016,5,17,18,30,373.0,36.0,2.1,17.0,83.0,28.71,18.98
2016,5,17,18,45,235.5,24.0,2.05,16.5,49.0,19.32,8.96
2016,5,17,19,0,98.0,12.0,2.0,16.0,15.0,10.91,0.0
2016,5,17,19,15,49.0,6.0,1.95,15.5,7.5,5.46,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,5,15,122.0,15.5,1.3,12.5,26.5,12.2,0.0
2016,5,18,5,30,244.0,31.0,1.3,13.0,53.0,25.26,15.25
2016,5,18,5,45,344.0,41.5,1.35,13.5,95.0,32.98,23.29
2016,5,18,6,0,444.0,52.0,1.4,14.0,137.0,40.43,30.32
2016,5,18,6,15,510.0,60.0,1.3,14.5,185.0,79.64,45.31
2016,5,18,6,30,576.0,68.0,1.2,15.0,233.0,129.18,78.34
2016,5,18,6,45,621.5,74.0,1.15,15.5,284.5,181.06,119.88
2016,5,18,7,0,667.0,80.0,1.1,16.0,336.0,238.04,168.26
2016,5,18,7,15,699.5,85.0,1.0,16.5,387.0,294.94,217.39
2016,5,18,7,30,732.0,90.0,0.9,17.0,438.0,356.54,269.21
2016,5,18,7,45,757.0,93.5,0.85,17.5,488.0,414.11,316.58
2016,5,18,8,0,782.0,97.0,0.8,18.0,538.0,473.12,363.22
2016,5,18,8,15,800.5,100.5,0.8,18.5,585.5,529.8,406.63
2016,5,18,8,30,819.0,104.0,0.8,19.0,633.0,586.58,448.47
2016,5,18,8,45,832.0,107.0,0.85,20.0,676.0,639.2,485.44
2016,5,18,9,0,845.0,110.0,0.9,21.0,719.0,687.79,518.42
2016,5,18,9,15,855.5,112.0,1.0,21.0,757.0,734.6,551.6
2016,5,18,9,30,866.0,114.0,1.1,21.0,795.0,779.61,581.64
2016,5,18,9,45,878.0,113.5,1.2,21.5,829.0,821.39,608.14
2016,5,18,10,0,890.0,113.0,1.3,22.0,863.0,860.99,632.96
2016,5,18,10,15,896.0,114.5,1.4,22.0,889.5,894.95,655.18
2016,5,18,10,30,902.0,116.0,1.5,22.0,916.0,925.96,675.49
2016,5,18,10,45,903.5,118.5,1.6,22.5,935.0,950.71,690.45
2016,5,18,11,0,905.0,121.0,1.7,23.0,954.0,972.02,703.26
2016,5,18,11,15,907.5,121.5,1.75,23.0,966.5,988.83,713.97
2016,5,18,11,30,910.0,122.0,1.8,23.0,979.0,1002.11,722.56
2016,5,18,11,45,910.0,123.0,1.85,23.5,984.0,1009.85,726.36
2016,5,18,12,0,910.0,124.0,1.9,24.0,989.0,1013.94,728.0
2016,5,18,12,15,909.5,123.5,1.95,24.0,986.5,1012.46,727.67
2016,5,18,12,30,909.0,123.0,2.0,24.0,984.0,1007.33,725.19
2016,5,18,12,45,906.5,123.0,2.05,24.0,974.0,997.13,719.59
2016,5,18,13,0,904.0,123.0,2.1,24.0,964.0,983.37,711.82
2016,5,18,13,15,900.5,122.0,2.15,23.5,946.5,964.2,702.0
2016,5,18,13,30,897.0,121.0,2.2,23.0,929.0,941.64,689.95
2016,5,18,13,45,893.0,119.0,2.3,23.0,905.5,914.37,673.88
2016,5,18,14,0,889.0,117.0,2.4,23.0,882.0,883.95,655.58
2016,5,18,14,15,881.5,115.5,2.45,22.5,851.0,848.11,634.25
2016,5,18,14,30,874.0,114.0,2.5,22.0,820.0,809.67,610.83
2016,5,18,14,45,861.5,113.5,2.55,22.0,783.0,766.02,582.29
2016,5,18,15,0,849.0,113.0,2.6,22.0,746.0,720.57,551.74
2016,5,18,15,15,836.0,110.5,2.6,21.5,704.5,674.17,519.12
2016,5,18,15,30,823.0,108.0,2.6,21.0,663.0,623.01,482.13
2016,5,18,15,45,805.5,105.0,2.65,20.5,617.0,567.85,441.17
2016,5,18,16,0,788.0,102.0,2.7,20.0,571.0,512.5,398.59
2016,5,18,16,15,766.0,98.5,2.7,19.5,522.0,454.68,352.48
2016,5,18,16,30,744.0,95.0,2.7,19.0,473.0,397.76,305.49
2016,5,18,16,45,720.5,88.5,2.7,18.5,423.0,336.83,253.94
2016,5,18,17,0,697.0,82.0,2.7,18.0,373.0,279.17,203.74
2016,5,18,17,15,658.0,77.0,2.7,17.5,322.0,221.31,153.48
2016,5,18,17,30,619.0,72.0,2.7,17.0,271.0,167.52,107.76
2016,5,18,17,45,566.0,64.5,2.75,16.5,222.0,114.39,66.79
2016,5,18,18,0,513.0,57.0,2.8,16.0,173.0,67.6,38.15
2016,5,18,18,15,428.0,48.0,2.8,15.5,128.0,37.43,27.33
2016,5,18,18,30,343.0,39.0,2.8,15.0,83.0,31.26,21.39
2016,5,18,18,45,212.5,26.0,2.85,14.5,49.5,21.04,10.67
2016,5,18,19,0,82.0,13.0,2.9,14.0,16.0,11.82,0.0
2016,5,18,19,15,41.0,6.5,2.95,13.5,8.0,5.91,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,105.0,17.5,3.95,9.0,27.5,13.77,0.0
2016,5,19,5,30,210.0,35.0,4.1,9.0,55.0,27.31,17.37
2016,5,19,5,45,317.0,46.5,4.35,9.5,97.5,35.83,26.21
2016,5,19,6,0,424.0,58.0,4.6,10.0,140.0,45.58,35.43
2016,5,19,6,15,492.5,66.5,4.6,10.5,188.5,84.09,50.51
2016,5,19,6,30,561.0,75.0,4.6,11.0,237.0,133.28,84.0
2016,5,19,6,45,541.0,89.0,4.7,11.5,270.5,179.29,124.48
2016,5,19,7,0,521.0,103.0,4.8,12.0,304.0,222.59,164.87
2016,5,19,7,15,525.0,124.0,4.6,12.5,350.5,274.03,211.14
2016,5,19,7,30,529.0,145.0,4.4,13.0,397.0,327.81,258.37
2016,5,19,7,45,425.5,187.0,4.25,13.5,404.0,354.91,283.71
2016,5,19,8,0,322.0,229.0,4.1,14.0,411.0,365.92,293.84
2016,5,19,8,15,532.5,179.5,4.0,14.0,511.0,457.43,368.06
2016,5,19,8,30,743.0,130.0,3.9,14.0,611.0,566.56,455.32
2016,5,19,8,45,811.5,119.0,3.8,14.5,677.0,637.21,509.6
2016,5,19,9,0,880.0,108.0,3.7,15.0,743.0,708.73,563.28
2016,5,19,9,15,891.0,110.0,3.55,15.5,783.0,757.36,597.35
2016,5,19,9,30,902.0,112.0,3.4,16.0,823.0,804.14,627.85
2016,5,19,9,45,903.0,118.0,3.25,16.5,855.0,844.69,653.27
2016,5,19,10,0,904.0,124.0,3.1,17.0,887.0,882.21,676.07
2016,5,19,10,15,910.0,125.5,3.15,17.0,914.5,916.57,699.0
2016,5,19,10,30,916.0,127.0,3.2,17.0,942.0,947.92,719.8
2016,5,19,10,45,921.5,127.0,3.25,17.5,962.5,974.21,735.75
2016,5,19,11,0,927.0,127.0,3.3,18.0,983.0,997.17,749.44
2016,5,19,11,15,929.5,128.0,3.35,18.0,995.5,1014.79,761.01
2016,5,19,11,30,932.0,129.0,3.4,18.0,1008.0,1028.78,770.29
2016,5,19,11,45,933.5,128.5,3.45,18.0,1013.0,1036.7,775.63
2016,5,19,12,0,935.0,128.0,3.5,18.0,1018.0,1040.91,778.66
2016,5,19,12,15,934.5,128.0,3.55,18.0,1016.0,1039.9,778.36
2016,5,19,12,30,934.0,128.0,3.6,18.0,1014.0,1035.17,775.71
2016,5,19,12,45,939.0,123.0,3.7,18.0,1005.5,1027.17,771.38
2016,5,19,13,0,944.0,118.0,3.8,18.0,997.0,1015.29,764.52
2016,5,19,13,15,809.0,196.0,3.95,18.0,939.5,959.4,727.99
2016,5,19,13,30,674.0,274.0,4.1,18.0,882.0,900.74,687.53
2016,5,19,13,45,799.5,194.5,4.25,18.0,897.0,911.81,698.8
2016,5,19,14,0,925.0,115.0,4.4,18.0,912.0,911.95,700.55
2016,5,19,14,15,917.5,113.5,4.5,17.5,880.5,875.05,677.53
2016,5,19,14,30,910.0,112.0,4.6,17.0,849.0,835.41,652.41
2016,5,19,14,45,896.0,112.0,4.7,17.0,810.5,789.81,621.28
2016,5,19,15,0,882.0,112.0,4.8,17.0,772.0,742.42,588.16
2016,5,19,15,15,754.0,149.0,4.9,16.5,690.5,657.38,523.65
2016,5,19,15,30,626.0,186.0,5.0,16.0,609.0,575.66,460.47
2016,5,19,15,45,717.5,146.0,5.1,15.5,599.0,556.57,446.74
2016,5,19,16,0,809.0,106.0,5.2,15.0,589.0,526.86,422.83
2016,5,19,16,15,715.0,114.0,5.25,14.5,513.5,444.41,355.51
2016,5,19,16,30,621.0,122.0,5.3,14.0,438.0,371.34,294.71
2016,5,19,16,45,655.0,99.0,5.4,13.5,401.5,323.65,251.75
2016,5,19,17,0,689.0,76.0,5.5,13.0,365.0,273.33,204.68
2016,5,19,17,15,615.0,83.0,5.4,12.5,315.0,216.87,155.22
2016,5,19,17,30,541.0,90.0,5.3,12.0,265.0,170.46,116.18
2016,5,19,17,45,486.5,80.0,5.25,11.5,217.0,119.67,76.19
2016,5,19,18,0,432.0,70.0,5.2,11.0,169.0,73.73,46.32
2016,5,19,18,15,354.5,57.5,5.2,10.5,125.5,43.75,33.58
2016,5,19,18,30,277.0,45.0,5.2,10.0,82.0,34.75,24.97
2016,5,19,18,45,138.5,31.0,5.25,10.0,49.5,24.18,13.69
2016,5,19,19,0,0.0,17.0,5.3,10.0,17.0,15.46,0.0
2016,5,19,19,15,0.0,8.5,5.3,10.0,8.5,7.73,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,17.0,4.5,8.5,29.0,13.37,0.0
2016,5,20,5,30,245.0,34.0,4.5,9.0,58.0,26.56,16.85
2016,5,20,5,45,354.0,44.5,4.55,9.5,101.5,35.56,25.99
2016,5,20,6,0,463.0,55.0,4.6,10.0,145.0,42.95,33.09
2016,5,20,6,15,530.0,62.5,4.6,10.0,194.5,82.7,48.18
2016,5,20,6,30,597.0,70.0,4.6,10.0,244.0,133.05,82.52
2016,5,20,6,45,647.5,74.5,4.7,10.5,296.5,185.7,125.77
2016,5,20,7,0,698.0,79.0,4.8,11.0,349.0,243.99,177.05
2016,5,20,7,15,730.5,83.5,4.75,11.0,401.5,304.2,231.9
2016,5,20,7,30,763.0,88.0,4.7,11.0,454.0,364.92,286.86
2016,5,20,7,45,787.5,91.5,4.7,11.5,505.0,423.89,338.98
2016,5,20,8,0,812.0,95.0,4.7,12.0,556.0,484.19,390.64
2016,5,20,8,15,830.0,98.0,4.65,12.0,604.0,541.57,439.12
2016,5,20,8,30,848.0,101.0,4.6,12.0,652.0,598.93,486.17
2016,5,20,8,45,860.0,104.5,4.6,12.5,695.5,650.57,526.72
2016,5,20,9,0,872.0,108.0,4.6,13.0,739.0,702.43,566.21
2016,5,20,9,15,487.0,241.0,4.6,13.0,597.0,593.34,477.0
2016,5,20,9,30,102.0,374.0,4.6,13.0,455.0,424.73,338.35
2016,5,20,9,45,65.0,352.5,4.6,13.5,405.0,379.77,302.03
2016,5,20,10,0,28.0,331.0,4.6,14.0,355.0,331.69,262.61
2016,5,20,10,15,23.0,317.0,4.6,14.0,337.5,306.86,242.85
2016,5,20,10,30,18.0,303.0,4.6,14.0,320.0,290.38,229.56
2016,5,20,10,45,474.0,212.0,4.65,14.0,649.5,662.23,529.58
2016,5,20,11,0,930.0,121.0,4.7,14.0,979.0,993.04,770.66
2016,5,20,11,15,932.5,121.5,4.7,14.0,992.0,1010.22,779.85
2016,5,20,11,30,935.0,122.0,4.7,14.0,1005.0,1023.77,788.82
2016,5,20,11,45,934.5,123.5,4.75,14.0,1009.5,1031.71,794.47
2016,5,20,12,0,934.0,125.0,4.8,14.0,1014.0,1035.9,797.67
2016,5,20,12,15,703.0,266.0,4.8,14.0,935.0,967.43,749.44
2016,5,20,12,30,472.0,407.0,4.8,14.0,856.0,875.0,676.78
2016,5,20,12,45,696.0,267.5,4.85,14.0,921.5,951.88,739.99
2016,5,20,13,0,920.0,128.0,4.9,14.0,987.0,1001.2,775.63
2016,5,20,13,15,916.5,127.5,4.9,14.0,969.0,982.34,762.5
2016,5,20,13,30,913.0,127.0,4.9,14.0,951.0,960.02,747.44
2016,5,20,13,45,683.0,236.0,4.9,14.0,843.5,853.96,671.25
2016,5,20,14,0,453.0,345.0,4.9,14.0,736.0,737.4,580.51
2016,5,20,14,15,667.0,234.0,4.9,14.0,787.0,794.57,629.39
2016,5,20,14,30,881.0,123.0,4.9,14.0,838.0,822.39,652.67
2016,5,20,14,45,583.5,232.0,4.9,14.0,696.5,676.65,540.24
2016,5,20,15,0,286.0,341.0,4.9,14.0,555.0,530.9,423.69
2016,5,20,15,15,557.5,228.0,4.85,13.5,616.0,597.56,481.35
2016,5,20,15,30,829.0,115.0,4.8,13.0,677.0,632.64,511.82
2016,5,20,15,45,810.0,112.5,4.8,13.0,630.0,576.91,466.54
2016,5,20,16,0,791.0,110.0,4.8,13.0,583.0,521.1,420.43
2016,5,20,16,15,767.5,106.0,4.7,12.5,533.5,462.03,370.99
2016,5,20,16,30,744.0,102.0,4.6,12.0,484.0,402.44,319.74
2016,5,20,16,45,523.0,130.0,4.55,12.0,384.5,303.09,238.06
2016,5,20,17,0,302.0,158.0,4.5,12.0,285.0,227.72,178.14
2016,5,20,17,15,451.0,119.5,4.4,11.5,281.0,209.11,155.22
2016,5,20,17,30,600.0,81.0,4.3,11.0,277.0,172.44,115.53
2016,5,20,17,45,538.5,73.5,4.25,11.0,226.5,119.55,73.9
2016,5,20,18,0,477.0,66.0,4.2,11.0,176.0,74.13,45.35
2016,5,20,18,15,389.0,56.0,4.05,10.5,131.0,44.2,34.01
2016,5,20,18,30,301.0,46.0,3.9,10.0,86.0,35.55,25.74
2016,5,20,18,45,177.0,31.5,3.8,10.0,52.5,24.61,14.3
2016,5,20,19,0,53.0,17.0,3.7,10.0,19.0,13.93,0.0
2016,5,20,19,15,26.5,8.5,3.6,9.5,9.5,7.73,0.0
2016,5,20,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.05,9.0,12.0,10.55,0.0
2016,5,21,5,30,0.0,24.0,2.1,9.0,24.0,21.15,12.39
2016,5,21,5,45,0.0,41.5,2.2,9.5,41.5,36.01,26.46
2016,5,21,6,0,0.0,59.0,2.3,10.0,59.0,50.53,39.93
2016,5,21,6,15,2.0,79.0,2.35,10.0,79.5,67.71,53.06
2016,5,21,6,30,4.0,99.0,2.4,10.0,100.0,85.54,68.4
2016,5,21,6,45,9.5,118.0,2.45,10.5,121.5,103.69,83.48
2016,5,21,7,0,15.0,137.0,2.5,11.0,143.0,122.66,99.06
2016,5,21,7,15,149.0,164.0,2.6,11.0,235.0,190.22,151.97
2016,5,21,7,30,283.0,191.0,2.7,11.0,327.0,275.19,220.34
2016,5,21,7,45,157.0,204.5,2.8,11.5,281.5,250.51,202.4
2016,5,21,8,0,31.0,218.0,2.9,12.0,236.0,209.89,169.55
2016,5,21,8,15,89.5,258.0,2.95,12.0,315.5,279.74,226.24
2016,5,21,8,30,148.0,298.0,3.0,12.0,395.0,361.01,291.05
2016,5,21,8,45,158.0,320.0,3.1,12.0,429.5,397.06,319.07
2016,5,21,9,0,168.0,342.0,3.2,12.0,464.0,433.79,347.48
2016,5,21,9,15,150.5,361.5,3.15,12.0,475.0,448.96,358.18
2016,5,21,9,30,133.0,381.0,3.1,12.0,486.0,462.28,367.34
2016,5,21,9,45,215.5,388.5,3.1,12.0,567.5,542.18,429.65
2016,5,21,10,0,298.0,396.0,3.1,12.0,649.0,636.0,500.67
2016,5,21,10,15,340.5,392.5,3.05,12.0,689.5,680.64,533.44
2016,5,21,10,30,383.0,389.0,3.0,12.0,730.0,726.21,566.8
2016,5,21,10,45,427.0,386.5,3.0,12.0,775.0,783.28,608.06
2016,5,21,11,0,471.0,384.0,3.0,12.0,820.0,832.27,643.1
2016,5,21,11,15,486.0,388.5,2.95,12.0,843.5,859.68,661.65
2016,5,21,11,30,501.0,393.0,2.9,12.0,867.0,885.2,678.91
2016,5,21,11,45,467.5,401.0,2.9,12.0,845.0,865.03,663.67
2016,5,21,12,0,434.0,409.0,2.9,12.0,823.0,842.14,646.89
2016,5,21,12,15,411.5,414.0,2.9,12.0,806.0,824.73,634.26
2016,5,21,12,30,389.0,419.0,2.9,12.0,789.0,796.53,614.13
2016,5,21,12,45,610.0,297.0,2.9,12.0,869.5,896.26,691.6
2016,5,21,13,0,831.0,175.0,2.9,12.0,950.0,971.99,746.13
2016,5,21,13,15,570.0,302.0,2.9,12.0,830.0,843.16,652.41
2016,5,21,13,30,309.0,429.0,2.9,12.0,710.0,706.03,547.89
2016,5,21,13,45,426.5,374.0,2.9,12.5,749.5,755.48,587.24
2016,5,21,14,0,544.0,319.0,2.9,13.0,789.0,790.07,614.05
2016,5,21,14,15,494.0,318.5,2.9,13.0,734.0,728.79,569.18
2016,5,21,14,30,444.0,318.0,2.9,13.0,679.0,668.87,525.34
2016,5,21,14,45,614.0,233.5,2.9,13.0,708.5,700.3,552.99
2016,5,21,15,0,784.0,149.0,2.9,13.0,738.0,711.41,564.32
2016,5,21,15,15,769.5,145.5,2.9,13.0,696.5,662.34,527.13
2016,5,21,15,30,755.0,142.0,2.9,13.0,655.0,612.78,489.1
2016,5,21,15,45,723.5,136.0,2.9,13.0,600.0,549.68,439.8
2016,5,21,16,0,692.0,130.0,2.9,13.0,545.0,488.03,390.4
2016,5,21,16,15,691.0,123.0,2.9,13.0,508.0,441.34,351.24
2016,5,21,16,30,690.0,116.0,2.9,13.0,471.0,393.44,309.7
2016,5,21,16,45,669.0,107.0,2.95,13.0,422.0,335.7,259.4
2016,5,21,17,0,648.0,98.0,3.0,13.0,373.0,279.48,209.36
2016,5,21,17,15,607.0,91.5,2.95,12.5,322.0,222.71,159.54
2016,5,21,17,30,566.0,85.0,2.9,12.0,271.0,170.33,114.56
2016,5,21,17,45,514.5,76.0,2.9,12.0,222.5,119.3,74.33
2016,5,21,18,0,463.0,67.0,2.9,12.0,174.0,74.5,45.77
2016,5,21,18,15,380.5,56.0,2.7,11.5,130.0,44.04,33.77
2016,5,21,18,30,298.0,45.0,2.5,11.0,86.0,34.73,24.97
2016,5,21,18,45,186.5,30.5,2.35,10.5,52.5,23.8,13.84
2016,5,21,19,0,75.0,16.0,2.2,10.0,19.0,12.59,0.0
2016,5,21,19,15,37.5,8.0,2.15,9.5,9.5,7.28,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,18.0,1.7,9.0,30.0,14.13,0.0
2016,5,22,5,30,231.0,36.0,1.8,9.0,60.0,28.06,18.37
2016,5,22,5,45,327.0,48.0,1.95,9.5,102.0,36.93,27.3
2016,5,22,6,0,423.0,60.0,2.1,10.0,144.0,47.08,36.86
2016,5,22,6,15,488.5,68.5,2.1,10.5,192.0,84.98,51.51
2016,5,22,6,30,554.0,77.0,2.1,11.0,240.0,133.37,84.23
2016,5,22,6,45,593.5,85.5,2.1,11.5,290.5,184.85,126.31
2016,5,22,7,0,633.0,94.0,2.1,12.0,341.0,240.77,174.77
2016,5,22,7,15,441.0,145.0,2.05,12.0,328.5,265.55,205.0
2016,5,22,7,30,249.0,196.0,2.0,12.0,316.0,266.85,212.46
2016,5,22,7,45,177.5,222.5,2.0,12.5,313.0,274.53,220.2
2016,5,22,8,0,106.0,249.0,2.0,13.0,310.0,272.84,218.98
2016,5,22,8,15,75.5,258.5,1.95,13.0,304.0,272.58,218.53
2016,5,22,8,30,45.0,268.0,1.9,13.0,298.0,268.84,214.88
2016,5,22,8,45,25.5,230.0,1.9,13.5,247.5,225.22,179.27
2016,5,22,9,0,6.0,192.0,1.9,14.0,197.0,175.3,138.44
2016,5,22,9,15,15.0,244.0,1.9,14.0,256.0,229.31,181.56
2016,5,22,9,30,24.0,296.0,1.9,14.0,315.0,284.55,224.61
2016,5,22,9,45,247.5,312.5,1.95,14.5,521.5,503.0,396.01
2016,5,22,10,0,471.0,329.0,2.0,15.0,728.0,723.47,557.7
2016,5,22,10,15,279.5,379.0,2.05,15.0,618.0,614.44,473.38
2016,5,22,10,30,88.0,429.0,2.1,15.0,508.0,482.31,371.95
2016,5,22,10,45,486.0,285.0,2.15,15.0,733.5,739.58,570.96
2016,5,22,11,0,884.0,141.0,2.2,15.0,959.0,966.95,729.83
2016,5,22,11,15,886.5,141.5,2.25,15.0,971.5,983.39,738.44
2016,5,22,11,30,889.0,142.0,2.3,15.0,984.0,996.39,747.15
2016,5,22,11,45,888.5,143.5,2.4,15.0,988.5,1003.94,752.91
2016,5,22,12,0,888.0,145.0,2.5,15.0,993.0,1007.95,756.47
2016,5,22,12,15,703.0,267.0,2.55,15.0,937.5,966.23,728.66
2016,5,22,12,30,518.0,389.0,2.6,15.0,882.0,900.59,678.96
2016,5,22,12,45,430.0,412.5,2.7,15.0,819.0,833.14,631.86
2016,5,22,13,0,342.0,436.0,2.8,15.0,756.0,757.93,578.39
2016,5,22,13,15,393.5,404.5,2.85,15.0,766.0,767.83,588.24
2016,5,22,13,30,445.0,373.0,2.9,15.0,776.0,783.31,601.15
2016,5,22,13,45,386.5,386.0,2.95,15.0,729.5,722.73,557.22
2016,5,22,14,0,328.0,399.0,3.0,15.0,683.0,672.48,520.48
2016,5,22,14,15,341.0,379.5,3.05,14.5,665.5,651.93,507.91
2016,5,22,14,30,354.0,360.0,3.1,14.0,648.0,629.34,493.38
2016,5,22,14,45,332.5,348.0,3.15,14.0,609.0,585.9,461.43
2016,5,22,15,0,311.0,336.0,3.2,14.0,570.0,543.07,429.6
2016,5,22,15,15,273.5,322.5,3.2,14.0,520.0,489.1,388.49
2016,5,22,15,30,236.0,309.0,3.2,14.0,470.0,432.27,344.72
2016,5,22,15,45,349.0,259.5,3.25,14.0,479.0,442.1,353.8
2016,5,22,16,0,462.0,210.0,3.3,14.0,488.0,439.46,351.52
2016,5,22,16,15,592.5,157.5,3.3,13.5,483.0,427.49,340.72
2016,5,22,16,30,723.0,105.0,3.3,13.0,478.0,396.46,312.36
2016,5,22,16,45,441.5,140.0,3.3,13.0,360.5,283.37,221.77
2016,5,22,17,0,160.0,175.0,3.3,13.0,243.0,199.59,157.83
2016,5,22,17,15,146.0,154.5,3.2,12.5,210.0,166.8,130.52
2016,5,22,17,30,132.0,134.0,3.1,12.0,177.0,135.78,104.69
2016,5,22,17,45,120.0,111.5,3.05,12.0,146.0,105.36,79.63
2016,5,22,18,0,108.0,89.0,3.0,12.0,115.0,76.86,57.44
2016,5,22,18,15,85.5,68.5,2.8,11.5,86.0,54.62,43.2
2016,5,22,18,30,63.0,48.0,2.6,11.0,57.0,39.14,28.87
2016,5,22,18,45,31.5,30.5,2.45,10.5,35.0,25.41,15.35
2016,5,22,19,0,0.0,13.0,2.3,10.0,13.0,11.45,0.0
2016,5,22,19,15,0.0,6.5,2.25,9.5,6.5,5.91,0.0
2016,5,22,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,5,15,56.5,18.0,2.2,9.5,23.5,14.82,0.13
2016,5,23,5,30,113.0,36.0,2.3,10.0,47.0,28.86,19.03
2016,5,23,5,45,163.0,53.5,2.4,10.5,80.0,42.14,31.81
2016,5,23,6,0,213.0,71.0,2.5,11.0,113.0,55.07,43.85
2016,5,23,6,15,246.0,89.5,2.5,11.0,151.5,86.6,60.91
2016,5,23,6,30,279.0,108.0,2.5,11.0,190.0,123.87,88.48
2016,5,23,6,45,310.5,122.5,2.55,11.5,230.5,161.79,119.21
2016,5,23,7,0,342.0,137.0,2.6,12.0,271.0,203.36,154.39
2016,5,23,7,15,319.5,163.0,2.55,12.5,302.0,241.91,188.9
2016,5,23,7,30,297.0,189.0,2.5,13.0,333.0,277.83,220.21
2016,5,23,7,45,330.5,205.0,2.5,13.5,381.0,325.74,259.46
2016,5,23,8,0,364.0,221.0,2.5,14.0,429.0,376.92,300.6
2016,5,23,8,15,572.5,170.0,2.5,14.0,529.0,470.62,375.44
2016,5,23,8,30,781.0,119.0,2.5,14.0,629.0,575.12,457.89
2016,5,23,8,45,794.0,123.0,2.5,14.5,671.0,626.69,496.64
2016,5,23,9,0,807.0,127.0,2.5,15.0,713.0,677.34,533.86
2016,5,23,9,15,818.5,129.5,2.5,15.0,751.5,724.29,568.41
2016,5,23,9,30,830.0,132.0,2.5,15.0,790.0,769.65,600.44
