Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,45,847.0,129.0,2.5,15.5,824.5,806.49,624.05
2016,5,23,10,0,864.0,126.0,2.5,16.0,859.0,846.7,649.79
2016,5,23,10,15,622.0,259.0,2.5,16.0,795.0,804.98,616.89
2016,5,23,10,30,380.0,392.0,2.5,16.0,731.0,724.9,553.79
2016,5,23,10,45,633.0,261.5,2.55,16.0,841.0,851.99,650.71
2016,5,23,11,0,886.0,131.0,2.6,16.0,951.0,958.29,723.95
2016,5,23,11,15,888.5,131.5,2.6,16.0,963.5,974.77,733.55
2016,5,23,11,30,891.0,132.0,2.6,16.0,976.0,987.81,741.8
2016,5,23,11,45,893.0,131.5,2.65,16.5,981.5,995.93,745.97
2016,5,23,12,0,895.0,131.0,2.7,17.0,987.0,1000.52,747.93
2016,5,23,12,15,894.5,131.0,2.7,16.5,985.0,999.63,748.71
2016,5,23,12,30,894.0,131.0,2.7,16.0,983.0,995.19,747.28
2016,5,23,12,45,870.0,145.5,2.75,16.0,967.0,978.39,736.75
2016,5,23,13,0,846.0,160.0,2.8,16.0,951.0,969.52,731.73
2016,5,23,13,15,841.5,159.0,2.8,16.0,934.0,950.06,719.08
2016,5,23,13,30,837.0,158.0,2.8,16.0,917.0,927.39,704.38
2016,5,23,13,45,836.0,153.0,2.85,16.0,894.5,900.8,687.4
2016,5,23,14,0,835.0,148.0,2.9,16.0,872.0,871.09,668.17
2016,5,23,14,15,626.5,239.5,2.9,16.0,772.0,764.33,591.27
2016,5,23,14,30,418.0,331.0,2.9,16.0,672.0,659.24,511.52
2016,5,23,14,45,388.0,327.0,2.95,16.0,633.0,607.21,474.18
2016,5,23,15,0,358.0,323.0,3.0,16.0,594.0,563.78,442.1
2016,5,23,15,15,366.5,301.0,3.0,15.5,564.5,530.53,418.59
2016,5,23,15,30,375.0,279.0,3.0,15.0,535.0,495.64,393.16
2016,5,23,15,45,310.5,271.0,3.05,15.0,473.5,430.47,342.44
2016,5,23,16,0,246.0,263.0,3.1,15.0,412.0,370.96,295.63
2016,5,23,16,15,166.0,241.0,3.1,14.5,338.0,294.71,235.65
2016,5,23,16,30,86.0,219.0,3.1,14.0,264.0,228.63,183.31
2016,5,23,16,45,68.0,193.0,3.15,14.0,226.5,193.08,154.64
2016,5,23,17,0,50.0,167.0,3.2,14.0,189.0,159.87,127.68
2016,5,23,17,15,44.0,146.0,3.2,13.5,163.5,135.97,108.17
2016,5,23,17,30,38.0,125.0,3.2,13.0,138.0,113.01,89.29
2016,5,23,17,45,30.0,104.5,3.2,13.0,113.5,91.22,71.27
2016,5,23,18,0,22.0,84.0,3.2,13.0,89.0,70.78,54.43
2016,5,23,18,15,169.0,64.5,3.1,12.5,89.0,50.27,39.2
2016,5,23,18,30,316.0,45.0,3.0,12.0,89.0,34.71,24.9
2016,5,23,18,45,206.0,31.0,2.9,12.0,55.0,24.18,14.38
2016,5,23,19,0,96.0,17.0,2.8,12.0,21.0,13.37,0.0
2016,5,23,19,15,48.0,8.5,2.75,11.5,10.5,7.73,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,121.0,18.0,2.6,10.0,30.5,14.11,0.58
2016,5,24,5,30,242.0,36.0,2.7,10.0,61.0,28.04,18.39
2016,5,24,5,45,339.5,47.0,2.85,10.5,103.0,37.47,27.69
2016,5,24,6,0,437.0,58.0,3.0,11.0,145.0,45.19,35.02
2016,5,24,6,15,218.5,65.0,3.0,11.0,108.5,64.26,42.7
2016,5,24,6,30,0.0,72.0,3.0,11.0,72.0,63.12,49.08
2016,5,24,6,45,0.0,87.0,3.0,11.5,87.0,76.24,60.19
2016,5,24,7,0,0.0,102.0,3.0,12.0,102.0,89.48,71.18
2016,5,24,7,15,0.0,93.5,3.0,12.0,93.5,82.52,65.04
2016,5,24,7,30,0.0,85.0,3.0,12.0,85.0,75.24,58.65
2016,5,24,7,45,0.0,120.0,3.0,12.5,120.0,106.07,84.23
2016,5,24,8,0,0.0,155.0,3.0,13.0,155.0,137.12,109.5
2016,5,24,8,15,7.5,189.5,3.0,13.0,195.0,171.95,137.76
2016,5,24,8,30,15.0,224.0,3.0,13.0,235.0,207.84,166.58
2016,5,24,8,45,17.5,242.5,3.0,13.5,255.5,227.22,181.43
2016,5,24,9,0,20.0,261.0,3.0,14.0,276.0,246.88,196.38
2016,5,24,9,15,18.5,265.0,2.95,14.0,279.0,250.75,198.97
2016,5,24,9,30,17.0,269.0,2.9,14.0,282.0,254.4,201.44
2016,5,24,9,45,17.0,278.5,2.9,14.5,292.5,264.08,208.35
2016,5,24,10,0,17.0,288.0,2.9,15.0,303.0,273.71,215.17
2016,5,24,10,15,44.5,354.0,2.9,15.0,394.0,368.73,289.11
2016,5,24,10,30,72.0,420.0,2.9,15.0,485.0,458.72,357.21
2016,5,24,10,45,81.5,436.0,2.95,15.5,511.0,485.54,376.16
2016,5,24,11,0,91.0,452.0,3.0,16.0,537.0,512.44,395.32
2016,5,24,11,15,129.0,467.5,3.0,16.0,589.0,576.94,443.35
2016,5,24,11,30,167.0,483.0,3.0,16.0,641.0,630.82,482.9
2016,5,24,11,45,105.0,451.5,3.0,16.0,551.5,530.36,407.84
2016,5,24,12,0,43.0,420.0,3.0,16.0,462.0,440.11,339.42
2016,5,24,12,15,86.5,451.0,3.0,16.0,534.5,512.5,395.02
2016,5,24,12,30,130.0,482.0,3.0,16.0,607.0,595.86,456.76
2016,5,24,12,45,134.5,472.0,3.05,16.0,600.0,588.54,451.47
2016,5,24,13,0,139.0,462.0,3.1,16.0,593.0,580.34,446.1
2016,5,24,13,15,222.5,441.0,3.1,16.0,646.0,633.59,487.82
2016,5,24,13,30,306.0,420.0,3.1,16.0,699.0,692.76,532.69
2016,5,24,13,45,298.0,416.0,3.15,16.0,681.0,672.54,518.08
2016,5,24,14,0,290.0,412.0,3.2,16.0,663.0,651.42,503.26
2016,5,24,14,15,183.0,395.0,3.2,15.5,551.5,527.43,411.18
2016,5,24,14,30,76.0,378.0,3.2,15.0,440.0,410.76,322.15
2016,5,24,14,45,86.0,364.5,3.25,15.0,431.5,401.28,316.18
2016,5,24,15,0,96.0,351.0,3.3,15.0,423.0,390.75,308.86
2016,5,24,15,15,55.0,290.5,3.3,15.0,331.5,301.83,239.48
2016,5,24,15,30,14.0,230.0,3.3,15.0,240.0,213.55,169.4
2016,5,24,15,45,7.0,171.5,3.3,15.0,176.5,156.25,123.62
2016,5,24,16,0,0.0,113.0,3.3,15.0,113.0,100.16,77.96
2016,5,24,16,15,0.0,114.5,3.3,14.5,114.5,101.37,79.44
2016,5,24,16,30,0.0,116.0,3.3,14.0,116.0,102.52,80.82
2016,5,24,16,45,0.0,92.0,3.35,14.0,92.0,81.35,63.35
2016,5,24,17,0,0.0,68.0,3.4,14.0,68.0,60.11,45.64
2016,5,24,17,15,0.0,59.0,3.4,13.5,59.0,52.11,39.07
2016,5,24,17,30,0.0,50.0,3.4,13.0,50.0,44.12,32.4
2016,5,24,17,45,242.0,58.0,3.4,12.5,116.0,74.13,47.64
2016,5,24,18,0,484.0,66.0,3.4,12.0,182.0,75.11,45.46
2016,5,24,18,15,403.5,56.0,3.3,11.5,137.0,43.78,33.59
2016,5,24,18,30,323.0,46.0,3.2,11.0,92.0,35.47,25.72
2016,5,24,18,45,207.5,32.5,3.1,11.0,57.5,25.34,15.55
2016,5,24,19,0,92.0,19.0,3.0,11.0,23.0,14.95,0.0
2016,5,24,19,15,46.0,9.5,2.95,11.0,11.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,125.0,18.0,2.3,10.0,31.0,14.11,1.21
2016,5,25,5,30,250.0,36.0,2.4,10.0,62.0,28.04,18.46
2016,5,25,5,45,342.0,47.0,2.55,10.5,103.5,37.4,27.65
2016,5,25,6,0,434.0,58.0,2.7,11.0,145.0,45.1,34.96
2016,5,25,6,15,497.0,66.0,2.7,11.0,193.0,82.53,49.21
2016,5,25,6,30,560.0,74.0,2.7,11.0,241.0,130.48,81.6
2016,5,25,6,45,280.0,63.0,2.75,11.5,146.5,105.84,73.22
2016,5,25,7,0,0.0,52.0,2.8,12.0,52.0,45.9,33.93
2016,5,25,7,15,0.0,59.0,2.8,12.0,59.0,52.12,39.17
2016,5,25,7,30,0.0,66.0,2.8,12.0,66.0,58.35,44.33
2016,5,25,7,45,0.0,95.0,2.85,12.5,95.0,84.1,65.8
2016,5,25,8,0,0.0,124.0,2.9,13.0,124.0,109.78,86.84
2016,5,25,8,15,0.5,142.0,2.9,13.0,142.0,126.14,100.08
2016,5,25,8,30,1.0,160.0,2.9,13.0,160.0,142.66,113.35
2016,5,25,8,45,1.0,156.5,2.95,13.5,157.0,139.78,110.46
2016,5,25,9,0,1.0,153.0,3.0,14.0,154.0,136.85,107.61
2016,5,25,9,15,4.0,176.0,3.0,14.0,179.5,159.86,126.13
2016,5,25,9,30,7.0,199.0,3.0,14.0,205.0,183.23,144.76
2016,5,25,9,45,8.5,213.0,3.0,14.5,221.0,197.58,155.71
2016,5,25,10,0,10.0,227.0,3.0,15.0,237.0,212.06,166.71
2016,5,25,10,15,11.0,237.0,3.0,15.0,248.0,222.58,174.82
2016,5,25,10,30,12.0,247.0,3.0,15.0,259.0,233.13,182.95
2016,5,25,10,45,174.0,341.0,3.0,15.5,503.0,487.87,383.07
2016,5,25,11,0,336.0,435.0,3.0,16.0,747.0,743.89,569.89
2016,5,25,11,15,179.5,394.5,3.0,16.0,561.5,553.04,427.05
2016,5,25,11,30,23.0,354.0,3.0,16.0,376.0,344.41,266.83
2016,5,25,11,45,65.5,416.5,3.05,16.0,479.0,457.74,354.46
2016,5,25,12,0,108.0,479.0,3.1,16.0,582.0,560.56,430.95
2016,5,25,12,15,184.5,476.0,3.15,16.0,652.0,643.11,492.86
2016,5,25,12,30,261.0,473.0,3.2,16.0,722.0,723.31,552.05
2016,5,25,12,45,274.0,455.5,3.25,16.5,714.5,715.58,545.95
2016,5,25,13,0,287.0,438.0,3.3,17.0,707.0,706.18,539.29
2016,5,25,13,15,247.0,446.0,3.35,17.0,674.5,670.78,513.25
2016,5,25,13,30,207.0,454.0,3.4,17.0,642.0,625.73,480.31
2016,5,25,13,45,292.5,416.5,3.5,17.0,675.0,667.65,514.11
2016,5,25,14,0,378.0,379.0,3.6,17.0,708.0,694.3,536.25
2016,5,25,14,15,386.0,358.5,3.65,16.5,684.0,667.32,518.44
2016,5,25,14,30,394.0,338.0,3.7,16.0,660.0,638.52,499.31
2016,5,25,14,45,632.5,220.5,3.75,16.0,710.5,700.05,550.54
2016,5,25,15,0,871.0,103.0,3.8,16.0,761.0,723.14,572.1
2016,5,25,15,15,859.0,100.5,3.85,16.0,720.0,674.12,534.89
2016,5,25,15,30,847.0,98.0,3.9,16.0,679.0,623.73,496.13
2016,5,25,15,45,832.5,95.5,3.95,16.0,634.0,570.81,454.34
2016,5,25,16,0,818.0,93.0,4.0,16.0,589.0,517.64,411.11
2016,5,25,16,15,499.5,158.5,4.0,15.5,454.0,381.92,303.45
2016,5,25,16,30,181.0,224.0,4.0,15.0,319.0,273.85,218.31
2016,5,25,16,45,450.0,152.0,4.05,14.5,354.5,296.75,231.81
2016,5,25,17,0,719.0,80.0,4.1,14.0,390.0,286.08,212.68
2016,5,25,17,15,682.0,75.5,4.1,13.5,339.0,226.05,159.33
2016,5,25,17,30,645.0,71.0,4.1,13.0,288.0,171.96,112.25
2016,5,25,17,45,585.5,66.0,4.1,13.0,237.5,118.97,70.66
2016,5,25,18,0,526.0,61.0,4.1,13.0,187.0,73.0,42.16
2016,5,25,18,15,446.0,52.5,4.0,12.5,141.5,40.74,30.76
2016,5,25,18,30,366.0,44.0,3.9,12.0,96.0,35.15,25.35
2016,5,25,18,45,236.0,31.5,3.8,11.5,60.5,24.58,14.99
2016,5,25,19,0,106.0,19.0,3.7,11.0,25.0,14.94,0.0
2016,5,25,19,15,53.0,9.5,3.65,10.5,12.5,8.64,0.0
2016,5,25,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.0,19.5,1.9,10.0,31.0,15.26,2.34
2016,5,26,5,30,208.0,39.0,1.9,10.0,62.0,30.29,20.46
2016,5,26,5,45,301.0,51.5,1.95,10.5,103.0,39.46,29.51
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,48.37,37.9
2016,5,26,6,15,206.0,85.5,1.9,11.5,128.5,80.84,57.29
2016,5,26,6,30,18.0,107.0,1.8,12.0,113.0,93.59,74.07
2016,5,26,6,45,25.0,127.0,1.75,12.5,136.5,113.18,90.1
2016,5,26,7,0,32.0,147.0,1.7,13.0,160.0,134.78,107.67
2016,5,26,7,15,190.5,164.0,1.6,13.5,255.5,201.82,158.43
2016,5,26,7,30,349.0,181.0,1.5,14.0,351.0,288.55,226.11
2016,5,26,7,45,336.5,206.0,1.4,14.5,384.5,327.87,258.28
2016,5,26,8,0,324.0,231.0,1.3,15.0,418.0,365.53,288.08
2016,5,26,8,15,550.5,177.0,1.25,15.0,525.5,460.24,362.0
2016,5,26,8,30,777.0,123.0,1.2,15.0,633.0,574.17,448.89
2016,5,26,8,45,794.0,125.5,1.15,15.5,676.5,626.49,486.29
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,678.27,522.48
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,725.63,554.29
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,771.45,583.48
2016,5,26,9,45,836.0,140.0,1.0,17.5,828.0,811.18,607.68
2016,5,26,10,0,837.0,147.0,1.0,18.0,859.0,848.14,629.73
2016,5,26,10,15,844.0,148.5,1.0,18.0,885.5,881.94,650.66
2016,5,26,10,30,851.0,150.0,1.0,18.0,912.0,913.01,669.7
2016,5,26,10,45,857.5,150.0,1.05,18.5,932.5,929.89,679.12
2016,5,26,11,0,864.0,150.0,1.1,19.0,953.0,952.48,692.42
2016,5,26,11,15,867.0,151.0,1.15,19.0,965.5,969.54,703.43
2016,5,26,11,30,870.0,152.0,1.2,19.0,978.0,983.26,712.47
2016,5,26,11,45,873.0,151.0,1.3,19.5,984.0,991.76,717.82
2016,5,26,12,0,876.0,150.0,1.4,20.0,990.0,996.86,721.11
2016,5,26,12,15,875.5,150.0,1.55,20.0,988.0,996.05,722.86
2016,5,26,12,30,875.0,150.0,1.7,20.0,986.0,991.8,722.42
2016,5,26,12,45,884.0,142.0,1.85,20.0,979.5,985.74,720.8
2016,5,26,13,0,893.0,134.0,2.0,20.0,973.0,975.91,716.68
2016,5,26,13,15,889.5,133.5,2.15,20.0,956.0,957.8,707.08
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,936.35,695.19
2016,5,26,13,45,880.0,132.0,2.45,20.0,915.0,908.99,679.18
2016,5,26,14,0,874.0,131.0,2.6,20.0,891.0,878.65,660.92
2016,5,26,14,15,866.5,129.5,2.7,20.0,861.0,843.78,638.92
2016,5,26,14,30,859.0,128.0,2.8,20.0,831.0,806.34,614.87
2016,5,26,14,45,848.0,126.0,2.9,20.0,794.5,768.04,589.89
2016,5,26,15,0,837.0,124.0,3.0,20.0,758.0,722.54,558.38
2016,5,26,15,15,824.0,121.5,3.05,19.5,717.0,673.59,523.77
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,623.47,487.2
2016,5,26,15,45,794.0,116.0,3.2,18.5,630.5,569.67,446.82
2016,5,26,16,0,777.0,113.0,3.3,18.0,585.0,515.63,404.8
2016,5,26,16,15,755.5,109.0,3.35,17.5,537.0,458.62,358.91
2016,5,26,16,30,734.0,105.0,3.4,17.0,489.0,400.79,310.86
2016,5,26,16,45,704.0,100.5,3.45,16.5,438.5,341.95,260.7
2016,5,26,17,0,674.0,96.0,3.5,16.0,388.0,285.52,211.42
2016,5,26,17,15,635.0,90.0,3.45,15.5,337.0,228.36,161.54
2016,5,26,17,30,596.0,84.0,3.4,15.0,286.0,175.28,116.17
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,123.65,76.14
2016,5,26,18,0,481.0,70.0,3.4,14.0,187.0,78.93,48.15
2016,5,26,18,15,400.0,59.5,3.3,13.5,141.5,46.67,35.91
2016,5,26,18,30,319.0,49.0,3.2,13.0,96.0,37.71,27.52
2016,5,26,18,45,203.5,34.5,3.1,12.5,60.5,26.85,16.94
2016,5,26,19,0,88.0,20.0,3.0,12.0,25.0,15.71,0.0
2016,5,26,19,15,44.0,10.0,2.95,11.5,12.5,9.1,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,108.0,19.5,1.0,9.5,31.5,15.25,2.85
2016,5,27,5,30,216.0,39.0,1.0,10.0,63.0,30.29,20.54
2016,5,27,5,45,313.0,51.0,1.05,10.5,105.0,39.08,29.22
2016,5,27,6,0,410.0,63.0,1.1,11.0,147.0,47.65,37.3
2016,5,27,6,15,474.5,72.0,1.15,11.5,195.0,85.84,52.81
2016,5,27,6,30,539.0,81.0,1.2,12.0,243.0,133.35,84.49
2016,5,27,6,45,589.0,87.0,1.25,13.0,294.5,183.31,124.03
2016,5,27,7,0,639.0,93.0,1.3,14.0,346.0,238.93,170.85
2016,5,27,7,15,672.5,98.0,1.3,14.5,396.5,294.03,218.74
2016,5,27,7,30,706.0,103.0,1.3,15.0,447.0,352.21,268.51
2016,5,27,7,45,735.5,106.0,1.3,15.5,497.5,409.61,316.53
2016,5,27,8,0,765.0,109.0,1.3,16.0,548.0,470.23,365.45
2016,5,27,8,15,784.0,112.0,1.25,16.5,595.0,525.35,408.36
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,580.66,449.77
2016,5,27,8,45,821.0,116.5,1.2,17.5,686.0,633.79,488.46
2016,5,27,9,0,839.0,118.0,1.2,18.0,730.0,686.39,525.5
2016,5,27,9,15,850.0,120.0,1.15,18.5,768.5,729.91,554.62
2016,5,27,9,30,861.0,122.0,1.1,19.0,807.0,774.75,582.54
2016,5,27,9,45,877.0,119.0,1.05,20.0,841.5,816.86,606.39
2016,5,27,10,0,893.0,116.0,1.0,21.0,876.0,857.08,628.37
2016,5,27,10,15,899.0,117.5,0.95,21.5,903.0,890.92,646.93
2016,5,27,10,30,905.0,119.0,0.9,22.0,930.0,921.84,663.35
2016,5,27,10,45,911.0,118.5,0.9,22.5,950.5,947.74,677.33
2016,5,27,11,0,917.0,118.0,0.9,23.0,971.0,970.42,689.26
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.5,987.89,700.3
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,1001.82,709.3
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,1009.76,714.3
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,1014.07,717.18
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,1013.76,719.51
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,1009.79,719.56
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,998.85,715.18
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,984.39,708.51
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,965.96,698.59
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,944.12,686.41
2016,5,27,13,45,902.0,120.5,2.15,24.0,924.0,916.77,671.04
2016,5,27,14,0,896.0,120.0,2.3,24.0,900.0,886.36,653.4
2016,5,27,14,15,888.5,118.5,2.35,23.5,870.0,850.88,632.47
2016,5,27,14,30,881.0,117.0,2.4,23.0,840.0,812.77,609.47
2016,5,27,14,45,870.0,116.0,2.5,23.0,803.0,770.09,582.13
2016,5,27,15,0,859.0,115.0,2.6,23.0,766.0,725.48,552.44
2016,5,27,15,15,847.0,112.5,2.6,23.0,725.0,679.77,519.48
2016,5,27,15,30,835.0,110.0,2.6,23.0,684.0,629.32,482.35
2016,5,27,15,45,816.0,108.0,2.65,23.0,638.0,574.32,441.02
2016,5,27,16,0,797.0,106.0,2.7,23.0,592.0,519.21,398.35
2016,5,27,16,15,776.0,102.5,2.7,22.5,543.5,461.96,353.32
2016,5,27,16,30,755.0,99.0,2.7,22.0,495.0,405.44,307.31
2016,5,27,16,45,722.5,96.0,2.75,21.5,443.5,344.37,256.62
2016,5,27,17,0,690.0,93.0,2.8,21.0,392.0,287.61,208.19
2016,5,27,17,15,651.0,87.0,2.75,20.0,341.0,229.57,158.92
2016,5,27,17,30,612.0,81.0,2.7,19.0,290.0,175.6,113.83
2016,5,27,17,45,554.5,74.5,2.65,18.5,240.0,123.47,74.03
2016,5,27,18,0,497.0,68.0,2.6,18.0,190.0,78.2,46.18
2016,5,27,18,15,418.0,58.0,2.5,17.0,144.5,45.29,34.19
2016,5,27,18,30,339.0,48.0,2.4,16.0,99.0,36.96,26.55
2016,5,27,18,45,224.5,34.5,2.35,15.5,63.0,26.86,16.82
2016,5,27,19,0,110.0,21.0,2.3,15.0,27.0,16.51,0.26
2016,5,27,19,15,55.0,10.5,2.3,14.5,13.5,9.55,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,132.5,18.0,1.5,12.5,33.0,14.09,2.47
2016,5,28,5,30,265.0,36.0,1.5,13.0,66.0,28.02,18.35
2016,5,28,5,45,355.5,47.0,1.55,13.5,108.0,37.25,27.24
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,44.96,34.45
2016,5,28,6,15,508.0,66.0,1.65,14.5,198.0,82.24,48.15
2016,5,28,6,30,570.0,74.0,1.7,15.0,246.0,130.54,79.91
2016,5,28,6,45,614.5,80.5,1.75,15.5,297.0,181.72,120.64
2016,5,28,7,0,659.0,87.0,1.8,16.0,348.0,237.85,168.33
2016,5,28,7,15,691.0,92.0,1.75,16.5,399.0,293.55,216.78
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,352.11,266.9
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,411.05,316.09
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,469.46,363.23
2016,5,28,8,15,792.0,108.0,1.55,18.5,597.0,524.91,406.49
2016,5,28,8,30,811.0,111.0,1.5,19.0,644.0,580.55,448.25
2016,5,28,8,45,825.5,114.0,1.45,20.0,687.5,633.27,485.4
2016,5,28,9,0,840.0,117.0,1.4,21.0,731.0,685.14,520.43
2016,5,28,9,15,851.5,119.5,1.3,21.5,770.0,729.57,549.63
2016,5,28,9,30,863.0,122.0,1.2,22.0,809.0,775.3,577.46
2016,5,28,9,45,870.5,124.0,1.2,22.5,841.5,815.48,601.64
2016,5,28,10,0,878.0,126.0,1.2,23.0,874.0,853.23,623.91
2016,5,28,10,15,884.5,127.5,1.2,23.0,901.0,887.04,644.58
2016,5,28,10,30,891.0,129.0,1.2,23.0,928.0,917.99,663.32
2016,5,28,10,45,895.5,130.5,1.2,23.5,948.0,944.12,677.61
2016,5,28,11,0,900.0,132.0,1.2,24.0,968.0,967.0,689.82
2016,5,28,11,15,902.5,132.5,1.25,24.0,981.0,983.73,700.38
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,996.97,708.93
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,1005.26,713.94
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,1009.99,716.84
2016,5,28,12,15,907.0,134.0,1.6,25.0,1003.0,1009.72,718.11
2016,5,28,12,30,907.0,134.0,1.7,25.0,1001.0,1005.88,717.25
2016,5,28,12,45,895.0,140.0,1.8,25.0,989.0,992.67,710.55
2016,5,28,13,0,883.0,146.0,1.9,25.0,977.0,976.14,701.81
2016,5,28,13,15,879.0,145.0,1.95,24.5,960.0,957.38,692.38
2016,5,28,13,30,875.0,144.0,2.0,24.0,943.0,935.34,680.79
2016,5,28,13,45,869.5,142.5,2.1,24.0,919.0,908.35,665.08
2016,5,28,14,0,864.0,141.0,2.2,24.0,895.0,878.37,647.25
2016,5,28,14,15,856.0,139.0,2.25,24.0,864.5,843.06,625.22
2016,5,28,14,30,848.0,137.0,2.3,24.0,834.0,811.02,605.22
2016,5,28,14,45,838.5,134.5,2.35,24.0,798.0,768.52,577.79
2016,5,28,15,0,829.0,132.0,2.4,24.0,762.0,724.06,547.4
2016,5,28,15,15,815.5,129.0,2.4,23.5,720.5,674.73,513.3
2016,5,28,15,30,802.0,126.0,2.4,23.0,679.0,624.29,477.38
2016,5,28,15,45,785.0,122.5,2.45,23.0,633.5,570.54,437.21
2016,5,28,16,0,768.0,119.0,2.5,23.0,588.0,516.57,395.65
2016,5,28,16,15,745.5,114.5,2.5,22.5,539.5,457.89,349.86
2016,5,28,16,30,723.0,110.0,2.5,22.0,491.0,401.09,303.95
2016,5,28,16,45,695.0,104.5,2.5,21.5,440.5,342.7,255.51
2016,5,28,17,0,667.0,99.0,2.5,21.0,390.0,286.52,207.73
2016,5,28,17,15,627.5,93.0,2.4,20.0,339.0,229.7,159.71
2016,5,28,17,30,588.0,87.0,2.3,19.0,288.0,177.02,115.92
2016,5,28,17,45,534.5,79.0,2.25,18.5,238.5,125.46,76.45
2016,5,28,18,0,481.0,71.0,2.2,18.0,189.0,80.31,48.25
2016,5,28,18,15,402.0,60.5,2.1,17.0,144.0,47.36,36.02
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,38.43,27.85
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,27.6,17.53
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,16.49,1.38
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,9.55,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,12.5,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,25.0,8.0,1.7,10.0,9.0,7.28,0.0
2016,5,29,5,15,143.0,23.0,1.65,10.5,38.0,18.06,5.24
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,29.56,19.88
2016,5,29,5,45,355.5,48.5,1.55,11.5,110.0,38.56,28.65
2016,5,29,6,0,450.0,59.0,1.5,12.0,153.0,45.8,35.5
2016,5,29,6,15,513.0,67.0,1.4,12.5,201.5,83.06,49.16
2016,5,29,6,30,576.0,75.0,1.3,13.0,250.0,131.72,81.22
2016,5,29,6,45,393.5,116.0,1.25,13.5,245.5,169.87,120.96
2016,5,29,7,0,211.0,157.0,1.2,14.0,241.0,186.57,143.2
2016,5,29,7,15,470.5,127.0,1.15,14.5,348.0,255.78,193.39
2016,5,29,7,30,730.0,97.0,1.1,15.0,455.0,353.95,269.0
2016,5,29,7,45,755.0,101.0,1.05,15.5,505.0,413.24,317.99
2016,5,29,8,0,780.0,105.0,1.0,16.0,555.0,471.98,365.05
2016,5,29,8,15,798.5,108.5,1.0,16.5,602.0,527.98,408.6
2016,5,29,8,30,817.0,112.0,1.0,17.0,649.0,584.1,450.64
2016,5,29,8,45,831.5,114.5,1.0,18.0,692.5,636.59,487.67
2016,5,29,9,0,846.0,117.0,1.0,19.0,736.0,688.22,522.68
2016,5,29,9,15,857.0,119.5,1.05,19.0,774.5,732.56,554.18
2016,5,29,9,30,868.0,122.0,1.1,19.0,813.0,778.1,584.74
2016,5,29,9,45,875.5,124.0,1.15,19.5,846.0,818.45,609.86
2016,5,29,10,0,883.0,126.0,1.2,20.0,879.0,856.36,633.12
2016,5,29,10,15,889.0,127.5,1.25,20.0,905.5,889.89,654.55
2016,5,29,10,30,895.0,129.0,1.3,20.0,932.0,920.52,674.06
2016,5,29,10,45,897.0,131.5,1.4,20.5,951.5,945.42,689.3
2016,5,29,11,0,899.0,134.0,1.5,21.0,971.0,966.97,702.43
2016,5,29,11,15,902.0,134.5,1.55,21.0,983.5,984.16,713.45
2016,5,29,11,30,905.0,135.0,1.6,21.0,996.0,997.89,722.39
2016,5,29,11,45,903.5,136.5,1.7,21.5,1000.5,1004.74,726.41
2016,5,29,12,0,902.0,138.0,1.8,22.0,1005.0,1008.01,728.28
2016,5,29,12,15,902.0,138.0,1.85,22.0,1003.0,1007.77,728.77
2016,5,29,12,30,902.0,138.0,1.9,22.0,1001.0,1004.0,727.13
2016,5,29,12,45,892.5,142.5,1.95,22.0,989.5,991.83,720.24
2016,5,29,13,0,883.0,147.0,2.0,22.0,978.0,976.33,711.33
2016,5,29,13,15,879.5,146.0,2.05,22.0,961.0,958.09,700.68
2016,5,29,13,30,876.0,145.0,2.1,22.0,944.0,936.55,687.89
2016,5,29,13,45,872.0,142.5,2.15,22.0,921.0,909.98,671.77
2016,5,29,14,0,868.0,140.0,2.2,22.0,898.0,880.35,653.55
2016,5,29,14,15,860.5,138.0,2.25,21.5,867.5,845.38,632.81
2016,5,29,14,30,853.0,136.0,2.3,21.0,837.0,813.58,613.96
2016,5,29,14,45,845.0,132.5,2.35,21.0,801.5,771.1,586.25
2016,5,29,15,0,837.0,129.0,2.4,21.0,766.0,726.54,555.58
2016,5,29,15,15,823.5,126.0,2.4,21.0,724.5,676.95,519.89
2016,5,29,15,30,810.0,123.0,2.4,21.0,683.0,626.23,482.5
2016,5,29,15,45,795.5,119.0,2.45,21.0,638.0,573.11,442.5
2016,5,29,16,0,781.0,115.0,2.5,21.0,593.0,519.51,400.88
2016,5,29,16,15,758.5,111.0,2.5,20.5,544.5,461.99,355.55
2016,5,29,16,30,736.0,107.0,2.5,20.0,496.0,403.7,308.14
2016,5,29,16,45,708.5,101.5,2.55,19.5,445.5,344.84,258.96
2016,5,29,17,0,681.0,96.0,2.6,19.0,395.0,288.1,210.3
2016,5,29,17,15,642.0,90.5,2.6,18.5,343.5,231.08,161.35
2016,5,29,17,30,603.0,85.0,2.6,18.0,292.0,178.12,116.72
2016,5,29,17,45,550.0,77.5,2.65,17.5,242.5,126.16,76.68
2016,5,29,18,0,497.0,70.0,2.7,17.0,193.0,80.52,48.05
2016,5,29,18,15,417.5,60.0,2.6,16.0,147.5,46.86,35.74
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,38.44,28.01
2016,5,29,18,45,225.0,36.0,2.45,14.5,65.5,27.99,18.02
2016,5,29,19,0,112.0,22.0,2.4,14.0,29.0,17.27,2.73
2016,5,29,19,15,56.0,11.0,2.4,13.5,14.5,10.01,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,9.0,0.9,10.0,10.0,8.19,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,18.07,5.62
2016,5,30,5,30,287.0,37.0,0.8,11.0,69.0,30.1,20.42
2016,5,30,5,45,382.0,47.0,0.8,11.5,112.5,37.23,27.51
2016,5,30,6,0,477.0,57.0,0.8,12.0,156.0,44.11,34.02
2016,5,30,6,15,359.5,86.0,0.75,12.5,172.0,87.81,58.21
2016,5,30,6,30,242.0,115.0,0.7,13.0,188.0,123.43,88.85
2016,5,30,6,45,268.0,131.0,0.7,14.0,226.5,159.18,116.99
2016,5,30,7,0,294.0,147.0,0.7,15.0,265.0,197.96,148.55
2016,5,30,7,15,524.0,118.5,0.7,15.5,362.0,266.27,198.72
2016,5,30,7,30,754.0,90.0,0.7,16.0,459.0,357.31,268.75
2016,5,30,7,45,778.5,93.0,0.75,16.5,509.5,414.7,316.26
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,473.42,363.48
2016,5,30,8,15,821.0,99.0,0.8,17.5,607.0,529.77,406.98
2016,5,30,8,30,839.0,102.0,0.8,18.0,654.0,586.15,448.84
2016,5,30,8,45,852.5,104.5,0.85,18.5,697.5,637.18,485.96
2016,5,30,9,0,866.0,107.0,0.9,19.0,741.0,688.32,522.0
2016,5,30,9,15,876.5,109.0,0.95,19.5,779.5,735.56,554.33
2016,5,30,9,30,887.0,111.0,1.0,20.0,818.0,780.99,583.15
2016,5,30,9,45,896.0,112.0,1.1,20.5,851.5,822.24,609.35
2016,5,30,10,0,905.0,113.0,1.2,21.0,885.0,861.1,633.77
2016,5,30,10,15,910.5,114.0,1.25,21.5,911.5,894.39,653.66
2016,5,30,10,30,916.0,115.0,1.3,22.0,938.0,924.68,671.53
2016,5,30,10,45,919.5,116.0,1.4,22.5,957.5,950.04,686.92
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,972.03,700.19
2016,5,30,11,15,925.5,117.5,1.55,23.0,989.5,989.16,711.06
2016,5,30,11,30,928.0,118.0,1.6,23.0,1002.0,1002.73,719.83
2016,5,30,11,45,928.5,118.5,1.7,23.5,1007.5,1010.79,724.56
2016,5,30,12,0,929.0,119.0,1.8,24.0,1013.0,1015.2,727.1
2016,5,30,12,15,928.5,119.0,1.85,24.0,1010.5,1014.51,727.29
2016,5,30,12,30,928.0,119.0,1.9,24.0,1008.0,1010.18,725.33
2016,5,30,12,45,922.5,120.5,1.95,24.0,997.5,998.88,719.07
2016,5,30,13,0,917.0,122.0,2.0,24.0,987.0,984.08,710.69
2016,5,30,13,15,913.5,121.5,2.05,24.0,970.0,965.78,700.12
2016,5,30,13,30,910.0,121.0,2.1,24.0,953.0,944.07,687.37
2016,5,30,13,45,905.5,119.5,2.2,24.0,929.0,917.22,671.72
2016,5,30,14,0,901.0,118.0,2.3,24.0,905.0,887.22,653.86
2016,5,30,14,15,894.0,116.5,2.35,23.5,874.5,852.19,633.23
2016,5,30,14,30,887.0,115.0,2.4,23.0,844.0,814.48,610.51
2016,5,30,14,45,878.0,112.5,2.5,23.0,808.0,771.85,583.21
2016,5,30,15,0,869.0,110.0,2.6,23.0,772.0,727.11,553.62
2016,5,30,15,15,857.0,107.5,2.6,22.5,731.0,678.5,519.67
2016,5,30,15,30,845.0,105.0,2.6,22.0,690.0,628.51,483.69
2016,5,30,15,45,830.0,102.0,2.65,22.0,644.5,576.3,444.2
2016,5,30,16,0,815.0,99.0,2.7,22.0,599.0,521.83,401.81
2016,5,30,16,15,794.5,95.5,2.65,21.5,550.5,464.09,356.08
2016,5,30,16,30,774.0,92.0,2.6,21.0,502.0,406.99,309.32
2016,5,30,16,45,748.0,88.0,2.6,20.5,451.5,348.43,260.14
2016,5,30,17,0,722.0,84.0,2.6,20.0,401.0,291.73,211.28
2016,5,30,17,15,686.0,79.0,2.5,19.5,350.0,231.35,159.35
2016,5,30,17,30,650.0,74.0,2.4,19.0,299.0,176.88,113.22
2016,5,30,17,45,598.0,68.0,2.35,18.5,249.0,123.6,72.15
2016,5,30,18,0,546.0,62.0,2.3,18.0,199.0,76.41,42.86
2016,5,30,18,15,470.5,53.5,2.15,17.0,152.5,41.26,30.71
2016,5,30,18,30,395.0,45.0,2.0,16.0,106.0,35.67,25.51
2016,5,30,18,45,277.5,33.5,1.95,15.5,69.0,27.02,17.19
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,17.31,3.55
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,10.01,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.0,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,10.0,9.1,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,40.5,18.47,6.1
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,30.08,20.3
2016,5,31,5,45,391.5,46.5,1.5,12.5,114.0,36.76,26.96
2016,5,31,6,0,484.0,56.0,1.5,13.0,157.0,43.23,33.08
2016,5,31,6,15,545.5,63.0,1.45,13.5,206.0,80.73,46.17
2016,5,31,6,30,607.0,70.0,1.4,14.0,255.0,130.16,78.3
2016,5,31,6,45,650.5,75.5,1.35,14.5,306.5,182.28,119.77
2016,5,31,7,0,694.0,81.0,1.3,15.0,358.0,239.17,168.18
2016,5,31,7,15,725.5,85.5,1.3,15.5,409.5,298.34,219.58
2016,5,31,7,30,757.0,90.0,1.3,16.0,461.0,357.69,270.47
2016,5,31,7,45,781.5,93.0,1.3,17.0,511.5,415.19,318.16
2016,5,31,8,0,806.0,96.0,1.3,18.0,562.0,474.03,365.06
2016,5,31,8,15,823.5,99.0,1.25,18.5,609.5,530.23,408.65
2016,5,31,8,30,841.0,102.0,1.2,19.0,657.0,586.41,450.48
2016,5,31,8,45,855.5,104.5,1.2,19.5,700.5,638.15,487.96
2016,5,31,9,0,870.0,107.0,1.2,20.0,744.0,690.07,524.29
2016,5,31,9,15,880.5,109.0,1.2,20.5,783.0,737.46,556.33
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,783.04,584.75
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,824.73,610.59
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,864.1,634.6
2016,5,31,10,15,917.5,113.0,1.35,22.5,917.0,898.41,655.1
2016,5,31,10,30,924.0,114.0,1.4,23.0,944.0,929.78,673.59
2016,5,31,10,45,928.0,115.0,1.45,23.5,964.5,955.78,688.56
2016,5,31,11,0,932.0,116.0,1.5,24.0,985.0,978.42,701.43
2016,5,31,11,15,935.0,116.5,1.55,24.0,998.0,996.18,712.63
2016,5,31,11,30,938.0,117.0,1.6,24.0,1011.0,1010.36,721.73
2016,5,31,11,45,939.0,117.5,1.65,24.5,1017.0,1019.01,726.07
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,1023.97,728.25
2016,5,31,12,15,940.0,117.5,1.75,25.0,1021.0,1023.32,728.5
2016,5,31,12,30,940.0,117.0,1.8,25.0,1019.0,1018.98,726.6
2016,5,31,12,45,942.5,114.5,1.9,25.5,1011.0,1011.4,722.01
2016,5,31,13,0,945.0,112.0,2.0,26.0,1003.0,1000.05,715.1
2016,5,31,13,15,942.0,111.0,2.05,26.0,986.0,981.33,704.38
2016,5,31,13,30,939.0,110.0,2.1,26.0,969.0,959.07,691.46
2016,5,31,13,45,934.0,109.5,2.2,26.0,945.5,932.11,675.98
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,901.94,658.26
2016,5,31,14,15,923.0,107.5,2.3,25.5,892.0,866.92,637.55
2016,5,31,14,30,917.0,106.0,2.3,25.0,862.0,829.08,614.73
2016,5,31,14,45,908.0,104.5,2.35,25.0,825.5,786.37,587.49
2016,5,31,15,0,899.0,103.0,2.4,25.0,789.0,741.45,558.32
2016,5,31,15,15,887.5,101.0,2.4,24.5,747.5,692.43,524.59
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,641.91,488.74
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,587.68,448.32
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,533.09,406.31
2016,5,31,16,15,827.0,91.0,2.45,23.5,565.5,474.97,360.75
2016,5,31,16,30,808.0,88.0,2.4,23.0,516.0,417.27,313.92
2016,5,31,16,45,782.0,84.0,2.4,22.5,465.0,356.87,263.72
2016,5,31,17,0,756.0,80.0,2.4,22.0,414.0,298.28,213.68
2016,5,31,17,15,720.5,75.5,2.3,21.0,362.0,239.12,163.29
2016,5,31,17,30,685.0,71.0,2.2,20.0,310.0,180.68,114.33
2016,5,31,17,45,634.5,65.5,2.15,19.5,258.5,125.94,72.17
2016,5,31,18,0,584.0,60.0,2.1,19.0,207.0,77.05,41.95
2016,5,31,18,15,508.0,52.0,2.05,18.0,159.5,40.04,29.52
2016,5,31,18,30,432.0,44.0,2.0,17.0,112.0,34.8,24.67
2016,5,31,18,45,312.0,33.5,1.95,16.5,73.5,27.01,17.16
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,18.93,5.13
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,10.01,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,18.88,6.62
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,30.1,20.33
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.0,36.81,26.99
2016,6,1,6,0,510.0,56.0,2.6,13.0,163.0,43.3,33.12
2016,6,1,6,15,571.5,63.0,2.55,13.5,213.5,81.8,46.39
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,132.74,79.47
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,186.29,122.31
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,244.52,172.33
2016,6,1,7,15,468.0,143.0,2.5,15.5,339.5,267.4,202.8
2016,6,1,7,30,217.0,205.0,2.5,16.0,311.0,258.04,202.76
2016,6,1,7,45,151.5,227.5,2.5,16.5,305.5,265.35,209.95
2016,6,1,8,0,86.0,250.0,2.5,17.0,300.0,262.31,207.62
2016,6,1,8,15,155.5,274.0,2.45,17.5,373.0,329.77,260.18
2016,6,1,8,30,225.0,298.0,2.4,18.0,446.0,401.31,314.88
2016,6,1,8,45,137.5,305.0,2.4,18.5,397.0,366.81,286.69
2016,6,1,9,0,50.0,312.0,2.4,19.0,348.0,317.64,246.92
2016,6,1,9,15,128.0,348.0,2.35,19.0,448.5,416.24,322.91
2016,6,1,9,30,206.0,384.0,2.3,19.0,549.0,515.41,396.82
2016,6,1,9,45,570.0,247.0,2.3,19.5,728.5,700.62,536.92
2016,6,1,10,0,934.0,110.0,2.3,20.0,908.0,880.08,662.01
2016,6,1,10,15,939.5,111.5,2.3,20.0,935.5,914.73,682.73
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,946.3,702.66
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,972.38,717.53
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,994.99,730.1
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,1012.6,740.85
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,1026.55,749.34
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,1034.88,752.89
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,1039.45,754.17
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,1038.84,753.73
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,1034.49,751.07
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,1021.19,743.36
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,1004.4,733.54
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,986.03,722.22
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,964.21,708.7
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,935.97,691.44
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,904.66,672.09
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,869.13,650.19
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,830.92,626.29
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,787.53,597.75
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,745.85,569.22
2016,6,1,15,15,859.5,121.5,2.4,20.5,749.0,696.12,534.55
2016,6,1,15,30,847.0,119.0,2.4,20.0,707.0,645.05,497.9
2016,6,1,15,45,831.5,115.0,2.4,20.0,660.5,589.77,456.1
2016,6,1,16,0,816.0,111.0,2.4,20.0,614.0,534.03,412.7
2016,6,1,16,15,506.5,170.0,2.35,19.5,473.5,395.48,306.69
2016,6,1,16,30,197.0,229.0,2.3,19.0,333.0,284.44,221.84
2016,6,1,16,45,125.5,202.0,2.3,19.0,266.0,222.3,173.46
2016,6,1,17,0,54.0,175.0,2.3,19.0,199.0,167.63,131.05
2016,6,1,17,15,47.0,154.5,2.25,18.5,173.5,143.67,112.07
2016,6,1,17,30,40.0,134.0,2.2,18.0,148.0,120.72,93.71
2016,6,1,17,45,292.0,101.0,2.2,17.5,177.5,116.62,79.79
2016,6,1,18,0,544.0,68.0,2.2,17.0,207.0,82.23,47.67
2016,6,1,18,15,466.0,59.0,2.1,16.0,159.5,45.86,34.91
2016,6,1,18,30,388.0,50.0,2.0,15.0,112.0,40.01,29.47
2016,6,1,18,45,273.5,37.5,1.9,14.5,73.5,29.19,19.24
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,19.66,6.32
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,11.37,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,10.01,0.0
2016,6,2,5,15,192.5,24.0,1.65,10.5,43.5,18.88,6.89
2016,6,2,5,30,331.0,37.0,1.6,11.0,75.0,30.07,20.43
2016,6,2,5,45,425.5,46.5,1.6,11.5,120.0,36.79,27.12
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,43.3,33.29
