Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,15,581.5,62.5,1.5,12.5,215.5,81.5,46.13
2016,6,2,6,30,643.0,69.0,1.4,13.0,266.0,132.54,79.08
2016,6,2,6,45,686.0,74.0,1.35,13.5,318.5,186.18,121.84
2016,6,2,7,0,729.0,79.0,1.3,14.0,371.0,247.05,173.76
2016,6,2,7,15,759.0,83.5,1.2,14.5,423.5,305.12,224.46
2016,6,2,7,30,789.0,88.0,1.1,15.0,476.0,365.74,276.35
2016,6,2,7,45,812.5,91.0,1.05,16.0,527.0,424.53,324.89
2016,6,2,8,0,836.0,94.0,1.0,17.0,578.0,484.48,372.28
2016,6,2,8,15,853.0,97.0,0.95,17.5,626.0,541.92,416.5
2016,6,2,8,30,870.0,100.0,0.9,18.0,674.0,598.24,458.07
2016,6,2,8,45,883.0,102.0,0.85,18.5,718.0,651.03,495.45
2016,6,2,9,0,896.0,104.0,0.8,19.0,762.0,702.68,530.55
2016,6,2,9,15,595.0,235.5,0.75,19.5,682.0,657.92,493.11
2016,6,2,9,30,294.0,367.0,0.7,20.0,602.0,571.98,426.68
2016,6,2,9,45,606.0,243.0,0.7,20.5,752.5,724.46,537.63
2016,6,2,10,0,918.0,119.0,0.7,21.0,903.0,874.61,635.97
2016,6,2,10,15,923.5,120.0,0.7,21.5,930.0,908.3,653.21
2016,6,2,10,30,929.0,121.0,0.7,22.0,957.0,938.97,669.99
2016,6,2,10,45,933.0,122.0,0.75,22.5,977.0,965.11,684.87
2016,6,2,11,0,937.0,123.0,0.8,23.0,997.0,987.87,697.69
2016,6,2,11,15,939.0,123.5,0.85,23.5,1009.5,1004.8,706.98
2016,6,2,11,30,941.0,124.0,0.9,24.0,1022.0,1018.13,714.19
2016,6,2,11,45,941.5,124.5,0.95,24.5,1027.5,1026.37,718.42
2016,6,2,12,0,942.0,125.0,1.0,25.0,1033.0,1030.93,720.56
2016,6,2,12,15,941.5,124.5,1.05,25.0,1030.5,1029.89,720.86
2016,6,2,12,30,941.0,124.0,1.1,25.0,1028.0,1025.17,719.07
2016,6,2,12,45,945.0,119.5,1.2,25.5,1020.0,1017.23,714.93
2016,6,2,13,0,949.0,115.0,1.3,26.0,1012.0,1005.47,708.47
2016,6,2,13,15,945.5,114.5,1.4,26.0,994.5,986.82,699.11
2016,6,2,13,30,942.0,114.0,1.5,26.0,977.0,964.65,687.49
2016,6,2,13,45,936.5,113.0,1.6,26.0,952.5,936.83,672.14
2016,6,2,14,0,931.0,112.0,1.7,26.0,928.0,905.82,654.55
2016,6,2,14,15,924.0,110.5,1.75,26.0,897.5,870.05,633.08
2016,6,2,14,30,917.0,109.0,1.8,26.0,867.0,831.53,609.55
2016,6,2,14,45,908.0,107.0,1.9,26.0,830.0,788.46,583.1
2016,6,2,15,0,899.0,105.0,2.0,26.0,793.0,743.19,554.53
2016,6,2,15,15,887.0,103.0,2.05,25.5,751.5,693.96,521.45
2016,6,2,15,30,875.0,101.0,2.1,25.0,710.0,643.28,486.19
2016,6,2,15,45,859.5,98.5,2.15,25.0,663.5,588.92,446.13
2016,6,2,16,0,844.0,96.0,2.2,25.0,617.0,534.29,404.53
2016,6,2,16,15,824.0,93.0,2.2,24.5,568.0,475.91,359.34
2016,6,2,16,30,804.0,90.0,2.2,24.0,519.0,418.06,312.91
2016,6,2,16,45,777.5,86.0,2.25,23.5,467.5,357.78,263.28
2016,6,2,17,0,751.0,82.0,2.3,23.0,416.0,299.37,213.8
2016,6,2,17,15,715.5,77.5,2.25,22.0,364.0,240.55,164.0
2016,6,2,17,30,680.0,73.0,2.2,21.0,312.0,182.38,115.49
2016,6,2,17,45,630.5,67.0,2.2,20.5,261.0,127.62,73.35
2016,6,2,18,0,581.0,61.0,2.2,20.0,210.0,78.59,42.8
2016,6,2,18,15,506.5,53.0,2.1,19.0,162.5,40.75,30.03
2016,6,2,18,30,432.0,45.0,2.0,18.0,115.0,35.54,25.23
2016,6,2,18,45,316.5,34.0,1.95,17.0,76.0,27.32,17.5
2016,6,2,19,0,201.0,23.0,1.9,16.0,37.0,18.79,6.25
2016,6,2,19,15,100.5,11.5,1.9,15.5,18.5,10.46,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,4,45,35.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,6,3,5,0,70.0,11.0,1.1,12.0,12.0,10.01,0.0
2016,6,3,5,15,207.0,23.0,1.1,12.5,43.5,18.73,6.89
2016,6,3,5,30,344.0,35.0,1.1,13.0,75.0,28.22,18.69
2016,6,3,5,45,433.0,44.0,1.1,14.0,119.0,34.57,24.9
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,40.73,30.6
2016,6,3,6,15,581.0,59.5,1.0,15.5,212.5,78.47,43.16
2016,6,3,6,30,640.0,66.0,0.9,16.0,262.0,129.08,75.36
2016,6,3,6,45,680.5,71.0,0.85,16.5,313.5,181.98,116.96
2016,6,3,7,0,721.0,76.0,0.8,17.0,365.0,241.76,167.2
2016,6,3,7,15,750.5,80.0,0.75,17.5,416.5,298.66,216.11
2016,6,3,7,30,780.0,84.0,0.7,18.0,468.0,358.06,266.18
2016,6,3,7,45,802.5,87.0,0.65,19.0,518.0,415.84,312.98
2016,6,3,8,0,825.0,90.0,0.6,20.0,568.0,474.7,358.54
2016,6,3,8,15,841.5,92.5,0.55,21.0,615.0,530.74,399.97
2016,6,3,8,30,858.0,95.0,0.5,22.0,662.0,585.82,438.75
2016,6,3,8,45,871.0,97.5,0.5,23.0,705.0,638.45,474.61
2016,6,3,9,0,884.0,100.0,0.5,24.0,748.0,689.98,508.27
2016,6,3,9,15,893.5,101.5,0.45,24.5,786.5,736.72,537.76
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,781.54,563.38
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,823.95,586.6
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,864.24,607.99
2016,6,3,10,15,935.5,100.0,0.55,27.5,920.5,898.3,629.29
2016,6,3,10,30,941.0,101.0,0.7,28.0,947.0,929.31,648.76
2016,6,3,10,45,708.5,245.0,0.85,28.5,890.5,894.56,627.35
2016,6,3,11,0,476.0,389.0,1.0,29.0,834.0,830.9,582.4
2016,6,3,11,15,713.0,247.0,1.1,29.0,923.0,927.97,651.69
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,1007.65,700.57
2016,6,3,11,45,949.5,106.0,1.35,29.0,1017.0,1015.55,706.63
2016,6,3,12,0,949.0,107.0,1.5,29.0,1022.0,1019.72,711.31
2016,6,3,12,15,948.5,107.0,1.6,29.0,1020.0,1019.2,712.43
2016,6,3,12,30,948.0,107.0,1.7,29.0,1018.0,1014.96,711.36
2016,6,3,12,45,934.5,114.0,1.8,29.0,1005.0,1001.44,704.61
2016,6,3,13,0,921.0,121.0,1.9,29.0,992.0,984.48,695.78
2016,6,3,13,15,918.0,120.5,1.95,29.0,975.5,966.81,685.89
2016,6,3,13,30,915.0,120.0,2.0,29.0,959.0,945.7,673.82
2016,6,3,13,45,909.5,119.0,2.05,29.0,935.0,918.58,657.9
2016,6,3,14,0,904.0,118.0,2.1,29.0,911.0,888.36,639.93
2016,6,3,14,15,897.0,116.5,2.1,29.0,881.0,853.49,618.34
2016,6,3,14,30,890.0,115.0,2.1,29.0,851.0,815.94,594.86
2016,6,3,14,45,881.0,112.5,2.15,29.0,815.0,773.47,568.24
2016,6,3,15,0,872.0,110.0,2.2,29.0,779.0,728.86,539.47
2016,6,3,15,15,860.5,108.0,2.15,28.5,738.0,681.18,506.99
2016,6,3,15,30,849.0,106.0,2.1,28.0,697.0,632.06,472.56
2016,6,3,15,45,834.0,103.0,2.1,28.0,652.0,579.87,434.21
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,525.42,393.11
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,467.9,349.04
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,410.96,303.88
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,352.11,256.04
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,295.16,208.46
2016,6,3,17,15,690.0,80.5,1.9,25.0,358.0,235.07,158.5
2016,6,3,17,30,654.0,76.0,1.8,24.0,307.0,180.87,113.89
2016,6,3,17,45,604.0,69.5,1.7,23.5,256.5,127.16,73.09
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,79.26,43.42
2016,6,3,18,15,480.5,55.0,1.55,22.0,159.5,42.28,30.96
2016,6,3,18,30,407.0,47.0,1.5,21.0,113.0,37.17,26.32
2016,6,3,18,45,297.0,35.5,1.45,20.0,75.0,28.59,18.35
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,18.87,6.62
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,10.91,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,15.0,8.0,7.28,0.0
2016,6,4,5,15,34.0,24.0,0.9,15.0,28.0,20.17,7.9
2016,6,4,5,30,68.0,40.0,0.8,15.0,48.0,32.92,22.56
2016,6,4,5,45,94.0,59.5,0.75,15.5,76.5,47.85,36.35
2016,6,4,6,0,120.0,79.0,0.7,16.0,105.0,62.46,49.57
2016,6,4,6,15,137.5,100.0,0.7,16.0,137.0,87.92,64.64
2016,6,4,6,30,155.0,121.0,0.7,16.0,169.0,117.78,86.96
2016,6,4,6,45,170.5,141.0,0.7,16.5,202.5,148.93,111.57
2016,6,4,7,0,186.0,161.0,0.7,17.0,236.0,182.06,138.34
2016,6,4,7,15,200.5,183.0,0.75,17.5,273.5,218.41,167.78
2016,6,4,7,30,215.0,205.0,0.8,18.0,311.0,256.47,198.24
2016,6,4,7,45,115.5,203.0,0.85,18.5,260.5,228.84,178.28
2016,6,4,8,0,16.0,201.0,0.9,19.0,210.0,184.63,143.84
2016,6,4,8,15,96.0,252.0,0.95,19.0,315.0,275.06,214.54
2016,6,4,8,30,176.0,303.0,1.0,19.0,420.0,376.83,291.68
2016,6,4,8,45,129.0,318.0,1.05,19.5,407.0,372.44,286.63
2016,6,4,9,0,82.0,333.0,1.1,20.0,394.0,357.6,274.14
2016,6,4,9,15,165.0,355.5,1.1,20.0,485.0,448.35,342.18
2016,6,4,9,30,248.0,378.0,1.1,20.0,576.0,546.85,413.25
2016,6,4,9,45,165.0,390.5,1.1,20.5,525.0,498.02,374.9
2016,6,4,10,0,82.0,403.0,1.1,21.0,474.0,441.29,331.52
2016,6,4,10,15,73.0,409.0,1.15,21.0,473.5,443.09,332.83
2016,6,4,10,30,64.0,415.0,1.2,21.0,473.0,444.03,333.1
2016,6,4,10,45,69.5,430.0,1.25,21.0,494.5,465.88,348.78
2016,6,4,11,0,75.0,445.0,1.3,21.0,516.0,487.7,364.23
2016,6,4,11,15,54.0,419.5,1.3,21.0,471.5,445.38,333.18
2016,6,4,11,30,33.0,394.0,1.3,21.0,427.0,402.09,301.53
2016,6,4,11,45,227.0,405.5,1.35,21.5,625.0,620.33,461.68
2016,6,4,12,0,421.0,417.0,1.4,22.0,823.0,826.85,602.03
2016,6,4,12,15,354.0,443.5,1.4,22.0,784.5,780.15,567.26
2016,6,4,12,30,287.0,470.0,1.4,22.0,746.0,740.05,539.16
2016,6,4,12,45,241.0,474.5,1.4,22.5,704.5,687.73,502.53
2016,6,4,13,0,195.0,479.0,1.4,23.0,663.0,645.22,472.17
2016,6,4,13,15,102.0,342.0,1.4,23.0,438.5,423.72,316.85
2016,6,4,13,30,9.0,205.0,1.4,23.0,214.0,192.22,144.47
2016,6,4,13,45,212.0,285.0,1.45,23.5,472.0,466.93,354.55
2016,6,4,14,0,415.0,365.0,1.5,24.0,730.0,716.2,528.55
2016,6,4,14,15,428.0,346.0,1.5,24.0,711.0,694.0,511.92
2016,6,4,14,30,441.0,327.0,1.5,24.0,692.0,669.4,496.07
2016,6,4,14,45,635.0,226.0,1.5,24.5,727.0,704.15,523.51
2016,6,4,15,0,829.0,125.0,1.5,25.0,762.0,716.31,534.12
2016,6,4,15,15,816.5,122.5,1.5,24.5,722.0,668.61,501.39
2016,6,4,15,30,804.0,120.0,1.5,24.0,682.0,619.7,467.35
2016,6,4,15,45,793.0,115.0,1.55,24.0,638.5,568.29,429.87
2016,6,4,16,0,782.0,110.0,1.6,24.0,595.0,516.04,390.49
2016,6,4,16,15,761.5,106.0,1.6,23.5,547.5,459.75,347.24
2016,6,4,16,30,741.0,102.0,1.6,23.0,500.0,404.15,302.98
2016,6,4,16,45,718.5,96.0,1.65,23.0,451.0,344.89,254.11
2016,6,4,17,0,696.0,90.0,1.7,23.0,402.0,288.91,206.59
2016,6,4,17,15,660.5,85.0,1.7,22.0,351.5,232.52,159.32
2016,6,4,17,30,625.0,80.0,1.7,21.0,301.0,179.69,115.51
2016,6,4,17,45,580.0,72.5,1.7,20.5,252.5,127.41,75.18
2016,6,4,18,0,535.0,65.0,1.7,20.0,204.0,80.37,45.31
2016,6,4,18,15,463.5,56.5,1.65,19.0,158.0,43.43,32.39
2016,6,4,18,30,392.0,48.0,1.6,18.0,112.0,37.94,27.36
2016,6,4,18,45,290.0,36.0,1.55,17.0,74.5,28.95,18.98
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,18.85,7.16
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,10.91,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,35.5,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,71.0,10.0,1.6,11.0,12.0,9.1,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,18.67,7.17
2016,6,5,5,30,323.0,36.0,1.7,12.0,74.0,29.04,19.5
2016,6,5,5,45,410.5,45.5,1.8,12.5,117.5,35.79,26.13
2016,6,5,6,0,498.0,55.0,1.9,13.0,161.0,42.29,32.25
2016,6,5,6,15,556.5,62.0,1.85,13.5,210.0,78.33,44.46
2016,6,5,6,30,615.0,69.0,1.8,14.0,259.0,127.71,76.1
2016,6,5,6,45,657.0,74.5,1.8,14.5,310.0,179.72,117.36
2016,6,5,7,0,699.0,80.0,1.8,15.0,361.0,236.32,165.68
2016,6,5,7,15,385.0,141.5,1.8,15.5,299.5,239.67,182.03
2016,6,5,7,30,71.0,203.0,1.8,16.0,238.0,202.27,160.08
2016,6,5,7,45,438.5,149.5,1.8,16.5,400.5,318.49,248.89
2016,6,5,8,0,806.0,96.0,1.8,17.0,563.0,469.97,365.43
2016,6,5,8,15,823.0,99.0,1.85,17.5,610.0,525.75,409.33
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,581.47,452.29
2016,6,5,8,45,853.5,104.5,2.0,18.5,700.5,632.55,490.82
2016,6,5,9,0,867.0,107.0,2.1,19.0,744.0,683.61,528.21
2016,6,5,9,15,877.5,109.0,2.15,19.5,782.5,730.81,561.56
2016,6,5,9,30,888.0,111.0,2.2,20.0,821.0,776.22,591.52
2016,6,5,9,45,902.5,108.5,2.3,20.5,856.0,818.43,618.89
2016,6,5,10,0,917.0,106.0,2.4,21.0,891.0,858.62,644.61
2016,6,5,10,15,922.5,107.0,2.4,21.0,918.0,892.31,666.16
2016,6,5,10,30,928.0,108.0,2.4,21.0,945.0,922.99,685.63
2016,6,5,10,45,931.5,109.5,2.45,21.5,964.5,949.21,701.21
2016,6,5,11,0,935.0,111.0,2.5,22.0,984.0,972.05,714.54
2016,6,5,11,15,937.0,111.5,2.5,22.0,997.0,989.06,725.0
2016,6,5,11,30,939.0,112.0,2.5,22.0,1010.0,1002.47,733.23
2016,6,5,11,45,940.0,112.5,2.5,22.0,1015.5,1011.3,738.6
2016,6,5,12,0,941.0,113.0,2.5,22.0,1021.0,1016.46,741.74
2016,6,5,12,15,941.0,113.0,2.45,22.0,1019.5,1016.51,741.2
2016,6,5,12,30,941.0,113.0,2.4,22.0,1018.0,1012.88,738.43
2016,6,5,12,45,931.5,118.0,2.4,22.0,1007.0,1001.36,731.23
2016,6,5,13,0,922.0,123.0,2.4,22.0,996.0,986.36,721.93
2016,6,5,13,15,919.0,122.5,2.4,22.0,979.5,968.79,711.05
2016,6,5,13,30,916.0,122.0,2.4,22.0,963.0,947.78,697.98
2016,6,5,13,45,912.5,120.0,2.4,22.5,940.5,921.57,680.18
2016,6,5,14,0,909.0,118.0,2.4,23.0,918.0,892.14,660.32
2016,6,5,14,15,902.5,116.5,2.45,22.5,888.0,857.65,639.94
2016,6,5,14,30,896.0,115.0,2.5,22.0,858.0,820.44,617.42
2016,6,5,14,45,888.5,112.5,2.55,22.0,823.0,778.98,590.48
2016,6,5,15,0,881.0,110.0,2.6,22.0,788.0,735.26,561.28
2016,6,5,15,15,869.5,108.0,2.65,21.5,746.5,687.31,527.98
2016,6,5,15,30,858.0,106.0,2.7,21.0,705.0,637.89,492.53
2016,6,5,15,45,844.0,102.5,2.75,21.0,660.0,585.45,452.76
2016,6,5,16,0,830.0,99.0,2.8,21.0,615.0,530.64,410.0
2016,6,5,16,15,810.5,96.0,2.8,20.5,566.5,473.36,364.59
2016,6,5,16,30,791.0,93.0,2.8,20.0,518.0,416.56,317.97
2016,6,5,16,45,766.5,88.5,2.85,20.0,467.5,357.35,267.63
2016,6,5,17,0,742.0,84.0,2.9,20.0,417.0,299.79,217.52
2016,6,5,17,15,707.0,79.5,2.85,19.0,365.0,239.07,165.49
2016,6,5,17,30,672.0,75.0,2.8,18.0,313.0,184.08,118.83
2016,6,5,17,45,624.0,68.5,2.8,17.5,263.0,129.54,76.05
2016,6,5,18,0,576.0,62.0,2.8,17.0,213.0,80.54,44.63
2016,6,5,18,15,504.0,54.0,2.7,16.5,165.5,41.38,30.94
2016,6,5,18,30,432.0,46.0,2.6,16.0,118.0,36.21,26.1
2016,6,5,18,45,322.5,35.0,2.55,15.5,79.0,28.04,18.36
2016,6,5,19,0,213.0,24.0,2.5,15.0,40.0,19.55,8.03
2016,6,5,19,15,106.5,12.0,2.5,14.5,20.0,10.91,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,9.1,0.0
2016,6,6,5,15,194.5,22.5,2.5,12.0,42.0,18.19,6.91
2016,6,6,5,30,316.0,35.0,2.5,12.0,72.0,28.09,18.67
2016,6,6,5,45,400.0,44.0,2.5,12.5,114.0,34.42,24.91
2016,6,6,6,0,484.0,53.0,2.5,13.0,156.0,40.53,30.66
2016,6,6,6,15,540.5,59.5,2.45,13.5,203.0,74.89,42.18
2016,6,6,6,30,597.0,66.0,2.4,14.0,250.0,122.53,72.62
2016,6,6,6,45,634.0,72.0,2.4,14.5,299.0,172.92,112.84
2016,6,6,7,0,671.0,78.0,2.4,15.0,348.0,227.31,159.64
2016,6,6,7,15,361.5,137.5,2.4,15.5,285.5,228.91,174.35
2016,6,6,7,30,52.0,197.0,2.4,16.0,223.0,190.42,151.15
2016,6,6,7,45,87.0,226.5,2.4,16.5,275.0,234.79,186.2
2016,6,6,8,0,122.0,256.0,2.4,17.0,327.0,286.14,226.29
2016,6,6,8,15,228.5,266.0,2.4,17.0,412.5,358.95,283.39
2016,6,6,8,30,335.0,276.0,2.4,17.0,498.0,446.37,351.13
2016,6,6,8,45,585.0,190.0,2.45,17.5,608.0,549.16,431.07
2016,6,6,9,0,835.0,104.0,2.5,18.0,718.0,658.77,514.92
2016,6,6,9,15,846.0,106.0,2.5,18.5,756.0,704.92,547.41
2016,6,6,9,30,857.0,108.0,2.5,19.0,794.0,749.42,577.11
2016,6,6,9,45,865.0,110.0,2.55,19.5,826.5,789.69,603.28
2016,6,6,10,0,873.0,112.0,2.6,20.0,859.0,827.64,627.55
2016,6,6,10,15,879.5,113.0,2.6,20.0,885.5,860.85,649.21
2016,6,6,10,30,886.0,114.0,2.6,20.0,912.0,891.26,668.88
2016,6,6,10,45,599.5,283.0,2.65,20.0,828.0,829.79,623.62
2016,6,6,11,0,313.0,452.0,2.7,20.0,744.0,731.8,547.85
2016,6,6,11,15,607.0,284.5,2.65,20.0,861.0,862.1,646.75
2016,6,6,11,30,901.0,117.0,2.6,20.0,978.0,970.65,720.14
2016,6,6,11,45,654.0,268.5,2.6,20.5,896.0,905.57,673.13
2016,6,6,12,0,407.0,420.0,2.6,21.0,814.0,815.23,603.71
2016,6,6,12,15,358.5,442.0,2.6,21.0,788.5,782.17,580.63
2016,6,6,12,30,310.0,464.0,2.6,21.0,763.0,755.43,561.11
2016,6,6,12,45,599.5,294.0,2.6,21.0,864.5,872.29,650.09
2016,6,6,13,0,889.0,124.0,2.6,21.0,966.0,956.1,707.97
2016,6,6,13,15,885.5,123.0,2.6,21.0,950.0,938.17,695.69
2016,6,6,13,30,882.0,122.0,2.6,21.0,934.0,916.96,682.22
2016,6,6,13,45,877.0,121.0,2.6,21.0,911.0,891.23,665.76
2016,6,6,14,0,872.0,120.0,2.6,21.0,888.0,862.5,647.25
2016,6,6,14,15,672.5,219.0,2.6,20.5,799.0,777.25,589.17
2016,6,6,14,30,473.0,318.0,2.6,20.0,710.0,685.96,522.06
2016,6,6,14,45,655.5,216.0,2.65,20.0,735.0,710.06,544.5
2016,6,6,15,0,838.0,114.0,2.7,20.0,760.0,708.75,547.44
2016,6,6,15,15,826.5,112.0,2.7,19.5,720.0,665.22,516.15
2016,6,6,15,30,815.0,110.0,2.7,19.0,680.0,617.13,481.0
2016,6,6,15,45,799.0,107.5,2.75,19.0,636.0,564.92,441.0
2016,6,6,16,0,783.0,105.0,2.8,19.0,592.0,512.32,399.51
2016,6,6,16,15,763.0,101.5,2.85,18.5,545.0,456.81,355.22
2016,6,6,16,30,743.0,98.0,2.9,18.0,498.0,401.92,309.87
2016,6,6,16,45,717.5,93.5,2.95,17.5,449.5,342.99,260.03
2016,6,6,17,0,692.0,89.0,3.0,17.0,401.0,287.63,211.84
2016,6,6,17,15,657.0,84.0,3.0,16.5,351.0,231.66,163.0
2016,6,6,17,30,622.0,79.0,3.0,16.0,301.0,179.17,117.92
2016,6,6,17,45,575.5,72.0,3.0,15.5,252.5,127.33,76.91
2016,6,6,18,0,529.0,65.0,3.0,15.0,204.0,80.9,46.61
2016,6,6,18,15,459.0,56.5,2.95,14.5,159.0,43.27,32.89
2016,6,6,18,30,389.0,48.0,2.9,14.0,114.0,37.78,27.73
2016,6,6,18,45,288.0,36.5,2.9,14.0,76.5,29.27,19.57
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,19.61,8.43
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,11.37,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,10.01,0.0
2016,6,7,5,15,172.0,24.5,2.4,12.0,42.0,19.22,7.71
2016,6,7,5,30,289.0,38.0,2.4,12.0,72.0,30.79,21.02
2016,6,7,5,45,379.5,47.5,2.45,12.5,114.5,37.44,27.59
2016,6,7,6,0,470.0,57.0,2.5,13.0,157.0,43.87,33.65
2016,6,7,6,15,528.5,64.0,2.45,13.0,205.0,77.6,45.1
2016,6,7,6,30,587.0,71.0,2.4,13.0,253.0,125.16,75.6
2016,6,7,6,45,293.5,71.0,2.35,13.5,162.0,111.57,76.64
2016,6,7,7,0,0.0,71.0,2.3,14.0,71.0,62.78,47.96
2016,6,7,7,15,0.0,90.5,2.25,14.5,90.5,79.91,62.18
2016,6,7,7,30,0.0,110.0,2.2,15.0,110.0,97.04,76.1
2016,6,7,7,45,0.0,131.0,2.15,15.5,131.0,115.59,90.98
2016,6,7,8,0,0.0,152.0,2.1,16.0,152.0,134.28,105.74
2016,6,7,8,15,2.0,166.5,2.1,16.5,168.0,148.4,116.63
2016,6,7,8,30,4.0,181.0,2.1,17.0,184.0,162.79,127.64
2016,6,7,8,45,7.5,204.0,2.15,17.5,209.5,185.93,145.54
2016,6,7,9,0,11.0,227.0,2.2,18.0,235.0,209.53,163.58
2016,6,7,9,15,37.0,292.5,2.25,18.5,322.0,293.07,228.34
2016,6,7,9,30,63.0,358.0,2.3,19.0,409.0,375.79,290.58
2016,6,7,9,45,45.0,344.5,2.35,19.5,382.0,352.72,271.6
2016,6,7,10,0,27.0,331.0,2.4,20.0,355.0,327.96,251.77
2016,6,7,10,15,43.5,371.5,2.45,20.0,410.5,381.95,292.53
2016,6,7,10,30,60.0,412.0,2.5,20.0,466.0,437.11,333.29
2016,6,7,10,45,229.5,407.5,2.6,20.0,621.0,606.05,460.52
2016,6,7,11,0,399.0,403.0,2.7,20.0,776.0,763.08,574.07
2016,6,7,11,15,654.5,263.0,2.75,20.0,884.5,885.75,664.46
2016,6,7,11,30,910.0,123.0,2.8,20.0,993.0,984.18,730.64
2016,6,7,11,45,680.5,271.5,2.85,20.0,925.0,933.04,694.98
2016,6,7,12,0,451.0,420.0,2.9,20.0,857.0,856.84,636.92
2016,6,7,12,15,682.5,271.0,2.9,20.0,929.5,937.71,699.63
2016,6,7,12,30,914.0,122.0,2.9,20.0,1002.0,994.7,737.75
2016,6,7,12,45,916.5,119.0,2.95,20.0,994.5,987.24,732.91
2016,6,7,13,0,919.0,116.0,3.0,20.0,987.0,976.13,726.33
2016,6,7,13,15,916.0,115.5,3.0,20.0,971.0,958.72,715.22
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,937.88,701.91
2016,6,7,13,45,907.0,115.0,3.05,20.0,932.0,911.57,685.29
2016,6,7,14,0,901.0,115.0,3.1,20.0,909.0,882.2,666.53
2016,6,7,14,15,894.5,113.5,3.1,19.5,879.5,848.09,645.31
2016,6,7,14,30,888.0,112.0,3.1,19.0,850.0,811.27,622.0
2016,6,7,14,45,876.0,112.0,3.15,19.0,814.0,769.25,593.84
2016,6,7,15,0,864.0,112.0,3.2,19.0,778.0,725.34,563.56
2016,6,7,15,15,472.5,213.0,3.2,18.5,574.5,523.61,410.56
2016,6,7,15,30,81.0,314.0,3.2,18.0,371.0,334.14,261.67
2016,6,7,15,45,53.5,274.0,3.2,18.0,311.0,276.91,217.85
2016,6,7,16,0,26.0,234.0,3.2,18.0,251.0,220.34,173.53
2016,6,7,16,15,31.5,222.0,3.15,17.5,240.5,211.98,167.66
2016,6,7,16,30,37.0,210.0,3.1,17.0,230.0,200.46,158.97
2016,6,7,16,45,23.0,181.0,3.1,17.0,193.0,166.28,131.74
2016,6,7,17,0,9.0,152.0,3.1,17.0,156.0,135.15,106.91
2016,6,7,17,15,5.5,134.5,3.1,16.5,137.0,118.04,93.39
2016,6,7,17,30,2.0,117.0,3.1,16.0,118.0,101.45,80.1
2016,6,7,17,45,1.0,98.5,3.1,15.5,99.0,84.91,66.53
2016,6,7,18,0,0.0,80.0,3.1,15.0,80.0,68.7,52.96
2016,6,7,18,15,0.0,62.0,3.0,14.5,62.0,53.32,41.81
2016,6,7,18,30,0.0,44.0,2.9,14.0,44.0,38.4,28.28
2016,6,7,18,45,0.0,29.5,2.85,13.5,29.5,26.02,16.85
2016,6,7,19,0,0.0,15.0,2.8,13.0,15.0,13.2,4.04
2016,6,7,19,15,0.0,7.5,2.8,12.5,7.5,6.82,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.0,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,100.0,12.0,2.9,11.0,15.0,10.91,0.0
2016,6,8,5,15,234.0,23.5,2.95,11.0,46.5,19.14,7.76
2016,6,8,5,30,368.0,35.0,3.0,11.0,78.0,28.18,18.85
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.0,33.69,24.36
2016,6,8,6,0,540.0,51.0,3.3,12.0,166.0,39.04,29.46
2016,6,8,6,15,270.0,59.5,3.35,12.0,117.0,59.78,37.88
2016,6,8,6,30,0.0,68.0,3.4,12.0,68.0,59.85,46.08
2016,6,8,6,45,0.0,81.0,3.5,12.5,81.0,71.2,55.63
2016,6,8,7,0,0.0,94.0,3.6,13.0,94.0,82.63,65.07
2016,6,8,7,15,40.0,149.5,3.65,13.0,169.5,142.05,113.66
2016,6,8,7,30,80.0,205.0,3.7,13.0,245.0,206.71,166.28
2016,6,8,7,45,175.5,225.0,3.75,13.5,323.5,271.26,217.55
2016,6,8,8,0,271.0,245.0,3.8,14.0,402.0,347.66,278.41
2016,6,8,8,15,173.5,267.5,3.8,14.5,371.5,331.38,265.29
2016,6,8,8,30,76.0,290.0,3.8,15.0,341.0,303.47,241.95
2016,6,8,8,45,78.5,311.5,3.85,15.5,367.0,329.75,261.97
2016,6,8,9,0,81.0,333.0,3.9,16.0,393.0,356.2,281.7
2016,6,8,9,15,200.0,346.5,3.9,16.0,504.5,463.44,366.17
2016,6,8,9,30,319.0,360.0,3.9,16.0,616.0,581.18,456.38
2016,6,8,9,45,601.5,240.0,3.9,16.5,746.5,713.83,559.26
2016,6,8,10,0,884.0,120.0,3.9,17.0,877.0,842.62,653.24
2016,6,8,10,15,726.5,224.0,3.9,17.0,859.0,847.27,654.08
2016,6,8,10,30,569.0,328.0,3.9,17.0,841.0,827.62,635.2
2016,6,8,10,45,733.5,228.5,3.9,17.0,905.0,897.53,688.93
2016,6,8,11,0,898.0,129.0,3.9,17.0,969.0,953.05,726.43
2016,6,8,11,15,751.5,235.0,3.95,17.0,944.5,948.84,722.95
2016,6,8,11,30,605.0,341.0,4.0,17.0,920.0,920.75,699.53
2016,6,8,11,45,753.0,237.5,4.05,17.0,962.5,969.11,737.2
2016,6,8,12,0,901.0,134.0,4.1,17.0,1005.0,996.25,755.63
2016,6,8,12,15,901.0,134.0,4.1,17.0,1003.5,996.43,755.53
2016,6,8,12,30,901.0,134.0,4.1,17.0,1002.0,993.12,753.37
2016,6,8,12,45,699.0,264.0,4.1,17.0,934.0,937.59,714.86
2016,6,8,13,0,497.0,394.0,4.1,17.0,866.0,862.26,656.43
2016,6,8,13,15,508.5,379.5,4.05,17.0,855.0,850.0,648.85
2016,6,8,13,30,520.0,365.0,4.0,17.0,844.0,835.1,638.99
2016,6,8,13,45,686.0,255.5,4.0,17.0,870.5,864.9,665.52
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,877.02,676.06
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,842.37,653.27
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,805.22,628.8
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,765.37,601.01
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,723.12,569.96
2016,6,8,15,15,694.0,175.0,3.8,15.5,691.0,638.5,505.73
2016,6,8,15,30,558.0,219.0,3.8,15.0,611.0,557.91,443.63
2016,6,8,15,45,580.0,194.0,3.8,15.0,578.0,520.91,415.02
2016,6,8,16,0,602.0,169.0,3.8,15.0,545.0,477.65,380.39
2016,6,8,16,15,524.5,177.0,3.8,14.5,486.0,411.27,327.14
2016,6,8,16,30,447.0,185.0,3.8,14.0,427.0,354.68,281.04
2016,6,8,16,45,407.5,172.5,3.8,14.0,377.0,301.27,236.28
2016,6,8,17,0,368.0,160.0,3.8,14.0,327.0,251.8,194.39
2016,6,8,17,15,301.0,148.0,3.75,13.5,273.5,199.74,151.72
2016,6,8,17,30,234.0,136.0,3.7,13.0,220.0,156.59,117.33
2016,6,8,17,45,210.5,118.5,3.7,13.0,185.5,122.15,89.42
2016,6,8,18,0,187.0,101.0,3.7,13.0,151.0,90.63,65.99
2016,6,8,18,15,161.0,81.5,3.55,12.5,118.0,62.27,50.11
2016,6,8,18,30,135.0,62.0,3.4,12.0,85.0,48.26,37.27
2016,6,8,18,45,95.0,44.0,3.3,12.0,57.5,34.86,24.67
2016,6,8,19,0,55.0,26.0,3.2,12.0,30.0,21.83,10.7
2016,6,8,19,15,27.5,13.0,3.15,12.0,15.0,11.82,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,11.0,13.0,10.91,0.0
2016,6,9,5,15,181.0,25.0,3.25,11.5,43.5,19.63,8.12
2016,6,9,5,30,303.0,38.0,3.4,12.0,74.0,30.8,21.02
2016,6,9,5,45,391.5,48.0,3.6,12.5,117.0,37.91,27.99
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,44.76,34.43
2016,6,9,6,15,240.0,66.5,3.8,13.0,117.5,63.38,41.77
2016,6,9,6,30,0.0,75.0,3.8,13.0,75.0,65.65,50.85
2016,6,9,6,45,0.0,90.0,3.8,13.5,90.0,78.74,61.82
2016,6,9,7,0,0.0,105.0,3.8,14.0,105.0,91.95,72.68
2016,6,9,7,15,0.0,108.5,3.75,14.0,108.5,95.41,75.34
2016,6,9,7,30,0.0,112.0,3.7,14.0,112.0,98.76,77.88
2016,6,9,7,45,0.0,124.5,3.7,14.5,124.5,109.91,86.72
2016,6,9,8,0,0.0,137.0,3.7,15.0,137.0,121.11,95.49
2016,6,9,8,15,2.0,158.0,3.65,15.0,159.5,140.88,111.4
2016,6,9,8,30,4.0,179.0,3.6,15.0,182.0,160.99,127.45
2016,6,9,8,45,6.5,195.5,3.55,15.5,200.0,177.7,140.39
2016,6,9,9,0,9.0,212.0,3.5,16.0,218.0,194.72,153.45
2016,6,9,9,15,10.5,228.0,3.45,16.0,236.5,210.86,165.99
2016,6,9,9,30,12.0,244.0,3.4,16.0,255.0,227.16,178.59
2016,6,9,9,45,19.5,287.0,3.4,16.5,304.5,272.82,213.92
2016,6,9,10,0,27.0,330.0,3.4,17.0,354.0,326.82,255.02
2016,6,9,10,15,26.0,336.5,3.35,17.0,360.0,333.84,259.85
2016,6,9,10,30,25.0,343.0,3.3,17.0,366.0,340.67,264.7
2016,6,9,10,45,38.0,381.5,3.3,17.5,417.0,390.35,301.97
2016,6,9,11,0,51.0,420.0,3.3,18.0,468.0,440.72,339.01
2016,6,9,11,15,67.5,442.5,3.3,18.0,506.5,479.37,367.74
2016,6,9,11,30,84.0,465.0,3.3,18.0,545.0,518.22,396.42
2016,6,9,11,45,88.0,464.0,3.35,18.5,548.5,522.23,398.58
2016,6,9,12,0,92.0,463.0,3.4,19.0,552.0,525.71,400.55
2016,6,9,12,15,291.0,436.0,3.45,19.0,716.5,710.84,539.9
2016,6,9,12,30,490.0,409.0,3.5,19.0,881.0,880.99,662.26
2016,6,9,12,45,710.0,260.5,3.55,19.0,937.5,944.32,711.89
2016,6,9,13,0,930.0,112.0,3.6,19.0,994.0,981.96,737.84
2016,6,9,13,15,679.0,248.5,3.65,18.5,887.0,883.55,671.56
2016,6,9,13,30,428.0,385.0,3.7,18.0,780.0,770.79,587.63
2016,6,9,13,45,673.0,245.5,3.75,18.0,848.0,844.05,647.72
2016,6,9,14,0,918.0,106.0,3.8,18.0,916.0,887.85,680.2
2016,6,9,14,15,911.5,104.5,3.8,18.0,886.5,853.33,656.49
2016,6,9,14,30,905.0,103.0,3.8,18.0,857.0,816.07,631.27
2016,6,9,14,45,897.0,101.0,3.85,18.0,821.5,774.63,603.08
2016,6,9,15,0,889.0,99.0,3.9,18.0,786.0,730.95,572.96
2016,6,9,15,15,877.5,97.5,3.95,17.5,745.5,683.41,538.63
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,634.37,502.07
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,581.14,460.31
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,527.29,416.85
2016,6,9,16,15,817.5,88.0,4.1,16.5,567.0,470.5,370.44
2016,6,9,16,30,799.0,85.0,4.1,16.0,519.0,413.97,322.7
2016,6,9,16,45,774.0,82.0,4.15,16.0,469.0,355.75,271.81
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,299.17,221.27
2016,6,9,17,15,716.0,74.5,4.2,15.5,368.0,241.24,169.92
2016,6,9,17,30,683.0,70.0,4.2,15.0,317.0,183.72,119.85
2016,6,9,17,45,636.0,65.0,4.2,14.5,267.0,129.99,76.77
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,81.6,44.98
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,40.38,30.48
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,36.03,26.33
2016,6,9,18,45,350.0,36.0,3.95,12.5,84.5,28.77,19.36
2016,6,9,19,0,246.0,26.0,3.9,12.0,45.0,21.23,10.47
2016,6,9,19,15,123.0,13.0,3.85,12.0,22.5,11.82,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,5.5,3.3,10.5,7.0,0.0,0.0
2016,6,10,5,0,113.0,11.0,3.4,11.0,14.0,10.01,0.0
2016,6,10,5,15,245.0,22.0,3.55,11.5,46.0,17.76,6.83
2016,6,10,5,30,377.0,33.0,3.7,12.0,78.0,26.38,17.2
2016,6,10,5,45,457.5,41.0,3.85,12.5,121.0,31.96,22.72
2016,6,10,6,0,538.0,49.0,4.0,13.0,164.0,37.37,27.83
2016,6,10,6,15,592.5,55.0,4.05,13.5,212.0,71.84,38.74
2016,6,10,6,30,647.0,61.0,4.1,14.0,260.0,121.66,69.96
2016,6,10,6,45,681.5,66.0,4.2,14.5,310.0,176.16,113.61
2016,6,10,7,0,716.0,71.0,4.3,15.0,360.0,231.38,161.62
2016,6,10,7,15,744.0,75.0,4.3,15.0,410.0,287.19,211.99
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,345.34,264.21
2016,6,10,7,45,791.5,83.0,4.3,15.5,508.5,402.11,314.01
2016,6,10,8,0,811.0,87.0,4.3,16.0,557.0,459.69,362.99
2016,6,10,8,15,827.5,89.5,4.3,16.5,604.0,514.84,408.58
2016,6,10,8,30,844.0,92.0,4.3,17.0,651.0,569.26,452.13
2016,6,10,8,45,854.5,96.0,4.3,17.5,693.0,621.01,492.25
2016,6,10,9,0,865.0,100.0,4.3,18.0,735.0,671.51,530.21
2016,6,10,9,15,875.5,102.0,4.25,18.0,774.0,718.6,565.52
2016,6,10,9,30,886.0,104.0,4.2,18.0,813.0,763.93,597.47
2016,6,10,9,45,896.0,104.5,4.2,18.5,846.5,805.44,624.95
2016,6,10,10,0,906.0,105.0,4.2,19.0,880.0,844.69,650.48
2016,6,10,10,15,912.0,106.0,4.2,19.0,907.5,878.56,673.23
2016,6,10,10,30,918.0,107.0,4.2,19.0,935.0,909.51,693.86
2016,6,10,10,45,922.5,108.5,4.25,19.0,956.0,936.53,711.97
2016,6,10,11,0,927.0,110.0,4.3,19.0,977.0,960.27,727.85
2016,6,10,11,15,930.5,110.5,4.3,19.0,991.0,978.72,739.87
2016,6,10,11,30,934.0,111.0,4.3,19.0,1005.0,993.66,749.6
2016,6,10,11,45,936.0,111.0,4.3,19.0,1011.5,1003.13,755.7
2016,6,10,12,0,938.0,111.0,4.3,19.0,1018.0,1008.97,759.47
2016,6,10,12,15,938.5,111.0,4.3,19.0,1017.0,1009.75,759.94
2016,6,10,12,30,939.0,111.0,4.3,19.0,1016.0,1006.86,758.08
2016,6,10,12,45,762.0,229.5,4.3,19.0,959.5,963.42,728.67
2016,6,10,13,0,585.0,348.0,4.3,19.0,903.0,900.77,681.52
2016,6,10,13,15,739.5,240.5,4.3,19.0,930.5,931.2,707.98
2016,6,10,13,30,894.0,133.0,4.3,19.0,958.0,937.3,712.51
2016,6,10,13,45,891.5,130.5,4.3,19.0,936.0,912.33,695.79
2016,6,10,14,0,889.0,128.0,4.3,19.0,914.0,884.16,677.03
2016,6,10,14,15,633.5,243.0,4.3,18.5,793.5,767.55,593.58
2016,6,10,14,30,378.0,358.0,4.3,18.0,673.0,641.34,497.7
2016,6,10,14,45,621.0,238.0,4.3,18.0,729.5,704.63,550.45
2016,6,10,15,0,864.0,118.0,4.3,18.0,786.0,731.51,574.58
2016,6,10,15,15,748.5,155.0,4.3,18.0,712.5,656.06,516.24
2016,6,10,15,30,633.0,192.0,4.3,18.0,639.0,582.9,459.42
2016,6,10,15,45,630.5,176.5,4.3,18.0,597.0,534.28,421.87
2016,6,10,16,0,628.0,161.0,4.3,18.0,555.0,484.42,382.23
2016,6,10,16,15,702.5,130.0,4.3,17.5,538.0,455.27,357.93
2016,6,10,16,30,777.0,99.0,4.3,17.0,521.0,418.55,325.57
2016,6,10,16,45,752.5,94.5,4.3,16.5,471.0,360.24,275.38
2016,6,10,17,0,728.0,90.0,4.3,16.0,421.0,301.16,223.52
2016,6,10,17,15,692.5,85.0,4.25,15.5,369.5,242.98,172.24
2016,6,10,17,30,657.0,80.0,4.2,15.0,318.0,188.3,124.78
2016,6,10,17,45,608.0,74.0,4.2,15.0,268.0,134.88,81.91
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,87.11,50.26
2016,6,10,18,15,487.5,59.5,4.0,14.0,171.0,45.7,35.14
2016,6,10,18,30,416.0,51.0,3.8,13.0,124.0,40.28,30.11
2016,6,10,18,45,307.0,40.0,3.65,12.5,84.5,32.27,22.43
2016,6,10,19,0,198.0,29.0,3.5,12.0,45.0,22.75,11.82
2016,6,10,19,15,99.0,14.5,3.4,11.5,22.5,13.19,0.0
2016,6,10,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,4,45,30.5,6.0,1.95,9.5,6.5,0.0,0.0
2016,6,11,5,0,61.0,12.0,1.9,10.0,13.0,10.91,0.0
2016,6,11,5,15,183.5,25.0,1.95,10.5,44.0,19.63,8.22
2016,6,11,5,30,306.0,38.0,2.0,11.0,75.0,30.8,21.14
2016,6,11,5,45,397.5,47.5,2.1,12.0,118.5,37.48,27.69
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,43.93,33.71
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,77.06,44.67
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,125.94,75.3
2016,6,11,6,45,650.0,77.0,2.2,15.0,310.0,177.04,115.1
2016,6,11,7,0,694.0,82.0,2.2,16.0,361.0,232.95,162.25
2016,6,11,7,15,724.0,86.0,2.15,16.5,411.5,288.44,210.89
2016,6,11,7,30,754.0,90.0,2.1,17.0,462.0,348.63,262.85
2016,6,11,7,45,777.5,93.5,2.1,17.5,512.0,405.61,311.29
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,463.86,359.23
2016,6,11,8,15,818.5,99.5,2.0,18.5,608.5,519.05,402.94
2016,6,11,8,30,836.0,102.0,1.9,19.0,655.0,574.24,444.94
2016,6,11,8,45,850.0,104.0,1.85,20.0,698.5,625.04,481.53
2016,6,11,9,0,864.0,106.0,1.8,21.0,742.0,675.77,516.57
2016,6,11,9,15,874.5,108.5,1.7,21.5,780.5,723.31,548.67
2016,6,11,9,30,885.0,111.0,1.6,22.0,819.0,769.11,577.34
2016,6,11,9,45,888.5,114.5,1.55,22.5,850.5,808.42,600.86
2016,6,11,10,0,892.0,118.0,1.5,23.0,882.0,845.02,622.19
2016,6,11,10,15,756.0,209.0,1.4,23.0,870.5,855.81,626.89
2016,6,11,10,30,620.0,300.0,1.3,23.0,859.0,844.08,613.8
2016,6,11,10,45,766.0,211.5,1.25,23.5,917.5,908.31,656.37
2016,6,11,11,0,912.0,123.0,1.2,24.0,976.0,958.35,684.7
2016,6,11,11,15,914.5,124.0,1.2,24.0,989.0,976.12,694.75
2016,6,11,11,30,917.0,125.0,1.2,24.0,1002.0,990.41,703.09
2016,6,11,11,45,740.0,249.0,1.2,24.5,960.0,966.32,686.35
2016,6,11,12,0,563.0,373.0,1.2,25.0,918.0,918.44,650.25
2016,6,11,12,15,525.0,391.5,1.3,25.0,899.5,899.75,639.46
2016,6,11,12,30,487.0,410.0,1.4,25.0,881.0,878.47,626.46
2016,6,11,12,45,708.5,262.5,1.55,25.5,939.5,944.22,676.16
2016,6,11,13,0,930.0,115.0,1.7,26.0,998.0,984.39,701.99
2016,6,11,13,15,927.5,114.5,1.85,25.5,982.5,967.49,694.54
2016,6,11,13,30,925.0,114.0,2.0,25.0,967.0,947.12,685.29
2016,6,11,13,45,919.0,113.5,2.2,25.0,944.0,920.29,670.79
2016,6,11,14,0,913.0,113.0,2.4,25.0,921.0,890.36,653.89
2016,6,11,14,15,907.0,112.0,2.5,25.0,891.5,857.0,633.57
2016,6,11,14,30,901.0,111.0,2.6,25.0,862.0,820.87,611.11
2016,6,11,14,45,890.0,110.5,2.75,25.0,826.0,778.87,584.61
2016,6,11,15,0,879.0,110.0,2.9,25.0,790.0,734.85,555.96
2016,6,11,15,15,868.0,107.5,2.95,24.5,749.5,687.18,523.08
2016,6,11,15,30,857.0,105.0,3.0,24.0,709.0,637.98,488.07
2016,6,11,15,45,838.5,104.0,3.05,24.0,663.5,585.66,448.63
2016,6,11,16,0,820.0,103.0,3.1,24.0,618.0,531.44,406.66
2016,6,11,16,15,801.0,99.5,3.05,23.5,570.0,474.66,362.03
2016,6,11,16,30,782.0,96.0,3.0,23.0,522.0,418.3,316.24
2016,6,11,16,45,753.5,93.0,3.0,22.5,471.5,359.71,267.54
2016,6,11,17,0,725.0,90.0,3.0,22.0,421.0,300.78,217.47
2016,6,11,17,15,691.0,85.0,2.95,21.0,370.0,243.15,168.39
2016,6,11,17,30,657.0,80.0,2.9,20.0,319.0,188.83,122.59
2016,6,11,17,45,608.0,74.0,2.85,19.5,268.5,135.39,80.75
2016,6,11,18,0,559.0,68.0,2.8,19.0,218.0,87.6,49.66
2016,6,11,18,15,490.5,59.5,2.75,18.0,171.5,45.65,34.52
2016,6,11,18,30,422.0,51.0,2.7,17.0,125.0,40.24,29.58
2016,6,11,18,45,319.5,39.5,2.65,16.5,85.5,31.78,21.64
2016,6,11,19,0,217.0,28.0,2.6,16.0,46.0,21.97,11.15
2016,6,11,19,15,108.5,14.0,2.55,15.5,23.0,12.73,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,23.0,6.0,2.1,11.0,6.5,0.0,0.0
2016,6,12,5,0,46.0,12.0,2.1,11.0,13.0,10.91,0.0
2016,6,12,5,15,163.5,26.5,2.2,11.5,43.5,20.8,8.98
