Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,30,281.0,41.0,2.3,12.0,74.0,31.86,21.95
2016,6,12,5,45,373.0,51.0,2.4,12.5,117.0,40.57,30.36
2016,6,12,6,0,465.0,61.0,2.5,13.0,160.0,47.33,36.73
2016,6,12,6,15,525.0,68.5,2.45,13.5,208.5,78.88,47.05
2016,6,12,6,30,585.0,76.0,2.4,14.0,257.0,126.52,76.76
2016,6,12,6,45,634.0,80.5,2.35,14.5,308.5,176.76,115.78
2016,6,12,7,0,683.0,85.0,2.3,15.0,360.0,232.42,162.81
2016,6,12,7,15,713.5,89.5,2.25,15.0,410.5,287.87,211.91
2016,6,12,7,30,744.0,94.0,2.2,15.0,461.0,348.16,264.67
2016,6,12,7,45,770.5,96.5,2.15,15.5,511.5,404.86,313.13
2016,6,12,8,0,797.0,99.0,2.1,16.0,562.0,463.17,361.33
2016,6,12,8,15,814.0,102.0,2.05,16.5,608.5,518.37,405.56
2016,6,12,8,30,831.0,105.0,2.0,17.0,655.0,573.55,448.14
2016,6,12,8,45,845.5,107.0,1.95,17.5,698.0,625.93,487.13
2016,6,12,9,0,860.0,109.0,1.9,18.0,741.0,675.21,522.6
2016,6,12,9,15,870.0,111.0,1.9,18.5,779.5,721.79,555.29
2016,6,12,9,30,880.0,113.0,1.9,19.0,818.0,766.58,584.85
2016,6,12,9,45,893.5,111.5,1.9,19.5,852.5,808.75,611.4
2016,6,12,10,0,907.0,110.0,1.9,20.0,887.0,848.89,636.19
2016,6,12,10,15,912.5,111.0,1.95,20.0,913.5,882.43,657.98
2016,6,12,10,30,918.0,112.0,2.0,20.0,940.0,913.03,677.8
2016,6,12,10,45,921.5,113.0,2.1,20.5,960.0,938.74,693.58
2016,6,12,11,0,925.0,114.0,2.2,21.0,980.0,961.13,707.19
2016,6,12,11,15,927.5,114.5,2.25,21.0,993.0,978.69,718.53
2016,6,12,11,30,930.0,115.0,2.3,21.0,1006.0,992.73,727.69
2016,6,12,11,45,929.5,116.0,2.4,21.0,1011.0,1000.83,733.64
2016,6,12,12,0,929.0,117.0,2.5,21.0,1016.0,1005.31,737.38
2016,6,12,12,15,928.5,117.0,2.55,21.0,1014.0,1005.22,737.77
2016,6,12,12,30,928.0,117.0,2.6,21.0,1012.0,1001.53,735.95
2016,6,12,12,45,920.5,120.0,2.65,21.5,1001.5,990.47,728.03
2016,6,12,13,0,913.0,123.0,2.7,22.0,991.0,975.96,717.99
2016,6,12,13,15,909.5,122.5,2.7,21.5,974.5,958.48,708.39
2016,6,12,13,30,906.0,122.0,2.7,21.0,958.0,937.63,696.57
2016,6,12,13,45,900.5,121.0,2.7,21.0,934.5,911.26,679.72
2016,6,12,14,0,895.0,120.0,2.7,21.0,911.0,881.82,660.81
2016,6,12,14,15,888.0,118.5,2.65,21.0,881.5,847.77,638.32
2016,6,12,14,30,881.0,117.0,2.6,21.0,852.0,811.06,613.93
2016,6,12,14,45,872.0,115.0,2.6,21.0,817.0,769.91,586.61
2016,6,12,15,0,863.0,113.0,2.6,21.0,782.0,726.65,557.13
2016,6,12,15,15,851.0,110.5,2.55,20.5,741.5,679.03,523.41
2016,6,12,15,30,839.0,108.0,2.5,20.0,701.0,631.76,488.97
2016,6,12,15,45,824.5,105.0,2.45,20.0,656.5,579.05,448.68
2016,6,12,16,0,810.0,102.0,2.4,20.0,612.0,525.73,406.83
2016,6,12,16,15,790.5,99.0,2.35,19.5,564.5,469.75,362.45
2016,6,12,16,30,771.0,96.0,2.3,19.0,517.0,414.25,316.97
2016,6,12,16,45,745.5,91.5,2.3,18.5,467.0,355.98,268.1
2016,6,12,17,0,720.0,87.0,2.3,18.0,417.0,297.11,217.55
2016,6,12,17,15,686.0,82.5,2.25,17.5,366.5,240.27,168.23
2016,6,12,17,30,652.0,78.0,2.2,17.0,316.0,186.72,122.34
2016,6,12,17,45,604.5,72.0,2.2,17.0,266.0,133.78,80.25
2016,6,12,18,0,557.0,66.0,2.2,17.0,216.0,86.28,48.84
2016,6,12,18,15,489.0,58.0,2.15,16.0,170.0,44.31,33.64
2016,6,12,18,30,421.0,50.0,2.1,15.0,124.0,39.29,29.02
2016,6,12,18,45,321.0,39.0,2.05,14.5,85.0,31.27,21.44
2016,6,12,19,0,221.0,28.0,2.0,14.0,46.0,21.96,11.43
2016,6,12,19,15,110.5,14.0,2.05,13.5,23.0,12.73,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.0,6.0,2.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,68.0,12.0,2.8,11.0,14.0,10.91,0.0
2016,6,13,5,15,187.5,25.0,2.8,11.0,44.0,19.64,8.15
2016,6,13,5,30,307.0,38.0,2.8,11.0,74.0,30.81,21.13
2016,6,13,5,45,398.0,47.0,2.85,11.5,117.0,37.04,27.35
2016,6,13,6,0,489.0,56.0,2.9,12.0,160.0,43.09,33.08
2016,6,13,6,15,257.5,84.0,2.9,12.5,140.0,78.81,54.89
2016,6,13,6,30,26.0,112.0,2.9,13.0,120.0,96.61,76.05
2016,6,13,6,45,32.0,132.0,2.95,13.5,143.5,117.29,92.95
2016,6,13,7,0,38.0,152.0,3.0,14.0,167.0,138.93,110.56
2016,6,13,7,15,24.5,159.0,3.0,14.0,169.5,145.18,116.09
2016,6,13,7,30,11.0,166.0,3.0,14.0,172.0,148.93,119.27
2016,6,13,7,45,10.5,177.0,3.05,14.5,183.0,159.63,127.53
2016,6,13,8,0,10.0,188.0,3.1,15.0,194.0,170.22,135.58
2016,6,13,8,15,26.0,228.0,3.15,15.0,245.0,214.6,171.16
2016,6,13,8,30,42.0,268.0,3.2,15.0,296.0,264.1,210.39
2016,6,13,8,45,75.5,304.5,3.25,15.5,358.5,320.88,254.67
2016,6,13,9,0,109.0,341.0,3.3,16.0,421.0,381.09,300.89
2016,6,13,9,15,113.0,361.0,3.3,16.0,448.0,414.59,326.0
2016,6,13,9,30,117.0,381.0,3.3,16.0,475.0,442.85,346.99
2016,6,13,9,45,218.0,387.0,3.3,16.5,570.5,533.38,416.19
2016,6,13,10,0,319.0,393.0,3.3,17.0,666.0,637.9,493.54
2016,6,13,10,15,623.0,249.5,3.4,17.0,804.0,780.89,604.08
2016,6,13,10,30,927.0,106.0,3.5,17.0,942.0,914.49,699.49
2016,6,13,10,45,931.5,107.0,3.6,17.5,963.0,941.35,715.57
2016,6,13,11,0,936.0,108.0,3.7,18.0,984.0,964.9,730.21
2016,6,13,11,15,938.5,108.5,3.8,18.0,997.5,982.69,742.35
2016,6,13,11,30,941.0,109.0,3.9,18.0,1011.0,996.93,752.19
2016,6,13,11,45,941.0,110.5,4.0,18.0,1017.0,1006.13,758.73
2016,6,13,12,0,941.0,112.0,4.1,18.0,1023.0,1011.67,762.93
2016,6,13,12,15,940.5,112.0,4.15,18.0,1021.5,1011.64,763.17
2016,6,13,12,30,940.0,112.0,4.2,18.0,1020.0,1007.96,761.07
2016,6,13,12,45,937.0,113.0,4.3,18.0,1010.5,999.22,755.95
2016,6,13,13,0,934.0,114.0,4.4,18.0,1001.0,986.89,748.59
2016,6,13,13,15,931.0,113.0,4.45,18.0,985.0,969.11,737.34
2016,6,13,13,30,928.0,112.0,4.5,18.0,969.0,947.86,723.72
2016,6,13,13,45,920.5,112.5,4.55,18.0,945.5,920.73,706.0
2016,6,13,14,0,913.0,113.0,4.6,18.0,922.0,890.55,686.1
2016,6,13,14,15,906.5,112.0,4.6,17.5,892.0,856.9,664.56
2016,6,13,14,30,900.0,111.0,4.6,17.0,862.0,820.49,640.84
2016,6,13,14,45,888.0,110.5,4.7,17.0,826.0,777.89,611.69
2016,6,13,15,0,876.0,110.0,4.8,17.0,790.0,733.34,580.48
2016,6,13,15,15,864.5,108.0,4.8,16.5,749.5,686.03,545.61
2016,6,13,15,30,853.0,106.0,4.8,16.0,709.0,637.24,508.64
2016,6,13,15,45,843.0,101.0,4.85,16.0,665.0,586.2,468.14
2016,6,13,16,0,833.0,96.0,4.9,16.0,621.0,532.45,424.38
2016,6,13,16,15,814.0,93.0,4.9,15.5,573.0,475.58,377.47
2016,6,13,16,30,795.0,90.0,4.9,15.0,525.0,419.1,329.38
2016,6,13,16,45,777.0,84.5,4.9,15.0,476.0,361.31,278.28
2016,6,13,17,0,759.0,79.0,4.9,15.0,427.0,304.41,226.86
2016,6,13,17,15,726.5,75.0,4.9,14.5,376.0,246.49,175.07
2016,6,13,17,30,694.0,71.0,4.9,14.0,325.0,191.67,126.77
2016,6,13,17,45,645.0,66.0,4.9,14.0,274.0,134.17,79.96
2016,6,13,18,0,596.0,61.0,4.9,14.0,223.0,85.02,46.96
2016,6,13,18,15,530.0,54.0,4.8,13.5,176.0,41.07,31.1
2016,6,13,18,30,464.0,47.0,4.7,13.0,129.0,36.74,27.0
2016,6,13,18,45,352.5,37.5,4.65,12.5,88.5,29.93,20.46
2016,6,13,19,0,241.0,28.0,4.6,12.0,48.0,22.9,12.4
2016,6,13,19,15,120.5,14.0,4.6,12.0,24.0,12.73,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,45,32.0,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,64.0,12.0,3.7,10.0,14.0,10.91,0.0
2016,6,14,5,15,189.5,25.0,3.7,10.5,44.5,19.64,8.13
2016,6,14,5,30,315.0,38.0,3.7,11.0,75.0,30.84,21.14
2016,6,14,5,45,417.5,45.5,3.75,11.5,119.5,35.78,26.21
2016,6,14,6,0,520.0,53.0,3.8,12.0,164.0,40.67,30.9
2016,6,14,6,15,576.5,59.0,3.8,12.0,212.0,72.25,40.61
2016,6,14,6,30,633.0,65.0,3.8,12.0,260.0,121.15,70.89
2016,6,14,6,45,680.5,68.0,3.85,12.5,311.5,175.29,113.59
2016,6,14,7,0,728.0,71.0,3.9,13.0,363.0,231.43,161.97
2016,6,14,7,15,755.5,74.5,3.85,13.5,413.5,287.22,212.21
2016,6,14,7,30,783.0,78.0,3.8,14.0,464.0,345.28,264.08
2016,6,14,7,45,806.0,80.0,3.75,14.5,513.5,402.09,313.97
2016,6,14,8,0,829.0,82.0,3.7,15.0,563.0,460.83,363.91
2016,6,14,8,15,845.0,84.5,3.65,15.5,609.5,516.02,409.51
2016,6,14,8,30,861.0,87.0,3.6,16.0,656.0,570.99,453.39
2016,6,14,8,45,872.5,89.5,3.55,16.5,699.0,622.74,493.36
2016,6,14,9,0,884.0,92.0,3.5,17.0,742.0,673.3,531.15
2016,6,14,9,15,893.5,93.5,3.5,17.0,780.0,720.05,566.28
2016,6,14,9,30,903.0,95.0,3.5,17.0,818.0,764.94,597.67
2016,6,14,9,45,904.0,100.5,3.5,17.5,849.0,805.01,623.94
2016,6,14,10,0,905.0,106.0,3.5,18.0,880.0,842.16,647.82
2016,6,14,10,15,910.5,107.0,3.55,18.0,907.0,875.7,670.47
2016,6,14,10,30,916.0,108.0,3.6,18.0,934.0,906.31,691.03
2016,6,14,10,45,920.5,109.0,3.65,18.0,954.5,932.94,708.82
2016,6,14,11,0,925.0,110.0,3.7,18.0,975.0,956.31,724.41
2016,6,14,11,15,927.0,110.5,3.75,18.0,988.0,973.51,735.83
2016,6,14,11,30,929.0,111.0,3.8,18.0,1001.0,987.17,744.98
2016,6,14,11,45,930.5,111.0,3.9,18.0,1007.0,996.31,751.49
2016,6,14,12,0,932.0,111.0,4.0,18.0,1013.0,1001.85,755.7
2016,6,14,12,15,931.5,111.0,4.1,17.5,1011.5,1001.87,757.72
2016,6,14,12,30,931.0,111.0,4.2,17.0,1010.0,998.27,757.4
2016,6,14,12,45,931.0,109.5,4.35,17.0,1001.5,990.1,752.93
2016,6,14,13,0,931.0,108.0,4.5,17.0,993.0,978.29,746.53
2016,6,14,13,15,928.0,107.5,4.55,16.5,977.5,961.08,736.97
2016,6,14,13,30,925.0,107.0,4.6,16.0,962.0,940.42,725.0
2016,6,14,13,45,919.0,106.5,4.65,16.0,938.5,913.76,707.37
2016,6,14,14,0,913.0,106.0,4.7,16.0,915.0,883.99,687.49
2016,6,14,14,15,907.0,105.0,4.7,15.5,886.0,850.8,665.99
2016,6,14,14,30,901.0,104.0,4.7,15.0,857.0,814.84,642.28
2016,6,14,14,45,894.5,101.5,4.7,15.0,823.0,774.46,613.88
2016,6,14,15,0,888.0,99.0,4.7,15.0,789.0,731.72,583.5
2016,6,14,15,15,877.5,97.0,4.7,15.0,749.0,684.64,547.65
2016,6,14,15,30,867.0,95.0,4.7,15.0,709.0,635.97,509.6
2016,6,14,15,45,855.5,92.0,4.75,15.0,665.0,584.44,468.53
2016,6,14,16,0,844.0,89.0,4.8,15.0,621.0,531.92,425.49
2016,6,14,16,15,826.5,86.0,4.8,14.5,573.5,475.29,378.56
2016,6,14,16,30,809.0,83.0,4.8,14.0,526.0,418.85,330.26
2016,6,14,16,45,784.5,80.0,4.85,14.0,476.5,360.37,278.49
2016,6,14,17,0,760.0,77.0,4.9,14.0,427.0,303.45,227.0
2016,6,14,17,15,728.5,73.0,4.9,13.5,376.0,245.74,175.12
2016,6,14,17,30,697.0,69.0,4.9,13.0,325.0,191.0,126.6
2016,6,14,17,45,650.0,64.5,4.9,13.0,275.0,134.09,79.95
2016,6,14,18,0,603.0,60.0,4.9,13.0,225.0,85.18,46.87
2016,6,14,18,15,537.5,53.5,4.8,12.5,178.0,40.64,30.86
2016,6,14,18,30,472.0,47.0,4.7,12.0,131.0,36.72,27.11
2016,6,14,18,45,360.5,38.0,4.6,11.5,90.5,30.35,20.94
2016,6,14,19,0,249.0,29.0,4.5,11.0,50.0,23.81,13.31
2016,6,14,19,15,124.5,14.5,4.45,10.5,25.0,11.73,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,10.0,14.0,12.73,0.0
2016,6,15,5,15,164.0,25.5,3.85,10.0,45.0,20.01,8.35
2016,6,15,5,30,328.0,37.0,3.9,10.0,76.0,29.95,20.45
2016,6,15,5,45,424.0,45.0,4.0,10.5,120.0,35.37,25.96
2016,6,15,6,0,520.0,53.0,4.1,11.0,164.0,40.68,31.04
2016,6,15,6,15,577.0,59.0,4.15,11.5,212.0,71.73,40.45
2016,6,15,6,30,634.0,65.0,4.2,12.0,260.0,120.66,70.51
2016,6,15,6,45,679.0,68.5,4.3,12.5,311.5,172.03,110.95
2016,6,15,7,0,724.0,72.0,4.4,13.0,363.0,230.76,161.67
2016,6,15,7,15,752.0,75.5,4.45,13.0,413.5,286.45,212.34
2016,6,15,7,30,780.0,79.0,4.5,13.0,464.0,344.47,265.0
2016,6,15,7,45,804.5,81.0,4.55,13.5,513.5,401.71,315.78
2016,6,15,8,0,829.0,83.0,4.6,14.0,563.0,461.04,366.85
2016,6,15,8,15,844.5,85.5,4.6,14.0,609.5,515.98,413.72
2016,6,15,8,30,860.0,88.0,4.6,14.0,656.0,570.66,459.07
2016,6,15,8,45,874.0,89.0,4.7,14.5,699.5,622.46,500.4
2016,6,15,9,0,888.0,90.0,4.8,15.0,743.0,673.28,539.89
2016,6,15,9,15,897.5,92.0,4.8,15.0,781.0,720.71,576.45
2016,6,15,9,30,907.0,94.0,4.8,15.0,819.0,766.26,609.18
2016,6,15,9,45,910.0,97.5,4.85,15.5,850.5,806.13,636.32
2016,6,15,10,0,913.0,101.0,4.9,16.0,882.0,843.21,661.19
2016,6,15,10,15,918.5,102.0,4.9,16.0,909.0,877.03,684.5
2016,6,15,10,30,924.0,103.0,4.9,16.0,936.0,907.9,705.6
2016,6,15,10,45,928.5,104.0,4.95,16.0,956.5,934.78,724.18
2016,6,15,11,0,933.0,105.0,5.0,16.0,977.0,958.36,740.46
2016,6,15,11,15,936.0,105.5,5.0,16.0,991.0,976.67,752.72
2016,6,15,11,30,939.0,106.0,5.0,16.0,1005.0,991.44,762.6
2016,6,15,11,45,941.0,105.5,5.05,16.5,1011.5,1000.71,767.64
2016,6,15,12,0,943.0,105.0,5.1,17.0,1018.0,1006.35,770.27
2016,6,15,12,15,943.0,105.0,5.05,17.0,1017.0,1006.91,770.21
2016,6,15,12,30,943.0,105.0,5.0,17.0,1016.0,1003.8,767.74
2016,6,15,12,45,932.0,111.0,4.95,17.0,1004.5,992.39,759.64
2016,6,15,13,0,921.0,117.0,4.9,17.0,993.0,977.54,749.3
2016,6,15,13,15,918.0,116.5,4.85,16.5,977.5,960.55,739.01
2016,6,15,13,30,915.0,116.0,4.8,16.0,962.0,940.14,726.34
2016,6,15,13,45,914.0,112.5,4.8,16.0,940.0,915.28,709.53
2016,6,15,14,0,913.0,109.0,4.8,16.0,918.0,887.07,690.34
2016,6,15,14,15,907.0,107.5,4.7,16.0,889.0,853.45,666.58
2016,6,15,14,30,901.0,106.0,4.6,16.0,860.0,817.05,640.8
2016,6,15,14,45,897.5,101.5,4.6,16.0,826.0,777.05,612.86
2016,6,15,15,0,894.0,97.0,4.6,16.0,792.0,734.44,582.78
2016,6,15,15,15,883.5,95.0,4.55,15.5,752.0,687.15,547.92
2016,6,15,15,30,873.0,93.0,4.5,15.0,712.0,638.26,510.65
2016,6,15,15,45,864.5,88.5,4.45,15.0,668.5,586.78,469.47
2016,6,15,16,0,856.0,84.0,4.4,15.0,625.0,534.0,426.16
2016,6,15,16,15,838.5,81.5,4.3,14.5,577.0,477.84,379.54
2016,6,15,16,30,821.0,79.0,4.2,14.0,529.0,420.63,330.67
2016,6,15,16,45,800.5,75.0,4.15,14.0,479.5,362.04,278.84
2016,6,15,17,0,780.0,71.0,4.1,14.0,430.0,304.55,226.85
2016,6,15,17,15,749.0,67.5,3.95,13.5,379.0,246.32,174.52
2016,6,15,17,30,718.0,64.0,3.8,13.0,328.0,190.96,125.46
2016,6,15,17,45,676.5,59.0,3.65,13.0,278.0,136.06,80.3
2016,6,15,18,0,635.0,54.0,3.5,13.0,228.0,85.84,46.14
2016,6,15,18,15,571.5,48.0,3.25,12.5,180.5,36.26,26.95
2016,6,15,18,30,508.0,42.0,3.0,12.0,133.0,32.52,23.4
2016,6,15,18,45,411.0,33.5,2.75,11.5,92.5,26.44,17.56
2016,6,15,19,0,314.0,25.0,2.5,11.0,52.0,20.17,10.52
2016,6,15,19,15,157.0,12.5,2.35,10.5,26.0,9.93,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,1.2,11.0,14.0,12.73,0.0
2016,6,16,5,15,161.5,25.0,1.2,11.0,44.0,19.61,7.97
2016,6,16,5,30,323.0,36.0,1.2,11.0,74.0,29.03,19.61
2016,6,16,5,45,409.0,44.5,1.3,11.5,116.5,34.9,25.47
2016,6,16,6,0,495.0,53.0,1.4,12.0,159.0,40.6,30.88
2016,6,16,6,15,551.5,59.5,1.3,12.5,206.5,70.44,40.1
2016,6,16,6,30,608.0,66.0,1.2,13.0,254.0,118.15,69.13
2016,6,16,6,45,645.0,72.0,1.2,13.5,303.0,168.77,108.68
2016,6,16,7,0,682.0,78.0,1.2,14.0,352.0,223.39,155.15
2016,6,16,7,15,436.0,142.0,1.15,14.0,326.0,249.95,188.67
2016,6,16,7,30,190.0,206.0,1.1,14.0,300.0,245.52,193.01
2016,6,16,7,45,169.5,231.0,1.1,14.5,321.0,272.1,214.9
2016,6,16,8,0,149.0,256.0,1.1,15.0,342.0,296.41,234.0
2016,6,16,8,15,107.0,270.0,1.1,15.5,334.5,294.71,232.21
2016,6,16,8,30,65.0,284.0,1.1,16.0,327.0,290.95,228.38
2016,6,16,8,45,65.5,304.0,1.1,16.5,349.5,314.03,245.34
2016,6,16,9,0,66.0,324.0,1.1,17.0,372.0,337.11,261.88
2016,6,16,9,15,92.0,352.5,1.15,17.0,424.0,385.74,298.49
2016,6,16,9,30,118.0,381.0,1.2,17.0,476.0,443.09,340.85
2016,6,16,9,45,511.5,240.0,1.3,17.5,675.0,637.14,489.42
2016,6,16,10,0,905.0,99.0,1.4,18.0,874.0,834.25,627.76
2016,6,16,10,15,910.5,100.0,1.5,18.0,900.5,867.86,648.38
2016,6,16,10,30,916.0,101.0,1.6,18.0,927.0,898.55,668.93
2016,6,16,10,45,920.5,101.5,1.7,18.5,947.5,924.79,685.25
2016,6,16,11,0,925.0,102.0,1.8,19.0,968.0,947.78,699.43
2016,6,16,11,15,927.5,102.5,1.9,19.0,981.0,965.54,711.57
2016,6,16,11,30,930.0,103.0,2.0,19.0,994.0,979.79,721.54
2016,6,16,11,45,932.5,102.0,2.1,19.5,1000.0,989.04,726.97
2016,6,16,12,0,935.0,101.0,2.2,20.0,1006.0,994.68,730.18
2016,6,16,12,15,934.5,101.0,2.25,20.0,1005.0,994.81,730.74
2016,6,16,12,30,934.0,101.0,2.3,20.0,1004.0,991.3,729.08
2016,6,16,12,45,932.5,101.0,2.4,20.0,995.0,983.22,725.07
2016,6,16,13,0,931.0,101.0,2.5,20.0,986.0,971.54,718.77
2016,6,16,13,15,928.0,100.0,2.55,20.0,970.5,953.95,708.11
2016,6,16,13,30,925.0,99.0,2.6,20.0,955.0,932.89,695.2
2016,6,16,13,45,922.5,97.0,2.65,20.0,932.5,907.93,679.67
2016,6,16,14,0,920.0,95.0,2.7,20.0,910.0,879.69,661.85
2016,6,16,14,15,914.0,94.0,2.7,20.0,881.5,846.39,640.12
2016,6,16,14,30,908.0,93.0,2.7,20.0,853.0,810.3,616.34
2016,6,16,14,45,901.5,90.5,2.75,20.0,818.5,769.76,589.56
2016,6,16,15,0,895.0,88.0,2.8,20.0,784.0,726.84,560.78
2016,6,16,15,15,885.0,86.0,2.75,19.5,744.5,679.9,527.82
2016,6,16,15,30,875.0,84.0,2.7,19.0,705.0,631.33,492.15
2016,6,16,15,45,863.5,81.5,2.7,19.0,661.5,580.01,452.67
2016,6,16,16,0,852.0,79.0,2.7,19.0,618.0,527.69,411.23
2016,6,16,16,15,835.0,76.5,2.6,18.5,570.5,472.04,366.42
2016,6,16,16,30,818.0,74.0,2.5,18.0,523.0,416.47,320.21
2016,6,16,16,45,797.0,70.5,2.45,18.0,474.0,358.9,270.59
2016,6,16,17,0,776.0,67.0,2.4,18.0,425.0,300.23,219.02
2016,6,16,17,15,746.0,63.5,2.3,17.5,375.0,242.53,168.31
2016,6,16,17,30,716.0,60.0,2.2,17.0,325.0,187.57,120.54
2016,6,16,17,45,676.0,55.5,2.1,16.5,275.5,133.46,76.88
2016,6,16,18,0,636.0,51.0,2.0,16.0,226.0,83.81,43.62
2016,6,16,18,15,575.0,45.5,1.8,15.5,179.5,37.87,28.04
2016,6,16,18,30,514.0,40.0,1.6,15.0,133.0,30.84,21.64
2016,6,16,18,45,419.5,32.0,1.45,14.5,92.5,25.14,16.22
2016,6,16,19,0,325.0,24.0,1.3,14.0,52.0,19.25,9.72
2016,6,16,19,15,162.5,12.0,1.2,13.5,26.0,9.48,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.5,12.0,11.0,10.01,0.0
2016,6,17,5,15,93.5,24.0,1.55,12.5,35.0,19.56,7.75
2016,6,17,5,30,187.0,37.0,1.6,13.0,59.0,28.55,18.98
2016,6,17,5,45,224.5,53.0,1.7,13.5,92.0,40.24,29.93
2016,6,17,6,0,262.0,69.0,1.8,14.0,125.0,51.47,40.24
2016,6,17,6,15,286.0,86.5,1.8,14.0,162.0,78.74,54.12
2016,6,17,6,30,310.0,104.0,1.8,14.0,199.0,116.28,80.12
2016,6,17,6,45,320.0,123.0,1.8,14.5,237.0,156.17,112.19
2016,6,17,7,0,330.0,142.0,1.8,15.0,275.0,196.12,145.87
2016,6,17,7,15,553.0,106.5,1.8,15.5,363.5,254.13,188.39
2016,6,17,7,30,776.0,71.0,1.8,16.0,452.0,334.17,251.3
2016,6,17,7,45,794.5,74.0,1.85,16.5,500.0,391.06,300.22
2016,6,17,8,0,813.0,77.0,1.9,17.0,548.0,446.72,346.81
2016,6,17,8,15,505.5,188.0,1.95,17.0,489.0,433.97,339.95
2016,6,17,8,30,198.0,299.0,2.0,17.0,430.0,382.19,299.65
2016,6,17,8,45,197.5,321.0,2.05,17.5,459.0,413.77,323.39
2016,6,17,9,0,197.0,343.0,2.1,18.0,488.0,444.94,345.93
2016,6,17,9,15,180.0,364.0,2.15,18.0,501.5,463.28,358.92
2016,6,17,9,30,163.0,385.0,2.2,18.0,515.0,479.75,370.38
2016,6,17,9,45,182.0,401.5,2.3,18.5,552.5,518.13,398.05
2016,6,17,10,0,201.0,418.0,2.4,19.0,590.0,557.28,425.82
2016,6,17,10,15,153.0,428.5,2.45,19.0,562.5,535.15,408.1
2016,6,17,10,30,105.0,439.0,2.5,19.0,535.0,500.69,381.64
2016,6,17,10,45,75.0,424.0,2.55,19.5,493.5,463.24,352.8
2016,6,17,11,0,45.0,409.0,2.6,20.0,452.0,423.98,322.44
2016,6,17,11,15,53.5,427.0,2.65,20.0,478.5,450.66,342.36
2016,6,17,11,30,62.0,445.0,2.7,20.0,505.0,477.34,361.88
2016,6,17,11,45,56.5,440.5,2.75,20.5,495.0,468.8,354.68
2016,6,17,12,0,51.0,436.0,2.8,21.0,485.0,459.74,347.32
2016,6,17,12,15,35.5,387.0,2.8,21.0,421.5,397.73,301.57
2016,6,17,12,30,20.0,338.0,2.8,21.0,358.0,325.84,247.97
2016,6,17,12,45,97.0,409.5,2.85,21.0,503.0,487.27,370.09
2016,6,17,13,0,174.0,481.0,2.9,21.0,648.0,625.8,470.57
2016,6,17,13,15,127.0,461.5,2.9,20.5,582.0,560.17,422.8
2016,6,17,13,30,80.0,442.0,2.9,20.0,516.0,485.92,369.13
2016,6,17,13,45,47.0,356.5,2.9,20.0,400.0,372.72,285.47
2016,6,17,14,0,14.0,271.0,2.9,20.0,284.0,255.63,196.46
2016,6,17,14,15,15.0,273.0,2.9,19.5,286.5,257.53,198.89
2016,6,17,14,30,16.0,275.0,2.9,19.0,289.0,259.29,200.9
2016,6,17,14,45,69.5,322.0,2.95,19.0,377.0,347.39,270.26
2016,6,17,15,0,123.0,369.0,3.0,19.0,465.0,430.94,334.41
2016,6,17,15,15,89.5,336.5,3.05,18.5,404.5,365.75,285.21
2016,6,17,15,30,56.0,304.0,3.1,18.0,344.0,309.71,242.74
2016,6,17,15,45,433.0,197.0,3.2,18.0,474.0,438.94,347.45
2016,6,17,16,0,810.0,90.0,3.3,18.0,604.0,516.72,406.66
2016,6,17,16,15,792.0,87.5,3.4,17.5,557.5,462.21,362.11
2016,6,17,16,30,774.0,85.0,3.5,17.0,511.0,407.94,316.84
2016,6,17,16,45,482.0,138.0,3.6,17.0,395.0,300.95,232.28
2016,6,17,17,0,190.0,191.0,3.7,17.0,279.0,223.91,174.42
2016,6,17,17,15,95.0,112.5,3.7,16.5,156.5,122.06,93.51
2016,6,17,17,30,0.0,34.0,3.7,16.0,34.0,29.96,19.88
2016,6,17,17,45,0.0,29.0,3.7,15.5,29.0,25.53,16.22
2016,6,17,18,0,0.0,24.0,3.7,15.0,24.0,21.11,12.47
2016,6,17,18,15,0.0,19.0,3.5,14.5,19.0,16.7,9.29
2016,6,17,18,30,0.0,14.0,3.3,14.0,14.0,12.29,5.27
2016,6,17,18,45,0.0,9.5,3.15,13.5,9.5,8.34,1.62
2016,6,17,19,0,0.0,5.0,3.0,13.0,5.0,4.38,0.0
2016,6,17,19,15,0.0,2.5,2.85,13.0,2.5,2.19,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,18,5,0,122.0,11.0,1.7,11.0,14.0,10.01,0.0
2016,6,18,5,15,257.5,21.0,1.75,11.5,46.0,16.93,5.88
2016,6,18,5,30,393.0,31.0,1.8,12.0,78.0,24.7,15.73
2016,6,18,5,45,477.0,38.5,1.85,12.5,121.5,29.96,20.96
2016,6,18,6,0,561.0,46.0,1.9,13.0,165.0,35.07,25.8
2016,6,18,6,15,616.5,51.0,1.9,13.5,214.0,68.25,36.82
2016,6,18,6,30,672.0,56.0,1.9,14.0,263.0,117.99,66.18
2016,6,18,6,45,711.0,60.5,1.9,14.5,314.0,171.0,107.39
2016,6,18,7,0,750.0,65.0,1.9,15.0,365.0,228.19,156.24
2016,6,18,7,15,778.0,68.0,1.85,15.5,416.5,284.8,206.34
2016,6,18,7,30,806.0,71.0,1.8,16.0,468.0,343.72,257.92
2016,6,18,7,45,827.5,74.0,1.75,16.5,518.0,403.5,309.0
2016,6,18,8,0,849.0,77.0,1.7,17.0,568.0,462.33,357.61
2016,6,18,8,15,865.5,79.5,1.6,17.0,616.0,518.8,403.2
2016,6,18,8,30,882.0,82.0,1.5,17.0,664.0,575.09,446.94
2016,6,18,8,45,895.0,84.0,1.45,17.5,708.0,628.32,486.24
2016,6,18,9,0,908.0,86.0,1.4,18.0,752.0,680.47,523.27
2016,6,18,9,15,918.5,87.5,1.35,18.5,791.5,729.03,556.46
2016,6,18,9,30,929.0,89.0,1.3,19.0,831.0,775.76,585.5
2016,6,18,9,45,933.0,92.5,1.3,19.5,864.0,817.34,610.99
2016,6,18,10,0,937.0,96.0,1.3,20.0,897.0,856.15,634.28
2016,6,18,10,15,943.0,97.0,1.3,20.0,925.0,891.25,656.08
2016,6,18,10,30,949.0,98.0,1.3,20.0,953.0,923.36,675.8
2016,6,18,10,45,954.5,98.0,1.3,20.5,974.5,950.89,691.17
2016,6,18,11,0,960.0,98.0,1.3,21.0,996.0,975.09,704.36
2016,6,18,11,15,963.0,98.5,1.35,21.0,1010.0,993.99,716.37
2016,6,18,11,30,966.0,99.0,1.4,21.0,1024.0,1009.27,726.23
2016,6,18,11,45,968.0,99.0,1.5,21.5,1031.0,1019.42,732.38
2016,6,18,12,0,970.0,99.0,1.6,22.0,1038.0,1025.83,736.28
2016,6,18,12,15,970.0,99.0,1.65,22.0,1037.0,1026.57,737.4
2016,6,18,12,30,970.0,99.0,1.7,22.0,1036.0,1023.53,736.29
2016,6,18,12,45,970.5,97.5,1.8,22.5,1028.0,1015.72,731.58
2016,6,18,13,0,971.0,96.0,1.9,23.0,1020.0,1004.13,724.53
2016,6,18,13,15,969.0,95.0,1.9,23.0,1004.5,986.95,714.11
2016,6,18,13,30,967.0,94.0,1.9,23.0,989.0,966.12,701.46
2016,6,18,13,45,962.5,93.5,1.95,23.0,966.5,940.02,686.0
2016,6,18,14,0,958.0,93.0,2.0,23.0,944.0,910.6,668.32
2016,6,18,14,15,953.0,92.0,2.0,23.0,914.5,877.08,647.31
2016,6,18,14,30,948.0,91.0,2.0,23.0,885.0,840.58,624.19
2016,6,18,14,45,939.5,90.0,2.05,23.0,850.0,798.64,597.61
2016,6,18,15,0,931.0,89.0,2.1,23.0,815.0,754.34,569.06
2016,6,18,15,15,921.0,87.5,2.1,22.5,774.5,706.44,536.93
2016,6,18,15,30,911.0,86.0,2.1,22.0,734.0,656.78,501.8
2016,6,18,15,45,896.0,85.0,2.15,22.0,688.5,603.23,461.98
2016,6,18,16,0,881.0,84.0,2.2,22.0,643.0,548.91,420.28
2016,6,18,16,15,864.0,81.5,2.2,21.5,594.0,491.73,375.61
2016,6,18,16,30,847.0,79.0,2.2,21.0,545.0,434.58,329.28
2016,6,18,16,45,823.5,76.0,2.25,21.0,494.0,373.26,277.8
2016,6,18,17,0,800.0,73.0,2.3,21.0,443.0,314.47,226.99
2016,6,18,17,15,769.5,69.5,2.3,20.5,391.5,255.15,175.69
2016,6,18,17,30,739.0,66.0,2.3,20.0,340.0,198.61,127.2
2016,6,18,17,45,696.0,61.0,2.3,19.5,288.5,142.18,82.22
2016,6,18,18,0,653.0,56.0,2.3,19.0,237.0,90.58,47.8
2016,6,18,18,15,590.0,50.0,2.3,18.0,188.5,39.59,29.24
2016,6,18,18,30,527.0,44.0,2.3,17.0,140.0,34.2,24.37
2016,6,18,18,45,429.0,35.5,2.35,16.5,98.0,28.16,18.66
2016,6,18,19,0,331.0,27.0,2.4,16.0,56.0,21.94,11.85
2016,6,18,19,15,165.5,13.5,2.4,15.5,28.0,10.77,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,5.5,1.2,12.5,7.5,0.0,0.0
2016,6,19,5,0,133.0,11.0,1.2,13.0,15.0,10.01,0.0
2016,6,19,5,15,273.0,21.5,1.15,13.5,47.5,17.42,6.01
2016,6,19,5,30,413.0,32.0,1.1,14.0,80.0,25.66,16.4
2016,6,19,5,45,497.5,39.0,1.1,14.5,124.5,30.47,21.23
2016,6,19,6,0,582.0,46.0,1.1,15.0,169.0,38.38,28.53
2016,6,19,6,15,635.5,51.5,1.1,15.5,218.5,68.94,36.86
2016,6,19,6,30,689.0,57.0,1.1,16.0,268.0,120.02,66.64
2016,6,19,6,45,566.0,89.5,1.1,17.0,283.5,169.27,110.92
2016,6,19,7,0,443.0,122.0,1.1,18.0,299.0,204.37,146.13
2016,6,19,7,15,629.5,96.5,1.1,18.5,385.5,265.76,192.33
2016,6,19,7,30,816.0,71.0,1.1,19.0,472.0,346.42,255.49
2016,6,19,7,45,835.0,74.0,1.15,19.5,521.5,405.78,305.31
2016,6,19,8,0,854.0,77.0,1.2,20.0,571.0,463.89,352.7
2016,6,19,8,15,869.5,79.5,1.15,20.5,618.0,520.14,396.53
2016,6,19,8,30,885.0,82.0,1.1,21.0,665.0,576.1,438.33
2016,6,19,8,45,895.5,84.5,1.1,21.5,708.0,628.47,476.29
2016,6,19,9,0,906.0,87.0,1.1,22.0,751.0,679.52,511.99
2016,6,19,9,15,915.5,88.5,1.1,22.5,789.5,727.34,544.3
2016,6,19,9,30,925.0,90.0,1.1,23.0,828.0,773.25,572.68
2016,6,19,9,45,938.0,87.5,1.1,23.5,863.0,815.79,598.23
2016,6,19,10,0,951.0,85.0,1.1,24.0,898.0,856.18,621.97
2016,6,19,10,15,956.0,86.0,1.15,24.0,925.5,890.92,643.75
2016,6,19,10,30,961.0,87.0,1.2,24.0,953.0,922.57,663.53
2016,6,19,10,45,963.0,89.0,1.25,24.5,973.0,949.3,678.86
2016,6,19,11,0,965.0,91.0,1.3,25.0,993.0,972.51,691.98
2016,6,19,11,15,967.5,91.5,1.4,25.0,1007.0,991.11,704.41
2016,6,19,11,30,970.0,92.0,1.5,25.0,1021.0,1006.04,714.67
2016,6,19,11,45,966.5,95.5,1.65,25.5,1026.0,1014.48,720.32
2016,6,19,12,0,963.0,99.0,1.8,26.0,1031.0,1019.1,723.63
2016,6,19,12,15,963.0,99.0,1.9,26.0,1030.0,1019.88,725.36
2016,6,19,12,30,963.0,99.0,2.0,26.0,1029.0,1016.92,724.85
2016,6,19,12,45,951.0,105.5,2.15,26.0,1017.5,1005.16,719.44
2016,6,19,13,0,939.0,112.0,2.3,26.0,1006.0,989.88,711.79
2016,6,19,13,15,936.5,111.5,2.4,25.5,990.5,973.29,704.11
2016,6,19,13,30,934.0,111.0,2.5,25.0,975.0,953.19,694.07
2016,6,19,13,45,934.5,107.0,2.6,25.0,954.0,928.92,679.87
2016,6,19,14,0,935.0,103.0,2.7,25.0,933.0,901.15,663.26
2016,6,19,14,15,929.0,101.5,2.75,25.0,904.0,867.07,641.91
2016,6,19,14,30,923.0,100.0,2.8,25.0,875.0,830.12,618.48
2016,6,19,14,45,918.0,97.0,2.85,25.0,840.5,789.81,592.49
2016,6,19,15,0,913.0,94.0,2.9,25.0,806.0,746.94,564.42
2016,6,19,15,15,903.0,92.0,2.9,24.5,766.0,699.33,531.98
2016,6,19,15,30,893.0,90.0,2.9,24.0,726.0,650.02,496.81
2016,6,19,15,45,881.0,88.0,2.95,24.0,681.5,598.09,457.85
2016,6,19,16,0,869.0,86.0,3.0,24.0,637.0,545.14,416.9
2016,6,19,16,15,852.0,83.0,3.0,23.5,589.5,488.12,372.21
2016,6,19,16,30,835.0,80.0,3.0,23.0,542.0,431.15,325.97
2016,6,19,16,45,812.0,77.5,3.0,22.5,491.5,371.17,275.95
2016,6,19,17,0,789.0,75.0,3.0,22.0,441.0,313.65,226.51
2016,6,19,17,15,759.0,71.0,2.9,21.5,389.5,254.6,175.37
2016,6,19,17,30,729.0,67.0,2.8,21.0,338.0,198.3,127.08
2016,6,19,17,45,685.5,62.5,2.75,20.5,287.0,142.81,82.9
2016,6,19,18,0,642.0,58.0,2.7,20.0,236.0,88.98,46.49
2016,6,19,18,15,578.5,52.0,2.55,19.0,188.0,41.7,30.95
2016,6,19,18,30,515.0,46.0,2.4,18.0,140.0,35.84,25.69
2016,6,19,18,45,419.0,37.0,2.3,17.5,98.0,29.44,19.68
2016,6,19,19,0,323.0,28.0,2.2,17.0,56.0,22.82,12.55
2016,6,19,19,15,161.5,14.0,2.2,16.5,28.0,11.2,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,65.0,6.0,2.45,10.5,7.5,0.0,0.0
2016,6,20,5,0,130.0,12.0,2.5,11.0,15.0,10.91,0.0
2016,6,20,5,15,276.5,22.5,2.5,11.5,48.5,18.37,6.55
2016,6,20,5,30,423.0,33.0,2.5,12.0,82.0,26.6,17.33
2016,6,20,5,45,514.5,39.5,2.55,12.5,128.0,30.96,21.82
2016,6,20,6,0,606.0,46.0,2.6,13.0,174.0,38.5,28.84
2016,6,20,6,15,660.0,51.0,2.5,13.5,224.0,68.94,36.81
2016,6,20,6,30,714.0,56.0,2.4,14.0,274.0,121.06,67.17
2016,6,20,6,45,754.0,59.0,2.35,14.5,326.5,175.36,109.16
2016,6,20,7,0,794.0,62.0,2.3,15.0,379.0,233.9,159.26
2016,6,20,7,15,820.0,65.5,2.3,15.5,431.5,292.94,211.82
2016,6,20,7,30,846.0,69.0,2.3,16.0,484.0,355.96,267.2
2016,6,20,7,45,866.5,71.5,2.35,17.0,534.5,415.22,317.97
2016,6,20,8,0,887.0,74.0,2.4,18.0,585.0,475.25,367.55
2016,6,20,8,15,901.5,76.0,2.4,18.5,633.0,532.25,413.63
2016,6,20,8,30,916.0,78.0,2.4,19.0,681.0,588.79,457.69
2016,6,20,8,45,928.0,79.5,2.4,20.0,725.5,642.61,497.26
2016,6,20,9,0,940.0,81.0,2.4,21.0,770.0,695.18,534.4
2016,6,20,9,15,948.5,82.5,2.4,21.5,809.0,743.8,568.33
2016,6,20,9,30,957.0,84.0,2.4,22.0,848.0,790.34,598.13
2016,6,20,9,45,953.5,91.0,2.4,22.5,879.0,830.71,623.22
2016,6,20,10,0,950.0,98.0,2.4,23.0,910.0,867.68,645.71
2016,6,20,10,15,955.0,99.5,2.45,23.0,937.5,902.92,668.5
2016,6,20,10,30,960.0,101.0,2.5,23.0,965.0,935.07,689.16
2016,6,20,10,45,963.5,101.5,2.55,23.5,985.5,961.67,704.77
2016,6,20,11,0,967.0,102.0,2.6,24.0,1006.0,984.82,718.13
2016,6,20,11,15,969.0,102.5,2.65,24.0,1019.0,1003.02,729.71
2016,6,20,11,30,971.0,103.0,2.7,24.0,1032.0,1017.53,739.03
2016,6,20,11,45,972.5,102.5,2.75,24.0,1038.5,1026.87,745.15
2016,6,20,12,0,974.0,102.0,2.8,24.0,1045.0,1032.45,748.99
2016,6,20,12,15,973.0,102.0,2.85,24.0,1043.0,1032.35,749.31
2016,6,20,12,30,972.0,102.0,2.9,24.0,1041.0,1028.46,747.35
2016,6,20,12,45,972.5,100.0,3.0,24.0,1033.0,1020.28,743.17
2016,6,20,13,0,973.0,98.0,3.1,24.0,1025.0,1008.29,736.6
2016,6,20,13,15,970.0,97.5,3.15,24.0,1008.5,990.76,726.06
2016,6,20,13,30,967.0,97.0,3.2,24.0,992.0,969.61,713.19
2016,6,20,13,45,962.0,96.0,3.25,24.0,969.0,942.7,696.49
2016,6,20,14,0,957.0,95.0,3.3,24.0,946.0,912.47,677.54
2016,6,20,14,15,951.5,94.0,3.35,23.5,916.5,878.67,657.34
2016,6,20,14,30,946.0,93.0,3.4,23.0,887.0,841.91,634.86
2016,6,20,14,45,936.0,92.5,3.45,23.0,851.0,799.48,606.93
2016,6,20,15,0,926.0,92.0,3.5,23.0,815.0,754.81,577.12
2016,6,20,15,15,916.0,90.5,3.5,22.5,774.5,707.17,544.27
2016,6,20,15,30,906.0,89.0,3.5,22.0,734.0,657.79,508.49
2016,6,20,15,45,890.5,87.5,3.5,22.0,688.5,603.73,467.21
2016,6,20,16,0,875.0,86.0,3.5,22.0,643.0,548.97,424.22
2016,6,20,16,15,858.0,83.5,3.45,21.5,594.5,492.12,379.0
2016,6,20,16,30,841.0,81.0,3.4,21.0,546.0,435.29,332.24
2016,6,20,16,45,536.0,134.5,3.35,20.5,420.5,321.36,244.17
2016,6,20,17,0,231.0,188.0,3.3,20.0,295.0,235.55,180.56
2016,6,20,17,15,167.0,168.0,3.15,19.0,240.5,185.78,141.98
2016,6,20,17,30,103.0,148.0,3.0,18.0,186.0,144.47,110.63
2016,6,20,17,45,94.5,127.5,2.95,17.5,158.0,117.78,89.17
2016,6,20,18,0,86.0,107.0,2.9,17.0,130.0,92.37,69.34
2016,6,20,18,15,74.0,86.5,2.85,16.5,103.5,68.36,54.74
2016,6,20,18,30,62.0,66.0,2.8,16.0,77.0,52.72,40.7
2016,6,20,18,45,43.0,47.5,2.8,15.5,54.0,39.65,28.68
2016,6,20,19,0,24.0,29.0,2.8,15.0,31.0,24.87,14.37
2016,6,20,19,15,12.0,14.5,2.85,14.5,15.5,12.82,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,56.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,6,21,5,0,113.0,12.0,1.9,11.0,14.0,10.91,0.0
2016,6,21,5,15,254.0,22.5,1.9,11.5,46.0,18.37,6.36
2016,6,21,5,30,395.0,33.0,1.9,12.0,78.0,26.57,17.29
2016,6,21,5,45,487.0,39.5,1.9,13.0,123.0,30.91,21.73
2016,6,21,6,0,579.0,46.0,1.9,14.0,168.0,35.2,25.79
2016,6,21,6,15,633.5,51.5,1.8,14.5,217.0,67.69,36.53
2016,6,21,6,30,688.0,57.0,1.7,15.0,266.0,118.67,66.03
2016,6,21,6,45,729.5,60.0,1.65,15.5,318.0,171.62,106.53
2016,6,21,7,0,771.0,63.0,1.6,16.0,370.0,229.02,155.12
2016,6,21,7,15,798.0,66.0,1.6,16.5,421.5,286.53,205.8
2016,6,21,7,30,825.0,69.0,1.6,17.0,473.0,348.16,259.39
2016,6,21,7,45,846.0,71.0,1.6,18.0,523.0,405.97,308.27
2016,6,21,8,0,867.0,73.0,1.6,19.0,573.0,464.62,355.99
2016,6,21,8,15,882.0,75.0,1.6,19.5,620.0,520.82,400.75
2016,6,21,8,30,897.0,77.0,1.6,20.0,667.0,576.66,443.56
2016,6,21,8,45,909.0,78.5,1.6,21.0,710.5,629.58,481.78
2016,6,21,9,0,921.0,80.0,1.6,22.0,754.0,681.29,517.64
2016,6,21,9,15,929.5,81.5,1.6,22.5,792.5,729.11,550.41
2016,6,21,9,30,938.0,83.0,1.6,23.0,831.0,774.92,579.11
2016,6,21,9,45,940.0,87.0,1.6,24.0,863.5,815.92,602.94
2016,6,21,10,0,942.0,91.0,1.6,25.0,896.0,854.0,624.38
2016,6,21,10,15,947.5,92.0,1.65,25.5,923.0,888.97,645.26
2016,6,21,10,30,953.0,93.0,1.7,26.0,950.0,920.92,664.04
2016,6,21,10,45,955.0,94.5,1.75,26.5,970.5,947.05,679.01
2016,6,21,11,0,957.0,96.0,1.8,27.0,991.0,969.7,691.77
2016,6,21,11,15,959.5,96.5,1.85,27.0,1004.5,988.26,703.38
2016,6,21,11,30,962.0,97.0,1.9,27.0,1018.0,1003.18,712.82
2016,6,21,11,45,962.0,98.0,2.0,27.5,1023.5,1012.54,718.09
2016,6,21,12,0,962.0,99.0,2.1,28.0,1029.0,1018.15,721.12
2016,6,21,12,15,961.5,98.5,2.2,28.0,1028.0,1018.08,722.15
2016,6,21,12,30,961.0,98.0,2.3,28.0,1027.0,1014.27,720.94
2016,6,21,12,45,955.0,100.5,2.4,28.0,1017.0,1004.44,716.02
2016,6,21,13,0,949.0,103.0,2.5,28.0,1007.0,990.99,708.88
2016,6,21,13,15,946.0,102.5,2.6,27.5,991.0,973.88,700.81
2016,6,21,13,30,943.0,102.0,2.7,27.0,975.0,953.24,690.39
2016,6,21,13,45,938.5,101.0,2.85,27.0,952.0,927.35,675.5
2016,6,21,14,0,934.0,100.0,3.0,27.0,929.0,898.21,658.28
2016,6,21,14,15,928.0,98.5,3.05,26.5,900.0,864.24,638.25
2016,6,21,14,30,922.0,97.0,3.1,26.0,871.0,827.42,616.04
2016,6,21,14,45,914.0,95.5,3.2,26.0,836.0,786.41,589.72
2016,6,21,15,0,906.0,94.0,3.3,26.0,801.0,743.09,561.42
2016,6,21,15,15,895.5,92.5,3.35,25.5,761.0,695.99,529.44
2016,6,21,15,30,885.0,91.0,3.4,25.0,721.0,647.23,494.71
2016,6,21,15,45,872.0,88.5,3.45,24.5,677.0,594.67,456.05
2016,6,21,16,0,859.0,86.0,3.5,24.0,633.0,541.21,415.36
2016,6,21,16,15,841.5,83.5,3.5,23.5,585.0,484.96,371.03
2016,6,21,16,30,824.0,81.0,3.5,23.0,537.0,427.73,324.41
2016,6,21,16,45,802.0,78.0,3.5,22.5,487.5,369.38,275.48
2016,6,21,17,0,780.0,75.0,3.5,22.0,438.0,312.25,226.21
2016,6,21,17,15,750.0,71.0,3.45,21.0,387.0,253.71,175.74
2016,6,21,17,30,720.0,67.0,3.4,20.0,336.0,197.9,127.89
2016,6,21,17,45,678.0,62.5,3.4,19.0,285.5,143.08,83.99
2016,6,21,18,0,636.0,58.0,3.4,18.0,235.0,89.76,47.44
2016,6,21,18,15,573.5,51.5,3.3,17.0,187.0,42.33,31.79
2016,6,21,18,30,511.0,45.0,3.2,16.0,139.0,34.93,25.13
2016,6,21,18,45,413.5,36.5,3.1,15.5,98.0,28.93,19.44
2016,6,21,19,0,316.0,28.0,3.0,15.0,57.0,22.77,12.72
2016,6,21,19,15,158.0,14.0,3.0,14.5,28.5,11.18,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
