Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.0,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,120.0,12.0,3.6,11.0,14.0,10.91,0.0
2016,6,22,5,15,266.5,22.0,3.65,11.0,47.0,17.95,5.87
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,25.73,16.6
2016,6,22,5,45,498.0,39.5,3.75,11.5,124.5,30.97,21.89
2016,6,22,6,0,583.0,47.0,3.8,12.0,169.0,36.06,26.76
2016,6,22,6,15,638.0,52.5,3.8,12.5,218.5,68.19,37.42
2016,6,22,6,30,693.0,58.0,3.8,13.0,268.0,119.45,67.19
2016,6,22,6,45,498.0,101.5,3.8,13.5,266.5,165.23,112.57
2016,6,22,7,0,303.0,145.0,3.8,14.0,265.0,190.97,143.62
2016,6,22,7,15,562.5,109.0,3.75,14.5,370.0,256.52,191.48
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,348.3,263.98
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,408.15,316.3
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,466.93,366.31
2016,6,22,8,15,878.5,80.0,3.55,16.5,622.0,523.24,412.78
2016,6,22,8,30,894.0,82.0,3.5,17.0,669.0,579.24,457.37
2016,6,22,8,45,907.0,83.0,3.5,17.5,713.0,632.19,498.3
2016,6,22,9,0,920.0,84.0,3.5,18.0,757.0,684.02,537.11
2016,6,22,9,15,928.5,86.0,3.45,18.0,796.0,732.34,573.04
2016,6,22,9,30,937.0,88.0,3.4,18.0,835.0,778.65,604.84
2016,6,22,9,45,944.5,88.5,3.35,18.5,868.5,820.46,631.77
2016,6,22,10,0,952.0,89.0,3.3,19.0,902.0,859.73,656.51
2016,6,22,10,15,957.0,90.0,3.3,19.0,929.5,894.65,679.52
2016,6,22,10,30,962.0,91.0,3.3,19.0,957.0,926.48,700.3
2016,6,22,10,45,966.0,91.5,3.3,19.5,977.5,953.68,716.5
2016,6,22,11,0,970.0,92.0,3.3,20.0,998.0,977.45,730.34
2016,6,22,11,15,972.5,92.5,3.3,20.0,1012.0,996.29,742.27
2016,6,22,11,30,975.0,93.0,3.3,20.0,1026.0,1011.45,751.84
2016,6,22,11,45,976.0,93.0,3.35,20.5,1032.5,1020.96,756.71
2016,6,22,12,0,977.0,93.0,3.4,21.0,1039.0,1026.68,759.2
2016,6,22,12,15,977.0,93.0,3.4,21.0,1038.5,1027.64,759.76
2016,6,22,12,30,977.0,93.0,3.4,21.0,1038.0,1024.79,757.95
2016,6,22,12,45,969.0,97.5,3.4,21.0,1027.5,1014.97,751.67
2016,6,22,13,0,961.0,102.0,3.4,21.0,1017.0,1001.5,743.12
2016,6,22,13,15,958.5,101.5,3.4,20.5,1001.5,984.72,733.88
2016,6,22,13,30,956.0,101.0,3.4,20.0,986.0,964.34,722.24
2016,6,22,13,45,951.0,101.0,3.45,20.0,963.5,938.74,706.05
2016,6,22,14,0,946.0,101.0,3.5,20.0,941.0,909.86,687.58
2016,6,22,14,15,940.0,99.5,3.5,20.0,912.0,875.58,665.01
2016,6,22,14,30,934.0,98.0,3.5,20.0,883.0,838.4,640.31
2016,6,22,14,45,926.5,96.5,3.5,20.0,848.0,797.37,612.72
2016,6,22,15,0,919.0,95.0,3.5,20.0,813.0,753.94,583.17
2016,6,22,15,15,908.5,93.5,3.5,19.5,772.5,706.31,549.87
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,656.99,513.73
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,604.4,473.27
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,550.77,430.78
2016,6,22,16,15,856.5,84.0,3.6,18.5,594.5,493.28,384.64
2016,6,22,16,30,839.0,81.0,3.6,18.0,546.0,435.86,336.97
2016,6,22,16,45,816.5,78.0,3.65,17.5,495.0,375.4,285.47
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,317.28,234.44
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,257.65,181.72
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,200.86,131.92
2016,6,22,17,45,688.0,62.5,3.75,15.5,289.5,145.02,86.33
2016,6,22,18,0,644.0,58.0,3.8,15.0,238.0,90.92,48.57
2016,6,22,18,15,581.0,52.0,3.8,14.5,189.5,43.36,33.04
2016,6,22,18,30,518.0,46.0,3.8,14.0,141.0,35.79,26.11
2016,6,22,18,45,416.5,37.5,3.8,13.5,99.0,29.81,20.39
2016,6,22,19,0,315.0,29.0,3.8,13.0,57.0,23.67,13.62
2016,6,22,19,15,157.5,14.5,3.8,12.5,28.5,11.61,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,64.5,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,129.0,11.0,3.4,10.0,14.0,10.01,0.0
2016,6,23,5,15,276.0,21.0,3.4,10.5,47.0,17.07,5.09
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,24.89,15.85
2016,6,23,5,45,513.5,37.5,3.45,11.5,125.0,31.99,22.79
2016,6,23,6,0,604.0,44.0,3.5,12.0,170.0,36.75,27.37
2016,6,23,6,15,658.0,49.0,3.5,12.5,220.0,65.27,34.72
2016,6,23,6,30,712.0,54.0,3.5,13.0,270.0,117.15,64.51
2016,6,23,6,45,752.0,57.5,3.55,14.0,322.5,171.68,106.51
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,230.49,156.79
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,291.31,211.09
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,351.39,264.57
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,410.07,315.93
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,469.52,366.3
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,526.45,413.03
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,582.95,457.72
2016,6,23,8,45,925.5,76.5,3.15,18.5,718.5,636.44,498.6
2016,6,23,9,0,937.0,78.0,3.1,19.0,762.0,688.66,537.13
2016,6,23,9,15,944.5,79.5,3.05,19.5,800.5,736.56,571.13
2016,6,23,9,30,952.0,81.0,3.0,20.0,839.0,782.32,600.85
2016,6,23,9,45,952.5,85.0,3.0,20.5,870.5,822.81,626.66
2016,6,23,10,0,953.0,89.0,3.0,21.0,902.0,860.21,650.03
2016,6,23,10,15,956.5,90.0,3.05,21.0,928.0,893.96,672.27
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,924.53,692.3
2016,6,23,10,45,962.0,91.5,3.2,21.5,973.5,949.96,707.85
2016,6,23,11,0,964.0,92.0,3.3,22.0,993.0,971.89,721.08
2016,6,23,11,15,965.0,92.5,3.4,22.0,1005.5,989.29,732.74
2016,6,23,11,30,966.0,93.0,3.5,22.0,1018.0,1003.0,742.06
2016,6,23,11,45,966.5,93.0,3.6,22.5,1023.5,1012.01,746.94
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,1017.26,749.45
2016,6,23,12,15,966.5,92.5,3.8,22.5,1027.5,1017.31,751.55
2016,6,23,12,30,966.0,92.0,3.9,22.0,1026.0,1013.58,751.28
2016,6,23,12,45,962.5,93.0,4.0,22.0,1016.5,1004.73,746.24
2016,6,23,13,0,959.0,94.0,4.1,22.0,1007.0,992.18,738.82
2016,6,23,13,15,956.0,93.5,4.1,22.0,991.5,975.01,727.76
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,954.26,714.37
2016,6,23,13,45,950.5,91.5,4.2,22.0,954.0,929.49,698.81
2016,6,23,14,0,948.0,90.0,4.3,22.0,932.0,901.32,680.86
2016,6,23,14,15,942.5,89.0,4.35,21.5,903.5,867.91,660.21
2016,6,23,14,30,937.0,88.0,4.4,21.0,875.0,831.57,637.3
2016,6,23,14,45,931.5,85.5,4.45,21.0,840.5,791.0,610.03
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,747.86,580.63
2016,6,23,15,15,916.0,81.5,4.5,20.5,766.0,700.34,547.48
2016,6,23,15,30,906.0,80.0,4.5,20.0,726.0,651.06,511.0
2016,6,23,15,45,894.5,77.0,4.5,20.0,681.5,597.96,469.62
2016,6,23,16,0,883.0,74.0,4.5,20.0,637.0,543.77,426.24
2016,6,23,16,15,866.5,72.0,4.5,19.5,589.0,487.35,380.55
2016,6,23,16,30,850.0,70.0,4.5,19.0,541.0,430.88,333.25
2016,6,23,16,45,828.0,67.5,4.5,18.5,490.5,372.15,282.72
2016,6,23,17,0,806.0,65.0,4.5,18.0,440.0,314.54,231.81
2016,6,23,17,15,777.0,61.5,4.4,17.5,389.0,253.1,177.31
2016,6,23,17,30,748.0,58.0,4.3,17.0,338.0,196.41,127.32
2016,6,23,17,45,706.0,54.5,4.25,16.5,287.5,140.83,81.75
2016,6,23,18,0,664.0,51.0,4.2,16.0,237.0,89.9,46.66
2016,6,23,18,15,604.0,46.0,4.05,15.5,189.0,42.34,32.0
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,34.51,24.87
2016,6,23,18,45,444.5,33.5,3.8,14.5,99.5,26.36,17.31
2016,6,23,19,0,345.0,26.0,3.7,14.0,58.0,20.96,11.38
2016,6,23,19,15,172.5,13.0,3.65,13.5,29.0,10.29,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,61.5,5.0,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,123.0,10.0,3.1,11.0,13.0,9.1,0.0
2016,6,24,5,15,272.0,20.5,3.1,11.0,45.5,16.63,4.53
2016,6,24,5,30,421.0,31.0,3.1,11.0,78.0,24.92,15.85
2016,6,24,5,45,505.5,38.0,3.15,11.5,123.0,29.76,20.81
2016,6,24,6,0,590.0,45.0,3.2,12.0,168.0,37.64,28.16
2016,6,24,6,15,645.5,50.5,3.1,12.5,218.0,65.53,35.52
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,117.22,65.1
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,171.43,107.04
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,229.55,156.98
2016,6,24,7,15,801.5,68.5,2.65,14.5,423.5,287.86,209.0
2016,6,24,7,30,829.0,72.0,2.5,15.0,475.0,348.43,262.54
2016,6,24,7,45,848.0,75.0,2.35,16.0,525.5,408.59,313.98
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,467.5,362.43
2016,6,24,8,15,882.5,80.0,2.1,17.5,623.5,524.07,407.94
2016,6,24,8,30,898.0,82.0,2.0,18.0,671.0,580.34,451.38
2016,6,24,8,45,908.5,84.5,1.95,18.5,714.5,633.5,491.04
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,685.32,528.28
2016,6,24,9,15,928.0,88.5,1.85,19.5,797.5,733.55,561.69
2016,6,24,9,30,937.0,90.0,1.8,20.0,837.0,779.8,590.99
2016,6,24,9,45,945.0,91.0,1.8,20.5,870.5,822.59,617.61
2016,6,24,10,0,953.0,92.0,1.8,21.0,904.0,862.87,642.14
2016,6,24,10,15,958.0,93.0,1.8,21.5,931.5,897.93,662.89
2016,6,24,10,30,963.0,94.0,1.8,22.0,959.0,929.89,681.41
2016,6,24,10,45,966.0,94.5,1.85,22.5,980.0,956.33,696.82
2016,6,24,11,0,969.0,95.0,1.9,23.0,1001.0,979.31,710.0
2016,6,24,11,15,971.5,95.5,1.95,23.0,1014.5,998.24,722.01
2016,6,24,11,30,974.0,96.0,2.0,23.0,1028.0,1013.49,731.78
2016,6,24,11,45,974.5,96.5,2.15,23.5,1034.5,1023.11,737.88
2016,6,24,12,0,975.0,97.0,2.3,24.0,1041.0,1028.94,741.64
2016,6,24,12,15,975.0,97.0,2.4,24.0,1040.0,1030.01,743.33
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,1027.28,742.72
2016,6,24,12,45,966.0,101.5,2.6,24.5,1028.5,1016.61,735.67
2016,6,24,13,0,957.0,106.0,2.7,25.0,1018.0,1002.32,726.4
2016,6,24,13,15,954.0,105.5,2.8,25.0,1002.5,985.24,716.78
2016,6,24,13,30,951.0,105.0,2.9,25.0,987.0,964.59,704.81
2016,6,24,13,45,947.0,104.0,3.0,25.0,964.0,939.1,689.61
2016,6,24,14,0,943.0,103.0,3.1,25.0,941.0,910.29,672.12
2016,6,24,14,15,937.0,102.0,3.1,24.5,912.5,876.66,651.87
2016,6,24,14,30,931.0,101.0,3.1,24.0,884.0,840.13,629.45
2016,6,24,14,45,923.0,99.5,3.15,24.0,848.5,798.89,602.62
2016,6,24,15,0,915.0,98.0,3.2,24.0,813.0,755.29,573.83
2016,6,24,15,15,905.0,96.0,3.15,23.5,773.0,707.72,541.05
2016,6,24,15,30,895.0,94.0,3.1,23.0,733.0,658.42,505.55
2016,6,24,15,45,881.5,92.0,3.1,23.0,688.0,605.59,465.64
2016,6,24,16,0,868.0,90.0,3.1,23.0,643.0,551.87,423.89
2016,6,24,16,15,850.5,87.5,3.1,22.5,595.0,495.14,379.34
2016,6,24,16,30,833.0,85.0,3.1,22.0,547.0,437.51,332.55
2016,6,24,16,45,809.5,82.0,3.1,22.0,496.0,378.04,282.31
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,319.94,232.0
2016,6,24,17,15,755.0,75.0,3.05,21.0,393.5,260.68,181.15
2016,6,24,17,30,724.0,71.0,3.0,20.0,342.0,204.27,132.92
2016,6,24,17,45,679.5,66.0,3.0,19.5,290.5,145.28,85.45
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,93.96,50.31
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,46.35,35.18
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,37.44,27.22
2016,6,24,18,45,404.5,39.0,2.7,16.0,99.5,31.09,21.28
2016,6,24,19,0,303.0,30.0,2.6,15.0,57.0,24.56,14.27
2016,6,24,19,15,151.5,15.0,2.6,14.5,28.5,12.05,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,49.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,99.0,10.0,1.4,12.0,12.0,9.1,0.0
2016,6,25,5,15,244.5,21.0,1.4,12.5,44.0,17.09,4.45
2016,6,25,5,30,390.0,32.0,1.4,13.0,76.0,25.79,16.45
2016,6,25,5,45,480.0,39.5,1.4,14.0,120.5,31.01,21.69
2016,6,25,6,0,570.0,47.0,1.4,15.0,165.0,36.11,26.47
2016,6,25,6,15,626.5,53.0,1.35,15.5,215.0,66.46,36.61
2016,6,25,6,30,683.0,59.0,1.3,16.0,265.0,117.52,65.31
2016,6,25,6,45,723.5,63.0,1.3,16.5,317.0,170.84,105.55
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,228.56,153.91
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,286.31,204.3
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,346.33,256.16
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,406.64,306.65
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,466.07,354.7
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,522.47,399.47
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,578.57,442.43
2016,6,25,8,45,907.0,85.0,1.55,22.0,713.5,632.6,481.5
2016,6,25,9,0,920.0,87.0,1.6,23.0,758.0,685.53,518.34
2016,6,25,9,15,929.0,88.5,1.65,23.5,797.0,733.85,551.79
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,780.19,581.38
2016,6,25,9,45,940.0,94.0,1.75,24.5,868.5,821.38,606.89
2016,6,25,10,0,942.0,98.0,1.8,25.0,901.0,859.64,630.19
2016,6,25,10,15,947.5,99.5,1.9,25.0,929.0,895.3,653.36
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,927.94,674.52
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,955.13,690.8
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,978.89,704.88
2016,6,25,11,15,962.5,103.5,2.25,26.0,1013.0,997.71,716.72
2016,6,25,11,30,965.0,104.0,2.3,26.0,1027.0,1012.89,726.35
2016,6,25,11,45,965.5,104.5,2.4,26.5,1033.5,1022.47,731.66
2016,6,25,12,0,966.0,105.0,2.5,27.0,1040.0,1028.3,734.7
2016,6,25,12,15,966.0,105.0,2.55,26.5,1039.0,1029.41,737.28
2016,6,25,12,30,966.0,105.0,2.6,26.0,1038.0,1026.76,737.62
2016,6,25,12,45,966.0,103.5,2.7,26.0,1030.0,1018.9,733.79
2016,6,25,13,0,966.0,102.0,2.8,26.0,1022.0,1007.27,727.62
2016,6,25,13,15,963.0,101.5,2.85,26.0,1006.5,990.1,717.5
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,969.32,705.09
2016,6,25,13,45,955.5,100.0,2.95,26.0,968.0,943.23,689.21
2016,6,25,14,0,951.0,99.0,3.0,26.0,945.0,913.81,671.09
2016,6,25,14,15,945.5,98.0,3.05,25.5,916.0,880.39,651.47
2016,6,25,14,30,940.0,97.0,3.1,25.0,887.0,844.0,629.61
2016,6,25,14,45,932.0,95.5,3.15,25.0,852.0,802.47,602.71
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,758.55,573.85
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,711.12,541.71
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,661.92,506.6
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,608.5,466.54
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,554.13,424.53
2016,6,25,16,15,861.0,83.5,3.25,23.5,598.0,497.15,379.76
2016,6,25,16,30,844.0,81.0,3.2,23.0,550.0,440.16,333.44
2016,6,25,16,45,822.5,77.5,3.2,22.5,499.0,379.32,282.78
2016,6,25,17,0,801.0,74.0,3.2,22.0,448.0,320.67,232.4
2016,6,25,17,15,770.5,70.5,3.15,21.5,396.0,261.15,180.81
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,204.39,131.94
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,148.21,86.71
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,96.74,51.53
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,44.68,33.56
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,34.94,24.93
2016,6,25,18,45,432.0,36.5,2.6,17.0,101.5,28.93,19.33
2016,6,25,19,0,333.0,28.0,2.5,16.0,59.0,22.74,12.74
2016,6,25,19,15,166.5,14.0,2.55,15.5,29.5,11.16,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,45,50.0,5.0,1.9,10.5,6.0,0.0,0.0
2016,6,26,5,0,100.0,10.0,1.9,11.0,12.0,9.1,0.0
2016,6,26,5,15,240.5,21.0,1.9,11.5,43.0,17.12,4.13
2016,6,26,5,30,381.0,32.0,1.9,12.0,74.0,25.81,16.5
2016,6,26,5,45,468.0,39.5,1.9,13.0,117.5,31.01,21.77
2016,6,26,6,0,555.0,47.0,1.9,14.0,161.0,36.08,26.55
2016,6,26,6,15,610.5,52.5,1.8,14.5,210.0,61.62,33.27
2016,6,26,6,30,666.0,58.0,1.7,15.0,259.0,114.37,63.77
2016,6,26,6,45,705.0,62.5,1.6,15.5,310.0,166.87,103.58
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,223.59,151.36
2016,6,26,7,15,772.0,70.5,1.45,16.5,411.5,280.31,201.05
2016,6,26,7,30,800.0,74.0,1.4,17.0,462.0,339.38,252.32
2016,6,26,7,45,821.5,76.5,1.4,18.0,512.0,397.02,300.92
2016,6,26,8,0,843.0,79.0,1.4,19.0,562.0,456.59,349.17
2016,6,26,8,15,858.5,81.5,1.4,19.5,609.0,512.43,393.5
2016,6,26,8,30,874.0,84.0,1.4,20.0,656.0,568.03,435.98
2016,6,26,8,45,886.0,86.0,1.45,21.0,699.0,620.52,474.13
2016,6,26,9,0,898.0,88.0,1.5,22.0,742.0,671.87,510.06
2016,6,26,9,15,907.0,89.5,1.55,22.5,781.0,719.27,543.07
2016,6,26,9,30,916.0,91.0,1.6,23.0,820.0,764.77,572.42
2016,6,26,9,45,925.0,91.0,1.7,23.5,853.5,806.65,599.07
2016,6,26,10,0,934.0,91.0,1.8,24.0,887.0,846.16,623.89
2016,6,26,10,15,939.0,92.0,1.85,24.5,914.0,880.73,644.73
2016,6,26,10,30,944.0,93.0,1.9,25.0,941.0,912.27,663.46
2016,6,26,10,45,946.0,95.0,2.0,25.5,961.0,938.95,679.49
2016,6,26,11,0,948.0,97.0,2.1,26.0,981.0,962.18,693.31
2016,6,26,11,15,950.0,97.5,2.15,26.0,994.5,980.4,704.8
2016,6,26,11,30,952.0,98.0,2.2,26.0,1008.0,995.01,714.11
2016,6,26,11,45,951.0,99.0,2.3,26.5,1013.5,1003.61,718.84
2016,6,26,12,0,950.0,100.0,2.4,27.0,1019.0,1008.47,721.32
2016,6,26,12,15,949.5,100.0,2.5,27.0,1018.0,1009.14,722.68
2016,6,26,12,30,949.0,100.0,2.6,27.0,1017.0,1006.11,721.79
2016,6,26,12,45,937.5,106.5,2.75,27.5,1005.5,995.26,715.03
2016,6,26,13,0,926.0,113.0,2.9,28.0,994.0,980.91,706.08
2016,6,26,13,15,922.5,112.0,2.95,28.0,978.5,963.45,695.72
2016,6,26,13,30,919.0,111.0,3.0,28.0,963.0,942.55,683.16
2016,6,26,13,45,914.5,110.0,3.1,28.0,941.0,917.41,668.18
2016,6,26,14,0,910.0,109.0,3.2,28.0,919.0,889.1,651.0
2016,6,26,14,15,903.5,108.0,3.25,27.5,890.0,856.09,631.51
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,820.31,609.91
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,779.97,583.94
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,737.39,556.08
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,690.64,523.96
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,642.33,489.5
2016,6,26,15,45,843.5,97.5,3.55,26.0,668.5,590.19,450.44
2016,6,26,16,0,829.0,95.0,3.6,26.0,624.0,537.63,409.91
2016,6,26,16,15,811.0,92.5,3.55,25.5,577.0,482.07,366.48
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,426.74,321.78
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,368.94,273.94
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,312.58,225.98
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,254.98,176.93
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,197.53,128.32
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,143.47,84.98
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,94.12,51.07
2016,6,26,18,15,536.0,56.0,3.05,20.0,184.0,48.15,30.72
2016,6,26,18,30,473.0,49.0,2.9,19.0,137.0,38.17,27.62
2016,6,26,18,45,380.5,39.0,2.8,18.5,96.5,31.02,20.98
2016,6,26,19,0,288.0,29.0,2.7,18.0,56.0,23.59,13.29
2016,6,26,19,15,144.0,14.5,2.7,17.5,28.0,11.58,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,8.19,0.0
2016,6,27,5,15,235.0,20.0,2.15,12.5,41.5,16.23,3.18
2016,6,27,5,30,374.0,31.0,2.1,13.0,72.0,24.94,15.63
2016,6,27,5,45,459.5,39.0,2.1,13.5,115.0,30.59,21.34
2016,6,27,6,0,545.0,47.0,2.1,14.0,158.0,36.08,26.54
2016,6,27,6,15,601.0,52.5,2.0,14.5,206.5,60.73,33.0
2016,6,27,6,30,657.0,58.0,1.9,15.0,255.0,112.94,63.03
2016,6,27,6,45,695.5,62.5,1.8,16.0,305.5,164.8,102.12
2016,6,27,7,0,734.0,67.0,1.7,17.0,356.0,220.84,149.01
2016,6,27,7,15,762.0,71.0,1.65,17.5,407.0,277.44,198.48
2016,6,27,7,30,790.0,75.0,1.6,18.0,458.0,336.42,249.6
2016,6,27,7,45,811.0,78.0,1.6,19.0,507.5,393.81,297.96
2016,6,27,8,0,832.0,81.0,1.6,20.0,557.0,453.05,345.95
2016,6,27,8,15,848.0,83.5,1.65,21.0,604.0,508.61,389.56
2016,6,27,8,30,864.0,86.0,1.7,22.0,651.0,563.99,431.33
2016,6,27,8,45,876.5,88.0,1.75,23.0,694.5,616.34,469.35
2016,6,27,9,0,889.0,90.0,1.8,24.0,738.0,667.63,505.22
2016,6,27,9,15,899.0,91.5,1.85,24.5,777.0,715.38,538.46
2016,6,27,9,30,909.0,93.0,1.9,25.0,816.0,761.33,568.22
2016,6,27,9,45,906.5,100.5,1.95,26.0,846.5,801.45,592.05
2016,6,27,10,0,904.0,108.0,2.0,27.0,877.0,838.38,613.39
2016,6,27,10,15,910.0,109.0,2.05,27.5,904.5,872.9,634.1
2016,6,27,10,30,916.0,110.0,2.1,28.0,932.0,904.54,652.79
2016,6,27,10,45,920.5,111.0,2.2,28.5,953.5,931.81,669.04
2016,6,27,11,0,925.0,112.0,2.3,29.0,975.0,955.84,683.19
2016,6,27,11,15,927.5,112.5,2.4,29.0,989.0,974.17,695.13
2016,6,27,11,30,930.0,113.0,2.5,29.0,1003.0,988.98,704.97
2016,6,27,11,45,931.5,113.5,2.6,29.0,1009.5,999.29,712.05
2016,6,27,12,0,933.0,114.0,2.7,29.0,1016.0,1005.99,716.99
2016,6,27,12,15,933.0,114.0,2.8,29.0,1015.5,1007.16,718.53
2016,6,27,12,30,933.0,114.0,2.9,29.0,1015.0,1004.7,717.9
2016,6,27,12,45,935.5,111.0,3.0,29.0,1008.5,998.11,714.73
2016,6,27,13,0,938.0,108.0,3.1,29.0,1002.0,987.82,709.27
2016,6,27,13,15,935.5,107.5,3.15,29.0,986.5,971.61,699.68
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,951.88,687.88
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,926.43,672.69
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,897.71,655.26
2016,6,27,14,15,919.0,103.0,3.45,28.5,898.5,864.7,635.83
2016,6,27,14,30,913.0,102.0,3.5,28.0,870.0,828.85,614.25
2016,6,27,14,45,906.0,100.0,3.6,28.0,835.5,788.6,588.42
2016,6,27,15,0,899.0,98.0,3.7,28.0,801.0,745.97,560.6
2016,6,27,15,15,888.5,96.0,3.75,27.5,761.0,698.78,528.73
2016,6,27,15,30,878.0,94.0,3.8,27.0,721.0,649.94,494.13
2016,6,27,15,45,866.0,91.0,3.85,27.0,677.0,597.86,455.15
2016,6,27,16,0,854.0,88.0,3.9,27.0,633.0,544.78,414.28
2016,6,27,16,15,836.5,85.5,3.9,26.5,585.5,488.78,370.61
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,431.89,324.8
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,373.81,276.62
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,316.78,227.95
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,258.19,177.94
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,202.32,130.4
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,147.19,86.09
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,93.37,48.71
2016,6,27,18,15,576.5,51.5,3.35,21.0,189.0,45.47,27.74
2016,6,27,18,30,515.0,45.0,3.2,20.0,141.0,34.88,24.65
2016,6,27,18,45,421.0,36.5,3.1,19.0,99.5,28.9,19.11
2016,6,27,19,0,327.0,28.0,3.0,18.0,58.0,22.73,12.6
2016,6,27,19,15,163.5,14.0,2.95,17.5,29.0,11.15,0.0
2016,6,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,171.5,16.5,2.2,12.0,35.0,13.03,1.08
2016,6,28,5,30,343.0,33.0,2.1,12.0,70.0,26.75,17.21
2016,6,28,5,45,429.0,41.5,2.05,12.5,112.5,32.73,23.31
2016,6,28,6,0,515.0,50.0,2.0,13.0,155.0,38.54,28.83
2016,6,28,6,15,573.0,56.5,1.9,13.5,203.0,62.53,35.55
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,111.18,62.95
2016,6,28,6,45,672.0,67.5,1.7,15.0,301.5,162.23,101.39
2016,6,28,7,0,713.0,72.0,1.6,16.0,352.0,220.32,149.85
2016,6,28,7,15,742.5,76.0,1.55,16.5,403.0,276.15,198.62
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,334.57,249.23
2016,6,28,7,45,796.0,82.5,1.5,18.0,503.5,391.72,297.37
2016,6,28,8,0,820.0,85.0,1.5,19.0,553.0,450.2,344.82
2016,6,28,8,15,836.5,88.0,1.5,19.5,600.5,506.67,389.69
2016,6,28,8,30,853.0,91.0,1.5,20.0,648.0,562.29,432.28
2016,6,28,8,45,867.5,92.5,1.55,21.0,691.5,614.9,470.63
2016,6,28,9,0,882.0,94.0,1.6,22.0,735.0,666.64,506.98
2016,6,28,9,15,892.0,96.0,1.65,22.5,774.5,714.63,540.49
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,760.84,570.72
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,802.81,597.04
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,842.44,621.5
2016,6,28,10,15,926.0,100.5,1.85,24.0,909.5,878.0,644.27
2016,6,28,10,30,932.0,102.0,1.9,24.0,937.0,910.64,665.05
2016,6,28,10,45,935.5,103.0,2.0,24.5,958.0,937.48,681.25
2016,6,28,11,0,939.0,104.0,2.1,25.0,979.0,960.98,695.31
2016,6,28,11,15,942.0,104.5,2.15,25.0,993.5,980.08,707.4
2016,6,28,11,30,945.0,105.0,2.2,25.0,1008.0,995.62,717.33
2016,6,28,11,45,945.5,105.5,2.3,25.5,1014.5,1005.19,722.69
2016,6,28,12,0,946.0,106.0,2.4,26.0,1021.0,1011.07,725.83
2016,6,28,12,15,946.5,106.0,2.45,26.0,1021.0,1012.79,727.34
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,1010.81,726.65
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,1000.95,721.52
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,987.55,714.21
2016,6,28,13,15,927.5,114.5,2.75,25.5,986.0,971.51,706.18
2016,6,28,13,30,925.0,114.0,2.8,25.0,971.0,951.98,695.86
2016,6,28,13,45,921.5,112.5,2.85,25.0,949.0,927.19,680.71
2016,6,28,14,0,918.0,111.0,2.9,25.0,927.0,899.13,663.37
2016,6,28,14,15,912.5,109.5,2.95,25.0,899.0,866.29,642.71
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,830.58,619.97
2016,6,28,14,45,900.5,105.5,3.05,25.0,836.5,790.47,593.98
2016,6,28,15,0,894.0,103.0,3.1,25.0,802.0,747.93,566.02
2016,6,28,15,15,883.5,101.0,3.1,24.5,762.5,700.95,533.93
2016,6,28,15,30,873.0,99.0,3.1,24.0,723.0,652.32,499.26
2016,6,28,15,45,861.5,96.0,3.1,23.5,679.0,600.75,461.37
2016,6,28,16,0,850.0,93.0,3.1,23.0,635.0,548.13,421.4
2016,6,28,16,15,832.5,90.0,3.05,22.5,587.5,491.51,376.92
2016,6,28,16,30,815.0,87.0,3.0,22.0,540.0,434.75,330.83
2016,6,28,16,45,794.0,83.0,3.0,21.5,490.0,376.18,281.96
2016,6,28,17,0,773.0,79.0,3.0,21.0,440.0,318.72,232.59
2016,6,28,17,15,742.0,75.0,2.95,20.0,389.0,260.1,182.13
2016,6,28,17,30,711.0,71.0,2.9,19.0,338.0,204.33,134.22
2016,6,28,17,45,670.0,65.5,2.9,18.5,287.5,146.01,86.75
2016,6,28,18,0,629.0,60.0,2.9,18.0,237.0,94.93,51.01
2016,6,28,18,15,566.5,53.5,2.85,17.0,189.0,47.47,29.68
2016,6,28,18,30,504.0,47.0,2.8,16.0,141.0,36.55,26.57
2016,6,28,18,45,407.0,38.0,2.75,15.5,99.5,30.19,20.55
2016,6,28,19,0,310.0,29.0,2.7,15.0,58.0,23.63,13.53
2016,6,28,19,15,155.0,14.5,2.8,14.5,29.0,11.59,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,18.5,2.65,10.5,26.0,15.25,1.77
2016,6,29,5,30,145.0,37.0,2.6,11.0,52.0,29.68,19.73
2016,6,29,5,45,182.5,54.5,2.6,11.5,84.0,42.92,32.38
2016,6,29,6,0,220.0,72.0,2.6,12.0,116.0,55.79,44.32
2016,6,29,6,15,246.5,89.5,2.55,12.5,152.0,77.98,56.1
2016,6,29,6,30,273.0,107.0,2.5,13.0,188.0,112.56,79.33
2016,6,29,6,45,294.5,123.5,2.5,13.5,226.0,148.93,107.75
2016,6,29,7,0,316.0,140.0,2.5,14.0,264.0,187.85,140.13
2016,6,29,7,15,168.0,156.5,2.45,14.5,223.5,182.36,142.02
2016,6,29,7,30,20.0,173.0,2.4,15.0,183.0,157.51,125.59
2016,6,29,7,45,164.0,202.0,2.4,15.5,295.0,243.39,192.98
2016,6,29,8,0,308.0,231.0,2.4,16.0,407.0,346.45,273.67
2016,6,29,8,15,275.0,260.0,2.4,16.5,427.0,375.04,295.93
2016,6,29,8,30,242.0,289.0,2.4,17.0,447.0,399.93,314.64
2016,6,29,8,45,137.5,288.0,2.4,17.5,379.0,346.84,272.47
2016,6,29,9,0,33.0,287.0,2.4,18.0,311.0,281.63,219.94
2016,6,29,9,15,39.5,312.0,2.4,18.5,342.5,311.72,242.62
2016,6,29,9,30,46.0,337.0,2.4,19.0,374.0,342.46,265.18
2016,6,29,9,45,490.5,219.5,2.45,19.5,635.5,602.09,467.58
2016,6,29,10,0,935.0,102.0,2.5,20.0,897.0,857.34,649.19
2016,6,29,10,15,941.0,103.5,2.55,20.0,925.0,893.42,670.93
2016,6,29,10,30,947.0,105.0,2.6,20.0,953.0,926.54,692.55
2016,6,29,10,45,951.0,105.5,2.65,20.0,974.5,953.76,710.2
2016,6,29,11,0,955.0,106.0,2.7,20.0,996.0,977.61,725.65
2016,6,29,11,15,957.5,106.5,2.7,20.0,1010.0,996.58,737.48
2016,6,29,11,30,960.0,107.0,2.7,20.0,1024.0,1011.91,747.01
2016,6,29,11,45,961.0,107.5,2.75,20.5,1031.0,1022.14,752.34
2016,6,29,12,0,962.0,108.0,2.8,21.0,1038.0,1028.63,755.36
2016,6,29,12,15,962.0,108.0,2.85,21.0,1037.0,1029.94,756.59
2016,6,29,12,30,962.0,108.0,2.9,21.0,1036.0,1027.5,755.52
2016,6,29,12,45,958.0,109.5,2.95,21.0,1027.5,1018.96,750.59
2016,6,29,13,0,954.0,111.0,3.0,21.0,1019.0,1006.75,743.37
2016,6,29,13,15,951.0,110.0,3.0,20.5,1003.5,989.45,733.87
2016,6,29,13,30,948.0,109.0,3.0,20.0,988.0,968.59,722.04
2016,6,29,13,45,944.0,108.0,3.05,20.0,966.0,943.35,706.29
2016,6,29,14,0,940.0,107.0,3.1,20.0,944.0,914.8,688.26
2016,6,29,14,15,934.0,106.0,3.1,19.5,915.0,881.4,667.77
2016,6,29,14,30,928.0,105.0,3.1,19.0,886.0,845.1,645.08
2016,6,29,14,45,920.5,103.0,3.1,19.0,851.0,803.97,617.56
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,760.43,588.07
2016,6,29,15,15,903.0,99.0,3.1,18.5,775.5,713.01,555.17
2016,6,29,15,30,893.0,97.0,3.1,18.0,735.0,663.83,519.37
2016,6,29,15,45,879.5,95.0,3.1,18.0,690.0,611.1,478.87
2016,6,29,16,0,866.0,93.0,3.1,18.0,645.0,557.45,436.5
2016,6,29,16,15,848.5,90.0,3.1,17.5,597.0,500.0,390.69
2016,6,29,16,30,831.0,87.0,3.1,17.0,549.0,442.36,343.12
2016,6,29,16,45,808.0,83.5,3.1,16.5,498.0,382.6,292.36
2016,6,29,17,0,785.0,80.0,3.1,16.0,447.0,324.14,241.24
2016,6,29,17,15,753.5,76.0,3.1,15.5,395.0,264.65,188.73
2016,6,29,17,30,722.0,72.0,3.1,15.0,343.0,208.05,139.01
2016,6,29,17,45,677.0,67.0,3.15,14.5,291.5,148.85,90.21
2016,6,29,18,0,632.0,62.0,3.2,14.0,240.0,97.4,53.71
2016,6,29,18,15,567.5,55.5,3.15,13.5,191.5,49.63,31.65
2016,6,29,18,30,503.0,49.0,3.1,13.0,143.0,38.27,28.44
2016,6,29,18,45,399.5,40.0,3.1,12.5,100.5,31.97,22.39
2016,6,29,19,0,296.0,31.0,3.1,12.0,58.0,25.48,15.25
2016,6,29,19,15,148.0,15.5,3.1,11.5,29.0,12.5,0.0
2016,6,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,146.0,17.5,1.75,11.5,33.5,13.96,0.59
2016,6,30,5,30,292.0,35.0,1.7,12.0,67.0,28.64,18.72
2016,6,30,5,45,384.0,45.5,1.7,12.5,109.0,36.3,26.43
2016,6,30,6,0,476.0,56.0,1.7,13.0,151.0,43.69,33.4
2016,6,30,6,15,538.5,63.5,1.6,13.5,199.5,66.31,40.0
2016,6,30,6,30,601.0,71.0,1.5,14.0,248.0,114.15,66.83
2016,6,30,6,45,643.0,77.0,1.4,14.5,299.0,164.95,105.0
2016,6,30,7,0,685.0,83.0,1.3,15.0,350.0,220.41,151.26
2016,6,30,7,15,717.0,87.5,1.25,15.5,401.5,276.2,199.66
2016,6,30,7,30,749.0,92.0,1.2,16.0,453.0,337.11,251.86
2016,6,30,7,45,772.5,96.0,1.2,16.5,503.0,394.34,300.3
2016,6,30,8,0,796.0,100.0,1.2,17.0,553.0,452.92,348.24
2016,6,30,8,15,814.5,103.5,1.15,17.5,601.0,509.59,392.8
2016,6,30,8,30,833.0,107.0,1.1,18.0,649.0,566.46,435.73
2016,6,30,8,45,845.5,110.5,1.1,18.5,693.0,619.65,474.7
2016,6,30,9,0,858.0,114.0,1.1,19.0,737.0,671.88,511.64
2016,6,30,9,15,869.0,116.0,1.15,19.5,776.5,717.34,543.34
2016,6,30,9,30,880.0,118.0,1.2,20.0,816.0,763.49,574.2
2016,6,30,9,45,898.0,114.5,1.25,20.5,852.5,807.94,602.15
2016,6,30,10,0,916.0,111.0,1.3,21.0,889.0,850.69,628.59
2016,6,30,10,15,922.0,112.5,1.4,21.5,917.0,886.24,650.67
2016,6,30,10,30,928.0,114.0,1.5,22.0,945.0,918.87,670.77
2016,6,30,10,45,931.5,115.5,1.6,22.5,966.5,946.19,687.37
2016,6,30,11,0,935.0,117.0,1.7,23.0,988.0,970.18,701.84
2016,6,30,11,15,938.0,117.5,1.8,23.0,1002.0,989.31,714.61
2016,6,30,11,30,941.0,118.0,1.9,23.0,1016.0,1004.89,725.23
2016,6,30,11,45,942.0,118.5,2.05,23.5,1023.0,1014.98,731.68
2016,6,30,12,0,943.0,119.0,2.2,24.0,1030.0,1021.41,735.85
2016,6,30,12,15,942.5,119.0,2.3,24.0,1029.0,1022.26,737.42
2016,6,30,12,30,942.0,119.0,2.4,24.0,1028.0,1019.44,736.78
2016,6,30,12,45,933.5,123.0,2.5,24.0,1018.0,1009.16,731.43
2016,6,30,13,0,925.0,127.0,2.6,24.0,1008.0,995.37,723.9
2016,6,30,13,15,921.5,126.0,2.65,24.0,992.0,978.1,713.68
2016,6,30,13,30,918.0,125.0,2.7,24.0,976.0,957.38,701.24
2016,6,30,13,45,914.0,123.5,2.75,24.0,953.5,932.39,685.99
2016,6,30,14,0,910.0,122.0,2.8,24.0,931.0,904.17,668.55
2016,6,30,14,15,903.0,120.5,2.85,23.5,902.0,870.37,648.53
2016,6,30,14,30,896.0,119.0,2.9,23.0,873.0,833.81,626.38
2016,6,30,14,45,888.0,116.5,2.95,23.0,838.0,792.99,599.79
2016,6,30,15,0,880.0,114.0,3.0,23.0,803.0,749.87,571.29
2016,6,30,15,15,868.5,112.0,3.0,23.0,762.5,702.78,537.61
2016,6,30,15,30,857.0,110.0,3.0,23.0,722.0,654.14,501.89
2016,6,30,15,45,843.0,106.5,3.05,23.0,677.5,602.66,463.3
2016,6,30,16,0,829.0,103.0,3.1,23.0,633.0,548.41,421.56
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.5,491.52,377.15
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,435.02,331.5
2016,6,30,16,45,766.0,93.0,3.1,21.5,485.5,376.57,282.95
2016,6,30,17,0,742.0,89.0,3.1,21.0,435.0,319.62,234.27
2016,6,30,17,15,708.5,84.0,3.05,20.5,384.0,258.5,181.81
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,202.82,134.07
2016,6,30,17,45,630.0,73.0,2.95,19.5,282.5,148.14,89.9
2016,6,30,18,0,585.0,67.0,2.9,19.0,232.0,98.55,55.21
2016,6,30,18,15,518.5,59.5,2.8,18.0,184.0,52.65,33.76
2016,6,30,18,30,452.0,52.0,2.7,17.0,136.0,40.73,30.1
2016,6,30,18,45,352.5,41.5,2.65,16.5,95.5,33.22,23.07
2016,6,30,19,0,253.0,31.0,2.6,16.0,55.0,25.42,14.89
2016,6,30,19,15,126.5,15.5,2.7,15.5,27.5,12.22,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.5,17.5,2.3,11.0,32.0,13.74,0.0
2016,7,1,5,30,271.0,35.0,2.3,11.0,64.0,28.67,18.75
2016,7,1,5,45,365.5,45.5,2.35,11.5,106.0,36.32,26.52
2016,7,1,6,0,460.0,56.0,2.4,12.0,148.0,43.7,33.52
2016,7,1,6,15,523.0,63.5,2.35,12.5,195.5,65.36,39.91
2016,7,1,6,30,586.0,71.0,2.3,13.0,243.0,112.28,66.26
2016,7,1,6,45,630.0,76.5,2.25,13.5,293.5,162.04,103.76
2016,7,1,7,0,674.0,82.0,2.2,14.0,344.0,216.7,149.7
2016,7,1,7,15,706.0,86.5,2.1,14.5,395.0,271.84,198.11
2016,7,1,7,30,738.0,91.0,2.0,15.0,446.0,332.11,250.5
2016,7,1,7,45,763.0,94.5,1.95,15.5,495.5,388.84,299.24
2016,7,1,8,0,788.0,98.0,1.9,16.0,545.0,447.11,347.68
2016,7,1,8,15,806.0,101.0,1.85,16.5,592.5,502.65,392.4
2016,7,1,8,30,824.0,104.0,1.8,17.0,640.0,558.35,435.57
2016,7,1,8,45,839.5,106.5,1.8,17.5,684.0,611.94,475.89
2016,7,1,9,0,855.0,109.0,1.8,18.0,728.0,662.73,512.89
2016,7,1,9,15,866.0,111.0,1.85,18.0,767.5,710.43,547.92
2016,7,1,9,30,877.0,113.0,1.9,18.0,807.0,756.5,580.46
2016,7,1,9,45,886.5,114.0,1.95,18.5,841.5,798.59,607.57
2016,7,1,10,0,896.0,115.0,2.0,19.0,876.0,838.45,632.83
2016,7,1,10,15,902.5,116.5,2.0,19.5,904.0,873.83,654.33
2016,7,1,10,30,909.0,118.0,2.0,20.0,932.0,906.4,673.73
2016,7,1,10,45,914.5,118.5,2.05,20.5,953.5,934.14,690.3
2016,7,1,11,0,920.0,119.0,2.1,21.0,975.0,958.69,704.76
2016,7,1,11,15,923.0,119.5,2.15,21.0,989.5,977.61,716.92
2016,7,1,11,30,926.0,120.0,2.2,21.0,1004.0,993.05,726.94
2016,7,1,11,45,928.0,120.0,2.25,21.0,1011.0,1003.53,733.87
2016,7,1,12,0,930.0,120.0,2.3,21.0,1018.0,1010.41,738.62
2016,7,1,12,15,930.0,120.0,2.35,21.0,1017.5,1011.77,739.93
2016,7,1,12,30,930.0,120.0,2.4,21.0,1017.0,1009.5,739.06
2016,7,1,12,45,924.0,122.5,2.45,21.0,1008.0,1000.29,733.79
2016,7,1,13,0,918.0,125.0,2.5,21.0,999.0,987.57,726.36
2016,7,1,13,15,915.0,124.0,2.55,21.0,983.5,970.89,716.41
2016,7,1,13,30,912.0,123.0,2.6,21.0,968.0,950.77,704.23
2016,7,1,13,45,908.0,121.5,2.65,21.0,946.0,925.93,688.91
2016,7,1,14,0,904.0,120.0,2.7,21.0,924.0,897.88,671.4
2016,7,1,14,15,897.5,118.5,2.7,20.5,895.0,864.69,651.17
2016,7,1,14,30,891.0,117.0,2.7,20.0,866.0,828.72,628.86
2016,7,1,14,45,882.5,115.0,2.75,20.0,831.5,788.18,602.24
2016,7,1,15,0,874.0,113.0,2.8,20.0,797.0,745.4,573.72
2016,7,1,15,15,862.5,110.5,2.8,19.5,757.0,698.1,540.67
2016,7,1,15,30,851.0,108.0,2.8,19.0,717.0,649.27,505.39
2016,7,1,15,45,837.0,105.5,2.8,19.0,672.5,598.98,466.99
2016,7,1,16,0,823.0,103.0,2.8,19.0,628.0,545.99,425.51
2016,7,1,16,15,803.5,99.5,2.8,18.5,580.0,488.92,380.44
2016,7,1,16,30,784.0,96.0,2.8,18.0,532.0,432.24,334.13
2016,7,1,16,45,759.0,92.0,2.8,18.0,482.0,373.74,284.4
2016,7,1,17,0,734.0,88.0,2.8,18.0,432.0,316.84,234.83
2016,7,1,17,15,701.0,83.5,2.75,17.5,381.0,256.76,182.7
2016,7,1,17,30,668.0,79.0,2.7,17.0,330.0,202.04,135.24
2016,7,1,17,45,622.0,73.0,2.7,16.5,279.5,147.58,90.82
2016,7,1,18,0,576.0,67.0,2.7,16.0,229.0,98.35,55.94
2016,7,1,18,15,510.0,59.5,2.65,15.5,181.5,52.94,34.18
2016,7,1,18,30,444.0,52.0,2.6,15.0,134.0,40.71,30.35
2016,7,1,18,45,343.5,41.5,2.55,14.5,93.5,33.21,23.26
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,25.42,15.01
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,12.21,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
