Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,2.15,11.0,31.0,13.36,0.0
2016,7,2,5,30,275.0,34.0,2.2,11.0,62.0,27.8,17.94
2016,7,2,5,45,369.5,44.0,2.25,11.5,104.0,35.04,25.37
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,42.02,32.02
2016,7,2,6,15,258.5,82.5,2.3,12.5,136.0,72.55,51.56
2016,7,2,6,30,53.0,111.0,2.3,13.0,126.0,97.03,75.34
2016,7,2,6,45,61.0,131.5,2.3,13.5,152.5,120.08,93.98
2016,7,2,7,0,69.0,152.0,2.3,14.0,179.0,144.33,113.76
2016,7,2,7,15,92.0,176.5,2.3,14.5,217.5,177.03,140.0
2016,7,2,7,30,115.0,201.0,2.3,15.0,256.0,213.93,169.59
2016,7,2,7,45,449.0,149.5,2.3,15.5,399.0,312.2,244.15
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,444.55,347.17
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,500.11,391.98
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,555.9,435.83
2016,7,2,8,45,833.0,107.0,2.3,17.5,679.5,608.33,475.71
2016,7,2,9,0,846.0,110.0,2.3,18.0,723.0,657.7,512.12
2016,7,2,9,15,857.5,112.5,2.3,18.5,762.0,705.88,546.54
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,752.49,578.39
2016,7,2,9,45,872.0,119.5,2.3,19.5,833.5,792.64,603.94
2016,7,2,10,0,875.0,124.0,2.3,20.0,866.0,830.13,627.35
2016,7,2,10,15,882.0,125.5,2.3,20.0,894.0,865.33,650.16
2016,7,2,10,30,889.0,127.0,2.3,20.0,922.0,897.81,670.98
2016,7,2,10,45,892.0,129.0,2.35,20.5,943.0,924.29,686.86
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,947.55,700.6
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,967.02,712.73
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,983.11,722.72
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,992.43,728.89
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,998.22,732.93
2016,7,2,12,15,902.5,135.0,2.5,21.0,1006.5,1000.06,734.03
2016,7,2,12,30,903.0,135.0,2.5,21.0,1006.0,998.39,732.99
2016,7,2,12,45,907.5,131.0,2.55,21.0,1000.5,993.26,730.33
2016,7,2,13,0,912.0,127.0,2.6,21.0,995.0,984.49,725.39
2016,7,2,13,15,909.0,126.0,2.6,21.0,980.0,967.93,714.97
2016,7,2,13,30,906.0,125.0,2.6,21.0,965.0,947.95,702.4
2016,7,2,13,45,900.5,124.5,2.65,21.0,942.5,922.89,686.91
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,894.71,669.29
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,861.8,649.23
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,826.14,627.1
2016,7,2,14,45,691.0,200.0,2.7,20.0,767.0,731.71,559.85
2016,7,2,15,0,500.0,279.0,2.7,20.0,671.0,635.37,487.82
2016,7,2,15,15,670.0,196.0,2.7,19.5,692.5,653.34,505.33
2016,7,2,15,30,840.0,113.0,2.7,19.0,714.0,649.94,505.61
2016,7,2,15,45,824.0,110.5,2.7,19.0,669.5,597.0,465.1
2016,7,2,16,0,808.0,108.0,2.7,19.0,625.0,543.53,423.37
2016,7,2,16,15,789.0,105.0,2.65,18.5,577.0,487.88,379.37
2016,7,2,16,30,770.0,102.0,2.6,18.0,529.0,432.6,334.18
2016,7,2,16,45,445.5,148.5,2.6,17.5,390.5,303.6,234.41
2016,7,2,17,0,121.0,195.0,2.6,17.0,252.0,208.65,163.61
2016,7,2,17,15,118.5,172.5,2.55,16.5,222.5,179.28,139.75
2016,7,2,17,30,116.0,150.0,2.5,16.0,193.0,150.38,115.86
2016,7,2,17,45,102.5,129.5,2.5,15.5,163.5,122.01,92.98
2016,7,2,18,0,89.0,109.0,2.5,15.0,134.0,95.51,72.18
2016,7,2,18,15,257.5,81.5,2.45,14.5,133.5,67.23,48.89
2016,7,2,18,30,426.0,54.0,2.4,14.0,133.0,42.45,32.0
2016,7,2,18,45,330.5,42.5,2.35,13.5,92.5,34.11,24.15
2016,7,2,19,0,235.0,31.0,2.3,13.0,52.0,24.27,14.12
2016,7,2,19,15,117.5,15.5,2.3,12.5,26.0,12.21,0.0
2016,7,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.0,13.18,0.0
2016,7,3,5,30,291.0,33.0,2.2,11.0,62.0,26.96,17.15
2016,7,3,5,45,385.5,42.5,2.3,11.5,104.5,33.79,24.25
2016,7,3,6,0,480.0,52.0,2.4,12.0,147.0,40.4,30.56
2016,7,3,6,15,327.0,82.5,2.4,12.5,155.0,72.32,50.14
2016,7,3,6,30,174.0,113.0,2.4,13.0,163.0,108.3,79.92
2016,7,3,6,45,192.0,131.5,2.4,13.5,197.5,138.65,103.71
2016,7,3,7,0,210.0,150.0,2.4,14.0,232.0,172.55,131.59
2016,7,3,7,15,169.5,175.5,2.35,14.5,247.5,197.84,154.62
2016,7,3,7,30,129.0,201.0,2.3,15.0,263.0,218.5,172.94
2016,7,3,7,45,166.5,223.0,2.25,15.5,311.5,261.91,207.43
2016,7,3,8,0,204.0,245.0,2.2,16.0,360.0,309.47,244.85
2016,7,3,8,15,297.0,248.5,2.2,16.5,432.5,375.53,296.3
2016,7,3,8,30,390.0,252.0,2.2,17.0,505.0,447.77,351.9
2016,7,3,8,45,247.5,292.0,2.2,17.5,456.5,420.82,329.61
2016,7,3,9,0,105.0,332.0,2.2,18.0,408.0,369.21,287.77
2016,7,3,9,15,492.5,221.0,2.2,18.5,606.5,558.29,435.8
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,755.77,581.37
2016,7,3,9,45,582.0,253.0,2.25,19.5,721.0,703.35,536.46
2016,7,3,10,0,284.0,396.0,2.3,20.0,637.0,610.86,463.17
2016,7,3,10,15,254.0,417.5,2.3,20.0,638.0,617.56,467.36
2016,7,3,10,30,224.0,439.0,2.3,20.0,639.0,612.92,462.85
2016,7,3,10,45,584.0,270.0,2.35,20.5,808.5,798.89,601.82
2016,7,3,11,0,944.0,101.0,2.4,21.0,978.0,963.83,712.62
2016,7,3,11,15,946.5,101.5,2.45,21.0,992.5,982.84,723.46
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,998.26,733.49
2016,7,3,11,45,950.0,102.5,2.55,21.0,1014.0,1008.62,740.32
2016,7,3,12,0,951.0,103.0,2.6,21.0,1021.0,1015.26,744.89
2016,7,3,12,15,951.0,103.0,2.6,21.0,1020.5,1016.75,745.75
2016,7,3,12,30,951.0,103.0,2.6,21.0,1020.0,1014.51,744.34
2016,7,3,12,45,935.5,112.0,2.65,21.0,1008.0,1002.51,737.2
2016,7,3,13,0,920.0,121.0,2.7,21.0,996.0,987.03,727.91
2016,7,3,13,15,916.5,120.0,2.7,21.0,980.5,969.91,717.17
2016,7,3,13,30,913.0,119.0,2.7,21.0,965.0,949.36,704.19
2016,7,3,13,45,908.5,118.5,2.75,21.0,943.0,925.04,689.17
2016,7,3,14,0,904.0,118.0,2.8,21.0,921.0,897.54,671.95
2016,7,3,14,15,897.0,116.5,2.8,20.5,892.0,863.96,651.41
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,827.64,628.79
2016,7,3,14,45,881.5,113.0,2.8,20.0,828.5,787.15,601.83
2016,7,3,15,0,873.0,111.0,2.8,20.0,794.0,744.42,573.04
2016,7,3,15,15,861.5,109.0,2.75,19.5,754.0,697.63,540.23
2016,7,3,15,30,850.0,107.0,2.7,19.0,714.0,649.3,505.13
2016,7,3,15,45,519.5,197.0,2.7,19.0,561.0,496.6,387.96
2016,7,3,16,0,189.0,287.0,2.7,19.0,408.0,362.49,283.34
2016,7,3,16,15,486.0,191.0,2.7,18.5,469.0,416.32,325.96
2016,7,3,16,30,783.0,95.0,2.7,18.0,530.0,432.35,334.58
2016,7,3,16,45,398.0,127.5,2.7,18.0,348.0,267.62,206.54
2016,7,3,17,0,13.0,160.0,2.7,18.0,166.0,143.75,113.12
2016,7,3,17,15,19.0,148.0,2.65,17.5,155.5,133.32,105.04
2016,7,3,17,30,25.0,136.0,2.6,17.0,145.0,121.4,95.3
2016,7,3,17,45,19.0,116.5,2.6,16.5,123.0,102.3,79.96
2016,7,3,18,0,13.0,97.0,2.6,16.0,101.0,83.46,64.7
2016,7,3,18,15,233.0,73.5,2.55,15.0,117.5,61.28,43.92
2016,7,3,18,30,453.0,50.0,2.5,14.0,134.0,39.02,28.97
2016,7,3,18,45,358.5,40.0,2.5,13.5,94.0,31.91,22.23
2016,7,3,19,0,264.0,30.0,2.5,13.0,54.0,24.55,14.31
2016,7,3,19,15,132.0,15.0,2.5,12.5,27.0,12.06,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.0,2.3,11.0,31.5,11.89,0.0
2016,7,4,5,30,319.0,30.0,2.4,11.0,63.0,24.28,14.82
2016,7,4,5,45,415.5,38.5,2.55,11.5,105.5,30.38,21.21
2016,7,4,6,0,512.0,47.0,2.7,12.0,148.0,36.29,26.88
2016,7,4,6,15,257.0,71.5,2.65,12.5,122.5,61.52,42.39
2016,7,4,6,30,2.0,96.0,2.6,13.0,97.0,82.22,64.89
2016,7,4,6,45,7.0,114.5,2.6,13.5,117.5,99.46,79.07
2016,7,4,7,0,12.0,133.0,2.6,14.0,138.0,117.45,93.67
2016,7,4,7,15,69.0,166.5,2.55,14.5,199.5,162.53,128.9
2016,7,4,7,30,126.0,200.0,2.5,15.0,261.0,216.64,171.69
2016,7,4,7,45,89.5,215.0,2.45,15.5,260.5,223.37,177.63
2016,7,4,8,0,53.0,230.0,2.4,16.0,260.0,227.08,180.49
2016,7,4,8,15,106.5,261.5,2.35,16.5,328.5,285.86,226.55
2016,7,4,8,30,160.0,293.0,2.3,17.0,397.0,354.41,279.41
2016,7,4,8,45,266.0,295.5,2.3,17.5,481.5,435.07,341.29
2016,7,4,9,0,372.0,298.0,2.3,18.0,566.0,520.92,405.89
2016,7,4,9,15,641.0,195.5,2.3,18.0,688.5,640.0,497.57
2016,7,4,9,30,910.0,93.0,2.3,18.0,811.0,761.3,587.45
2016,7,4,9,45,652.0,223.5,2.35,18.5,749.5,730.26,559.59
2016,7,4,10,0,394.0,354.0,2.4,19.0,688.0,659.92,503.02
2016,7,4,10,15,401.5,363.5,2.4,19.0,713.0,697.26,529.61
2016,7,4,10,30,409.0,373.0,2.4,19.0,738.0,726.56,549.6
2016,7,4,10,45,666.0,244.0,2.45,19.5,855.0,847.85,639.2
2016,7,4,11,0,923.0,115.0,2.5,20.0,972.0,958.6,712.36
2016,7,4,11,15,678.0,260.0,2.5,20.0,895.0,902.24,672.34
2016,7,4,11,30,433.0,405.0,2.5,20.0,818.0,818.09,608.37
2016,7,4,11,45,402.0,418.0,2.55,20.5,803.5,797.88,593.68
2016,7,4,12,0,371.0,431.0,2.6,21.0,789.0,783.65,582.33
2016,7,4,12,15,413.0,423.0,2.6,21.0,821.5,824.87,611.34
2016,7,4,12,30,455.0,415.0,2.6,21.0,854.0,856.36,633.26
2016,7,4,12,45,263.0,432.5,2.65,21.0,686.0,679.28,507.68
2016,7,4,13,0,71.0,450.0,2.7,21.0,518.0,491.42,369.93
2016,7,4,13,15,99.5,455.5,2.7,21.0,549.0,521.36,393.62
2016,7,4,13,30,128.0,461.0,2.7,21.0,580.0,559.69,421.95
2016,7,4,13,45,238.0,432.0,2.7,21.0,646.0,633.95,478.13
2016,7,4,14,0,348.0,403.0,2.7,21.0,712.0,692.72,522.25
2016,7,4,14,15,254.5,406.5,2.7,20.5,629.0,606.02,459.58
2016,7,4,14,30,161.0,410.0,2.7,20.0,546.0,516.27,394.23
2016,7,4,14,45,203.0,387.5,2.7,20.0,551.5,519.29,398.43
2016,7,4,15,0,245.0,365.0,2.7,20.0,557.0,525.12,403.92
2016,7,4,15,15,557.0,231.0,2.7,19.5,637.5,607.32,471.1
2016,7,4,15,30,869.0,97.0,2.7,19.0,718.0,652.71,508.62
2016,7,4,15,45,854.5,95.0,2.75,19.0,673.5,600.47,468.39
2016,7,4,16,0,840.0,93.0,2.8,19.0,629.0,547.46,427.02
2016,7,4,16,15,558.5,161.0,2.75,18.5,506.0,428.1,334.4
2016,7,4,16,30,277.0,229.0,2.7,18.0,383.0,327.21,256.23
2016,7,4,16,45,180.5,210.5,2.7,17.5,307.0,254.34,199.54
2016,7,4,17,0,84.0,192.0,2.7,17.0,231.0,193.57,152.47
2016,7,4,17,15,43.0,157.0,2.7,16.5,177.0,146.85,115.73
2016,7,4,17,30,2.0,122.0,2.7,16.0,123.0,106.05,83.83
2016,7,4,17,45,1.0,104.0,2.7,15.5,104.5,89.83,70.63
2016,7,4,18,0,0.0,86.0,2.7,15.0,86.0,73.91,57.4
2016,7,4,18,15,237.5,67.0,2.65,14.5,111.0,54.17,37.83
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,37.37,27.52
2016,7,4,18,45,377.5,38.0,2.55,13.5,95.0,30.18,20.72
2016,7,4,19,0,280.0,28.0,2.5,13.0,54.0,22.73,12.79
2016,7,4,19,15,140.0,14.0,2.5,12.5,27.0,11.18,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.5,15.5,2.65,11.0,30.5,12.36,0.0
2016,7,5,5,30,301.0,31.0,2.7,11.0,61.0,25.24,15.53
2016,7,5,5,45,397.5,40.0,2.75,11.5,103.0,31.72,22.37
2016,7,5,6,0,494.0,49.0,2.8,12.0,145.0,37.99,28.38
2016,7,5,6,15,247.0,60.0,2.75,12.5,108.0,52.26,34.76
2016,7,5,6,30,0.0,71.0,2.7,13.0,71.0,62.07,47.8
2016,7,5,6,45,0.0,85.5,2.65,13.5,85.5,74.74,58.46
2016,7,5,7,0,0.0,100.0,2.6,14.0,100.0,87.51,69.0
2016,7,5,7,15,0.0,109.5,2.55,14.5,109.5,96.11,75.86
2016,7,5,7,30,0.0,119.0,2.5,15.0,119.0,104.71,82.6
2016,7,5,7,45,0.0,134.5,2.45,15.5,134.5,118.52,93.55
2016,7,5,8,0,0.0,150.0,2.4,16.0,150.0,132.41,104.41
2016,7,5,8,15,11.5,193.0,2.35,16.0,200.5,176.27,139.66
2016,7,5,8,30,23.0,236.0,2.3,16.0,251.0,221.71,175.64
2016,7,5,8,45,18.0,235.0,2.3,16.5,247.5,219.6,173.08
2016,7,5,9,0,13.0,234.0,2.3,17.0,244.0,216.83,170.12
2016,7,5,9,15,115.0,303.5,2.35,17.5,394.0,362.4,284.47
2016,7,5,9,30,217.0,373.0,2.4,18.0,544.0,507.85,393.76
2016,7,5,9,45,114.5,309.5,2.45,18.5,400.5,380.31,295.34
2016,7,5,10,0,12.0,246.0,2.5,19.0,257.0,230.34,177.8
2016,7,5,10,15,16.0,281.5,2.55,19.0,296.0,266.75,206.21
2016,7,5,10,30,20.0,317.0,2.6,19.0,335.0,303.58,234.15
2016,7,5,10,45,27.0,350.0,2.65,19.0,375.0,350.54,269.56
2016,7,5,11,0,34.0,383.0,2.7,19.0,415.0,389.82,298.81
2016,7,5,11,15,43.5,407.0,2.75,19.0,448.5,423.06,323.49
2016,7,5,11,30,53.0,431.0,2.8,19.0,482.0,456.46,348.15
2016,7,5,11,45,258.0,423.0,2.85,19.0,672.0,666.18,505.98
2016,7,5,12,0,463.0,415.0,2.9,19.0,862.0,864.95,647.52
2016,7,5,12,15,454.0,415.5,2.95,19.0,853.5,857.77,641.08
2016,7,5,12,30,445.0,416.0,3.0,19.0,845.0,848.29,634.84
2016,7,5,12,45,689.5,264.5,3.05,19.0,923.0,934.27,701.64
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,994.05,742.31
2016,7,5,13,15,932.0,112.0,3.1,19.0,986.5,978.16,731.52
2016,7,5,13,30,930.0,111.0,3.1,19.0,972.0,958.71,719.1
2016,7,5,13,45,927.0,109.5,3.1,19.0,950.5,934.43,703.45
2016,7,5,14,0,924.0,108.0,3.1,19.0,929.0,906.81,685.55
2016,7,5,14,15,918.0,107.0,3.1,18.5,900.5,873.98,665.29
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,838.27,642.84
2016,7,5,14,45,906.0,103.5,3.15,18.0,838.0,798.42,616.33
2016,7,5,15,0,900.0,101.0,3.2,18.0,804.0,756.07,587.74
2016,7,5,15,15,889.5,99.0,3.2,17.5,764.5,708.83,554.96
2016,7,5,15,30,879.0,97.0,3.2,17.0,725.0,659.9,519.17
2016,7,5,15,45,867.5,94.0,3.25,17.0,681.5,607.99,479.3
2016,7,5,16,0,856.0,91.0,3.3,17.0,638.0,554.98,437.37
2016,7,5,16,15,839.0,88.5,3.35,16.5,590.0,498.72,392.34
2016,7,5,16,30,822.0,86.0,3.4,16.0,542.0,442.15,345.44
2016,7,5,16,45,800.0,82.0,3.45,16.0,492.0,382.59,294.1
2016,7,5,17,0,778.0,78.0,3.5,16.0,442.0,324.24,242.46
2016,7,5,17,15,417.5,111.0,3.55,15.5,304.0,207.65,154.0
2016,7,5,17,30,57.0,144.0,3.6,15.0,166.0,134.3,105.5
2016,7,5,17,45,49.5,124.0,3.65,14.5,141.0,111.42,86.94
2016,7,5,18,0,42.0,104.0,3.7,14.0,116.0,89.69,69.37
2016,7,5,18,15,270.0,76.0,3.65,13.5,128.0,61.83,43.99
2016,7,5,18,30,498.0,48.0,3.6,13.0,140.0,37.47,27.71
2016,7,5,18,45,391.0,39.0,3.55,12.5,97.5,31.14,21.63
2016,7,5,19,0,284.0,30.0,3.5,12.0,55.0,24.63,14.33
2016,7,5,19,15,142.0,15.0,3.45,11.5,27.5,12.11,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,15.5,2.75,11.0,29.5,12.4,0.0
2016,7,6,5,30,280.0,31.0,2.7,11.0,59.0,25.28,15.45
2016,7,6,5,45,378.5,40.5,2.7,11.5,100.0,32.18,22.76
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,38.86,29.15
2016,7,6,6,15,238.5,58.0,2.55,12.5,103.5,50.3,33.34
2016,7,6,6,30,0.0,66.0,2.4,13.0,66.0,57.95,44.28
2016,7,6,6,45,0.0,80.0,2.3,13.5,80.0,70.14,54.56
2016,7,6,7,0,0.0,94.0,2.2,14.0,94.0,82.44,64.73
2016,7,6,7,15,0.0,118.5,2.1,14.0,118.5,103.77,82.42
2016,7,6,7,30,0.0,143.0,2.0,14.0,143.0,125.32,100.03
2016,7,6,7,45,3.5,160.5,1.9,14.5,163.0,142.39,113.46
2016,7,6,8,0,7.0,178.0,1.8,15.0,183.0,159.96,127.13
2016,7,6,8,15,34.5,226.0,1.75,15.5,248.5,218.93,173.94
2016,7,6,8,30,62.0,274.0,1.7,16.0,314.0,279.95,221.32
2016,7,6,8,45,36.5,248.0,1.7,16.5,272.0,245.83,193.42
2016,7,6,9,0,11.0,222.0,1.7,17.0,230.0,204.81,160.2
2016,7,6,9,15,164.0,286.5,1.75,17.0,415.5,380.55,299.12
2016,7,6,9,30,317.0,351.0,1.8,17.0,601.0,567.27,438.77
2016,7,6,9,45,188.5,365.0,1.85,17.5,515.5,489.2,377.04
2016,7,6,10,0,60.0,379.0,1.9,18.0,430.0,399.47,306.98
2016,7,6,10,15,181.5,399.0,1.95,18.0,559.5,531.88,407.9
2016,7,6,10,30,303.0,419.0,2.0,18.0,689.0,671.65,509.3
2016,7,6,10,45,615.5,261.5,2.15,18.5,826.5,820.11,619.76
2016,7,6,11,0,928.0,104.0,2.3,19.0,964.0,953.42,710.06
2016,7,6,11,15,685.5,254.5,2.4,19.0,895.5,904.99,676.23
2016,7,6,11,30,443.0,405.0,2.5,19.0,827.0,828.44,617.95
2016,7,6,11,45,690.5,254.5,2.65,19.5,917.5,927.27,692.99
2016,7,6,12,0,938.0,104.0,2.8,20.0,1008.0,1005.66,744.21
2016,7,6,12,15,938.0,104.0,2.9,19.5,1007.5,1007.25,746.78
2016,7,6,12,30,938.0,104.0,3.0,19.0,1007.0,1005.16,747.75
2016,7,6,12,45,930.5,107.5,3.15,19.0,997.5,995.64,742.86
2016,7,6,13,0,923.0,111.0,3.3,19.0,988.0,982.59,735.65
2016,7,6,13,15,919.5,110.0,3.4,19.0,972.5,965.48,725.35
2016,7,6,13,30,916.0,109.0,3.5,19.0,957.0,944.91,712.71
2016,7,6,13,45,911.0,108.0,3.6,19.0,935.0,919.66,696.83
2016,7,6,14,0,906.0,107.0,3.7,19.0,913.0,891.22,678.68
2016,7,6,14,15,638.0,235.5,3.7,18.5,794.0,775.33,597.13
2016,7,6,14,30,370.0,364.0,3.7,18.0,675.0,648.52,500.99
2016,7,6,14,45,328.0,360.0,3.75,18.0,627.5,596.99,463.57
2016,7,6,15,0,286.0,356.0,3.8,18.0,580.0,547.38,426.63
2016,7,6,15,15,221.0,344.5,3.8,17.5,512.5,471.54,369.86
2016,7,6,15,30,156.0,333.0,3.8,17.0,445.0,407.26,320.93
2016,7,6,15,45,159.5,310.5,3.8,17.0,418.5,379.04,299.69
2016,7,6,16,0,163.0,288.0,3.8,17.0,392.0,350.24,277.51
2016,7,6,16,15,268.0,248.5,3.75,16.5,404.0,358.81,284.89
2016,7,6,16,30,373.0,209.0,3.7,16.0,416.0,352.08,278.53
2016,7,6,16,45,374.0,187.0,3.7,16.0,378.0,309.61,242.76
2016,7,6,17,0,375.0,165.0,3.7,16.0,340.0,268.46,207.31
2016,7,6,17,15,293.5,154.5,3.7,15.5,282.0,211.53,161.31
2016,7,6,17,30,212.0,144.0,3.7,15.0,224.0,165.53,125.17
2016,7,6,17,45,412.0,101.0,3.7,14.5,226.5,142.49,96.79
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,95.85,52.48
2016,7,6,18,15,549.0,51.5,3.6,13.5,182.0,48.9,29.37
2016,7,6,18,30,486.0,45.0,3.5,13.0,135.0,34.88,25.41
2016,7,6,18,45,390.0,36.0,3.45,12.5,94.5,28.49,19.3
2016,7,6,19,0,294.0,27.0,3.4,12.0,54.0,21.88,12.04
2016,7,6,19,15,147.0,13.5,3.35,11.5,27.0,10.77,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,11.12,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,22.65,13.08
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,28.37,19.28
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,33.94,24.63
2016,7,7,6,15,256.5,46.5,3.0,13.0,95.5,41.91,25.85
2016,7,7,6,30,0.0,49.0,2.9,13.0,49.0,43.24,31.66
2016,7,7,6,45,0.0,59.0,2.85,13.5,59.0,52.11,39.18
2016,7,7,7,0,0.0,69.0,2.8,14.0,69.0,61.0,46.57
2016,7,7,7,15,0.0,95.0,2.8,14.5,95.0,83.69,65.48
2016,7,7,7,30,0.0,121.0,2.8,15.0,121.0,106.43,84.08
2016,7,7,7,45,3.5,149.0,2.8,15.5,151.5,132.45,105.04
2016,7,7,8,0,7.0,177.0,2.8,16.0,182.0,159.09,126.21
2016,7,7,8,15,10.0,194.5,2.8,16.0,201.0,176.87,140.21
2016,7,7,8,30,13.0,212.0,2.8,16.0,220.0,195.03,154.45
2016,7,7,8,45,22.5,247.0,2.85,16.5,263.0,233.03,184.14
2016,7,7,9,0,32.0,282.0,2.9,17.0,306.0,276.81,217.88
2016,7,7,9,15,25.0,277.5,2.95,17.0,297.0,265.35,208.31
2016,7,7,9,30,18.0,273.0,3.0,17.0,288.0,257.7,201.87
2016,7,7,9,45,35.0,321.5,3.1,17.5,351.0,323.06,252.25
2016,7,7,10,0,52.0,370.0,3.2,18.0,414.0,384.67,298.6
2016,7,7,10,15,69.5,397.5,3.25,18.0,458.5,428.22,331.32
2016,7,7,10,30,87.0,425.0,3.3,18.0,503.0,472.79,364.55
2016,7,7,10,45,243.0,410.5,3.35,18.0,634.5,620.09,476.83
2016,7,7,11,0,399.0,396.0,3.4,18.0,766.0,763.26,582.03
2016,7,7,11,15,312.5,435.5,3.4,18.0,728.5,721.48,548.77
2016,7,7,11,30,226.0,475.0,3.4,18.0,691.0,673.55,512.05
2016,7,7,11,45,239.0,466.5,3.4,18.0,696.0,680.74,517.85
2016,7,7,12,0,252.0,458.0,3.4,18.0,701.0,697.26,529.83
2016,7,7,12,15,301.5,449.5,3.4,18.0,740.0,737.16,559.39
2016,7,7,12,30,351.0,441.0,3.4,18.0,779.0,775.42,587.41
2016,7,7,12,45,246.5,460.0,3.4,18.0,696.5,691.58,525.1
2016,7,7,13,0,142.0,479.0,3.4,18.0,614.0,597.93,455.42
2016,7,7,13,15,230.5,456.5,3.35,18.0,672.0,655.1,500.03
2016,7,7,13,30,319.0,434.0,3.3,18.0,730.0,718.0,547.01
2016,7,7,13,45,614.0,269.5,3.3,18.0,821.0,824.81,631.02
2016,7,7,14,0,909.0,105.0,3.3,18.0,912.0,892.74,680.72
2016,7,7,14,15,902.5,104.0,3.3,18.0,884.0,859.94,658.17
2016,7,7,14,30,896.0,103.0,3.3,18.0,856.0,824.34,634.35
2016,7,7,14,45,712.0,186.5,3.3,18.0,769.0,738.77,572.9
2016,7,7,15,0,528.0,270.0,3.3,18.0,682.0,650.6,505.55
2016,7,7,15,15,695.0,182.0,3.3,17.5,695.5,661.11,517.84
2016,7,7,15,30,862.0,94.0,3.3,17.0,709.0,647.86,511.11
2016,7,7,15,45,612.5,174.0,3.35,17.0,597.5,536.01,423.3
2016,7,7,16,0,363.0,254.0,3.4,17.0,486.0,432.37,341.49
2016,7,7,16,15,314.0,242.0,3.45,16.5,432.0,375.91,297.77
2016,7,7,16,30,265.0,230.0,3.5,16.0,378.0,323.99,256.77
2016,7,7,16,45,197.0,212.5,3.6,15.5,316.5,263.02,208.39
2016,7,7,17,0,129.0,195.0,3.7,15.0,255.0,212.16,168.12
2016,7,7,17,15,76.0,164.5,3.75,14.5,199.0,161.87,128.17
2016,7,7,17,30,23.0,134.0,3.8,14.0,143.0,120.16,95.54
2016,7,7,17,45,17.5,115.0,3.9,13.5,121.0,100.99,79.93
2016,7,7,18,0,12.0,96.0,4.0,13.0,99.0,82.65,64.83
2016,7,7,18,15,251.0,70.5,3.9,12.5,117.0,57.68,40.66
2016,7,7,18,30,490.0,45.0,3.8,12.0,135.0,34.92,25.54
2016,7,7,18,45,394.0,36.0,3.75,12.0,94.0,28.52,19.36
2016,7,7,19,0,298.0,27.0,3.7,12.0,53.0,21.92,12.0
2016,7,7,19,15,149.0,13.5,3.6,11.5,26.5,10.79,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,10.28,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,20.91,11.54
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,26.28,17.43
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,31.52,22.47
2016,7,8,6,15,261.5,53.0,3.15,13.0,102.5,46.77,30.03
2016,7,8,6,30,0.0,65.0,3.1,13.0,65.0,57.09,43.53
2016,7,8,6,45,0.0,78.5,3.05,13.5,78.5,68.87,53.48
2016,7,8,7,0,0.0,92.0,3.0,14.0,92.0,80.73,63.31
2016,7,8,7,15,10.5,131.0,2.9,14.5,136.0,117.16,93.2
2016,7,8,7,30,21.0,170.0,2.8,15.0,180.0,155.19,123.96
2016,7,8,7,45,41.5,201.0,2.75,15.5,223.5,192.92,153.92
2016,7,8,8,0,62.0,232.0,2.7,16.0,267.0,232.89,185.4
2016,7,8,8,15,54.0,247.0,2.65,16.5,279.5,247.22,196.13
2016,7,8,8,30,46.0,262.0,2.6,17.0,292.0,260.6,205.9
2016,7,8,8,45,97.0,298.5,2.6,17.5,367.0,327.74,258.09
2016,7,8,9,0,148.0,335.0,2.6,18.0,442.0,405.47,317.19
2016,7,8,9,15,519.5,209.0,2.6,18.5,612.0,566.11,443.33
2016,7,8,9,30,891.0,83.0,2.6,19.0,782.0,738.02,571.26
2016,7,8,9,45,898.0,84.5,2.6,19.5,815.5,779.56,597.11
2016,7,8,10,0,905.0,86.0,2.6,20.0,849.0,818.68,621.93
2016,7,8,10,15,910.5,87.0,2.65,20.0,876.5,853.45,645.03
2016,7,8,10,30,916.0,88.0,2.7,20.0,904.0,885.32,666.09
2016,7,8,10,45,919.5,89.5,2.8,20.5,925.0,912.87,683.26
2016,7,8,11,0,923.0,91.0,2.9,21.0,946.0,937.12,698.19
2016,7,8,11,15,926.0,91.5,2.95,21.0,960.5,956.52,710.86
2016,7,8,11,30,929.0,92.0,3.0,21.0,975.0,972.42,721.3
2016,7,8,11,45,930.5,92.0,3.05,21.0,982.5,982.83,728.2
2016,7,8,12,0,932.0,92.0,3.1,21.0,990.0,989.59,732.84
2016,7,8,12,15,932.5,92.0,3.15,21.0,990.0,991.73,734.55
2016,7,8,12,30,933.0,92.0,3.2,21.0,990.0,990.2,733.96
2016,7,8,12,45,927.0,95.0,3.25,21.5,981.5,981.75,727.51
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,969.74,718.84
2016,7,8,13,15,919.0,97.5,3.35,21.5,958.5,954.55,710.9
2016,7,8,13,30,917.0,97.0,3.4,21.0,944.0,935.86,700.62
2016,7,8,13,45,913.5,96.0,3.45,21.0,923.0,911.92,685.43
2016,7,8,14,0,910.0,95.0,3.5,21.0,902.0,884.71,667.99
2016,7,8,14,15,904.5,93.5,3.5,21.0,874.5,852.22,646.56
2016,7,8,14,30,899.0,92.0,3.5,21.0,847.0,816.87,623.04
2016,7,8,14,45,892.5,90.0,3.55,21.0,813.5,777.57,596.81
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,735.86,568.59
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,690.03,537.28
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,642.5,502.55
2016,7,8,15,45,855.0,82.5,3.65,20.0,660.0,591.96,463.75
2016,7,8,16,0,844.0,80.0,3.7,20.0,617.0,540.31,422.97
2016,7,8,16,15,827.0,77.5,3.65,19.5,570.5,484.88,378.57
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,429.48,332.72
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,370.88,282.38
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,314.2,232.38
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,256.28,181.33
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,201.0,132.74
2016,7,8,17,45,672.0,56.5,3.25,17.5,277.0,146.36,87.35
2016,7,8,18,0,633.0,52.0,3.2,17.0,228.0,96.05,51.04
2016,7,8,18,15,572.0,46.5,3.1,16.5,181.0,48.94,28.32
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,31.64,22.22
2016,7,8,18,45,418.0,33.0,2.95,15.5,93.5,25.99,16.85
2016,7,8,19,0,325.0,25.0,2.9,15.0,53.0,20.16,10.34
2016,7,8,19,15,162.5,12.5,2.9,14.5,26.5,9.93,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,28.5,9.45,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,57.0,19.22,9.99
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.0,26.41,17.45
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,31.76,22.58
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,49.45,26.58
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,97.2,50.89
2016,7,9,6,45,692.5,51.0,2.4,16.0,282.0,148.32,88.65
2016,7,9,7,0,730.0,55.0,2.5,17.0,331.0,203.53,134.97
2016,7,9,7,15,757.5,58.0,2.55,17.5,380.5,258.96,184.09
2016,7,9,7,30,785.0,61.0,2.6,18.0,430.0,318.69,236.73
2016,7,9,7,45,547.0,142.5,2.65,18.5,413.5,342.84,263.99
2016,7,9,8,0,309.0,224.0,2.7,19.0,397.0,340.21,265.83
2016,7,9,8,15,320.5,244.0,2.7,19.0,436.5,383.26,300.22
2016,7,9,8,30,332.0,264.0,2.7,19.0,476.0,427.03,334.29
2016,7,9,8,45,289.5,294.5,2.75,19.5,489.0,448.69,349.85
2016,7,9,9,0,247.0,325.0,2.8,20.0,502.0,465.78,361.36
2016,7,9,9,15,573.0,201.5,2.85,20.0,642.5,599.48,466.34
2016,7,9,9,30,899.0,78.0,2.9,20.0,783.0,739.08,571.15
2016,7,9,9,45,901.0,83.0,3.0,20.5,815.5,780.64,597.92
2016,7,9,10,0,903.0,88.0,3.1,21.0,848.0,819.39,623.15
2016,7,9,10,15,909.0,89.0,3.15,21.0,876.0,854.57,646.64
2016,7,9,10,30,915.0,90.0,3.2,21.0,904.0,886.9,668.08
2016,7,9,10,45,920.5,90.0,3.25,21.5,925.5,914.76,685.12
2016,7,9,11,0,926.0,90.0,3.3,22.0,947.0,939.43,699.96
2016,7,9,11,15,928.5,90.5,3.35,22.0,961.5,958.47,712.39
2016,7,9,11,30,931.0,91.0,3.4,22.0,976.0,973.99,722.57
2016,7,9,11,45,935.0,90.0,3.5,22.0,984.0,985.85,730.79
2016,7,9,12,0,939.0,89.0,3.6,22.0,992.0,994.1,736.71
2016,7,9,12,15,939.0,89.0,3.7,21.5,992.0,995.81,739.85
2016,7,9,12,30,939.0,89.0,3.8,21.0,992.0,993.81,740.65
2016,7,9,12,45,936.5,89.5,3.9,21.0,984.5,986.22,736.38
2016,7,9,13,0,934.0,90.0,4.0,21.0,977.0,974.98,729.75
2016,7,9,13,15,932.0,89.5,4.05,21.0,962.5,959.61,720.1
2016,7,9,13,30,930.0,89.0,4.1,21.0,948.0,940.69,708.1
2016,7,9,13,45,927.5,87.5,4.2,21.0,927.5,916.84,693.01
2016,7,9,14,0,925.0,86.0,4.3,21.0,907.0,889.64,675.56
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.5,858.03,655.97
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,823.45,634.18
2016,7,9,14,45,911.0,82.0,4.45,20.0,819.5,784.69,608.01
2016,7,9,15,0,906.0,80.0,4.5,20.0,787.0,743.33,579.7
2016,7,9,15,15,898.0,78.5,4.5,19.5,749.0,698.03,548.75
2016,7,9,15,30,890.0,77.0,4.5,19.0,711.0,650.81,513.77
2016,7,9,15,45,880.0,75.0,4.55,18.5,669.0,600.21,475.34
2016,7,9,16,0,870.0,73.0,4.6,18.0,627.0,548.36,434.6
2016,7,9,16,15,856.5,71.0,4.6,17.5,581.5,493.78,390.16
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,438.81,343.85
2016,7,9,16,45,823.5,67.0,4.6,17.0,487.0,381.44,293.58
2016,7,9,17,0,804.0,65.0,4.6,17.0,438.0,324.85,242.77
2016,7,9,17,15,778.0,61.5,4.55,16.5,388.0,263.94,188.32
2016,7,9,17,30,752.0,58.0,4.5,16.0,338.0,207.12,137.49
2016,7,9,17,45,711.0,55.0,4.45,15.5,288.0,151.04,90.34
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,99.49,52.89
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,50.1,28.82
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,34.69,25.1
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,26.53,17.46
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,21.15,11.14
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,10.41,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.0,13.0,3.15,11.5,29.0,10.35,0.0
2016,7,10,5,30,354.0,26.0,3.2,12.0,58.0,21.06,11.39
2016,7,10,5,45,451.0,33.5,3.25,12.5,100.5,26.45,17.52
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,34.58,25.16
2016,7,10,6,15,607.5,46.5,3.25,13.5,191.5,52.86,29.68
2016,7,10,6,30,667.0,52.0,3.2,14.0,240.0,102.35,55.07
2016,7,10,6,45,708.5,56.0,3.15,14.5,291.0,154.88,94.02
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,212.0,142.31
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,269.62,193.61
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,329.77,247.01
2016,7,10,7,45,830.0,69.5,2.85,16.5,495.5,389.9,299.51
2016,7,10,8,0,852.0,72.0,2.8,17.0,546.0,449.26,349.83
2016,7,10,8,15,868.5,74.0,2.75,17.5,594.5,506.2,396.6
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,563.01,441.54
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,617.45,483.08
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,670.95,522.47
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,720.47,557.94
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,768.16,589.24
2016,7,10,9,45,940.0,83.5,2.6,20.5,846.5,811.45,616.87
2016,7,10,10,0,947.0,85.0,2.6,21.0,881.0,852.2,642.37
2016,7,10,10,15,952.5,86.0,2.65,21.0,910.0,888.44,666.15
2016,7,10,10,30,958.0,87.0,2.7,21.0,939.0,921.65,687.8
2016,7,10,10,45,961.5,88.5,2.8,21.5,961.0,950.37,705.46
2016,7,10,11,0,965.0,90.0,2.9,22.0,983.0,975.64,720.82
2016,7,10,11,15,968.0,90.5,3.0,22.0,998.0,995.89,734.28
2016,7,10,11,30,971.0,91.0,3.1,22.0,1013.0,1012.47,745.45
2016,7,10,11,45,972.5,91.5,3.25,22.5,1020.5,1023.88,752.29
2016,7,10,12,0,974.0,92.0,3.4,23.0,1028.0,1031.47,756.72
2016,7,10,12,15,974.0,92.0,3.45,23.0,1028.0,1033.28,758.18
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,1031.24,757.27
2016,7,10,12,45,967.5,95.5,3.6,23.0,1019.0,1022.6,752.53
2016,7,10,13,0,961.0,99.0,3.7,23.0,1010.0,1010.24,745.43
2016,7,10,13,15,958.5,98.5,3.7,23.0,995.5,994.05,735.19
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,974.22,722.61
2016,7,10,13,45,953.5,96.5,3.75,23.0,959.5,949.84,707.33
2016,7,10,14,0,951.0,95.0,3.8,23.0,938.0,921.99,689.7
2016,7,10,14,15,945.5,94.0,3.75,23.0,909.5,888.79,667.81
2016,7,10,14,30,940.0,93.0,3.7,23.0,881.0,852.58,643.79
2016,7,10,14,45,933.5,91.0,3.7,23.0,846.5,811.79,616.7
2016,7,10,15,0,927.0,89.0,3.7,23.0,812.0,768.44,587.57
2016,7,10,15,15,917.0,87.5,3.65,22.5,772.0,720.84,555.55
2016,7,10,15,30,907.0,86.0,3.6,22.0,732.0,671.42,519.8
2016,7,10,15,45,895.0,84.0,3.6,22.0,687.5,618.75,479.8
2016,7,10,16,0,883.0,82.0,3.6,22.0,643.0,564.97,437.81
2016,7,10,16,15,866.5,79.5,3.55,21.5,594.5,507.64,392.52
2016,7,10,16,30,850.0,77.0,3.5,21.0,546.0,450.21,345.59
2016,7,10,16,45,828.0,74.0,3.5,21.0,495.5,389.06,293.76
2016,7,10,17,0,806.0,71.0,3.5,21.0,445.0,329.89,242.18
2016,7,10,17,15,776.0,67.5,3.4,20.5,393.0,269.56,189.5
2016,7,10,17,30,746.0,64.0,3.3,20.0,341.0,211.9,139.22
2016,7,10,17,45,703.0,59.5,3.25,19.5,289.0,154.41,91.91
2016,7,10,18,0,660.0,55.0,3.2,19.0,237.0,101.73,54.17
2016,7,10,18,15,597.0,49.0,3.1,18.0,188.0,49.15,27.6
2016,7,10,18,30,534.0,43.0,3.0,17.0,139.0,33.46,23.69
2016,7,10,18,45,430.0,34.5,2.9,16.5,96.5,27.39,17.94
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,21.15,10.86
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,11.82,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,10.39,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,21.1,11.22
2016,7,11,5,45,433.5,34.0,1.3,14.0,97.5,26.9,17.8
2016,7,11,6,0,531.0,42.0,1.4,15.0,139.0,32.54,23.16
2016,7,11,6,15,591.5,47.5,1.4,15.5,187.5,53.0,30.05
2016,7,11,6,30,652.0,53.0,1.4,16.0,236.0,101.6,54.61
2016,7,11,6,45,694.0,57.5,1.4,16.5,286.5,153.79,92.76
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,210.65,139.99
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,267.63,189.75
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,327.23,241.55
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,386.45,291.55
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,444.92,339.16
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,501.66,384.55
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,558.32,428.25
2016,7,11,8,45,884.0,81.0,1.55,21.5,679.0,612.04,468.33
2016,7,11,9,0,897.0,83.0,1.6,22.0,723.0,664.76,506.39
2016,7,11,9,15,906.5,84.5,1.65,22.0,762.5,713.3,541.43
2016,7,11,9,30,916.0,86.0,1.7,22.0,802.0,760.01,572.78
2016,7,11,9,45,917.0,91.5,1.8,22.5,834.5,802.05,599.71
2016,7,11,10,0,918.0,97.0,1.9,23.0,867.0,841.16,624.4
2016,7,11,10,15,924.0,98.0,1.95,23.0,895.5,876.95,647.46
2016,7,11,10,30,930.0,99.0,2.0,23.0,924.0,909.82,668.5
2016,7,11,10,45,934.0,100.0,2.05,23.5,945.5,937.83,685.0
2016,7,11,11,0,938.0,101.0,2.1,24.0,967.0,962.5,699.31
2016,7,11,11,15,940.5,101.5,2.15,24.0,982.0,981.85,711.57
2016,7,11,11,30,943.0,102.0,2.2,24.0,997.0,997.61,721.66
2016,7,11,11,45,944.5,102.5,2.3,24.5,1004.5,1008.76,728.04
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,1016.21,732.16
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,1018.0,733.7
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,1016.05,733.01
2016,7,11,12,45,949.0,100.5,2.65,25.0,1006.0,1010.78,731.3
2016,7,11,13,0,952.0,98.0,2.8,25.0,1000.0,1001.71,727.16
2016,7,11,13,15,950.0,97.5,2.85,24.5,985.5,986.13,719.37
2016,7,11,13,30,948.0,97.0,2.9,24.0,971.0,966.91,709.25
2016,7,11,13,45,944.5,96.0,3.0,24.0,950.0,942.3,694.56
2016,7,11,14,0,941.0,95.0,3.1,24.0,929.0,914.31,677.55
2016,7,11,14,15,936.0,94.0,3.15,23.5,901.0,881.81,658.32
2016,7,11,14,30,931.0,93.0,3.2,23.0,873.0,846.3,636.81
2016,7,11,14,45,924.5,91.5,3.25,23.0,839.0,806.31,610.72
2016,7,11,15,0,918.0,90.0,3.3,23.0,805.0,763.79,582.57
2016,7,11,15,15,908.5,88.5,3.3,22.5,766.0,716.87,551.35
2016,7,11,15,30,899.0,87.0,3.3,22.0,727.0,668.12,516.41
2016,7,11,15,45,888.5,84.5,3.3,22.0,683.0,616.2,477.12
2016,7,11,16,0,878.0,82.0,3.3,22.0,639.0,563.03,435.74
2016,7,11,16,15,861.5,79.5,3.3,21.5,591.5,505.92,390.86
2016,7,11,16,30,845.0,77.0,3.3,21.0,544.0,448.71,344.29
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.5,388.09,292.94
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,329.22,241.63
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,269.04,189.48
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,211.47,139.43
2016,7,11,17,45,706.0,58.5,3.2,18.5,288.5,154.35,92.09
2016,7,11,18,0,666.0,54.0,3.2,18.0,237.0,101.68,54.06
2016,7,11,18,15,603.0,48.0,3.1,17.0,188.0,51.86,29.78
2016,7,11,18,30,540.0,42.0,3.0,16.0,139.0,32.67,23.1
2016,7,11,18,45,439.5,33.5,2.95,15.5,96.5,26.57,17.31
2016,7,11,19,0,339.0,25.0,2.9,15.0,54.0,20.29,10.12
2016,7,11,19,15,169.5,12.5,2.95,14.5,27.0,11.37,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
