Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,10.91,0.0
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,19.37,9.69
2016,7,12,5,45,451.0,31.5,3.25,12.5,97.0,27.05,18.0
2016,7,12,6,0,547.0,39.0,3.3,13.0,139.0,32.85,23.59
2016,7,12,6,15,607.0,44.5,3.25,13.5,187.5,50.37,28.01
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,99.89,53.13
2016,7,12,6,45,333.5,83.5,3.15,14.5,176.5,119.33,80.92
2016,7,12,7,0,0.0,117.0,3.1,15.0,117.0,101.63,80.61
2016,7,12,7,15,9.5,141.5,3.05,15.0,146.0,125.7,100.18
2016,7,12,7,30,19.0,166.0,3.0,15.0,175.0,151.15,120.74
2016,7,12,7,45,162.0,194.5,2.95,15.5,283.5,235.87,187.37
2016,7,12,8,0,305.0,223.0,2.9,16.0,392.0,337.78,267.66
2016,7,12,8,15,328.0,240.0,2.8,16.5,436.5,383.72,303.69
2016,7,12,8,30,351.0,257.0,2.7,17.0,481.0,431.53,340.53
2016,7,12,8,45,628.0,169.5,2.65,17.5,604.0,545.5,429.48
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,669.13,523.66
2016,7,12,9,15,915.5,83.5,2.55,18.0,767.5,718.79,559.64
2016,7,12,9,30,926.0,85.0,2.5,18.0,808.0,766.66,592.15
2016,7,12,9,45,935.0,86.0,2.45,18.5,843.5,810.86,620.24
2016,7,12,10,0,944.0,87.0,2.4,19.0,879.0,852.67,646.18
2016,7,12,10,15,950.5,88.0,2.4,19.0,908.0,889.78,670.2
2016,7,12,10,30,957.0,89.0,2.4,19.0,937.0,923.92,692.08
2016,7,12,10,45,960.5,90.0,2.4,19.5,959.0,952.23,708.61
2016,7,12,11,0,964.0,91.0,2.4,20.0,981.0,977.09,722.8
2016,7,12,11,15,967.0,91.5,2.45,20.0,996.5,997.43,735.91
2016,7,12,11,30,970.0,92.0,2.5,20.0,1012.0,1014.09,746.72
2016,7,12,11,45,971.5,92.5,2.55,20.5,1019.5,1025.57,752.84
2016,7,12,12,0,973.0,93.0,2.6,21.0,1027.0,1033.23,756.6
2016,7,12,12,15,973.0,93.0,2.65,21.0,1027.5,1035.11,758.19
2016,7,12,12,30,973.0,93.0,2.7,21.0,1028.0,1033.13,757.45
2016,7,12,12,45,965.0,98.0,2.8,21.0,1018.5,1024.58,753.04
2016,7,12,13,0,957.0,103.0,2.9,21.0,1009.0,1012.31,746.3
2016,7,12,13,15,954.5,102.5,2.95,21.0,994.0,996.21,736.65
2016,7,12,13,30,952.0,102.0,3.0,21.0,979.0,976.47,724.64
2016,7,12,13,45,948.5,100.5,3.1,21.0,957.5,951.29,709.4
2016,7,12,14,0,945.0,99.0,3.2,21.0,936.0,922.71,691.79
2016,7,12,14,15,939.0,98.0,3.2,20.5,907.0,889.24,671.35
2016,7,12,14,30,933.0,97.0,3.2,20.0,878.0,852.82,648.68
2016,7,12,14,45,925.5,95.5,3.25,20.0,843.5,811.96,621.74
2016,7,12,15,0,918.0,94.0,3.3,20.0,809.0,768.63,592.76
2016,7,12,15,15,908.0,92.0,3.3,20.0,768.5,720.85,559.45
2016,7,12,15,30,898.0,90.0,3.3,20.0,728.0,671.26,522.63
2016,7,12,15,45,885.0,87.5,3.3,20.0,683.0,617.84,481.98
2016,7,12,16,0,872.0,85.0,3.3,20.0,638.0,563.43,439.41
2016,7,12,16,15,854.5,82.5,3.25,19.5,590.0,506.07,393.93
2016,7,12,16,30,837.0,80.0,3.2,19.0,542.0,448.72,346.9
2016,7,12,16,45,815.0,76.5,3.2,19.0,491.0,387.79,295.06
2016,7,12,17,0,793.0,73.0,3.2,19.0,440.0,328.75,243.4
2016,7,12,17,15,762.5,69.5,3.1,18.5,388.0,268.91,190.87
2016,7,12,17,30,732.0,66.0,3.0,18.0,336.0,211.81,140.8
2016,7,12,17,45,689.0,61.0,2.95,17.5,284.5,154.55,93.34
2016,7,12,18,0,646.0,56.0,2.9,17.0,233.0,102.15,55.38
2016,7,12,18,15,581.5,49.5,2.8,16.5,184.5,49.77,28.25
2016,7,12,18,30,517.0,43.0,2.7,16.0,136.0,33.48,23.8
2016,7,12,18,45,413.5,34.5,2.6,15.5,94.0,27.43,18.03
2016,7,12,19,0,310.0,26.0,2.5,15.0,52.0,21.22,10.69
2016,7,12,19,15,155.0,13.0,2.5,14.5,26.0,11.82,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,12.5,1.75,11.5,26.5,11.37,0.0
2016,7,13,5,30,329.0,25.0,1.7,12.0,53.0,20.3,10.24
2016,7,13,5,45,430.0,33.5,1.65,12.5,95.5,26.57,17.57
2016,7,13,6,0,531.0,42.0,1.6,13.0,138.0,32.66,23.44
2016,7,13,6,15,594.0,48.0,1.45,13.5,186.5,52.89,30.59
2016,7,13,6,30,657.0,54.0,1.3,14.0,235.0,102.34,55.6
2016,7,13,6,45,699.5,58.5,1.2,15.0,286.5,154.96,93.99
2016,7,13,7,0,742.0,63.0,1.1,16.0,338.0,212.35,141.42
2016,7,13,7,15,772.0,66.5,1.0,16.5,390.0,269.94,191.53
2016,7,13,7,30,802.0,70.0,0.9,17.0,442.0,330.2,243.48
2016,7,13,7,45,825.0,73.0,0.85,18.0,493.0,390.94,294.12
2016,7,13,8,0,848.0,76.0,0.8,19.0,544.0,451.17,342.3
2016,7,13,8,15,865.0,78.5,0.75,19.5,592.5,508.84,387.2
2016,7,13,8,30,882.0,81.0,0.7,20.0,641.0,566.47,430.09
2016,7,13,8,45,894.5,83.0,0.7,20.5,686.0,620.58,469.18
2016,7,13,9,0,907.0,85.0,0.7,21.0,731.0,673.62,506.07
2016,7,13,9,15,917.5,86.5,0.75,21.5,771.0,723.45,540.16
2016,7,13,9,30,928.0,88.0,0.8,22.0,811.0,771.48,570.5
2016,7,13,9,45,924.0,96.0,0.85,23.0,843.0,812.73,594.53
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,850.6,616.04
2016,7,13,10,15,926.5,105.0,1.0,24.5,904.0,887.0,638.36
2016,7,13,10,30,933.0,106.0,1.1,25.0,933.0,920.5,658.68
2016,7,13,10,45,937.5,107.0,1.25,25.5,955.0,949.14,676.64
2016,7,13,11,0,942.0,108.0,1.4,26.0,977.0,974.45,692.49
2016,7,13,11,15,945.0,108.5,1.5,26.0,992.0,994.42,705.64
2016,7,13,11,30,948.0,109.0,1.6,26.0,1007.0,1010.8,716.67
2016,7,13,11,45,949.5,109.5,1.7,26.5,1014.5,1022.08,723.22
2016,7,13,12,0,951.0,110.0,1.8,27.0,1022.0,1029.63,727.56
2016,7,13,12,15,951.0,110.0,1.9,27.0,1022.0,1031.48,729.91
2016,7,13,12,30,951.0,110.0,2.0,27.0,1022.0,1029.58,730.04
2016,7,13,12,45,952.0,108.0,2.15,27.0,1015.0,1022.92,727.88
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,1012.47,723.34
2016,7,13,13,15,950.5,105.5,2.4,27.0,993.0,996.43,714.71
2016,7,13,13,30,948.0,105.0,2.5,27.0,978.0,976.76,703.76
2016,7,13,13,45,943.5,104.0,2.6,27.0,956.0,951.27,689.01
2016,7,13,14,0,939.0,103.0,2.7,27.0,934.0,922.43,671.99
2016,7,13,14,15,933.0,101.5,2.75,27.0,905.0,888.64,651.16
2016,7,13,14,30,927.0,100.0,2.8,27.0,876.0,851.9,628.21
2016,7,13,14,45,919.0,98.5,2.85,27.0,841.0,810.84,602.11
2016,7,13,15,0,911.0,97.0,2.9,27.0,806.0,767.37,574.04
2016,7,13,15,15,900.5,95.5,2.95,26.5,765.5,719.98,543.35
2016,7,13,15,30,890.0,94.0,3.0,26.0,725.0,670.84,509.15
2016,7,13,15,45,876.5,91.5,3.05,26.0,680.5,617.44,469.82
2016,7,13,16,0,863.0,89.0,3.1,26.0,636.0,563.11,428.6
2016,7,13,16,15,845.0,86.0,3.1,25.5,587.5,505.41,384.2
2016,7,13,16,30,827.0,83.0,3.1,25.0,539.0,447.18,337.81
2016,7,13,16,45,804.0,80.0,3.1,24.5,488.0,387.54,288.8
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,329.18,239.33
2016,7,13,17,15,749.5,73.0,3.05,23.0,385.5,269.2,188.25
2016,7,13,17,30,718.0,69.0,3.0,22.0,334.0,212.11,139.46
2016,7,13,17,45,674.5,63.5,2.95,21.5,282.5,155.09,92.95
2016,7,13,18,0,631.0,58.0,2.9,21.0,231.0,99.96,53.19
2016,7,13,18,15,565.0,51.5,2.7,20.0,182.5,51.3,29.2
2016,7,13,18,30,499.0,45.0,2.5,19.0,134.0,35.18,24.94
2016,7,13,18,45,395.0,35.5,2.4,18.5,92.0,28.33,18.51
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,21.24,10.36
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,11.82,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,12.5,1.45,12.5,26.0,11.37,0.0
2016,7,14,5,30,324.0,25.0,1.4,13.0,52.0,20.37,9.98
2016,7,14,5,45,429.5,33.5,1.35,13.5,94.5,26.64,17.52
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,32.74,23.39
2016,7,14,6,15,598.0,48.0,1.2,14.5,186.0,52.7,30.44
2016,7,14,6,30,661.0,54.0,1.1,15.0,235.0,102.41,55.33
2016,7,14,6,45,704.5,58.0,1.0,16.0,287.0,155.0,93.37
2016,7,14,7,0,748.0,62.0,0.9,17.0,339.0,212.48,140.57
2016,7,14,7,15,778.0,66.0,0.9,17.5,391.0,270.93,191.23
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,332.07,243.87
2016,7,14,7,45,831.0,72.5,0.9,18.5,494.0,392.73,295.04
2016,7,14,8,0,854.0,75.0,0.9,19.0,545.0,452.87,344.09
2016,7,14,8,15,870.5,77.5,0.9,19.5,594.0,510.68,389.6
2016,7,14,8,30,887.0,80.0,0.9,20.0,643.0,568.39,433.21
2016,7,14,8,45,900.5,82.0,0.95,21.0,688.0,623.41,472.8
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,677.44,510.18
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,727.3,544.43
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,775.31,574.79
2016,7,14,9,45,940.0,89.5,1.2,23.5,848.5,819.13,602.38
2016,7,14,10,0,946.0,92.0,1.3,24.0,883.0,860.33,627.99
2016,7,14,10,15,952.0,93.0,1.35,24.5,912.0,897.21,649.92
2016,7,14,10,30,958.0,94.0,1.4,25.0,941.0,931.08,669.75
2016,7,14,10,45,962.0,95.0,1.5,25.5,963.5,959.97,687.03
2016,7,14,11,0,966.0,96.0,1.6,26.0,986.0,985.42,702.14
2016,7,14,11,15,969.0,96.5,1.7,26.0,1001.0,1005.88,715.54
2016,7,14,11,30,972.0,97.0,1.8,26.0,1016.0,1022.66,726.75
2016,7,14,11,45,973.0,97.5,1.9,26.5,1024.0,1033.76,733.09
2016,7,14,12,0,974.0,98.0,2.0,27.0,1032.0,1041.01,737.16
2016,7,14,12,15,974.5,98.0,2.05,27.0,1032.0,1043.43,739.16
2016,7,14,12,30,975.0,98.0,2.1,27.0,1032.0,1041.97,738.91
2016,7,14,12,45,967.0,102.5,2.2,27.0,1022.5,1032.93,734.64
2016,7,14,13,0,959.0,107.0,2.3,27.0,1013.0,1020.15,728.11
2016,7,14,13,15,956.0,106.0,2.35,26.5,998.0,1003.08,719.79
2016,7,14,13,30,953.0,105.0,2.4,26.0,983.0,982.37,709.14
2016,7,14,13,45,948.5,104.5,2.45,26.0,961.0,957.25,694.24
2016,7,14,14,0,944.0,104.0,2.5,26.0,939.0,928.76,677.1
2016,7,14,14,15,938.0,102.5,2.5,25.5,910.0,894.81,657.14
2016,7,14,14,30,932.0,101.0,2.5,25.0,881.0,857.88,635.02
2016,7,14,14,45,923.5,100.0,2.55,25.0,845.5,816.72,608.91
2016,7,14,15,0,915.0,99.0,2.6,25.0,810.0,773.16,580.84
2016,7,14,15,15,904.5,97.0,2.6,24.5,769.5,725.07,549.42
2016,7,14,15,30,894.0,95.0,2.6,24.0,729.0,675.22,514.54
2016,7,14,15,45,880.0,92.5,2.6,24.0,683.5,621.29,474.65
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,566.45,432.91
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,509.01,388.67
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,451.1,342.46
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,390.15,292.38
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,330.66,241.93
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,270.34,190.4
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,213.03,141.23
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,153.29,92.36
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,101.28,54.98
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,52.55,30.56
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,36.06,25.93
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,29.24,19.45
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,22.21,11.0
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,12.28,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.5,13.0,2.25,11.5,24.5,11.82,0.0
2016,7,15,5,30,287.0,26.0,2.3,12.0,49.0,21.32,10.45
2016,7,15,5,45,393.5,35.0,2.35,12.5,90.5,27.96,18.69
2016,7,15,6,0,500.0,44.0,2.4,13.0,132.0,34.4,24.93
2016,7,15,6,15,566.0,50.5,2.3,13.5,180.5,50.68,29.47
2016,7,15,6,30,632.0,57.0,2.2,14.0,229.0,99.47,54.32
2016,7,15,6,45,678.5,61.5,2.15,14.5,281.0,154.21,94.68
2016,7,15,7,0,725.0,66.0,2.1,15.0,333.0,211.26,142.29
2016,7,15,7,15,756.5,70.0,2.05,15.5,385.0,268.84,193.02
2016,7,15,7,30,788.0,74.0,2.0,16.0,437.0,329.3,246.11
2016,7,15,7,45,594.0,137.0,1.95,16.5,428.5,358.83,276.94
2016,7,15,8,0,400.0,200.0,1.9,17.0,420.0,363.11,284.16
2016,7,15,8,15,637.0,142.0,1.9,17.5,528.5,455.74,356.54
2016,7,15,8,30,874.0,84.0,1.9,18.0,637.0,565.36,440.74
2016,7,15,8,45,888.5,85.5,1.9,18.5,682.0,619.93,481.52
2016,7,15,9,0,903.0,87.0,1.9,19.0,727.0,673.64,520.63
2016,7,15,9,15,913.5,88.5,1.9,19.5,767.5,723.42,555.68
2016,7,15,9,30,924.0,90.0,1.9,20.0,808.0,771.43,586.84
2016,7,15,9,45,931.0,92.5,1.95,20.5,843.0,815.7,615.03
2016,7,15,10,0,938.0,95.0,2.0,21.0,878.0,857.45,641.16
2016,7,15,10,15,944.0,96.0,2.05,21.0,907.0,894.13,664.9
2016,7,15,10,30,950.0,97.0,2.1,21.0,936.0,927.82,686.58
2016,7,15,10,45,955.0,97.5,2.15,21.5,958.5,956.96,703.86
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,982.73,718.91
2016,7,15,11,15,963.0,98.5,2.25,22.0,996.5,1003.13,731.9
2016,7,15,11,30,966.0,99.0,2.3,22.0,1012.0,1019.86,742.63
2016,7,15,11,45,968.5,98.5,2.35,22.5,1020.0,1031.39,748.69
2016,7,15,12,0,971.0,98.0,2.4,23.0,1028.0,1039.11,752.44
2016,7,15,12,15,971.0,98.0,2.4,23.0,1028.0,1041.06,753.55
2016,7,15,12,30,971.0,98.0,2.4,23.0,1028.0,1039.15,752.37
2016,7,15,12,45,963.5,102.0,2.4,23.0,1019.0,1030.13,746.79
2016,7,15,13,0,956.0,106.0,2.4,23.0,1010.0,1017.39,738.98
2016,7,15,13,15,953.0,105.5,2.4,23.0,994.5,1000.85,728.85
2016,7,15,13,30,950.0,105.0,2.4,23.0,979.0,980.67,716.44
2016,7,15,13,45,946.0,104.0,2.4,23.0,956.5,955.57,700.88
2016,7,15,14,0,942.0,103.0,2.4,23.0,934.0,927.07,683.1
2016,7,15,14,15,935.5,101.5,2.4,22.5,905.0,892.73,662.67
2016,7,15,14,30,929.0,100.0,2.4,22.0,876.0,855.46,640.07
2016,7,15,14,45,919.0,99.5,2.4,22.0,840.5,813.71,612.95
2016,7,15,15,0,909.0,99.0,2.4,22.0,805.0,769.69,583.99
2016,7,15,15,15,898.0,97.0,2.4,21.5,764.0,721.46,552.22
2016,7,15,15,30,887.0,95.0,2.4,21.0,723.0,671.54,516.97
2016,7,15,15,45,869.5,94.0,2.4,21.0,677.5,617.25,476.44
2016,7,15,16,0,852.0,93.0,2.4,21.0,632.0,562.39,434.31
2016,7,15,16,15,833.5,90.0,2.35,20.5,583.0,504.97,389.59
2016,7,15,16,30,815.0,87.0,2.3,20.0,534.0,447.07,342.92
2016,7,15,16,45,786.5,84.5,2.3,20.0,482.5,386.3,292.11
2016,7,15,17,0,758.0,82.0,2.3,20.0,431.0,327.45,241.54
2016,7,15,17,15,515.5,108.0,2.3,19.0,333.0,237.09,172.48
2016,7,15,17,30,273.0,134.0,2.3,18.0,235.0,171.95,126.4
2016,7,15,17,45,245.0,117.5,2.35,17.5,197.5,134.43,96.23
2016,7,15,18,0,217.0,101.0,2.4,17.0,160.0,100.32,70.45
2016,7,15,18,15,332.0,75.0,2.35,16.5,143.5,64.22,43.75
2016,7,15,18,30,447.0,49.0,2.3,16.0,127.0,38.64,28.28
2016,7,15,18,45,336.0,38.5,2.3,15.5,86.5,31.04,21.05
2016,7,15,19,0,225.0,28.0,2.3,15.0,46.0,23.17,11.51
2016,7,15,19,15,112.5,14.0,2.35,14.5,23.0,12.73,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,129.0,13.0,2.2,11.5,23.5,11.82,0.0
2016,7,16,5,30,258.0,26.0,2.2,12.0,47.0,21.36,10.13
2016,7,16,5,45,368.0,35.5,2.2,12.5,88.0,28.43,19.06
2016,7,16,6,0,478.0,45.0,2.2,13.0,129.0,35.28,25.68
2016,7,16,6,15,239.0,66.5,2.1,13.5,108.5,55.34,38.29
2016,7,16,6,30,0.0,88.0,2.0,14.0,88.0,75.34,58.85
2016,7,16,6,45,5.0,106.5,1.9,14.5,108.5,92.41,72.94
2016,7,16,7,0,10.0,125.0,1.8,15.0,129.0,110.26,87.41
2016,7,16,7,15,388.5,101.5,1.7,15.5,279.5,195.07,144.96
2016,7,16,7,30,767.0,78.0,1.6,16.0,430.0,326.23,243.94
2016,7,16,7,45,404.0,146.5,1.55,16.5,334.0,291.73,226.45
2016,7,16,8,0,41.0,215.0,1.5,17.0,238.0,209.32,165.13
2016,7,16,8,15,39.5,232.5,1.5,17.5,256.0,227.83,179.49
2016,7,16,8,30,38.0,250.0,1.5,18.0,274.0,246.18,193.12
2016,7,16,8,45,93.0,290.0,1.5,18.5,354.0,318.64,248.93
2016,7,16,9,0,148.0,330.0,1.5,19.0,434.0,402.55,311.8
2016,7,16,9,15,121.5,345.5,1.55,19.5,435.0,407.61,313.76
2016,7,16,9,30,95.0,361.0,1.6,20.0,436.0,402.82,308.76
2016,7,16,9,45,151.5,382.5,1.65,20.5,507.0,479.67,365.44
2016,7,16,10,0,208.0,404.0,1.7,21.0,578.0,553.18,418.0
2016,7,16,10,15,194.0,420.5,1.8,21.0,587.0,565.92,426.13
2016,7,16,10,30,180.0,437.0,1.9,21.0,596.0,577.09,433.55
2016,7,16,10,45,265.5,427.5,2.0,21.5,668.5,660.6,493.53
2016,7,16,11,0,351.0,418.0,2.1,22.0,741.0,737.45,547.26
2016,7,16,11,15,650.5,262.0,2.15,22.0,871.5,886.6,655.84
2016,7,16,11,30,950.0,106.0,2.2,22.0,1002.0,1012.51,738.06
2016,7,16,11,45,952.0,106.0,2.3,22.0,1010.0,1023.92,744.89
2016,7,16,12,0,954.0,106.0,2.4,22.0,1018.0,1031.58,750.63
2016,7,16,12,15,954.5,106.0,2.4,22.0,1019.0,1034.0,752.05
2016,7,16,12,30,955.0,106.0,2.4,22.0,1020.0,1032.63,751.2
2016,7,16,12,45,952.5,106.5,2.45,22.0,1012.5,1025.06,747.05
2016,7,16,13,0,950.0,107.0,2.5,22.0,1005.0,1013.74,740.63
2016,7,16,13,15,948.0,106.5,2.5,22.0,990.5,998.22,731.06
2016,7,16,13,30,946.0,106.0,2.5,22.0,976.0,979.04,719.2
2016,7,16,13,45,944.0,104.0,2.55,22.0,954.5,954.82,704.56
2016,7,16,14,0,942.0,102.0,2.6,22.0,933.0,927.12,687.58
2016,7,16,14,15,936.5,101.0,2.6,21.5,905.0,894.09,667.83
2016,7,16,14,30,931.0,100.0,2.6,21.0,877.0,858.06,645.87
2016,7,16,14,45,925.0,98.0,2.6,21.0,842.5,817.82,619.57
2016,7,16,15,0,919.0,96.0,2.6,21.0,808.0,774.99,591.23
2016,7,16,15,15,909.0,94.0,2.6,20.5,768.0,727.0,559.58
2016,7,16,15,30,899.0,92.0,2.6,20.0,728.0,677.19,524.18
2016,7,16,15,45,886.5,89.5,2.65,20.0,683.0,623.83,484.31
2016,7,16,16,0,874.0,87.0,2.7,20.0,638.0,569.41,442.37
2016,7,16,16,15,579.5,155.5,2.7,19.5,509.0,440.71,343.36
2016,7,16,16,30,285.0,224.0,2.7,19.0,380.0,330.83,258.54
2016,7,16,16,45,540.5,149.5,2.7,19.0,409.5,347.42,267.33
2016,7,16,17,0,796.0,75.0,2.7,19.0,439.0,333.75,247.27
2016,7,16,17,15,764.5,71.0,2.7,18.0,387.0,272.7,194.24
2016,7,16,17,30,733.0,67.0,2.7,17.0,335.0,214.54,143.59
2016,7,16,17,45,688.5,62.0,2.7,16.5,283.0,156.72,95.51
2016,7,16,18,0,644.0,57.0,2.7,16.0,231.0,100.99,54.52
2016,7,16,18,15,576.0,50.5,2.7,15.5,181.5,51.3,29.37
2016,7,16,18,30,508.0,44.0,2.7,15.0,132.0,34.51,24.76
2016,7,16,18,45,396.0,35.0,2.7,14.5,90.0,28.05,18.54
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,21.42,9.98
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,11.82,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,144.5,12.5,2.95,11.5,23.5,11.37,0.0
2016,7,17,5,30,289.0,25.0,3.0,12.0,47.0,20.55,9.11
2016,7,17,5,45,402.5,33.0,3.05,12.5,88.5,26.34,17.19
2016,7,17,6,0,516.0,41.0,3.1,13.0,130.0,32.02,22.77
2016,7,17,6,15,258.0,52.5,3.05,13.5,97.0,45.0,29.26
2016,7,17,6,30,0.0,64.0,3.0,14.0,64.0,56.09,42.48
2016,7,17,6,45,0.0,78.0,3.0,14.5,78.0,68.33,52.83
2016,7,17,7,0,0.0,92.0,3.0,15.0,92.0,80.66,63.05
2016,7,17,7,15,22.0,134.5,2.95,15.0,144.5,123.14,97.73
2016,7,17,7,30,44.0,177.0,2.9,15.0,197.0,169.36,135.25
2016,7,17,7,45,23.5,170.5,2.85,15.5,181.5,158.84,126.51
2016,7,17,8,0,3.0,164.0,2.8,16.0,166.0,146.12,115.73
2016,7,17,8,15,10.5,193.0,2.8,16.5,200.0,176.02,139.44
2016,7,17,8,30,18.0,222.0,2.8,17.0,234.0,206.96,163.6
2016,7,17,8,45,20.5,241.0,2.85,17.5,255.0,226.91,178.71
2016,7,17,9,0,23.0,260.0,2.9,18.0,276.0,247.14,193.91
2016,7,17,9,15,28.0,284.0,2.95,18.0,305.0,279.58,218.91
2016,7,17,9,30,33.0,308.0,3.0,18.0,334.0,307.87,240.44
2016,7,17,9,45,112.0,356.5,3.05,18.5,449.5,425.02,330.67
2016,7,17,10,0,191.0,405.0,3.1,19.0,565.0,540.8,416.81
2016,7,17,10,15,112.0,381.5,3.1,19.0,476.5,460.12,354.49
2016,7,17,10,30,33.0,358.0,3.1,19.0,388.0,363.7,280.01
2016,7,17,10,45,56.5,398.0,3.15,19.0,449.5,425.03,326.82
2016,7,17,11,0,80.0,438.0,3.2,19.0,511.0,487.62,373.3
2016,7,17,11,15,263.5,418.5,3.25,19.0,666.0,664.58,506.83
2016,7,17,11,30,447.0,399.0,3.3,19.0,821.0,834.01,629.18
2016,7,17,11,45,341.5,438.0,3.4,19.0,762.0,767.14,578.9
2016,7,17,12,0,236.0,477.0,3.5,19.0,703.0,694.91,525.63
2016,7,17,12,15,305.0,451.0,3.55,19.0,743.0,748.16,565.92
2016,7,17,12,30,374.0,425.0,3.6,19.0,783.0,788.55,596.28
2016,7,17,12,45,655.5,267.5,3.65,19.0,888.5,915.21,692.83
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,1005.4,754.83
2016,7,17,13,15,934.0,109.0,3.75,18.5,979.0,988.64,744.92
2016,7,17,13,30,931.0,108.0,3.8,18.0,964.0,968.3,733.44
2016,7,17,13,45,929.0,105.5,3.85,18.0,942.0,943.91,717.79
2016,7,17,14,0,927.0,103.0,3.9,18.0,920.0,916.08,699.75
2016,7,17,14,15,920.5,102.0,3.95,18.0,891.5,882.62,677.71
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,846.26,653.49
2016,7,17,14,45,689.5,194.0,4.05,18.0,755.0,737.36,574.84
2016,7,17,15,0,465.0,287.0,4.1,18.0,647.0,627.45,490.28
2016,7,17,15,15,465.5,270.0,4.15,17.5,614.5,589.43,463.76
2016,7,17,15,30,466.0,253.0,4.2,17.0,582.0,550.04,435.15
2016,7,17,15,45,392.5,257.0,4.3,17.0,522.5,478.5,379.81
2016,7,17,16,0,319.0,261.0,4.4,17.0,463.0,419.43,333.33
2016,7,17,16,15,269.0,247.0,4.4,16.5,408.0,362.32,288.57
2016,7,17,16,30,219.0,233.0,4.4,16.0,353.0,306.9,244.59
2016,7,17,16,45,144.0,209.0,4.45,15.5,284.5,242.16,193.04
2016,7,17,17,0,69.0,185.0,4.5,15.0,216.0,184.44,147.25
2016,7,17,17,15,68.0,163.0,4.45,14.5,191.0,159.48,126.75
2016,7,17,17,30,67.0,141.0,4.4,14.0,166.0,134.82,106.19
2016,7,17,17,45,59.0,120.5,4.4,14.0,140.0,110.67,86.11
2016,7,17,18,0,51.0,100.0,4.4,14.0,114.0,87.74,67.31
2016,7,17,18,15,269.0,72.0,4.3,13.5,120.5,60.67,42.15
2016,7,17,18,30,487.0,44.0,4.2,13.0,127.0,34.5,24.94
2016,7,17,18,45,373.5,34.5,4.1,12.5,86.0,27.61,18.28
2016,7,17,19,0,260.0,25.0,4.0,12.0,45.0,20.51,9.09
2016,7,17,19,15,130.0,12.5,3.95,11.5,22.5,11.37,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.0,11.5,3.1,11.5,22.0,10.46,0.0
2016,7,18,5,30,284.0,23.0,3.2,12.0,44.0,18.76,7.39
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.0,25.06,16.04
2016,7,18,6,0,506.0,40.0,3.4,13.0,126.0,31.2,22.02
2016,7,18,6,15,253.0,43.0,3.4,13.0,86.0,37.59,23.12
2016,7,18,6,30,0.0,46.0,3.4,13.0,46.0,40.58,29.35
2016,7,18,6,45,0.0,56.5,3.4,13.5,56.5,49.89,37.3
2016,7,18,7,0,0.0,67.0,3.4,14.0,67.0,59.22,45.11
2016,7,18,7,15,0.0,79.5,3.3,14.5,79.5,70.26,54.23
2016,7,18,7,30,0.0,92.0,3.2,15.0,92.0,81.29,63.19
2016,7,18,7,45,0.0,117.0,3.15,15.5,117.0,103.31,81.17
2016,7,18,8,0,0.0,142.0,3.1,16.0,142.0,125.51,98.99
2016,7,18,8,15,28.0,202.0,3.05,16.0,220.0,195.15,155.37
2016,7,18,8,30,56.0,262.0,3.0,16.0,298.0,267.11,212.56
2016,7,18,8,45,37.0,254.5,3.0,16.5,279.0,253.1,200.33
2016,7,18,9,0,18.0,247.0,3.0,17.0,260.0,232.24,182.81
2016,7,18,9,15,31.0,285.5,3.0,17.0,309.0,283.19,222.73
2016,7,18,9,30,44.0,324.0,3.0,17.0,358.0,331.11,259.57
2016,7,18,9,45,90.5,364.0,3.0,17.5,438.0,407.72,318.1
2016,7,18,10,0,137.0,404.0,3.0,18.0,518.0,496.59,384.22
2016,7,18,10,15,78.0,353.5,3.0,18.0,418.5,395.6,306.76
2016,7,18,10,30,19.0,303.0,3.0,18.0,319.0,290.62,225.18
2016,7,18,10,45,476.5,199.5,3.05,18.5,636.0,643.33,502.41
2016,7,18,11,0,934.0,96.0,3.1,19.0,953.0,959.55,722.97
2016,7,18,11,15,509.5,275.5,3.1,19.0,744.5,767.04,583.66
2016,7,18,11,30,85.0,455.0,3.1,19.0,536.0,513.48,390.03
2016,7,18,11,45,82.0,457.0,3.15,19.5,535.0,513.96,390.78
2016,7,18,12,0,79.0,459.0,3.2,20.0,534.0,513.87,389.88
2016,7,18,12,15,83.5,454.5,3.25,20.0,534.0,514.08,390.32
2016,7,18,12,30,88.0,450.0,3.3,20.0,534.0,513.72,390.39
2016,7,18,12,45,519.5,270.0,3.35,20.0,760.0,787.86,600.44
2016,7,18,13,0,951.0,90.0,3.4,20.0,986.0,1000.04,747.37
2016,7,18,13,15,948.5,89.5,3.4,20.0,972.0,984.0,735.19
2016,7,18,13,30,946.0,89.0,3.4,20.0,958.0,964.32,722.59
2016,7,18,13,45,688.0,223.5,3.4,20.0,847.0,857.26,650.03
2016,7,18,14,0,430.0,358.0,3.4,20.0,736.0,738.57,560.88
2016,7,18,14,15,681.5,220.5,3.4,20.0,798.0,808.1,617.88
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,844.69,644.99
2016,7,18,14,45,928.0,80.5,3.4,20.0,826.0,804.58,617.58
2016,7,18,15,0,923.0,78.0,3.4,20.0,792.0,761.8,588.6
2016,7,18,15,15,914.0,76.5,3.4,19.5,752.5,714.78,557.31
2016,7,18,15,30,905.0,75.0,3.4,19.0,713.0,665.86,522.02
2016,7,18,15,45,894.5,72.5,3.4,19.0,669.5,613.37,481.79
2016,7,18,16,0,884.0,70.0,3.4,19.0,626.0,559.62,439.42
2016,7,18,16,15,868.0,68.0,3.4,18.5,578.0,502.64,393.97
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,445.5,346.75
2016,7,18,16,45,832.5,63.0,3.45,18.0,480.5,386.16,295.68
2016,7,18,17,0,813.0,60.0,3.5,18.0,431.0,327.65,243.86
2016,7,18,17,15,784.5,57.0,3.5,17.5,379.5,267.8,190.7
2016,7,18,17,30,756.0,54.0,3.5,17.0,328.0,207.91,137.64
2016,7,18,17,45,716.0,50.0,3.5,16.5,277.0,150.29,89.09
2016,7,18,18,0,676.0,46.0,3.5,16.0,226.0,97.09,49.97
2016,7,18,18,15,614.0,41.0,3.45,15.5,178.0,47.16,25.2
2016,7,18,18,30,552.0,36.0,3.4,15.0,130.0,30.45,21.16
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,24.55,15.45
2016,7,18,19,0,343.0,21.0,3.3,14.0,47.0,18.52,7.22
2016,7,18,19,15,171.5,10.5,3.25,13.5,23.5,9.55,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,10.5,23.0,9.55,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,18.61,6.82
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,24.63,15.7
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,30.53,21.51
2016,7,19,6,15,276.0,57.5,2.9,12.5,104.0,49.02,32.7
2016,7,19,6,30,0.0,79.0,2.9,13.0,79.0,68.15,52.95
2016,7,19,6,45,0.0,97.5,2.9,13.5,97.5,84.35,66.66
2016,7,19,7,0,0.0,116.0,2.9,14.0,116.0,100.75,80.26
2016,7,19,7,15,4.0,133.5,2.85,14.5,135.5,117.51,93.78
2016,7,19,7,30,8.0,151.0,2.8,15.0,155.0,134.86,107.61
2016,7,19,7,45,6.0,158.5,2.8,15.5,162.0,141.77,112.8
2016,7,19,8,0,4.0,166.0,2.8,16.0,169.0,148.35,117.62
2016,7,19,8,15,14.0,198.5,2.8,16.0,207.5,182.69,145.14
2016,7,19,8,30,24.0,231.0,2.8,16.0,246.0,218.37,173.44
2016,7,19,8,45,83.5,278.5,2.8,16.5,336.5,302.98,240.27
2016,7,19,9,0,143.0,326.0,2.8,17.0,427.0,396.52,312.28
2016,7,19,9,15,97.0,329.0,2.8,17.5,399.5,369.53,289.56
2016,7,19,9,30,51.0,332.0,2.8,18.0,372.0,343.97,268.11
2016,7,19,9,45,281.0,318.5,2.8,18.5,551.0,528.21,411.45
2016,7,19,10,0,511.0,305.0,2.8,19.0,730.0,722.76,554.39
2016,7,19,10,15,728.0,197.0,2.8,19.0,825.0,824.38,629.59
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,918.72,692.81
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.5,946.75,710.58
2016,7,19,11,0,949.0,93.0,2.9,19.0,963.0,971.29,726.59
2016,7,19,11,15,952.0,93.5,2.9,19.0,977.5,991.67,739.46
2016,7,19,11,30,955.0,94.0,2.9,19.0,992.0,1008.41,749.99
2016,7,19,11,45,956.5,94.0,2.95,19.0,999.5,1019.49,757.32
2016,7,19,12,0,958.0,94.0,3.0,19.0,1007.0,1026.78,762.31
2016,7,19,12,15,958.0,94.0,3.0,19.0,1007.5,1028.79,763.5
2016,7,19,12,30,958.0,94.0,3.0,19.0,1008.0,1026.96,762.33
2016,7,19,12,45,951.0,97.5,3.05,19.5,999.0,1018.04,755.62
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,1005.43,746.62
2016,7,19,13,15,941.5,100.0,3.1,20.0,975.0,989.0,736.21
2016,7,19,13,30,939.0,99.0,3.1,20.0,960.0,968.94,723.46
2016,7,19,13,45,938.5,96.0,3.15,20.5,939.0,945.15,707.28
2016,7,19,14,0,938.0,93.0,3.2,21.0,918.0,917.82,688.74
2016,7,19,14,15,932.0,92.0,3.25,20.5,889.5,884.4,668.6
2016,7,19,14,30,926.0,91.0,3.3,20.0,861.0,848.01,646.2
2016,7,19,14,45,921.0,88.0,3.35,20.0,827.0,807.62,619.48
2016,7,19,15,0,916.0,85.0,3.4,20.0,793.0,764.57,590.6
2016,7,19,15,15,905.5,83.5,3.45,19.5,753.0,716.75,558.96
2016,7,19,15,30,895.0,82.0,3.5,19.0,713.0,667.15,523.16
2016,7,19,15,45,885.0,79.0,3.55,19.0,669.0,614.87,483.24
2016,7,19,16,0,875.0,76.0,3.6,19.0,625.0,561.28,441.11
2016,7,19,16,15,858.5,73.5,3.6,18.5,577.0,503.92,395.37
2016,7,19,16,30,842.0,71.0,3.6,18.0,529.0,446.47,347.92
2016,7,19,16,45,823.0,67.5,3.6,18.0,479.0,387.29,296.91
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,328.88,245.17
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,266.65,190.17
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,208.69,138.74
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,151.39,90.43
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,98.35,51.33
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,48.37,26.34
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,31.4,21.98
2016,7,19,18,45,439.5,29.0,3.1,14.5,87.0,25.07,15.86
2016,7,19,19,0,337.0,21.0,3.0,14.0,46.0,18.58,6.83
2016,7,19,19,15,168.5,10.5,2.95,13.5,23.0,9.55,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,10.0,2.45,11.5,22.0,9.1,0.0
2016,7,20,5,30,342.0,20.0,2.5,12.0,44.0,17.68,5.58
2016,7,20,5,45,447.5,27.5,2.6,12.5,85.5,23.74,14.81
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,29.67,20.64
2016,7,20,6,15,458.0,57.5,2.7,13.5,151.5,53.56,34.08
2016,7,20,6,30,363.0,80.0,2.7,14.0,176.0,94.59,60.91
2016,7,20,6,45,382.5,96.0,2.7,14.5,216.0,136.42,93.08
2016,7,20,7,0,402.0,112.0,2.7,15.0,256.0,180.67,130.24
2016,7,20,7,15,611.5,85.5,2.6,15.5,343.0,242.33,176.66
2016,7,20,7,30,821.0,59.0,2.5,16.0,430.0,327.7,245.0
2016,7,20,7,45,842.5,61.5,2.45,16.5,480.5,387.07,296.96
2016,7,20,8,0,864.0,64.0,2.4,17.0,531.0,447.49,348.15
2016,7,20,8,15,880.0,66.0,2.35,17.5,579.5,505.42,395.61
2016,7,20,8,30,896.0,68.0,2.3,18.0,628.0,563.2,441.1
2016,7,20,8,45,908.5,69.5,2.25,18.5,673.0,617.92,482.62
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,671.56,521.81
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,721.75,558.11
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,770.04,590.62
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,813.25,618.39
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,853.23,643.62
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,890.17,666.1
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,924.11,686.33
2016,7,20,10,45,954.5,89.5,2.35,21.5,945.5,952.92,703.48
2016,7,20,11,0,960.0,89.0,2.4,22.0,968.0,978.38,718.4
2016,7,20,11,15,963.0,90.0,2.45,22.0,983.5,999.51,731.9
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,1016.95,743.11
2016,7,20,11,45,969.0,90.0,2.6,22.5,1007.0,1028.61,749.77
2016,7,20,12,0,972.0,89.0,2.7,23.0,1015.0,1036.45,754.08
2016,7,20,12,15,972.0,89.0,2.75,23.0,1015.5,1038.5,755.76
2016,7,20,12,30,972.0,89.0,2.8,23.0,1016.0,1036.66,755.08
2016,7,20,12,45,971.5,88.5,2.85,23.0,1009.0,1029.92,751.39
2016,7,20,13,0,971.0,88.0,2.9,23.0,1002.0,1019.31,745.31
2016,7,20,13,15,969.0,87.5,2.95,23.0,987.0,1003.43,735.89
2016,7,20,13,30,967.0,87.0,3.0,23.0,972.0,983.81,724.09
2016,7,20,13,45,963.5,86.0,3.1,23.0,950.5,958.66,709.04
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,930.03,691.58
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,896.78,671.85
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,860.42,649.76
2016,7,20,14,45,943.5,81.5,3.35,22.0,837.5,819.46,622.97
2016,7,20,15,0,937.0,80.0,3.4,22.0,803.0,775.88,594.05
2016,7,20,15,15,927.5,78.5,3.4,21.5,763.0,727.82,562.43
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,677.85,526.85
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,624.21,486.33
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,569.41,443.68
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,511.75,398.12
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,453.9,350.74
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.0,393.24,299.61
2016,7,20,17,0,820.0,63.0,3.6,19.0,434.0,333.56,247.64
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.0,270.81,192.35
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,212.28,140.56
2016,7,20,17,45,719.5,52.5,3.6,17.5,278.5,153.48,91.25
2016,7,20,18,0,678.0,48.0,3.6,17.0,227.0,99.33,51.53
2016,7,20,18,15,614.0,42.5,3.5,16.0,178.0,48.64,26.36
2016,7,20,18,30,550.0,37.0,3.4,15.0,129.0,31.48,22.03
2016,7,20,18,45,443.0,29.0,3.35,14.5,87.0,25.14,15.87
2016,7,20,19,0,336.0,21.0,3.3,14.0,45.0,18.65,6.36
2016,7,20,19,15,168.0,10.5,3.3,13.5,22.5,9.55,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,9.1,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,17.74,4.92
2016,7,21,5,45,441.5,28.0,3.15,12.5,84.5,24.27,15.2
2016,7,21,6,0,551.0,36.0,3.3,13.0,126.0,30.65,21.48
2016,7,21,6,15,614.5,41.5,3.3,13.5,174.5,45.77,25.5
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,96.28,50.08
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,149.58,89.1
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,207.63,138.18
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,268.15,192.17
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,328.78,246.35
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,388.24,298.75
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,448.74,350.33
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,506.76,398.23
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,564.62,444.2
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,619.42,486.21
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,673.13,525.92
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.0,723.39,562.7
2016,7,21,9,30,940.0,75.0,2.8,19.0,797.0,771.75,595.66
2016,7,21,9,45,945.0,77.0,2.8,19.5,832.0,814.98,623.43
2016,7,21,10,0,950.0,79.0,2.8,20.0,867.0,855.49,648.93
2016,7,21,10,15,956.0,80.0,2.85,20.0,896.0,892.9,673.65
2016,7,21,10,30,962.0,81.0,2.9,20.0,925.0,927.28,696.2
2016,7,21,10,45,967.0,81.5,2.95,20.5,947.5,957.03,714.22
2016,7,21,11,0,972.0,82.0,3.0,21.0,970.0,983.36,729.89
2016,7,21,11,15,975.0,82.0,3.1,21.0,985.5,1003.75,743.46
2016,7,21,11,30,978.0,82.0,3.2,21.0,1001.0,1020.39,754.69
2016,7,21,11,45,980.0,82.0,3.3,21.5,1009.0,1032.25,761.41
2016,7,21,12,0,982.0,82.0,3.4,22.0,1017.0,1040.22,765.69
2016,7,21,12,15,982.5,82.0,3.45,22.0,1018.0,1042.79,767.65
2016,7,21,12,30,983.0,82.0,3.5,22.0,1019.0,1041.41,767.17
2016,7,21,12,45,975.0,87.5,3.6,22.0,1010.0,1033.44,762.86
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,1021.66,756.16
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,1005.83,747.58
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,986.26,736.56
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.0,961.93,721.26
2016,7,21,14,0,961.0,87.0,3.8,21.0,930.0,933.98,703.5
2016,7,21,14,15,956.0,86.0,3.8,20.5,901.5,900.66,683.01
2016,7,21,14,30,951.0,85.0,3.8,20.0,873.0,864.22,660.19
2016,7,21,14,45,947.0,82.0,3.8,20.0,839.0,823.61,632.96
2016,7,21,15,0,943.0,79.0,3.8,20.0,805.0,780.17,603.49
2016,7,21,15,15,934.0,77.5,3.75,20.0,765.0,732.15,570.22
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,682.15,533.18
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,628.61,492.33
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,573.67,449.19
