Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,15,890.0,67.5,3.65,19.5,587.0,514.83,402.37
2016,7,21,16,30,874.0,65.0,3.6,19.0,538.0,455.79,353.73
2016,7,21,16,45,854.5,62.0,3.6,18.5,487.0,395.01,302.11
2016,7,21,17,0,835.0,59.0,3.6,18.0,436.0,335.02,249.5
2016,7,21,17,15,806.0,56.0,3.55,17.5,383.5,273.52,194.82
2016,7,21,17,30,777.0,53.0,3.5,17.0,331.0,212.12,140.34
2016,7,21,17,45,735.5,49.5,3.45,16.5,279.0,153.24,90.7
2016,7,21,18,0,694.0,46.0,3.4,16.0,227.0,98.98,50.8
2016,7,21,18,15,630.0,40.5,3.3,15.5,178.0,47.25,25.02
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,29.73,20.48
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,23.78,14.67
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,17.72,5.18
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,9.1,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,166.0,10.0,2.15,11.5,20.5,9.1,0.0
2016,7,22,5,30,332.0,20.0,2.2,12.0,41.0,17.82,4.14
2016,7,22,5,45,441.5,28.0,2.25,12.5,83.0,24.35,15.22
2016,7,22,6,0,551.0,36.0,2.3,13.0,125.0,30.72,21.53
2016,7,22,6,15,616.5,41.5,2.2,13.5,174.0,45.69,25.53
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,96.54,50.14
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,150.67,89.68
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,209.64,139.25
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,270.9,193.43
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,332.49,247.87
2016,7,22,7,45,851.0,63.5,1.85,17.0,484.5,392.71,299.64
2016,7,22,8,0,873.0,66.0,1.8,18.0,536.0,454.0,350.27
2016,7,22,8,15,889.5,68.0,1.8,18.5,585.0,512.85,397.88
2016,7,22,8,30,906.0,70.0,1.8,19.0,634.0,571.56,443.56
2016,7,22,8,45,918.5,72.0,1.8,19.5,679.5,627.46,485.46
2016,7,22,9,0,931.0,74.0,1.8,20.0,725.0,682.23,525.05
2016,7,22,9,15,941.0,75.5,1.8,20.5,766.0,733.37,560.34
2016,7,22,9,30,951.0,77.0,1.8,21.0,807.0,782.62,591.71
2016,7,22,9,45,950.5,83.0,1.85,21.5,841.0,826.14,619.08
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,866.47,644.0
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.0,903.95,666.77
2016,7,22,10,30,962.0,91.0,2.0,23.0,933.0,938.37,687.35
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.0,967.72,704.51
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,993.62,719.41
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,1014.04,732.82
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,1030.71,743.96
2016,7,22,11,45,978.0,93.0,2.4,24.5,1017.0,1042.57,750.69
2016,7,22,12,0,980.0,93.0,2.5,25.0,1025.0,1050.53,755.07
2016,7,22,12,15,979.5,93.0,2.6,25.0,1025.0,1052.14,757.01
2016,7,22,12,30,979.0,93.0,2.7,25.0,1025.0,1049.8,756.58
2016,7,22,12,45,976.5,94.0,2.8,25.0,1016.5,1042.59,753.16
2016,7,22,13,0,974.0,95.0,2.9,25.0,1008.0,1031.51,747.34
2016,7,22,13,15,971.0,94.5,2.95,25.0,993.0,1014.63,737.39
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,994.01,725.1
2016,7,22,13,45,963.5,93.0,3.1,25.0,955.5,967.89,709.6
2016,7,22,14,0,959.0,92.0,3.2,25.0,933.0,938.32,691.74
2016,7,22,14,15,953.0,91.0,3.2,24.5,904.0,904.18,671.33
2016,7,22,14,30,947.0,90.0,3.2,24.0,875.0,866.98,648.65
2016,7,22,14,45,939.0,89.0,3.25,24.0,839.5,825.36,621.74
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,781.24,592.79
2016,7,22,15,15,921.0,86.0,3.3,23.5,763.5,732.45,561.03
2016,7,22,15,30,911.0,84.0,3.3,23.0,723.0,681.8,525.21
2016,7,22,15,45,897.5,82.5,3.3,23.0,677.5,627.92,484.8
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,573.04,442.44
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,514.7,396.96
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,456.31,349.75
2016,7,22,16,45,826.0,73.0,3.3,21.5,482.5,393.94,297.89
2016,7,22,17,0,802.0,70.0,3.3,21.0,431.0,333.45,245.94
2016,7,22,17,15,770.5,66.5,3.25,20.5,378.5,272.14,192.47
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,213.71,141.43
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,155.16,93.09
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,102.05,54.67
2016,7,22,18,15,574.0,47.5,3.0,18.0,172.0,49.23,27.23
2016,7,22,18,30,504.0,41.0,2.9,17.0,123.0,32.3,22.5
2016,7,22,18,45,384.5,31.5,2.85,16.5,81.5,25.3,15.74
2016,7,22,19,0,265.0,22.0,2.8,16.0,40.0,18.08,4.58
2016,7,22,19,15,132.5,11.0,2.8,15.5,20.0,10.01,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.0,10.0,1.55,12.5,19.0,9.1,0.0
2016,7,23,5,30,274.0,20.0,1.5,13.0,38.0,16.34,2.38
2016,7,23,5,45,392.5,29.0,1.45,13.5,78.5,23.2,14.11
2016,7,23,6,0,511.0,38.0,1.4,14.0,119.0,29.85,20.66
2016,7,23,6,15,579.5,44.5,1.4,14.5,168.0,47.6,27.62
2016,7,23,6,30,648.0,51.0,1.4,15.0,217.0,97.34,51.94
2016,7,23,6,45,695.0,55.0,1.4,16.0,269.0,150.04,89.84
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,208.11,137.69
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,266.65,188.51
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,328.09,241.43
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,389.35,292.99
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,450.41,342.5
2016,7,23,8,15,870.0,73.5,1.45,21.5,578.0,509.03,389.18
2016,7,23,8,30,887.0,76.0,1.5,22.0,627.0,567.6,434.12
2016,7,23,8,45,900.0,78.0,1.55,23.0,672.0,622.94,474.23
2016,7,23,9,0,913.0,80.0,1.6,24.0,717.0,677.25,512.08
2016,7,23,9,15,923.0,81.5,1.65,24.5,758.0,727.66,546.77
2016,7,23,9,30,933.0,83.0,1.7,25.0,799.0,776.22,577.54
2016,7,23,9,45,941.0,84.0,1.8,26.0,834.0,820.62,604.34
2016,7,23,10,0,949.0,85.0,1.9,27.0,869.0,862.52,629.09
2016,7,23,10,15,955.0,86.5,1.95,27.0,898.5,900.52,653.03
2016,7,23,10,30,961.0,88.0,2.0,27.0,928.0,935.48,674.91
2016,7,23,10,45,963.5,89.5,2.15,27.5,950.0,964.05,692.35
2016,7,23,11,0,966.0,91.0,2.3,28.0,972.0,989.08,707.54
2016,7,23,11,15,969.0,91.5,2.4,28.0,987.0,1009.92,721.01
2016,7,23,11,30,972.0,92.0,2.5,28.0,1002.0,1027.04,732.24
2016,7,23,11,45,972.0,93.0,2.6,28.5,1010.0,1037.95,738.2
2016,7,23,12,0,972.0,94.0,2.7,29.0,1018.0,1044.95,741.83
2016,7,23,12,15,972.5,94.0,2.75,28.5,1018.0,1047.52,745.29
2016,7,23,12,30,973.0,94.0,2.8,28.0,1018.0,1046.17,746.43
2016,7,23,12,45,968.5,96.0,2.85,28.0,1010.0,1038.06,741.95
2016,7,23,13,0,964.0,98.0,2.9,28.0,1002.0,1026.12,735.19
2016,7,23,13,15,961.5,97.5,2.95,28.0,987.0,1009.84,725.73
2016,7,23,13,30,959.0,97.0,3.0,28.0,972.0,989.83,713.95
2016,7,23,13,45,955.5,96.0,3.05,28.0,950.0,964.78,698.93
2016,7,23,14,0,952.0,95.0,3.1,28.0,928.0,936.26,681.61
2016,7,23,14,15,946.5,94.0,3.1,27.5,899.5,902.69,661.87
2016,7,23,14,30,941.0,93.0,3.1,27.0,871.0,866.07,639.9
2016,7,23,14,45,933.5,91.5,3.15,27.0,836.0,824.5,613.39
2016,7,23,15,0,926.0,90.0,3.2,27.0,801.0,780.4,584.85
2016,7,23,15,15,916.0,88.0,3.2,26.5,760.5,731.76,553.63
2016,7,23,15,30,906.0,86.0,3.2,26.0,720.0,681.26,518.38
2016,7,23,15,45,892.5,84.0,3.25,25.5,674.5,627.05,479.37
2016,7,23,16,0,879.0,82.0,3.3,25.0,629.0,571.85,438.23
2016,7,23,16,15,861.5,79.5,3.25,24.5,580.0,513.45,392.96
2016,7,23,16,30,844.0,77.0,3.2,24.0,531.0,455.05,346.07
2016,7,23,16,45,820.0,74.0,3.2,23.5,479.5,392.99,294.91
2016,7,23,17,0,796.0,71.0,3.2,23.0,428.0,332.76,243.61
2016,7,23,17,15,764.0,67.5,3.15,22.0,375.5,271.58,191.1
2016,7,23,17,30,732.0,64.0,3.1,21.0,323.0,213.35,140.86
2016,7,23,17,45,684.0,59.0,3.05,20.5,271.0,154.62,92.6
2016,7,23,18,0,636.0,54.0,3.0,20.0,219.0,101.41,54.23
2016,7,23,18,15,565.0,47.5,2.95,19.0,169.5,49.01,27.1
2016,7,23,18,30,494.0,41.0,2.9,18.0,120.0,32.35,22.42
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.0,25.35,15.64
2016,7,23,19,0,250.0,22.0,2.8,17.0,38.0,18.15,3.68
2016,7,23,19,15,125.0,11.0,2.85,16.5,19.0,10.01,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.0,10.5,1.65,12.5,17.5,9.55,0.0
2016,7,24,5,30,234.0,21.0,1.6,13.0,35.0,17.32,1.68
2016,7,24,5,45,354.0,31.0,1.55,13.5,75.0,25.0,15.56
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,32.43,22.89
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,46.51,27.17
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,94.92,51.02
2016,7,24,6,45,667.5,59.0,1.2,15.5,263.5,149.82,91.01
2016,7,24,7,0,716.0,64.0,1.1,16.0,315.0,207.54,138.62
2016,7,24,7,15,749.5,68.0,1.05,16.5,367.5,265.65,189.13
2016,7,24,7,30,783.0,72.0,1.0,17.0,420.0,326.94,242.05
2016,7,24,7,45,808.0,75.0,1.0,18.0,471.5,386.85,292.42
2016,7,24,8,0,833.0,78.0,1.0,19.0,523.0,448.3,342.05
2016,7,24,8,15,851.0,80.5,1.0,19.5,572.5,506.89,388.27
2016,7,24,8,30,869.0,83.0,1.0,20.0,622.0,565.14,432.42
2016,7,24,8,45,884.0,85.0,1.05,21.0,667.5,620.89,472.63
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,675.83,510.73
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,726.54,545.61
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,775.48,576.56
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,819.95,604.6
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,861.95,630.74
2016,7,24,10,15,942.5,95.0,1.5,24.5,895.0,899.49,653.75
2016,7,24,10,30,949.0,96.0,1.6,25.0,924.0,934.06,674.71
2016,7,24,10,45,953.5,96.5,1.7,25.5,946.5,963.16,692.09
2016,7,24,11,0,958.0,97.0,1.8,26.0,969.0,988.84,707.31
2016,7,24,11,15,960.5,98.0,1.85,26.0,984.5,1009.59,720.21
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,1026.62,730.89
2016,7,24,11,45,964.5,99.0,2.0,26.0,1008.0,1037.9,738.75
2016,7,24,12,0,966.0,99.0,2.1,26.0,1016.0,1045.32,744.35
2016,7,24,12,15,966.0,99.0,2.2,26.0,1016.0,1047.4,746.72
2016,7,24,12,30,966.0,99.0,2.3,26.0,1016.0,1045.57,746.78
2016,7,24,12,45,962.5,100.0,2.4,26.5,1007.5,1037.45,741.51
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,1025.51,733.94
2016,7,24,13,15,956.0,100.5,2.55,26.5,984.0,1008.8,725.77
2016,7,24,13,30,953.0,100.0,2.6,26.0,969.0,988.4,715.26
2016,7,24,13,45,948.5,99.0,2.7,26.0,946.5,962.55,700.24
2016,7,24,14,0,944.0,98.0,2.8,26.0,924.0,933.29,682.88
2016,7,24,14,15,938.0,97.0,2.85,26.0,894.5,899.49,662.0
2016,7,24,14,30,932.0,96.0,2.9,26.0,865.0,862.69,638.94
2016,7,24,14,45,923.5,94.5,2.95,26.0,829.5,820.61,612.08
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,776.1,583.23
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.0,727.65,552.05
2016,7,24,15,30,893.0,90.0,3.0,25.0,712.0,677.46,516.87
2016,7,24,15,45,878.5,87.5,3.0,24.5,666.5,622.69,477.26
2016,7,24,16,0,864.0,85.0,3.0,24.0,621.0,567.06,435.66
2016,7,24,16,15,845.5,82.5,2.95,23.5,572.5,508.86,390.52
2016,7,24,16,30,827.0,80.0,2.9,23.0,524.0,450.44,343.62
2016,7,24,16,45,802.5,77.0,2.9,22.5,472.5,389.48,293.3
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,330.0,242.59
2016,7,24,17,15,744.5,69.5,2.9,21.0,368.5,268.43,189.85
2016,7,24,17,30,711.0,65.0,2.9,20.0,316.0,210.05,139.52
2016,7,24,17,45,662.5,60.0,2.9,19.5,264.0,152.46,92.12
2016,7,24,18,0,614.0,55.0,2.9,19.0,212.0,97.67,52.19
2016,7,24,18,15,542.0,48.0,2.9,18.0,164.0,48.88,27.5
2016,7,24,18,30,470.0,41.0,2.9,17.0,116.0,32.36,22.51
2016,7,24,18,45,349.5,31.0,2.9,16.5,75.5,24.94,15.3
2016,7,24,19,0,229.0,21.0,2.9,16.0,35.0,17.27,2.2
2016,7,24,19,15,114.5,10.5,2.9,15.5,17.5,9.55,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.0,10.0,2.0,11.5,16.0,9.1,0.0
2016,7,25,5,30,206.0,20.0,2.0,12.0,32.0,16.43,0.0
2016,7,25,5,45,325.5,31.0,2.0,12.5,71.5,25.04,15.56
2016,7,25,6,0,445.0,42.0,2.0,13.0,111.0,33.32,23.74
2016,7,25,6,15,519.0,50.0,1.9,13.5,159.0,48.1,29.02
2016,7,25,6,30,593.0,58.0,1.8,14.0,207.0,96.3,53.43
2016,7,25,6,45,642.5,63.5,1.75,14.5,258.5,147.83,90.93
2016,7,25,7,0,692.0,69.0,1.7,15.0,310.0,205.07,138.46
2016,7,25,7,15,727.0,73.5,1.65,15.5,362.5,265.07,190.84
2016,7,25,7,30,762.0,78.0,1.6,16.0,415.0,326.11,244.03
2016,7,25,7,45,786.0,82.0,1.55,16.5,466.5,385.53,295.04
2016,7,25,8,0,810.0,86.0,1.5,17.0,518.0,446.42,345.46
2016,7,25,8,15,829.5,89.0,1.5,17.5,567.0,505.25,392.66
2016,7,25,8,30,849.0,92.0,1.5,18.0,616.0,564.41,438.32
2016,7,25,8,45,861.0,95.5,1.5,19.0,661.0,617.97,477.35
2016,7,25,9,0,873.0,99.0,1.5,20.0,706.0,671.44,514.73
2016,7,25,9,15,885.0,101.5,1.5,20.5,747.0,722.62,550.14
2016,7,25,9,30,897.0,104.0,1.5,21.0,788.0,772.21,582.07
2016,7,25,9,45,903.5,106.5,1.55,21.5,823.0,815.67,609.3
2016,7,25,10,0,910.0,109.0,1.6,22.0,858.0,856.61,634.55
2016,7,25,10,15,917.0,110.5,1.6,22.5,887.5,894.29,656.77
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,929.08,676.87
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,957.7,693.47
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,982.91,707.89
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.5,1003.61,720.86
2016,7,25,11,30,937.0,117.0,1.8,24.0,993.0,1020.72,731.69
2016,7,25,11,45,938.5,117.5,1.85,24.5,1000.5,1032.22,737.68
2016,7,25,12,0,940.0,118.0,1.9,25.0,1008.0,1039.98,741.45
2016,7,25,12,15,940.0,118.0,1.9,25.0,1008.5,1041.99,742.56
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,1040.21,741.48
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,1034.13,738.53
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,1024.23,733.29
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,1007.73,723.99
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,987.59,712.45
2016,7,25,13,45,934.5,110.5,2.15,25.0,943.5,962.4,697.66
2016,7,25,14,0,932.0,108.0,2.2,25.0,922.0,933.74,680.59
2016,7,25,14,15,925.5,107.0,2.2,25.0,893.0,899.81,659.5
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,862.94,636.36
2016,7,25,14,45,914.0,102.5,2.25,25.0,829.5,822.02,610.71
2016,7,25,15,0,909.0,99.0,2.3,25.0,795.0,778.43,582.92
2016,7,25,15,15,898.0,97.5,2.25,24.5,754.0,730.15,551.72
2016,7,25,15,30,887.0,96.0,2.2,24.0,713.0,680.13,516.8
2016,7,25,15,45,876.5,92.0,2.2,24.0,668.0,626.5,477.58
2016,7,25,16,0,866.0,88.0,2.2,24.0,623.0,571.63,436.23
2016,7,25,16,15,847.5,85.0,2.2,23.5,574.0,512.73,391.29
2016,7,25,16,30,829.0,82.0,2.2,23.0,525.0,453.71,344.55
2016,7,25,16,45,808.0,77.5,2.2,22.5,474.0,392.45,294.4
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,332.27,243.43
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,270.58,190.77
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,212.05,140.47
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,153.96,92.63
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,98.25,51.97
2016,7,25,18,15,558.5,47.0,1.85,18.0,165.0,48.36,26.88
2016,7,25,18,30,486.0,40.0,1.7,17.0,116.0,31.62,21.85
2016,7,25,18,45,368.0,30.0,1.55,16.5,75.5,24.16,14.57
2016,7,25,19,0,250.0,20.0,1.4,16.0,35.0,16.43,0.58
2016,7,25,19,15,125.0,10.0,1.4,15.5,17.5,9.1,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,110.5,9.5,1.0,12.5,16.0,8.64,0.0
2016,7,26,5,30,221.0,19.0,0.9,13.0,32.0,15.59,0.0
2016,7,26,5,45,340.0,30.0,0.85,14.0,71.0,24.24,14.71
2016,7,26,6,0,459.0,41.0,0.8,15.0,110.0,32.56,22.88
2016,7,26,6,15,532.0,48.5,0.75,15.5,158.5,47.07,27.81
2016,7,26,6,30,605.0,56.0,0.7,16.0,207.0,95.6,51.9
2016,7,26,6,45,653.0,61.5,0.7,16.5,258.5,147.69,89.37
2016,7,26,7,0,701.0,67.0,0.7,17.0,310.0,207.59,138.41
2016,7,26,7,15,735.0,71.5,0.7,18.0,362.5,265.57,187.93
2016,7,26,7,30,769.0,76.0,0.7,19.0,415.0,326.82,239.72
2016,7,26,7,45,793.5,79.5,0.7,20.0,466.5,386.41,289.02
2016,7,26,8,0,818.0,83.0,0.7,21.0,518.0,447.52,337.53
2016,7,26,8,15,837.0,86.0,0.65,21.5,567.0,506.58,382.86
2016,7,26,8,30,856.0,89.0,0.6,22.0,616.0,565.01,425.74
2016,7,26,8,45,869.5,92.0,0.6,23.0,661.5,620.36,464.25
2016,7,26,9,0,883.0,95.0,0.6,24.0,707.0,674.79,500.49
2016,7,26,9,15,894.0,97.0,0.65,24.5,748.0,725.29,534.4
2016,7,26,9,30,905.0,99.0,0.7,25.0,789.0,774.08,564.77
2016,7,26,9,45,912.5,101.0,0.8,26.0,824.0,818.2,590.98
2016,7,26,10,0,920.0,103.0,0.9,27.0,859.0,859.84,615.25
2016,7,26,10,15,926.5,104.5,0.95,27.5,888.5,897.47,637.12
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,932.15,656.99
2016,7,26,10,45,937.5,107.0,1.1,28.5,940.5,961.42,674.25
2016,7,26,11,0,942.0,108.0,1.2,29.0,963.0,987.31,689.44
2016,7,26,11,15,945.0,108.5,1.3,29.0,978.5,1007.78,702.74
2016,7,26,11,30,948.0,109.0,1.4,29.0,994.0,1024.61,713.95
2016,7,26,11,45,950.0,108.5,1.5,29.5,1001.5,1035.75,720.37
2016,7,26,12,0,952.0,108.0,1.6,30.0,1009.0,1043.09,724.59
2016,7,26,12,15,952.0,108.0,1.7,30.0,1009.5,1045.14,727.16
2016,7,26,12,30,952.0,108.0,1.8,30.0,1010.0,1043.32,727.5
2016,7,26,12,45,945.5,111.0,1.9,30.5,1000.5,1034.32,722.06
2016,7,26,13,0,939.0,114.0,2.0,31.0,991.0,1021.59,714.44
2016,7,26,13,15,936.0,113.5,2.05,30.5,976.0,1005.12,706.81
2016,7,26,13,30,933.0,113.0,2.1,30.0,961.0,985.02,696.93
2016,7,26,13,45,930.0,111.0,2.2,30.0,939.0,959.91,682.99
2016,7,26,14,0,927.0,109.0,2.3,30.0,917.0,931.37,666.76
2016,7,26,14,15,920.5,108.0,2.3,30.0,888.0,897.54,646.07
2016,7,26,14,30,914.0,107.0,2.3,30.0,859.0,860.78,623.38
2016,7,26,14,45,907.0,104.5,2.35,30.0,824.0,819.41,597.84
2016,7,26,15,0,900.0,102.0,2.4,30.0,789.0,775.53,570.3
2016,7,26,15,15,889.0,100.0,2.4,29.5,748.0,727.06,539.75
2016,7,26,15,30,878.0,98.0,2.4,29.0,707.0,676.88,505.58
2016,7,26,15,45,864.5,94.5,2.45,28.5,662.0,622.28,467.41
2016,7,26,16,0,851.0,91.0,2.5,28.0,617.0,566.76,427.15
2016,7,26,16,15,832.0,88.0,2.45,27.5,567.5,508.71,383.17
2016,7,26,16,30,813.0,85.0,2.4,27.0,518.0,449.91,337.08
2016,7,26,16,45,789.5,81.0,2.4,26.5,467.0,388.96,287.9
2016,7,26,17,0,766.0,77.0,2.4,26.0,416.0,329.41,238.21
2016,7,26,17,15,731.5,72.5,2.3,25.0,363.5,268.11,186.71
2016,7,26,17,30,697.0,68.0,2.2,24.0,311.0,210.13,137.71
2016,7,26,17,45,649.5,62.0,2.15,23.5,259.5,149.93,89.05
2016,7,26,18,0,602.0,56.0,2.1,23.0,208.0,97.49,51.63
2016,7,26,18,15,528.5,48.5,1.95,22.0,159.5,48.89,27.33
2016,7,26,18,30,455.0,41.0,1.8,21.0,111.0,32.5,22.17
2016,7,26,18,45,338.0,30.0,1.65,20.0,71.5,24.19,14.24
2016,7,26,19,0,221.0,19.0,1.5,19.0,32.0,15.55,0.0
2016,7,26,19,15,110.5,9.5,1.45,18.5,16.0,8.64,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.0,8.5,1.5,14.0,11.5,7.73,0.0
2016,7,27,5,30,112.0,17.0,1.5,14.0,23.0,13.36,0.0
2016,7,27,5,45,208.5,32.0,1.5,14.5,58.0,24.92,15.09
2016,7,27,6,0,305.0,47.0,1.5,15.0,93.0,36.15,25.94
2016,7,27,6,15,376.0,59.0,1.4,15.5,137.5,51.87,33.73
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,96.05,58.38
2016,7,27,6,45,501.0,79.5,1.2,17.0,230.5,142.01,91.36
2016,7,27,7,0,555.0,88.0,1.1,18.0,279.0,194.48,133.43
2016,7,27,7,15,593.0,95.0,1.1,18.5,329.0,247.56,178.46
2016,7,27,7,30,631.0,102.0,1.1,19.0,379.0,304.61,226.68
2016,7,27,7,45,662.5,106.5,1.15,20.0,428.5,360.48,272.89
2016,7,27,8,0,694.0,111.0,1.2,21.0,478.0,418.88,319.6
2016,7,27,8,15,716.0,115.5,1.2,21.5,525.5,474.77,363.34
2016,7,27,8,30,738.0,120.0,1.2,22.0,573.0,531.5,406.14
2016,7,27,8,45,757.5,122.5,1.25,23.0,617.5,585.3,444.85
2016,7,27,9,0,777.0,125.0,1.3,24.0,662.0,638.69,481.91
2016,7,27,9,15,790.5,128.0,1.35,24.5,702.0,688.02,515.9
2016,7,27,9,30,804.0,131.0,1.4,25.0,742.0,736.16,548.19
2016,7,27,9,45,795.5,143.5,1.45,25.5,771.5,775.07,572.35
2016,7,27,10,0,787.0,156.0,1.5,26.0,801.0,810.6,593.98
2016,7,27,10,15,795.0,158.0,1.55,26.5,829.5,846.53,615.66
2016,7,27,10,30,803.0,160.0,1.6,27.0,858.0,880.01,635.55
2016,7,27,10,45,813.5,159.0,1.65,27.5,881.5,910.15,653.16
2016,7,27,11,0,824.0,158.0,1.7,28.0,905.0,937.58,668.97
2016,7,27,11,15,828.0,159.0,1.75,28.0,920.0,957.94,681.64
2016,7,27,11,30,832.0,160.0,1.8,28.0,935.0,975.04,692.4
2016,7,27,11,45,839.0,157.5,1.85,28.5,944.5,988.19,699.4
2016,7,27,12,0,846.0,155.0,1.9,29.0,954.0,986.02,696.96
2016,7,27,12,15,846.0,155.0,1.95,29.0,954.0,987.83,698.65
2016,7,27,12,30,846.0,155.0,2.0,29.0,954.0,986.21,698.26
2016,7,27,12,45,859.0,145.5,2.1,29.0,951.5,984.89,698.73
2016,7,27,13,0,872.0,136.0,2.2,29.0,949.0,979.77,696.87
2016,7,27,13,15,868.5,135.0,2.25,29.0,934.0,963.27,687.38
2016,7,27,13,30,865.0,134.0,2.3,29.0,919.0,943.42,675.86
2016,7,27,13,45,864.0,130.5,2.4,29.0,898.5,920.17,662.62
2016,7,27,14,0,863.0,127.0,2.5,29.0,878.0,893.62,647.13
2016,7,27,14,15,856.0,125.5,2.5,28.5,849.5,860.7,627.83
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,825.09,606.56
2016,7,27,14,45,844.0,119.5,2.55,27.5,787.5,785.65,582.77
2016,7,27,15,0,839.0,115.0,2.6,27.0,754.0,743.74,556.9
2016,7,27,15,15,827.0,112.5,2.55,26.5,714.0,700.14,527.91
2016,7,27,15,30,815.0,110.0,2.5,26.0,674.0,650.82,493.4
2016,7,27,15,45,804.5,105.0,2.5,26.0,631.0,598.75,455.29
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,545.64,415.29
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.0,488.21,371.54
2016,7,27,16,30,753.0,93.0,2.5,25.0,492.0,431.32,326.65
2016,7,27,16,45,732.0,87.0,2.5,24.5,443.0,372.69,278.9
2016,7,27,17,0,711.0,81.0,2.5,24.0,394.0,315.3,230.62
2016,7,27,17,15,675.0,76.0,2.45,23.0,343.5,254.24,179.19
2016,7,27,17,30,639.0,71.0,2.4,22.0,293.0,198.55,131.9
2016,7,27,17,45,595.5,64.0,2.35,21.5,244.0,143.8,87.17
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,94.1,51.23
2016,7,27,18,15,479.0,49.0,2.3,20.0,148.5,48.15,27.74
2016,7,27,18,30,406.0,41.0,2.3,19.0,102.0,32.47,22.31
2016,7,27,18,45,297.0,29.5,2.3,18.5,65.0,23.76,13.86
2016,7,27,19,0,188.0,18.0,2.3,18.0,28.0,14.67,0.0
2016,7,27,19,15,94.0,9.0,2.3,17.5,14.0,8.19,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.5,1.7,12.5,13.5,12.28,0.0
2016,7,28,5,30,0.0,27.0,1.7,13.0,27.0,22.11,0.0
2016,7,28,5,45,216.5,32.5,1.7,13.5,64.5,25.36,15.38
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,30.02,20.67
2016,7,28,6,15,505.5,45.0,1.65,14.5,148.0,43.67,25.37
2016,7,28,6,30,578.0,52.0,1.6,15.0,194.0,90.13,48.57
2016,7,28,6,45,626.5,57.5,1.6,15.5,244.0,140.66,85.32
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,198.96,133.68
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,254.99,182.72
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,314.31,234.43
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,372.65,283.91
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,432.62,332.76
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,489.4,378.16
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,546.12,421.81
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,600.06,461.83
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,653.18,499.85
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,702.14,534.14
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,749.46,564.66
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,793.23,591.6
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,834.76,616.63
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,870.84,639.69
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,904.03,660.78
2016,7,28,10,45,914.0,96.5,1.9,24.5,907.5,931.94,677.66
2016,7,28,11,0,917.0,98.0,2.0,25.0,929.0,956.49,692.36
2016,7,28,11,15,920.0,98.5,2.05,25.0,943.5,976.57,705.04
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,993.09,715.54
2016,7,28,11,45,922.5,100.0,2.2,25.5,965.0,1003.06,721.15
2016,7,28,12,0,922.0,101.0,2.3,26.0,972.0,1009.3,724.52
2016,7,28,12,15,922.0,101.0,2.35,26.0,971.5,1011.27,726.18
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,1009.49,725.61
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,1000.19,720.38
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,987.31,712.98
2016,7,28,13,15,902.5,108.0,2.5,26.0,937.0,970.26,702.52
2016,7,28,13,30,899.0,107.0,2.5,26.0,922.0,949.72,689.88
2016,7,28,13,45,894.5,106.0,2.55,26.0,900.5,924.89,674.92
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,896.84,657.8
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,864.0,638.29
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,828.35,616.7
2016,7,28,14,45,868.5,101.0,2.65,25.0,787.5,787.52,590.47
2016,7,28,15,0,860.0,99.0,2.7,25.0,753.0,744.43,562.37
2016,7,28,15,15,849.0,97.0,2.65,24.5,713.0,697.54,531.48
2016,7,28,15,30,838.0,95.0,2.6,24.0,673.0,649.06,497.14
2016,7,28,15,45,823.5,92.0,2.6,24.0,629.5,596.14,457.87
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,543.52,417.66
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,486.56,373.71
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,429.95,328.46
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.0,370.69,279.64
2016,7,28,17,0,721.0,75.0,2.6,22.0,391.0,313.06,230.66
2016,7,28,17,15,686.5,70.5,2.55,21.0,340.5,254.33,180.42
2016,7,28,17,30,652.0,66.0,2.5,20.0,290.0,196.78,131.05
2016,7,28,17,45,603.5,60.5,2.5,19.5,241.0,141.86,85.96
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,92.56,50.29
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,46.41,26.52
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,30.81,20.95
2016,7,28,18,45,297.0,28.0,2.4,17.5,63.5,22.49,12.76
2016,7,28,19,0,184.0,17.0,2.4,17.0,27.0,13.82,0.0
2016,7,28,19,15,92.0,8.5,2.4,16.5,13.5,7.73,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,63.5,8.0,1.75,12.5,11.0,7.28,0.0
2016,7,29,5,30,127.0,16.0,1.8,13.0,22.0,12.61,0.0
2016,7,29,5,45,225.0,30.0,1.85,13.5,56.5,23.43,13.63
2016,7,29,6,0,323.0,44.0,1.9,14.0,91.0,35.23,25.17
2016,7,29,6,15,396.0,54.0,1.85,14.5,135.0,49.5,31.61
2016,7,29,6,30,469.0,64.0,1.8,15.0,179.0,91.91,54.28
2016,7,29,6,45,517.0,73.0,1.75,15.5,226.5,138.92,88.74
2016,7,29,7,0,565.0,82.0,1.7,16.0,274.0,191.68,132.16
2016,7,29,7,15,603.0,88.0,1.65,16.5,323.5,244.52,177.76
2016,7,29,7,30,641.0,94.0,1.6,17.0,373.0,301.3,226.62
2016,7,29,7,45,668.0,99.5,1.6,18.0,422.0,357.0,273.54
2016,7,29,8,0,695.0,105.0,1.6,19.0,471.0,414.73,320.48
2016,7,29,8,15,717.0,109.5,1.6,19.5,518.0,470.74,365.12
2016,7,29,8,30,739.0,114.0,1.6,20.0,565.0,528.02,409.13
2016,7,29,8,45,756.5,117.0,1.65,20.5,609.0,580.88,448.72
2016,7,29,9,0,774.0,120.0,1.7,21.0,653.0,633.5,486.94
2016,7,29,9,15,787.5,123.0,1.75,21.5,693.0,682.78,521.68
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,730.88,554.6
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,771.93,579.59
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,816.76,606.74
2016,7,29,10,15,856.5,116.5,1.95,24.0,837.5,853.02,630.11
2016,7,29,10,30,864.0,118.0,2.0,24.0,866.0,886.64,651.69
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.0,915.5,668.79
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,941.34,683.88
2016,7,29,11,15,881.5,118.5,2.15,25.0,927.0,961.19,696.46
2016,7,29,11,30,885.0,119.0,2.2,25.0,942.0,977.63,706.97
2016,7,29,11,45,889.0,118.0,2.25,25.5,950.5,989.61,713.33
2016,7,29,12,0,893.0,117.0,2.3,26.0,959.0,998.05,717.55
2016,7,29,12,15,893.5,117.0,2.35,26.0,959.0,1000.44,719.45
2016,7,29,12,30,894.0,117.0,2.4,26.0,959.0,999.19,719.2
2016,7,29,12,45,898.5,113.0,2.45,26.0,954.0,994.26,716.73
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,985.58,711.98
2016,7,29,13,15,900.5,108.0,2.5,26.0,934.0,969.48,702.09
2016,7,29,13,30,898.0,107.0,2.5,26.0,919.0,949.87,690.04
2016,7,29,13,45,895.5,105.0,2.55,26.0,898.0,925.84,675.6
2016,7,29,14,0,893.0,103.0,2.6,26.0,877.0,898.47,658.93
2016,7,29,14,15,886.5,102.0,2.6,25.5,849.0,865.48,639.32
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,829.67,617.65
2016,7,29,14,45,873.5,98.0,2.6,25.0,787.0,789.24,591.39
2016,7,29,15,0,867.0,95.0,2.6,25.0,753.0,746.37,563.21
2016,7,29,15,15,856.0,93.5,2.6,24.5,713.5,699.62,532.91
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,651.26,498.91
2016,7,29,15,45,832.0,88.5,2.6,24.0,630.0,598.36,459.66
2016,7,29,16,0,819.0,85.0,2.6,24.0,586.0,544.56,418.61
2016,7,29,16,15,800.5,82.5,2.55,23.5,538.5,488.73,375.31
2016,7,29,16,30,782.0,80.0,2.5,23.0,491.0,432.22,329.99
2016,7,29,16,45,758.0,76.0,2.45,22.5,441.5,372.66,280.85
2016,7,29,17,0,734.0,72.0,2.4,22.0,392.0,314.62,231.44
2016,7,29,17,15,699.5,68.0,2.4,21.0,341.5,255.55,180.92
2016,7,29,17,30,665.0,64.0,2.4,20.0,291.0,199.84,132.99
2016,7,29,17,45,616.0,58.5,2.4,19.5,241.0,141.88,85.41
2016,7,29,18,0,567.0,53.0,2.4,19.0,191.0,91.73,49.16
2016,7,29,18,15,494.0,45.5,2.35,18.5,145.0,45.26,25.51
2016,7,29,18,30,421.0,38.0,2.3,18.0,99.0,30.06,20.27
2016,7,29,18,45,303.5,27.5,2.3,17.5,62.5,22.14,12.33
2016,7,29,19,0,186.0,17.0,2.3,17.0,26.0,13.91,0.0
2016,7,29,19,15,93.0,8.5,2.3,16.5,13.0,7.73,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,91.5,8.0,1.5,12.5,12.0,7.28,0.0
2016,7,30,5,30,183.0,16.0,1.5,13.0,24.0,13.06,0.0
2016,7,30,5,45,303.0,27.0,1.55,13.5,61.0,21.79,12.13
2016,7,30,6,0,423.0,38.0,1.6,14.0,98.0,30.17,20.73
2016,7,30,6,15,497.5,45.5,1.6,14.5,144.5,44.12,25.82
2016,7,30,6,30,572.0,53.0,1.6,15.0,191.0,90.81,49.34
2016,7,30,6,45,423.0,87.5,1.65,15.5,203.0,136.34,90.74
2016,7,30,7,0,274.0,122.0,1.7,16.0,215.0,163.52,120.63
2016,7,30,7,15,508.0,97.5,1.65,16.5,304.5,228.18,167.7
2016,7,30,7,30,742.0,73.0,1.6,17.0,394.0,316.78,236.84
2016,7,30,7,45,767.5,76.0,1.6,17.5,444.5,374.95,286.75
2016,7,30,8,0,793.0,79.0,1.6,18.0,495.0,434.79,336.52
2016,7,30,8,15,409.5,153.5,1.65,18.5,369.5,356.0,279.39
2016,7,30,8,30,26.0,228.0,1.7,19.0,244.0,217.69,170.07
2016,7,30,8,45,226.0,245.0,1.75,20.0,399.5,372.23,291.37
2016,7,30,9,0,426.0,262.0,1.8,21.0,555.0,539.24,415.62
2016,7,30,9,15,655.5,177.5,1.9,21.5,658.5,646.17,495.22
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,757.1,574.7
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,802.3,603.32
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,845.51,630.83
2016,7,30,10,15,918.0,92.0,2.25,23.0,864.0,882.11,654.48
2016,7,30,10,30,924.0,93.0,2.3,23.0,893.0,915.76,676.11
2016,7,30,10,45,928.5,94.5,2.4,23.5,915.0,945.44,694.2
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,971.77,710.07
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.0,991.7,722.72
2016,7,30,11,30,938.0,97.0,2.6,24.0,967.0,1007.99,733.14
2016,7,30,11,45,939.5,97.0,2.65,24.5,975.0,1019.07,738.88
2016,7,30,12,0,941.0,97.0,2.7,25.0,983.0,1026.37,742.31
2016,7,30,12,15,941.5,97.0,2.7,25.0,983.0,1028.85,743.78
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,1027.49,742.94
2016,7,30,12,45,935.5,100.0,2.75,25.0,974.5,1018.5,737.82
2016,7,30,13,0,929.0,103.0,2.8,25.0,966.0,1005.8,730.47
2016,7,30,13,15,926.5,102.5,2.75,24.5,951.0,989.79,721.58
2016,7,30,13,30,924.0,102.0,2.7,24.0,936.0,970.16,710.4
2016,7,30,13,45,920.5,100.5,2.7,24.0,914.5,945.08,694.74
2016,7,30,14,0,917.0,99.0,2.7,24.0,893.0,916.62,676.87
2016,7,30,14,15,911.0,98.0,2.65,24.0,864.5,883.29,655.32
2016,7,30,14,30,905.0,97.0,2.6,24.0,836.0,847.02,631.74
2016,7,30,14,45,686.5,187.5,2.6,24.0,734.5,739.99,558.13
2016,7,30,15,0,468.0,278.0,2.6,24.0,633.0,630.55,477.44
2016,7,30,15,15,670.5,182.5,2.55,23.5,660.5,662.68,505.72
2016,7,30,15,30,873.0,87.0,2.5,23.0,688.0,665.18,510.95
2016,7,30,15,45,863.5,83.5,2.5,22.5,644.0,612.97,472.75
2016,7,30,16,0,854.0,80.0,2.5,22.0,600.0,559.45,432.6
2016,7,30,16,15,836.0,77.0,2.5,21.5,552.0,501.1,387.32
2016,7,30,16,30,818.0,74.0,2.5,21.0,504.0,442.87,340.43
2016,7,30,16,45,475.0,126.5,2.5,20.5,370.5,306.08,234.93
2016,7,30,17,0,132.0,179.0,2.5,20.0,237.0,203.6,158.14
2016,7,30,17,15,423.5,118.5,2.5,19.0,268.5,222.78,164.81
2016,7,30,17,30,715.0,58.0,2.5,18.0,300.0,204.6,136.04
2016,7,30,17,45,672.5,52.5,2.55,17.5,249.5,146.86,87.75
2016,7,30,18,0,630.0,47.0,2.6,17.0,199.0,94.02,49.08
2016,7,30,18,15,558.0,40.5,2.55,16.5,151.5,44.8,24.63
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,29.25,19.72
2016,7,30,18,45,367.0,25.0,2.5,15.5,65.5,20.09,10.61
2016,7,30,19,0,248.0,16.0,2.5,15.0,27.0,13.12,0.0
2016,7,30,19,15,124.0,8.0,2.45,14.5,13.5,7.28,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,121.5,7.5,1.7,11.5,12.5,6.82,0.0
2016,7,31,5,30,243.0,15.0,1.8,12.0,25.0,12.25,0.0
2016,7,31,5,45,366.0,24.0,1.9,12.5,63.5,19.27,9.95
2016,7,31,6,0,489.0,33.0,2.0,13.0,102.0,28.39,19.23
2016,7,31,6,15,562.0,39.5,2.0,13.5,149.5,42.92,24.09
2016,7,31,6,30,635.0,46.0,2.0,14.0,197.0,92.38,48.4
2016,7,31,6,45,317.5,70.5,2.0,14.5,146.0,106.97,71.21
2016,7,31,7,0,0.0,95.0,2.0,15.0,95.0,83.14,65.15
2016,7,31,7,15,0.0,113.0,1.9,15.5,113.0,99.14,78.3
2016,7,31,7,30,0.0,131.0,1.8,16.0,131.0,115.27,91.26
2016,7,31,7,45,79.5,178.0,1.75,16.5,219.5,189.58,150.48
2016,7,31,8,0,159.0,225.0,1.7,17.0,308.0,276.38,218.84
2016,7,31,8,15,87.0,216.0,1.65,17.5,262.0,238.91,188.78
2016,7,31,8,30,15.0,207.0,1.6,18.0,216.0,192.79,151.27
2016,7,31,8,45,21.5,234.0,1.6,18.5,248.5,222.32,174.1
2016,7,31,9,0,28.0,261.0,1.6,19.0,281.0,258.37,201.41
2016,7,31,9,15,76.5,308.5,1.6,19.5,366.0,339.4,263.38
2016,7,31,9,30,125.0,356.0,1.6,20.0,451.0,433.43,333.01
2016,7,31,9,45,105.5,368.5,1.65,20.5,451.0,428.19,327.2
2016,7,31,10,0,86.0,381.0,1.7,21.0,451.0,429.3,326.57
2016,7,31,10,15,210.5,387.5,1.75,21.5,567.0,556.22,420.55
2016,7,31,10,30,335.0,394.0,1.8,22.0,683.0,691.15,515.71
2016,7,31,10,45,323.0,409.5,1.85,22.5,694.0,706.2,523.35
2016,7,31,11,0,311.0,425.0,1.9,23.0,705.0,719.32,530.66
2016,7,31,11,15,617.5,268.0,1.95,23.0,836.0,877.04,645.44
2016,7,31,11,30,924.0,111.0,2.0,23.0,967.0,1009.82,731.93
2016,7,31,11,45,923.0,113.0,2.05,23.5,974.0,1020.3,736.03
2016,7,31,12,0,922.0,115.0,2.1,24.0,981.0,1027.02,739.17
2016,7,31,12,15,678.0,256.5,2.15,24.0,893.5,948.37,689.0
2016,7,31,12,30,434.0,398.0,2.2,24.0,806.0,843.46,614.1
