Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,45,366.5,421.0,2.25,24.0,764.0,786.74,576.06
2016,7,31,13,0,299.0,444.0,2.3,24.0,722.0,739.83,543.38
2016,7,31,13,15,611.0,275.0,2.35,24.0,830.0,877.85,646.49
2016,7,31,13,30,923.0,106.0,2.4,24.0,938.0,974.33,711.49
2016,7,31,13,45,697.5,222.5,2.45,24.0,842.5,878.45,648.52
2016,7,31,14,0,472.0,339.0,2.5,24.0,747.0,768.94,570.17
2016,7,31,14,15,688.0,219.5,2.55,23.5,791.5,825.21,617.1
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,850.06,636.84
2016,7,31,14,45,897.5,97.0,2.65,23.0,801.5,808.6,609.65
2016,7,31,15,0,891.0,94.0,2.7,23.0,767.0,764.63,580.93
2016,7,31,15,15,654.0,179.5,2.75,22.5,659.0,648.9,497.8
2016,7,31,15,30,417.0,265.0,2.8,22.0,551.0,537.58,414.4
2016,7,31,15,45,337.5,263.5,2.85,21.5,485.0,458.17,355.87
2016,7,31,16,0,258.0,262.0,2.9,21.0,419.0,392.61,306.32
2016,7,31,16,15,236.0,241.5,2.9,20.5,376.0,341.46,267.42
2016,7,31,16,30,214.0,221.0,2.9,20.0,333.0,297.71,233.4
2016,7,31,16,45,179.0,199.5,2.9,19.5,286.5,250.28,195.99
2016,7,31,17,0,144.0,178.0,2.9,19.0,240.0,206.83,161.43
2016,7,31,17,15,137.0,156.0,2.85,18.0,208.5,174.7,135.33
2016,7,31,17,30,130.0,134.0,2.8,17.0,177.0,143.55,109.64
2016,7,31,17,45,364.5,92.0,2.75,16.5,185.0,132.55,89.89
2016,7,31,18,0,599.0,50.0,2.7,16.0,193.0,91.52,48.44
2016,7,31,18,15,523.5,43.0,2.6,15.5,146.0,43.4,24.19
2016,7,31,18,30,448.0,36.0,2.5,15.0,99.0,28.57,19.18
2016,7,31,18,45,326.0,25.5,2.45,14.5,61.5,20.56,10.84
2016,7,31,19,0,204.0,15.0,2.4,14.0,24.0,12.24,0.0
2016,7,31,19,15,102.0,7.5,2.3,13.5,12.0,6.82,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,6.82,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,13.64,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,19.74,10.13
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,26.92,17.91
2016,8,1,6,15,536.5,40.5,2.0,13.5,144.5,43.49,24.84
2016,8,1,6,30,611.0,47.0,2.0,14.0,191.0,91.54,48.59
2016,8,1,6,45,310.5,80.5,2.05,14.5,154.5,114.64,77.98
2016,8,1,7,0,10.0,114.0,2.1,15.0,118.0,101.19,79.92
2016,8,1,7,15,16.0,134.5,2.05,15.5,141.0,121.82,96.71
2016,8,1,7,30,22.0,155.0,2.0,16.0,164.0,143.32,113.96
2016,8,1,7,45,71.0,189.0,1.95,16.5,225.0,196.15,155.91
2016,8,1,8,0,120.0,223.0,1.9,17.0,286.0,257.56,204.32
2016,8,1,8,15,138.5,247.0,1.85,17.5,326.0,297.55,235.23
2016,8,1,8,30,157.0,271.0,1.8,18.0,366.0,339.51,267.17
2016,8,1,8,45,523.0,174.5,1.8,18.5,525.5,493.66,387.88
2016,8,1,9,0,889.0,78.0,1.8,19.0,685.0,666.89,518.07
2016,8,1,9,15,900.0,79.5,1.85,19.5,726.0,717.46,552.36
2016,8,1,9,30,911.0,81.0,1.9,20.0,767.0,766.32,584.23
2016,8,1,9,45,913.5,86.0,1.95,20.5,801.0,810.12,612.13
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,851.04,637.75
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.0,888.29,661.89
2016,8,1,10,30,929.0,93.0,2.1,21.0,893.0,922.59,683.99
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.0,951.89,701.39
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,977.84,716.57
2016,8,1,11,15,942.0,94.5,2.25,22.0,954.5,998.39,729.65
2016,8,1,11,30,945.0,95.0,2.3,22.0,970.0,1015.27,740.48
2016,8,1,11,45,947.0,95.5,2.35,22.5,977.5,1027.43,746.95
2016,8,1,12,0,949.0,96.0,2.4,23.0,985.0,1035.75,751.09
2016,8,1,12,15,949.0,95.5,2.45,23.0,985.5,1037.23,752.43
2016,8,1,12,30,949.0,95.0,2.5,23.0,986.0,1034.81,751.46
2016,8,1,12,45,944.5,97.0,2.55,23.0,977.5,1026.66,746.95
2016,8,1,13,0,940.0,99.0,2.6,23.0,969.0,1014.73,740.13
2016,8,1,13,15,937.0,98.5,2.65,23.0,953.5,997.99,730.28
2016,8,1,13,30,934.0,98.0,2.7,23.0,938.0,977.61,718.1
2016,8,1,13,45,931.0,96.5,2.75,23.0,916.0,952.64,702.93
2016,8,1,14,0,928.0,95.0,2.8,23.0,894.0,924.23,685.44
2016,8,1,14,15,921.5,93.5,2.8,22.5,865.0,889.51,664.54
2016,8,1,14,30,915.0,92.0,2.8,22.0,836.0,851.84,641.44
2016,8,1,14,45,908.5,90.0,2.85,22.0,801.5,810.92,614.94
2016,8,1,15,0,902.0,88.0,2.9,22.0,767.0,767.45,586.34
2016,8,1,15,15,891.0,86.0,2.95,21.5,726.5,718.48,554.5
2016,8,1,15,30,880.0,84.0,3.0,21.0,686.0,667.81,518.92
2016,8,1,15,45,867.0,81.5,3.1,21.0,641.0,613.98,478.7
2016,8,1,16,0,854.0,79.0,3.2,21.0,596.0,559.18,436.41
2016,8,1,16,15,836.0,76.5,3.2,20.0,547.5,501.16,391.5
2016,8,1,16,30,818.0,74.0,3.2,19.0,499.0,443.07,344.68
2016,8,1,16,45,793.5,71.0,3.2,18.5,448.5,382.06,293.22
2016,8,1,17,0,769.0,68.0,3.2,18.0,398.0,322.56,241.4
2016,8,1,17,15,735.0,64.0,3.15,17.5,346.0,261.35,187.42
2016,8,1,17,30,701.0,60.0,3.1,17.0,294.0,203.42,136.26
2016,8,1,17,45,650.5,55.0,3.1,16.5,243.0,145.71,88.17
2016,8,1,18,0,600.0,50.0,3.1,16.0,192.0,91.42,48.35
2016,8,1,18,15,523.0,43.0,3.0,15.0,144.5,43.18,24.24
2016,8,1,18,30,446.0,36.0,2.9,14.0,97.0,28.66,19.3
2016,8,1,18,45,315.5,25.5,2.85,13.5,59.5,20.65,10.69
2016,8,1,19,0,185.0,15.0,2.8,13.0,22.0,13.64,0.0
2016,8,1,19,15,92.5,7.5,2.75,12.5,11.0,6.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,86.0,7.5,2.3,11.5,10.5,6.82,0.0
2016,8,2,5,30,172.0,15.0,2.4,12.0,21.0,13.64,0.0
2016,8,2,5,45,306.5,25.5,2.5,12.5,58.5,20.69,10.63
2016,8,2,6,0,441.0,36.0,2.6,13.0,96.0,28.71,19.42
2016,8,2,6,15,521.0,43.0,2.55,13.5,143.5,42.86,24.4
2016,8,2,6,30,601.0,50.0,2.5,14.0,191.0,91.21,48.66
2016,8,2,6,45,304.5,81.5,2.5,14.5,153.0,114.85,78.45
2016,8,2,7,0,8.0,113.0,2.5,15.0,115.0,99.95,78.99
2016,8,2,7,15,394.0,90.5,2.45,15.5,258.0,190.07,141.5
2016,8,2,7,30,780.0,68.0,2.4,16.0,401.0,326.01,245.67
2016,8,2,7,45,553.5,134.5,2.35,16.5,385.5,344.31,267.99
2016,8,2,8,0,327.0,201.0,2.3,17.0,370.0,334.21,263.84
2016,8,2,8,15,270.5,233.5,2.25,17.5,382.5,356.51,281.79
2016,8,2,8,30,214.0,266.0,2.2,18.0,395.0,367.01,289.27
2016,8,2,8,45,558.5,174.0,2.15,18.5,546.0,519.49,408.39
2016,8,2,9,0,903.0,82.0,2.1,19.0,697.0,681.09,529.88
2016,8,2,9,15,914.0,84.0,2.05,19.0,739.0,732.9,565.7
2016,8,2,9,30,925.0,86.0,2.0,19.0,781.0,782.95,598.76
2016,8,2,9,45,930.0,89.5,2.0,19.5,816.0,827.78,626.93
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,869.87,652.82
2016,8,2,10,15,942.0,94.0,2.0,20.5,881.0,908.22,675.84
2016,8,2,10,30,949.0,95.0,2.0,21.0,911.0,943.58,696.63
2016,8,2,10,45,954.0,95.5,2.05,21.5,934.0,973.43,714.21
2016,8,2,11,0,959.0,96.0,2.1,22.0,957.0,999.84,729.53
2016,8,2,11,15,962.0,96.5,2.1,22.0,973.0,1020.77,742.16
2016,8,2,11,30,965.0,97.0,2.1,22.0,989.0,1037.94,752.49
2016,8,2,11,45,966.5,97.5,2.15,22.5,997.0,1049.81,758.71
2016,8,2,12,0,968.0,98.0,2.2,23.0,1005.0,1057.76,762.58
2016,8,2,12,15,968.0,98.0,2.2,23.0,1004.5,1059.77,763.7
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,1057.8,762.49
2016,8,2,12,45,959.0,102.5,2.2,23.0,994.0,1047.62,756.25
2016,8,2,13,0,950.0,107.0,2.2,23.0,984.0,1033.65,747.77
2016,8,2,13,15,946.5,106.0,2.25,23.0,968.5,1015.74,737.48
2016,8,2,13,30,943.0,105.0,2.3,23.0,953.0,994.16,724.85
2016,8,2,13,45,938.5,104.0,2.35,23.0,930.0,968.08,709.3
2016,8,2,14,0,934.0,103.0,2.4,23.0,907.0,938.6,691.47
2016,8,2,14,15,927.0,101.5,2.45,23.0,877.0,903.2,669.6
2016,8,2,14,30,920.0,100.0,2.5,23.0,847.0,864.86,645.57
2016,8,2,14,45,911.0,98.5,2.55,23.0,810.5,822.21,618.33
2016,8,2,15,0,902.0,97.0,2.6,23.0,774.0,777.18,589.11
2016,8,2,15,15,890.0,95.0,2.6,22.5,732.5,727.4,556.91
2016,8,2,15,30,878.0,93.0,2.6,22.0,691.0,675.99,520.82
2016,8,2,15,45,862.0,90.5,2.65,22.0,645.0,620.31,479.64
2016,8,2,16,0,846.0,88.0,2.7,22.0,599.0,563.95,436.64
2016,8,2,16,15,826.0,85.5,2.7,21.5,549.0,505.79,391.47
2016,8,2,16,30,806.0,83.0,2.7,21.0,499.0,446.82,344.02
2016,8,2,16,45,777.5,79.5,2.75,20.5,447.0,384.27,292.29
2016,8,2,17,0,749.0,76.0,2.8,20.0,395.0,323.72,240.53
2016,8,2,17,15,711.5,71.5,2.8,19.0,342.5,262.12,187.48
2016,8,2,17,30,674.0,67.0,2.8,18.0,290.0,202.13,135.64
2016,8,2,17,45,617.0,61.5,2.85,17.5,238.0,144.3,88.09
2016,8,2,18,0,560.0,56.0,2.9,17.0,186.0,93.2,51.23
2016,8,2,18,15,476.5,47.5,2.85,16.5,139.0,45.95,27.17
2016,8,2,18,30,393.0,39.0,2.8,16.0,92.0,31.35,21.38
2016,8,2,18,45,255.0,27.0,2.8,15.5,55.5,22.06,11.33
2016,8,2,19,0,117.0,15.0,2.8,15.0,19.0,13.64,0.0
2016,8,2,19,15,58.5,7.5,2.8,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.0,1.25,11.5,9.5,0.0,0.0
2016,8,3,5,30,123.0,14.0,1.2,12.0,19.0,12.73,0.0
2016,8,3,5,45,257.5,26.0,1.15,13.0,55.0,21.17,10.69
2016,8,3,6,0,392.0,38.0,1.1,14.0,91.0,30.49,20.86
2016,8,3,6,15,475.0,46.5,0.95,14.5,138.0,45.2,26.78
2016,8,3,6,30,558.0,55.0,0.8,15.0,185.0,92.35,51.0
2016,8,3,6,45,434.5,84.0,0.65,15.5,200.5,136.09,89.77
2016,8,3,7,0,311.0,113.0,0.5,16.0,216.0,164.55,119.47
2016,8,3,7,15,528.5,94.5,0.45,16.5,304.5,232.65,169.5
2016,8,3,7,30,746.0,76.0,0.4,17.0,393.0,323.13,239.13
2016,8,3,7,45,774.5,79.5,0.4,17.5,445.0,383.56,289.26
2016,8,3,8,0,803.0,83.0,0.4,18.0,497.0,446.0,339.36
2016,8,3,8,15,823.0,86.0,0.45,18.5,546.5,505.36,385.71
2016,8,3,8,30,843.0,89.0,0.5,19.0,596.0,565.11,430.63
2016,8,3,8,45,859.5,91.0,0.6,20.0,642.5,619.95,470.22
2016,8,3,9,0,876.0,93.0,0.7,21.0,689.0,675.41,508.87
2016,8,3,9,15,888.0,95.0,0.8,21.5,730.5,726.78,544.38
2016,8,3,9,30,900.0,97.0,0.9,22.0,772.0,776.54,576.29
2016,8,3,9,45,911.5,97.5,1.05,22.5,808.5,822.5,605.96
2016,8,3,10,0,923.0,98.0,1.2,23.0,845.0,866.28,633.93
2016,8,3,10,15,930.0,99.0,1.3,23.0,874.5,904.26,658.48
2016,8,3,10,30,937.0,100.0,1.4,23.0,904.0,939.3,681.12
2016,8,3,10,45,942.0,101.0,1.55,23.5,927.0,969.37,699.93
2016,8,3,11,0,947.0,102.0,1.7,24.0,950.0,996.04,716.56
2016,8,3,11,15,950.0,102.5,1.85,24.0,966.0,1016.75,730.84
2016,8,3,11,30,953.0,103.0,2.0,24.0,982.0,1033.75,742.87
2016,8,3,11,45,955.0,103.0,2.15,24.5,990.0,1045.47,750.21
2016,8,3,12,0,957.0,103.0,2.3,25.0,998.0,1053.32,755.17
2016,8,3,12,15,957.5,103.0,2.4,25.0,998.0,1055.77,757.73
2016,8,3,12,30,958.0,103.0,2.5,25.0,998.0,1054.29,757.93
2016,8,3,12,45,957.0,102.5,2.65,25.0,991.0,1046.89,755.01
2016,8,3,13,0,956.0,102.0,2.8,25.0,984.0,1035.6,749.64
2016,8,3,13,15,953.5,101.5,2.85,24.5,968.5,1019.01,741.41
2016,8,3,13,30,951.0,101.0,2.9,24.0,953.0,998.68,730.78
2016,8,3,13,45,946.5,100.0,3.0,24.0,930.5,972.36,715.19
2016,8,3,14,0,942.0,99.0,3.1,24.0,908.0,942.59,697.24
2016,8,3,14,15,936.0,98.0,3.15,23.5,878.5,908.24,677.05
2016,8,3,14,30,930.0,97.0,3.2,23.0,849.0,870.86,654.54
2016,8,3,14,45,922.0,95.5,3.3,22.5,813.5,828.55,628.59
2016,8,3,15,0,914.0,94.0,3.4,22.0,778.0,783.75,600.41
2016,8,3,15,15,902.5,92.0,3.4,21.5,736.5,733.73,567.5
2016,8,3,15,30,891.0,90.0,3.4,21.0,695.0,682.0,530.75
2016,8,3,15,45,876.5,87.5,3.45,20.5,648.5,626.52,489.96
2016,8,3,16,0,862.0,85.0,3.5,20.0,602.0,570.18,447.08
2016,8,3,16,15,842.0,82.0,3.5,19.5,552.0,510.56,399.99
2016,8,3,16,30,822.0,79.0,3.5,19.0,502.0,450.17,350.63
2016,8,3,16,45,795.5,75.5,3.55,18.5,450.0,387.43,297.83
2016,8,3,17,0,769.0,72.0,3.6,18.0,398.0,326.45,244.82
2016,8,3,17,15,732.0,67.5,3.55,17.5,345.0,263.75,189.64
2016,8,3,17,30,695.0,63.0,3.5,17.0,292.0,204.73,137.64
2016,8,3,17,45,641.0,57.5,3.5,16.5,240.0,144.0,87.2
2016,8,3,18,0,587.0,52.0,3.5,16.0,188.0,91.66,49.17
2016,8,3,18,15,504.5,44.5,3.35,15.5,140.0,43.63,25.2
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,29.73,20.03
2016,8,3,18,45,281.5,25.5,3.1,14.5,55.5,20.82,10.01
2016,8,3,19,0,141.0,14.0,3.0,14.0,19.0,12.73,0.0
2016,8,3,19,15,70.5,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,64.0,6.5,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,128.0,13.0,2.7,12.0,18.0,11.82,0.0
2016,8,4,5,45,267.0,25.0,2.8,12.5,54.0,20.35,9.71
2016,8,4,6,0,406.0,37.0,2.9,13.0,90.0,29.72,20.2
2016,8,4,6,15,489.5,45.0,2.9,13.0,137.5,44.39,25.95
2016,8,4,6,30,573.0,53.0,2.9,13.0,185.0,92.12,50.63
2016,8,4,6,45,286.5,46.5,2.95,13.5,112.5,83.34,52.89
2016,8,4,7,0,0.0,40.0,3.0,14.0,40.0,35.26,24.67
2016,8,4,7,15,0.0,55.0,2.95,14.5,55.0,48.56,35.93
2016,8,4,7,30,0.0,70.0,2.9,15.0,70.0,61.89,47.01
2016,8,4,7,45,0.0,91.0,2.9,15.5,91.0,80.53,62.37
2016,8,4,8,0,0.0,112.0,2.9,16.0,112.0,99.22,77.53
2016,8,4,8,15,0.0,125.0,2.95,16.5,125.0,110.91,86.71
2016,8,4,8,30,0.0,138.0,3.0,17.0,138.0,122.66,95.85
2016,8,4,8,45,1.0,152.0,3.05,17.5,153.0,135.99,106.19
2016,8,4,9,0,2.0,166.0,3.1,18.0,168.0,149.47,116.56
2016,8,4,9,15,5.5,189.0,3.15,18.0,193.5,173.06,135.22
2016,8,4,9,30,9.0,212.0,3.2,18.0,219.0,197.1,154.08
2016,8,4,9,45,463.5,155.0,3.3,18.5,529.0,536.18,426.41
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,863.39,663.62
2016,8,4,10,15,468.0,194.5,3.4,19.0,573.0,615.87,480.18
2016,8,4,10,30,18.0,291.0,3.4,19.0,307.0,280.33,216.41
2016,8,4,10,45,30.0,337.0,3.45,19.0,364.0,346.82,268.32
2016,8,4,11,0,42.0,383.0,3.5,19.0,421.0,404.75,311.92
2016,8,4,11,15,33.0,364.5,3.5,19.0,394.5,379.18,292.02
2016,8,4,11,30,24.0,346.0,3.5,19.0,368.0,340.25,262.27
2016,8,4,11,45,25.0,347.5,3.55,19.0,371.0,356.14,274.39
2016,8,4,12,0,26.0,349.0,3.6,19.0,374.0,358.97,276.5
2016,8,4,12,15,34.5,377.5,3.6,19.0,410.5,395.79,304.45
2016,8,4,12,30,43.0,406.0,3.6,19.0,447.0,432.48,331.97
2016,8,4,12,45,49.0,411.5,3.6,19.0,457.0,443.35,340.2
2016,8,4,13,0,55.0,417.0,3.6,19.0,467.0,453.77,348.21
2016,8,4,13,15,44.0,390.0,3.6,18.5,430.0,414.99,319.77
2016,8,4,13,30,33.0,363.0,3.6,18.0,393.0,376.52,291.39
2016,8,4,13,45,131.0,390.0,3.6,18.0,503.0,503.44,390.29
2016,8,4,14,0,229.0,417.0,3.6,18.0,613.0,612.2,472.55
2016,8,4,14,15,140.5,384.5,3.6,18.0,504.0,495.84,384.49
2016,8,4,14,30,52.0,352.0,3.6,18.0,395.0,374.65,291.6
2016,8,4,14,45,44.5,327.5,3.65,18.0,363.0,342.12,267.42
2016,8,4,15,0,37.0,303.0,3.7,18.0,331.0,310.24,243.19
2016,8,4,15,15,44.5,294.0,3.7,17.5,326.0,304.38,239.82
2016,8,4,15,30,52.0,285.0,3.7,17.0,321.0,297.7,235.65
2016,8,4,15,45,44.0,260.0,3.7,16.5,288.5,265.7,211.16
2016,8,4,16,0,36.0,235.0,3.7,16.0,256.0,234.65,187.17
2016,8,4,16,15,24.0,204.5,3.7,15.5,218.5,194.13,155.16
2016,8,4,16,30,12.0,174.0,3.7,15.0,181.0,159.66,127.68
2016,8,4,16,45,10.0,158.0,3.7,15.0,163.5,143.48,114.74
2016,8,4,17,0,8.0,142.0,3.7,15.0,146.0,127.58,101.87
2016,8,4,17,15,4.0,124.0,3.65,14.5,126.0,109.71,87.45
2016,8,4,17,30,0.0,106.0,3.6,14.0,106.0,92.42,73.33
2016,8,4,17,45,0.0,87.0,3.6,13.5,87.0,75.52,59.11
2016,8,4,18,0,0.0,68.0,3.6,13.0,68.0,58.83,44.79
2016,8,4,18,15,210.0,51.0,3.5,12.5,78.0,42.73,28.34
2016,8,4,18,30,420.0,34.0,3.4,12.0,88.0,27.16,18.0
2016,8,4,18,45,283.5,23.0,3.3,12.0,52.5,18.63,8.01
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,10.91,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.5,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,109.0,13.0,2.3,12.0,16.0,11.82,0.0
2016,8,5,5,45,246.0,25.5,2.4,12.5,51.5,20.89,9.69
2016,8,5,6,0,383.0,38.0,2.5,13.0,87.0,30.68,20.99
2016,8,5,6,15,467.5,47.0,2.45,13.0,134.0,45.97,27.46
2016,8,5,6,30,552.0,56.0,2.4,13.0,181.0,93.37,52.45
2016,8,5,6,45,276.0,62.0,2.4,13.5,124.5,94.8,63.07
2016,8,5,7,0,0.0,68.0,2.4,14.0,68.0,60.04,45.84
2016,8,5,7,15,0.0,79.5,2.35,14.0,79.5,70.2,54.41
2016,8,5,7,30,0.0,91.0,2.3,14.0,91.0,80.42,62.86
2016,8,5,7,45,0.0,104.5,2.25,14.5,104.5,92.45,72.59
2016,8,5,8,0,0.0,118.0,2.2,15.0,118.0,104.56,82.23
2016,8,5,8,15,1.5,143.5,2.15,15.0,144.5,128.21,101.43
2016,8,5,8,30,3.0,169.0,2.1,15.0,171.0,152.22,120.68
2016,8,5,8,45,4.0,176.0,2.05,15.5,178.5,159.51,125.96
2016,8,5,9,0,5.0,183.0,2.0,16.0,186.0,166.9,131.33
2016,8,5,9,15,5.0,181.0,2.0,16.5,184.5,165.48,129.62
2016,8,5,9,30,5.0,179.0,2.0,17.0,183.0,164.02,127.94
2016,8,5,9,45,22.0,257.0,2.0,17.5,275.0,249.45,195.12
2016,8,5,10,0,39.0,335.0,2.0,18.0,367.0,347.71,269.78
2016,8,5,10,15,27.0,304.5,2.0,18.0,327.5,309.79,239.91
2016,8,5,10,30,15.0,274.0,2.0,18.0,288.0,261.91,202.78
2016,8,5,10,45,15.5,281.0,2.0,18.5,295.5,269.5,208.18
2016,8,5,11,0,16.0,288.0,2.0,19.0,303.0,277.06,213.36
2016,8,5,11,15,23.5,329.5,2.05,19.5,351.5,335.85,257.45
2016,8,5,11,30,31.0,371.0,2.1,20.0,400.0,384.96,293.35
2016,8,5,11,45,104.5,421.0,2.15,20.5,518.5,521.53,394.43
2016,8,5,12,0,178.0,471.0,2.2,21.0,637.0,645.48,482.39
2016,8,5,12,15,284.5,438.5,2.25,21.0,703.5,731.89,544.84
2016,8,5,12,30,391.0,406.0,2.3,21.0,770.0,803.44,596.46
2016,8,5,12,45,661.0,260.5,2.4,21.0,870.0,935.54,693.4
2016,8,5,13,0,931.0,115.0,2.5,21.0,970.0,1026.79,753.89
2016,8,5,13,15,927.5,114.5,2.55,21.0,954.5,1009.51,742.64
2016,8,5,13,30,924.0,114.0,2.6,21.0,939.0,988.6,730.15
2016,8,5,13,45,916.0,114.5,2.65,21.0,914.5,961.06,713.28
2016,8,5,14,0,908.0,115.0,2.7,21.0,890.0,930.33,694.25
2016,8,5,14,15,900.5,113.5,2.75,21.0,860.0,895.06,672.02
2016,8,5,14,30,893.0,112.0,2.8,21.0,830.0,856.95,647.68
2016,8,5,14,45,879.5,111.5,2.9,21.0,793.0,812.47,618.96
2016,8,5,15,0,866.0,111.0,3.0,21.0,756.0,766.04,588.44
2016,8,5,15,15,852.5,109.0,3.0,20.5,714.0,716.46,555.29
2016,8,5,15,30,839.0,107.0,3.0,20.0,672.0,668.55,520.97
2016,8,5,15,45,818.0,105.5,3.0,19.5,625.0,611.7,479.02
2016,8,5,16,0,797.0,104.0,3.0,19.0,578.0,554.78,435.69
2016,8,5,16,15,774.5,100.0,3.0,18.5,528.5,494.91,388.65
2016,8,5,16,30,752.0,96.0,3.0,18.0,479.0,435.83,340.58
2016,8,5,16,45,716.5,93.0,3.05,17.5,427.0,372.46,287.74
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,313.0,236.59
2016,8,5,17,15,639.5,84.0,3.1,16.5,323.0,252.38,183.81
2016,8,5,17,30,598.0,78.0,3.1,16.0,271.0,196.12,134.81
2016,8,5,17,45,534.0,70.5,3.1,15.5,220.0,139.94,88.83
2016,8,5,18,0,470.0,63.0,3.1,15.0,169.0,91.56,53.89
2016,8,5,18,15,383.0,52.5,3.0,14.5,124.0,48.18,30.9
2016,8,5,18,30,296.0,42.0,2.9,14.0,79.0,32.64,22.47
2016,8,5,18,45,174.0,26.5,2.85,13.5,46.0,20.81,8.84
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,10.01,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,10.91,0.0
2016,8,6,5,45,195.5,26.0,2.5,11.5,47.5,20.43,8.91
2016,8,6,6,0,325.0,40.0,2.6,12.0,81.0,32.53,22.63
2016,8,6,6,15,412.5,50.5,2.55,12.5,127.0,48.28,30.06
2016,8,6,6,30,500.0,61.0,2.5,13.0,173.0,93.88,54.87
2016,8,6,6,45,250.0,62.0,2.5,13.5,118.0,91.25,61.23
2016,8,6,7,0,0.0,63.0,2.5,14.0,63.0,55.67,42.12
2016,8,6,7,15,0.0,90.5,2.45,14.0,90.5,79.77,62.53
2016,8,6,7,30,0.0,118.0,2.4,14.0,118.0,104.08,82.77
2016,8,6,7,45,0.0,117.5,2.4,14.5,117.5,103.95,82.18
2016,8,6,8,0,0.0,117.0,2.4,15.0,117.0,103.68,81.52
2016,8,6,8,15,0.0,138.0,2.35,15.5,138.5,122.56,96.63
2016,8,6,8,30,0.0,159.0,2.3,16.0,160.0,141.58,111.6
2016,8,6,8,45,13.5,207.0,2.3,16.5,216.5,193.5,153.06
2016,8,6,9,0,27.0,255.0,2.3,17.0,273.0,253.42,199.93
2016,8,6,9,15,19.5,245.0,2.3,17.0,259.0,234.37,184.22
2016,8,6,9,30,12.0,235.0,2.3,17.0,245.0,220.63,172.91
2016,8,6,9,45,139.5,306.0,2.3,17.5,418.5,406.55,319.1
2016,8,6,10,0,267.0,377.0,2.3,18.0,592.0,598.13,460.92
2016,8,6,10,15,309.0,381.0,2.3,18.0,638.5,649.46,496.98
2016,8,6,10,30,351.0,385.0,2.3,18.0,685.0,702.16,534.48
2016,8,6,10,45,300.5,410.0,2.35,18.5,672.0,691.81,524.13
2016,8,6,11,0,250.0,435.0,2.4,19.0,659.0,677.8,511.65
2016,8,6,11,15,385.5,399.5,2.4,19.0,750.5,778.13,585.32
2016,8,6,11,30,521.0,364.0,2.4,19.0,842.0,892.84,665.58
2016,8,6,11,45,724.5,239.5,2.45,19.5,910.0,978.71,726.32
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,1040.73,764.98
2016,8,6,12,15,928.5,115.0,2.5,20.0,978.0,1043.05,765.77
2016,8,6,12,30,929.0,115.0,2.5,20.0,978.0,1041.53,764.82
2016,8,6,12,45,921.5,118.0,2.55,20.0,968.5,1031.32,758.92
2016,8,6,13,0,914.0,121.0,2.6,20.0,959.0,1017.42,750.78
2016,8,6,13,15,911.0,120.5,2.65,20.0,943.5,1000.81,740.94
2016,8,6,13,30,908.0,120.0,2.7,20.0,928.0,980.62,728.77
2016,8,6,13,45,904.0,118.0,2.75,20.0,905.5,954.53,712.69
2016,8,6,14,0,900.0,116.0,2.8,20.0,883.0,925.11,694.35
2016,8,6,14,15,893.0,114.5,2.85,19.5,853.5,890.42,673.6
2016,8,6,14,30,886.0,113.0,2.9,19.0,824.0,852.9,650.64
2016,8,6,14,45,878.0,110.5,3.0,19.0,788.5,810.94,623.35
2016,8,6,15,0,870.0,108.0,3.1,19.0,753.0,766.63,593.99
2016,8,6,15,15,857.5,105.5,3.15,18.5,712.0,717.01,560.85
2016,8,6,15,30,845.0,103.0,3.2,18.0,671.0,668.85,526.2
2016,8,6,15,45,830.5,99.5,3.3,18.0,625.5,613.6,484.45
2016,8,6,16,0,816.0,96.0,3.4,18.0,580.0,557.64,440.83
2016,8,6,16,15,795.0,92.5,3.5,17.5,530.5,497.98,393.67
2016,8,6,16,30,774.0,89.0,3.6,17.0,481.0,438.9,345.18
2016,8,6,16,45,746.5,84.5,3.7,16.5,430.0,377.21,292.98
2016,8,6,17,0,719.0,80.0,3.8,16.0,379.0,317.51,240.81
2016,8,6,17,15,679.5,75.0,3.8,15.5,326.5,254.57,185.34
2016,8,6,17,30,640.0,70.0,3.8,15.0,274.0,197.25,134.73
2016,8,6,17,45,582.0,63.0,3.85,14.5,223.0,139.82,87.0
2016,8,6,18,0,524.0,56.0,3.9,14.0,172.0,89.36,50.25
2016,8,6,18,15,435.0,47.0,3.85,13.5,126.0,43.86,27.04
2016,8,6,18,30,346.0,38.0,3.8,13.0,80.0,30.92,21.0
2016,8,6,18,45,207.0,24.5,3.75,12.5,46.5,20.18,7.58
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,10.01,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,57.5,6.0,2.8,10.5,7.0,0.0,0.0
2016,8,7,5,30,115.0,12.0,2.9,11.0,14.0,10.91,0.0
2016,8,7,5,45,264.5,23.0,3.0,11.5,49.5,18.77,7.16
2016,8,7,6,0,414.0,34.0,3.1,12.0,85.0,27.32,18.05
2016,8,7,6,15,500.5,42.0,3.0,12.5,133.0,42.79,24.11
2016,8,7,6,30,587.0,50.0,2.9,13.0,181.0,91.69,49.53
2016,8,7,6,45,310.0,84.5,2.85,13.5,155.5,119.63,82.55
2016,8,7,7,0,33.0,119.0,2.8,14.0,130.0,110.73,87.42
2016,8,7,7,15,38.0,139.5,2.65,14.0,154.0,133.31,106.33
2016,8,7,7,30,43.0,160.0,2.5,14.0,178.0,156.67,125.66
2016,8,7,7,45,48.5,182.5,2.45,14.5,205.0,182.75,146.74
2016,8,7,8,0,54.0,205.0,2.4,15.0,232.0,209.63,168.12
2016,8,7,8,15,66.0,230.5,2.3,15.5,267.0,243.32,194.58
2016,8,7,8,30,78.0,256.0,2.2,16.0,302.0,278.46,221.74
2016,8,7,8,45,169.0,278.0,2.1,16.5,388.0,366.42,290.54
2016,8,7,9,0,260.0,300.0,2.0,17.0,474.0,465.04,365.37
2016,8,7,9,15,332.0,300.0,1.9,17.5,537.0,530.6,413.58
2016,8,7,9,30,404.0,300.0,1.8,18.0,600.0,609.82,470.46
2016,8,7,9,45,668.0,197.5,1.75,18.5,721.5,743.15,568.73
2016,8,7,10,0,932.0,95.0,1.7,19.0,843.0,875.73,657.41
2016,8,7,10,15,939.0,96.0,1.75,19.5,873.0,914.14,679.86
2016,8,7,10,30,946.0,97.0,1.8,20.0,903.0,949.54,701.15
2016,8,7,10,45,951.5,97.5,1.85,20.5,926.0,979.86,718.99
2016,8,7,11,0,957.0,98.0,1.9,21.0,949.0,1006.75,734.59
2016,8,7,11,15,960.0,98.5,1.95,21.0,965.0,1027.66,747.79
2016,8,7,11,30,963.0,99.0,2.0,21.0,981.0,1044.8,758.72
2016,8,7,11,45,965.5,98.5,2.1,21.5,989.0,1056.55,765.54
2016,8,7,12,0,968.0,98.0,2.2,22.0,997.0,1064.37,769.99
2016,8,7,12,15,968.5,98.0,2.25,22.0,997.0,1066.73,771.97
2016,8,7,12,30,969.0,98.0,2.3,22.0,997.0,1065.08,771.57
2016,8,7,12,45,968.5,97.5,2.35,22.0,989.5,1057.93,767.82
2016,8,7,13,0,968.0,97.0,2.4,22.0,982.0,1046.79,761.66
2016,8,7,13,15,965.0,96.5,2.45,22.0,966.5,1029.31,751.53
2016,8,7,13,30,962.0,96.0,2.5,22.0,951.0,1008.04,739.01
2016,8,7,13,45,959.0,94.5,2.55,22.0,928.5,982.05,723.42
2016,8,7,14,0,956.0,93.0,2.6,22.0,906.0,952.48,705.43
2016,8,7,14,15,949.5,92.0,2.65,22.0,876.0,916.98,683.38
2016,8,7,14,30,943.0,91.0,2.7,22.0,846.0,878.41,659.09
2016,8,7,14,45,935.0,89.0,2.75,22.0,809.5,834.77,631.05
2016,8,7,15,0,927.0,87.0,2.8,22.0,773.0,788.61,600.91
2016,8,7,15,15,916.0,85.5,2.8,21.5,731.5,738.54,568.41
2016,8,7,15,30,905.0,84.0,2.8,21.0,690.0,686.7,532.28
2016,8,7,15,45,890.0,82.0,2.8,21.0,643.0,630.39,490.16
2016,8,7,16,0,875.0,80.0,2.8,21.0,596.0,573.25,446.12
2016,8,7,16,15,855.0,77.0,2.8,20.5,546.0,512.06,398.38
2016,8,7,16,30,835.0,74.0,2.8,20.0,496.0,451.23,349.11
2016,8,7,16,45,807.5,71.0,2.8,19.5,443.0,387.58,295.91
2016,8,7,17,0,780.0,68.0,2.8,19.0,390.0,325.78,242.53
2016,8,7,17,15,742.5,64.0,2.75,18.5,336.5,262.53,187.16
2016,8,7,17,30,705.0,60.0,2.7,18.0,283.0,203.02,135.0
2016,8,7,17,45,647.5,54.5,2.7,17.5,230.5,143.3,85.87
2016,8,7,18,0,590.0,49.0,2.7,17.0,178.0,88.04,46.07
2016,8,7,18,15,500.5,41.0,2.65,16.0,130.0,39.29,22.53
2016,8,7,18,30,411.0,33.0,2.6,15.0,82.0,26.61,17.05
2016,8,7,18,45,253.5,21.5,2.55,14.5,47.0,17.55,4.79
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,9.1,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,52.0,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,104.0,11.0,2.2,12.0,13.0,10.01,0.0
2016,8,8,5,45,250.0,22.0,2.25,12.5,47.0,17.92,5.9
2016,8,8,6,0,396.0,33.0,2.3,13.0,81.0,26.47,17.18
2016,8,8,6,15,482.5,41.0,2.15,13.5,127.5,41.86,23.31
2016,8,8,6,30,569.0,49.0,2.0,14.0,174.0,89.7,48.28
2016,8,8,6,45,621.5,55.0,1.9,14.5,225.0,141.52,86.64
2016,8,8,7,0,674.0,61.0,1.8,15.0,276.0,201.44,136.86
2016,8,8,7,15,712.0,65.5,1.7,15.5,328.5,259.83,188.26
2016,8,8,7,30,750.0,70.0,1.6,16.0,381.0,322.06,242.62
2016,8,8,7,45,776.5,74.0,1.55,16.5,432.5,382.77,294.8
2016,8,8,8,0,803.0,78.0,1.5,17.0,484.0,445.28,346.55
2016,8,8,8,15,823.0,81.0,1.5,17.5,533.5,504.96,394.4
2016,8,8,8,30,843.0,84.0,1.5,18.0,583.0,563.69,439.75
2016,8,8,8,45,858.5,86.0,1.5,19.0,628.5,619.45,480.34
2016,8,8,9,0,874.0,88.0,1.5,20.0,674.0,674.48,518.77
2016,8,8,9,15,886.0,90.0,1.55,20.0,715.5,726.01,555.31
2016,8,8,9,30,898.0,92.0,1.6,20.0,757.0,775.91,588.63
2016,8,8,9,45,910.5,91.5,1.7,20.5,794.0,821.76,618.11
2016,8,8,10,0,923.0,91.0,1.8,21.0,831.0,865.48,645.84
2016,8,8,10,15,930.0,92.5,1.9,21.0,860.5,904.12,671.21
2016,8,8,10,30,937.0,94.0,2.0,21.0,890.0,939.78,694.57
2016,8,8,10,45,941.0,95.5,2.15,21.5,912.5,969.53,713.21
2016,8,8,11,0,945.0,97.0,2.3,22.0,935.0,995.81,729.59
2016,8,8,11,15,948.0,97.5,2.4,22.0,950.5,1016.49,743.26
2016,8,8,11,30,951.0,98.0,2.5,22.0,966.0,1033.45,754.65
2016,8,8,11,45,951.5,99.0,2.65,22.5,973.5,1044.63,761.48
2016,8,8,12,0,952.0,100.0,2.8,23.0,981.0,1051.89,765.9
2016,8,8,12,15,952.0,100.0,2.9,23.0,981.0,1053.7,767.9
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,1051.55,767.5
2016,8,8,12,45,951.5,99.5,3.15,23.0,973.5,1044.45,764.45
2016,8,8,13,0,951.0,99.0,3.3,23.0,966.0,1033.44,758.91
2016,8,8,13,15,948.0,98.0,3.35,22.5,950.5,1015.63,749.61
2016,8,8,13,30,945.0,97.0,3.4,22.0,935.0,994.1,737.88
2016,8,8,13,45,942.0,95.5,3.5,22.0,912.5,968.42,722.29
2016,8,8,14,0,939.0,94.0,3.6,22.0,890.0,939.22,704.25
2016,8,8,14,15,932.5,93.0,3.65,22.0,860.5,904.14,681.78
2016,8,8,14,30,926.0,92.0,3.7,22.0,831.0,866.06,657.09
2016,8,8,14,45,918.5,90.0,3.75,22.0,795.5,823.36,628.95
2016,8,8,15,0,911.0,88.0,3.8,22.0,760.0,778.15,598.72
2016,8,8,15,15,899.5,86.0,3.8,21.5,718.0,727.83,565.33
2016,8,8,15,30,888.0,84.0,3.8,21.0,676.0,675.82,528.36
2016,8,8,15,45,874.0,81.5,3.8,21.0,630.0,620.36,486.2
2016,8,8,16,0,860.0,79.0,3.8,21.0,584.0,564.02,442.13
2016,8,8,16,15,840.0,76.5,3.75,20.5,534.5,504.06,394.59
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,444.52,345.7
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,381.82,292.77
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,320.69,239.48
2016,8,8,17,15,733.5,61.5,3.65,18.0,328.0,257.46,184.17
2016,8,8,17,30,696.0,57.0,3.6,17.0,275.0,198.01,132.0
2016,8,8,17,45,643.0,51.5,3.6,16.5,224.0,139.49,83.32
2016,8,8,18,0,590.0,46.0,3.6,16.0,173.0,87.3,45.76
2016,8,8,18,15,501.0,38.5,3.55,15.5,126.0,36.76,20.74
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,24.93,15.52
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,12.19,0.69
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,51.0,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,102.0,10.0,1.2,12.0,12.0,9.1,0.0
2016,8,9,5,45,252.0,21.0,1.2,12.5,46.0,17.08,4.63
2016,8,9,6,0,402.0,32.0,1.2,13.0,80.0,25.68,16.47
2016,8,9,6,15,489.0,40.0,1.0,13.5,126.5,41.45,22.75
2016,8,9,6,30,576.0,48.0,0.8,14.0,173.0,89.83,48.01
2016,8,9,6,45,395.5,84.5,0.6,14.5,181.0,132.97,89.24
2016,8,9,7,0,215.0,121.0,0.4,15.0,189.0,153.16,114.45
2016,8,9,7,15,228.0,141.0,0.4,15.5,225.0,190.41,145.68
2016,8,9,7,30,241.0,161.0,0.4,16.0,261.0,229.23,177.71
2016,8,9,7,45,234.5,185.5,0.4,16.5,293.0,265.91,207.57
2016,8,9,8,0,228.0,210.0,0.4,17.0,325.0,297.42,232.43
2016,8,9,8,15,536.5,146.0,0.45,17.5,453.0,423.48,328.91
2016,8,9,8,30,845.0,82.0,0.5,18.0,581.0,563.84,433.36
2016,8,9,8,45,863.5,83.0,0.6,18.5,627.5,620.59,474.37
2016,8,9,9,0,882.0,84.0,0.7,19.0,674.0,676.87,514.77
2016,8,9,9,15,893.5,86.0,0.7,19.5,715.0,728.45,548.7
2016,8,9,9,30,905.0,88.0,0.7,20.0,756.0,778.34,579.37
2016,8,9,9,45,915.5,88.0,0.75,21.0,792.0,823.41,605.92
2016,8,9,10,0,926.0,88.0,0.8,22.0,828.0,866.18,630.53
2016,8,9,10,15,932.5,89.5,0.85,22.5,857.5,904.51,653.17
2016,8,9,10,30,939.0,91.0,0.9,23.0,887.0,939.82,673.74
2016,8,9,10,45,944.0,91.5,0.95,23.5,910.0,969.52,690.68
2016,8,9,11,0,949.0,92.0,1.0,24.0,933.0,995.77,705.49
2016,8,9,11,15,952.0,92.5,1.1,24.0,948.0,1016.53,719.27
2016,8,9,11,30,955.0,93.0,1.2,24.0,963.0,1033.53,730.88
2016,8,9,11,45,955.5,93.5,1.35,24.5,970.5,1044.22,738.17
2016,8,9,12,0,956.0,94.0,1.5,25.0,978.0,1050.97,743.09
2016,8,9,12,15,956.0,94.0,1.6,25.0,977.5,1052.74,745.64
2016,8,9,12,30,956.0,94.0,1.7,25.0,977.0,1050.54,745.85
2016,8,9,12,45,950.0,96.5,1.85,25.0,968.0,1041.05,742.31
2016,8,9,13,0,944.0,99.0,2.0,25.0,959.0,1027.72,736.35
2016,8,9,13,15,941.0,98.5,2.1,25.0,943.5,1010.47,727.24
2016,8,9,13,30,938.0,98.0,2.2,25.0,928.0,989.51,715.74
2016,8,9,13,45,932.5,97.5,2.35,25.0,904.5,962.65,700.86
2016,8,9,14,0,927.0,97.0,2.5,25.0,881.0,932.42,683.57
2016,8,9,14,15,920.5,96.0,2.55,25.0,851.5,897.62,662.16
2016,8,9,14,30,914.0,95.0,2.6,25.0,822.0,859.86,638.6
2016,8,9,14,45,904.0,94.0,2.65,25.0,786.0,816.56,611.02
2016,8,9,15,0,894.0,93.0,2.7,25.0,750.0,770.99,581.53
2016,8,9,15,15,882.0,91.0,2.7,24.5,708.5,720.95,549.28
2016,8,9,15,30,870.0,89.0,2.7,24.0,667.0,669.31,513.38
2016,8,9,15,45,853.0,87.0,2.7,23.5,620.5,613.31,472.82
2016,8,9,16,0,836.0,85.0,2.7,23.0,574.0,556.76,430.44
2016,8,9,16,15,815.5,82.0,2.65,22.5,525.0,497.99,384.72
2016,8,9,16,30,795.0,79.0,2.6,22.0,476.0,438.34,336.71
2016,8,9,16,45,765.0,76.0,2.6,21.5,424.0,375.82,284.98
2016,8,9,17,0,735.0,73.0,2.6,21.0,372.0,315.52,233.46
2016,8,9,17,15,695.5,68.5,2.55,20.5,319.5,253.8,180.08
2016,8,9,17,30,656.0,64.0,2.5,20.0,267.0,194.2,128.63
2016,8,9,17,45,593.5,58.0,2.5,19.5,215.5,136.03,81.53
2016,8,9,18,0,531.0,52.0,2.5,19.0,164.0,85.39,45.85
2016,8,9,18,15,438.5,43.0,2.45,18.0,118.0,39.47,23.55
2016,8,9,18,30,346.0,34.0,2.4,17.0,72.0,27.68,17.56
2016,8,9,18,45,173.0,17.0,2.4,16.5,36.0,13.56,0.0
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,13.88,1.96
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,28.37,18.67
2016,8,10,6,15,420.0,44.5,2.0,13.5,118.5,44.31,25.93
2016,8,10,6,30,510.0,54.0,1.9,14.0,164.0,90.04,50.74
2016,8,10,6,45,563.5,62.0,1.8,14.5,213.5,140.35,88.22
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,197.12,135.62
2016,8,10,7,15,499.0,104.5,1.6,15.5,279.0,234.99,174.73
2016,8,10,7,30,381.0,139.0,1.5,16.0,295.0,260.09,201.06
2016,8,10,7,45,368.5,163.5,1.45,16.5,330.5,299.23,234.46
2016,8,10,8,0,356.0,188.0,1.4,17.0,366.0,339.94,267.64
2016,8,10,8,15,309.0,219.5,1.4,17.5,385.5,367.84,289.63
2016,8,10,8,30,262.0,251.0,1.4,18.0,405.0,390.27,306.23
2016,8,10,8,45,246.0,276.0,1.4,18.5,430.0,420.34,328.06
2016,8,10,9,0,230.0,301.0,1.4,19.0,455.0,440.73,342.07
2016,8,10,9,15,546.5,204.0,1.45,19.5,599.0,601.61,464.7
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,767.18,583.12
2016,8,10,9,45,878.0,106.5,1.55,20.5,780.0,813.77,611.39
2016,8,10,10,0,893.0,106.0,1.6,21.0,817.0,858.5,639.24
2016,8,10,10,15,900.5,107.5,1.65,21.0,847.0,896.62,663.65
2016,8,10,10,30,908.0,109.0,1.7,21.0,877.0,931.89,686.12
2016,8,10,10,45,913.5,109.5,1.75,21.5,900.0,961.26,703.36
2016,8,10,11,0,919.0,110.0,1.8,22.0,923.0,987.31,718.44
2016,8,10,11,15,922.5,111.0,1.85,22.0,938.5,1008.49,731.82
2016,8,10,11,30,926.0,112.0,1.9,22.0,954.0,1026.04,743.0
2016,8,10,11,45,928.0,112.0,2.0,22.5,962.0,1037.38,749.58
2016,8,10,12,0,930.0,112.0,2.1,23.0,970.0,1044.9,753.87
2016,8,10,12,15,930.0,112.0,2.15,23.0,970.0,1046.59,755.43
2016,8,10,12,30,930.0,112.0,2.2,23.0,970.0,1044.4,754.7
2016,8,10,12,45,928.0,112.0,2.3,23.5,961.5,1036.37,749.53
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,1024.54,742.04
2016,8,10,13,15,923.0,111.5,2.4,23.5,937.5,1007.49,733.07
2016,8,10,13,30,920.0,111.0,2.4,23.0,922.0,986.79,721.82
2016,8,10,13,45,915.5,109.5,2.45,23.0,899.0,960.16,705.8
