Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,0,911.0,108.0,2.5,23.0,876.0,930.17,687.54
2016,8,10,14,15,904.0,106.5,2.5,23.0,846.0,894.83,665.17
2016,8,10,14,30,897.0,105.0,2.5,23.0,816.0,856.6,640.74
2016,8,10,14,45,888.0,103.0,2.5,23.0,780.5,813.6,612.85
2016,8,10,15,0,879.0,101.0,2.5,23.0,745.0,768.29,583.08
2016,8,10,15,15,866.5,98.5,2.5,22.5,703.0,717.93,550.44
2016,8,10,15,30,854.0,96.0,2.5,22.0,661.0,666.06,513.95
2016,8,10,15,45,839.0,93.0,2.5,21.5,615.0,613.12,475.42
2016,8,10,16,0,824.0,90.0,2.5,21.0,569.0,556.64,432.96
2016,8,10,16,15,802.5,86.5,2.5,20.5,519.5,496.01,385.83
2016,8,10,16,30,781.0,83.0,2.5,20.0,470.0,436.02,337.43
2016,8,10,16,45,753.5,78.5,2.55,19.5,418.5,373.67,285.61
2016,8,10,17,0,726.0,74.0,2.6,19.0,367.0,313.32,233.72
2016,8,10,17,15,685.5,69.0,2.6,18.5,314.5,249.65,178.46
2016,8,10,17,30,645.0,64.0,2.6,18.0,262.0,191.65,127.98
2016,8,10,17,45,587.0,57.0,2.6,17.5,211.0,133.86,80.67
2016,8,10,18,0,529.0,50.0,2.6,17.0,160.0,83.08,44.47
2016,8,10,18,15,435.5,41.0,2.55,16.0,114.5,37.32,22.26
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,25.98,16.15
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,12.76,0.0
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,5,45,148.5,17.5,1.6,12.0,34.5,13.93,1.11
2016,8,11,6,0,297.0,35.0,1.7,13.0,69.0,28.42,18.64
2016,8,11,6,15,386.0,46.0,1.7,13.5,113.5,45.29,27.08
2016,8,11,6,30,475.0,57.0,1.7,14.0,158.0,90.22,52.19
2016,8,11,6,45,237.5,62.5,1.75,14.5,113.0,91.28,61.52
2016,8,11,7,0,0.0,68.0,1.8,15.0,68.0,60.01,45.63
2016,8,11,7,15,0.0,81.5,1.75,15.5,81.5,71.95,55.59
2016,8,11,7,30,0.0,95.0,1.7,16.0,95.0,83.97,65.38
2016,8,11,7,45,4.0,129.5,1.65,16.5,131.5,116.29,91.74
2016,8,11,8,0,8.0,164.0,1.6,17.0,168.0,149.44,118.27
2016,8,11,8,15,140.0,206.0,1.6,17.5,288.0,264.59,210.27
2016,8,11,8,30,272.0,248.0,1.6,18.0,408.0,393.78,310.26
2016,8,11,8,45,348.5,250.5,1.65,18.5,472.0,459.89,360.04
2016,8,11,9,0,425.0,253.0,1.7,19.0,536.0,540.59,419.84
2016,8,11,9,15,624.5,190.0,1.7,19.5,634.5,649.0,500.39
2016,8,11,9,30,824.0,127.0,1.7,20.0,733.0,764.15,582.4
2016,8,11,9,45,851.5,121.0,1.75,20.5,773.5,814.3,613.86
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,857.22,640.59
2016,8,11,10,15,887.0,116.5,1.85,21.5,844.0,895.34,663.87
2016,8,11,10,30,895.0,118.0,1.9,22.0,874.0,930.68,685.14
2016,8,11,10,45,900.0,119.5,1.95,22.5,896.5,960.26,702.52
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,986.55,717.74
2016,8,11,11,15,909.0,121.5,2.05,23.0,935.0,1007.44,730.92
2016,8,11,11,30,913.0,122.0,2.1,23.0,951.0,1024.76,741.95
2016,8,11,11,45,915.0,122.5,2.15,23.5,959.0,1036.44,748.06
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,1044.36,751.92
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,1046.47,753.72
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,1044.76,753.27
2016,8,11,12,45,911.0,126.0,2.35,24.0,957.5,1034.82,747.73
2016,8,11,13,0,904.0,129.0,2.4,24.0,948.0,1021.21,740.0
2016,8,11,13,15,900.5,128.0,2.45,24.0,932.0,1003.44,729.68
2016,8,11,13,30,897.0,127.0,2.5,24.0,916.0,982.12,717.11
2016,8,11,13,45,894.0,124.5,2.55,24.0,894.0,956.33,701.62
2016,8,11,14,0,891.0,122.0,2.6,24.0,872.0,927.17,683.88
2016,8,11,14,15,883.5,120.5,2.6,23.5,841.5,891.9,662.85
2016,8,11,14,30,876.0,119.0,2.6,23.0,811.0,853.84,639.74
2016,8,11,14,45,868.0,115.5,2.6,23.0,775.5,810.82,611.75
2016,8,11,15,0,860.0,112.0,2.6,23.0,740.0,765.46,581.85
2016,8,11,15,15,847.0,109.5,2.6,22.5,698.0,719.46,551.66
2016,8,11,15,30,834.0,107.0,2.6,22.0,656.0,667.31,514.95
2016,8,11,15,45,818.0,103.0,2.6,22.0,610.0,610.69,472.93
2016,8,11,16,0,802.0,99.0,2.6,22.0,564.0,553.56,429.26
2016,8,11,16,15,779.0,95.5,2.6,21.5,514.0,493.19,382.51
2016,8,11,16,30,756.0,92.0,2.6,21.0,464.0,433.66,334.7
2016,8,11,16,45,727.0,86.5,2.6,20.5,412.0,369.89,282.01
2016,8,11,17,0,698.0,81.0,2.6,20.0,360.0,309.24,230.22
2016,8,11,17,15,655.5,75.5,2.6,19.0,307.5,247.57,177.35
2016,8,11,17,30,613.0,70.0,2.6,18.0,255.0,190.4,128.19
2016,8,11,17,45,552.0,62.0,2.6,17.5,204.5,133.18,81.62
2016,8,11,18,0,491.0,54.0,2.6,17.0,154.0,83.43,46.24
2016,8,11,18,15,397.0,43.0,2.5,16.5,109.0,38.32,27.63
2016,8,11,18,30,303.0,32.0,2.4,16.0,64.0,26.07,15.97
2016,8,11,18,45,151.5,16.0,2.3,15.5,32.0,12.83,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,158.0,17.0,1.9,11.5,34.5,13.56,0.0
2016,8,12,6,0,316.0,34.0,2.0,12.0,69.0,27.64,17.96
2016,8,12,6,15,407.0,44.5,1.95,12.5,114.0,44.77,26.29
2016,8,12,6,30,498.0,55.0,1.9,13.0,159.0,90.86,51.94
2016,8,12,6,45,560.0,62.0,1.9,13.5,210.0,140.95,89.24
2016,8,12,7,0,622.0,69.0,1.9,14.0,261.0,198.58,137.36
2016,8,12,7,15,663.0,74.5,1.9,14.5,313.5,256.25,188.16
2016,8,12,7,30,704.0,80.0,1.9,15.0,366.0,318.19,242.4
2016,8,12,7,45,736.0,84.0,1.9,16.0,418.0,380.17,295.17
2016,8,12,8,0,768.0,88.0,1.9,17.0,470.0,443.27,347.0
2016,8,12,8,15,790.0,91.5,1.85,17.5,519.5,502.91,394.81
2016,8,12,8,30,812.0,95.0,1.8,18.0,569.0,563.23,441.26
2016,8,12,8,45,830.5,97.5,1.8,18.5,615.5,620.71,484.14
2016,8,12,9,0,849.0,100.0,1.8,19.0,662.0,677.83,525.29
2016,8,12,9,15,861.5,102.0,1.85,19.5,703.5,725.62,558.76
2016,8,12,9,30,874.0,104.0,1.9,20.0,745.0,775.05,590.96
2016,8,12,9,45,883.5,106.0,1.95,21.0,781.0,820.28,618.56
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,863.21,644.12
2016,8,12,10,15,900.5,109.5,2.1,22.0,846.5,901.37,669.17
2016,8,12,10,30,908.0,111.0,2.2,22.0,876.0,936.67,692.27
2016,8,12,10,45,913.0,112.0,2.3,22.5,898.5,966.08,710.12
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,992.16,725.78
2016,8,12,11,15,921.5,113.5,2.45,23.0,936.0,1012.79,738.86
2016,8,12,11,30,925.0,114.0,2.5,23.0,951.0,1029.78,749.71
2016,8,12,11,45,927.0,114.0,2.6,23.5,959.0,1041.05,756.06
2016,8,12,12,0,929.0,114.0,2.7,24.0,967.0,1048.5,760.1
2016,8,12,12,15,929.0,114.0,2.75,24.0,966.5,1050.1,761.49
2016,8,12,12,30,929.0,114.0,2.8,24.0,966.0,1047.81,760.58
2016,8,12,12,45,932.5,110.5,2.85,24.0,959.5,1041.54,757.25
2016,8,12,13,0,936.0,107.0,2.9,24.0,953.0,1031.33,751.51
2016,8,12,13,15,933.0,106.5,2.9,23.5,937.5,1013.99,742.25
2016,8,12,13,30,930.0,106.0,2.9,23.0,922.0,992.95,730.65
2016,8,12,13,45,926.0,104.5,2.9,23.0,899.0,966.38,714.02
2016,8,12,14,0,922.0,103.0,2.9,23.0,876.0,936.38,695.13
2016,8,12,14,15,915.0,101.5,2.85,23.0,846.0,900.52,671.87
2016,8,12,14,30,908.0,100.0,2.8,23.0,816.0,861.74,646.58
2016,8,12,14,45,899.5,98.0,2.8,23.0,780.0,818.55,618.42
2016,8,12,15,0,891.0,96.0,2.8,23.0,744.0,772.97,588.32
2016,8,12,15,15,879.0,94.0,2.75,22.5,702.0,722.76,555.4
2016,8,12,15,30,867.0,92.0,2.7,22.0,660.0,670.97,518.77
2016,8,12,15,45,851.5,89.0,2.65,22.0,614.0,614.72,476.64
2016,8,12,16,0,836.0,86.0,2.6,22.0,568.0,559.31,433.87
2016,8,12,16,15,814.5,83.0,2.5,21.5,518.0,498.4,386.3
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,438.09,337.54
2016,8,12,16,45,764.0,76.0,2.35,21.0,415.5,374.84,284.47
2016,8,12,17,0,735.0,72.0,2.3,21.0,363.0,313.74,231.73
2016,8,12,17,15,694.0,67.0,2.15,20.5,310.5,250.98,177.51
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,190.66,125.57
2016,8,12,17,45,592.5,55.5,1.9,19.5,206.5,132.46,78.51
2016,8,12,18,0,532.0,49.0,1.8,19.0,155.0,81.59,42.91
2016,8,12,18,15,434.5,39.5,1.8,18.0,109.5,35.23,24.75
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,24.43,14.34
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,12.04,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,13.18,0.0
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,26.83,17.07
2016,8,13,6,15,408.5,43.0,2.05,13.5,111.5,43.85,25.19
2016,8,13,6,30,501.0,53.0,2.0,14.0,156.0,89.81,50.65
2016,8,13,6,45,562.0,59.5,1.95,14.5,206.5,139.56,87.65
2016,8,13,7,0,623.0,66.0,1.9,15.0,257.0,196.7,135.33
2016,8,13,7,15,664.0,71.5,1.85,15.5,309.0,254.46,186.07
2016,8,13,7,30,705.0,77.0,1.8,16.0,361.0,316.51,240.17
2016,8,13,7,45,736.5,80.5,1.75,17.0,413.0,377.87,292.18
2016,8,13,8,0,768.0,84.0,1.7,18.0,465.0,440.32,343.11
2016,8,13,8,15,790.0,87.5,1.7,18.5,514.0,499.99,390.82
2016,8,13,8,30,812.0,91.0,1.7,19.0,563.0,560.33,437.25
2016,8,13,8,45,830.0,93.0,1.7,20.0,609.0,617.0,478.43
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,670.2,515.61
2016,8,13,9,15,860.5,97.0,1.75,21.5,696.0,721.14,550.77
2016,8,13,9,30,873.0,99.0,1.8,22.0,737.0,770.54,582.64
2016,8,13,9,45,889.0,97.5,1.85,23.0,774.5,817.35,611.07
2016,8,13,10,0,905.0,96.0,1.9,24.0,812.0,862.33,637.73
2016,8,13,10,15,912.0,97.5,1.95,24.0,841.5,900.46,662.0
2016,8,13,10,30,919.0,99.0,2.0,24.0,871.0,935.65,684.29
2016,8,13,10,45,924.0,99.5,2.05,24.5,893.5,964.83,701.26
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,990.63,716.04
2016,8,13,11,15,932.0,100.5,2.15,25.0,931.5,1010.96,728.78
2016,8,13,11,30,935.0,101.0,2.2,25.0,947.0,1027.59,739.29
2016,8,13,11,45,937.0,101.0,2.3,25.5,954.5,1038.93,745.69
2016,8,13,12,0,939.0,101.0,2.4,26.0,962.0,1046.4,749.77
2016,8,13,12,15,939.0,101.5,2.45,26.0,961.5,1048.48,751.51
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,1046.63,750.94
2016,8,13,12,45,925.0,109.0,2.55,26.0,949.5,1033.7,743.48
2016,8,13,13,0,911.0,116.0,2.6,26.0,938.0,1017.11,733.84
2016,8,13,13,15,907.5,115.5,2.65,26.0,922.0,999.58,723.68
2016,8,13,13,30,904.0,115.0,2.7,26.0,906.0,978.48,711.23
2016,8,13,13,45,901.0,112.5,2.75,26.0,883.5,952.33,695.5
2016,8,13,14,0,898.0,110.0,2.8,26.0,861.0,922.8,677.51
2016,8,13,14,15,891.0,108.5,2.8,25.5,831.0,887.58,656.56
2016,8,13,14,30,884.0,107.0,2.8,25.0,801.0,849.52,633.5
2016,8,13,14,45,877.0,104.0,2.85,25.0,765.5,807.29,606.42
2016,8,13,15,0,870.0,101.0,2.9,25.0,730.0,762.64,577.32
2016,8,13,15,15,857.0,98.5,2.9,24.5,688.5,712.04,544.42
2016,8,13,15,30,844.0,96.0,2.9,24.0,647.0,660.0,507.77
2016,8,13,15,45,830.0,92.5,2.9,24.0,601.5,607.49,468.63
2016,8,13,16,0,816.0,89.0,2.9,24.0,556.0,551.26,425.61
2016,8,13,16,15,794.0,85.5,2.9,23.5,506.5,490.56,378.62
2016,8,13,16,30,772.0,82.0,2.9,23.0,457.0,430.58,330.47
2016,8,13,16,45,744.5,77.0,2.9,23.0,405.5,368.05,278.17
2016,8,13,17,0,717.0,72.0,2.9,23.0,354.0,307.55,226.12
2016,8,13,17,15,675.5,67.0,2.8,22.0,302.0,244.13,171.99
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,186.44,122.61
2016,8,13,17,45,573.5,55.0,2.65,20.5,199.5,128.96,76.25
2016,8,13,18,0,513.0,48.0,2.6,20.0,149.0,78.85,41.28
2016,8,13,18,15,413.5,39.0,2.6,19.0,104.5,34.19,23.68
2016,8,13,18,30,314.0,30.0,2.6,18.0,60.0,24.55,14.09
2016,8,13,18,45,157.0,15.0,2.6,17.5,30.0,12.13,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.0,16.0,2.1,12.5,32.5,12.8,0.0
2016,8,14,6,0,318.0,32.0,2.2,13.0,65.0,26.02,16.26
2016,8,14,6,15,412.0,42.0,2.15,13.5,110.5,43.44,24.61
2016,8,14,6,30,506.0,52.0,2.1,14.0,156.0,89.87,50.41
2016,8,14,6,45,566.0,59.0,2.1,14.5,206.5,140.32,88.13
2016,8,14,7,0,626.0,66.0,2.1,15.0,257.0,198.06,136.48
2016,8,14,7,15,425.0,112.0,2.1,15.5,252.5,223.93,168.62
2016,8,14,7,30,224.0,158.0,2.1,16.0,248.0,223.26,175.37
2016,8,14,7,45,495.5,122.0,2.1,17.0,356.0,318.33,249.31
2016,8,14,8,0,767.0,86.0,2.1,18.0,464.0,442.9,346.66
2016,8,14,8,15,789.5,89.5,2.1,18.5,513.5,502.86,394.51
2016,8,14,8,30,812.0,93.0,2.1,19.0,563.0,563.55,441.5
2016,8,14,8,45,827.5,96.0,2.1,20.0,609.0,619.78,482.63
2016,8,14,9,0,843.0,99.0,2.1,21.0,655.0,675.36,521.7
2016,8,14,9,15,856.0,101.5,2.1,21.5,696.0,723.74,555.11
2016,8,14,9,30,869.0,104.0,2.1,22.0,737.0,773.88,587.37
2016,8,14,9,45,863.5,113.5,2.15,22.5,769.0,814.52,612.92
2016,8,14,10,0,858.0,123.0,2.2,23.0,801.0,851.7,635.89
2016,8,14,10,15,865.5,125.0,2.2,23.5,830.0,889.24,658.45
2016,8,14,10,30,873.0,127.0,2.2,24.0,859.0,924.02,678.9
2016,8,14,10,45,879.0,127.5,2.25,24.5,881.5,952.96,695.87
2016,8,14,11,0,885.0,128.0,2.3,25.0,904.0,978.71,710.75
2016,8,14,11,15,888.5,129.0,2.35,25.0,919.5,999.22,723.67
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,1016.2,734.45
2016,8,14,11,45,895.0,129.5,2.45,25.5,942.5,1027.57,740.32
2016,8,14,12,0,898.0,129.0,2.5,26.0,950.0,1035.25,743.99
2016,8,14,12,15,897.5,129.0,2.55,26.0,949.5,1036.2,744.99
2016,8,14,12,30,897.0,129.0,2.6,26.0,949.0,1033.39,743.78
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,1027.29,740.62
2016,8,14,13,0,902.0,124.0,2.7,26.0,935.0,1017.39,735.15
2016,8,14,13,15,898.0,123.0,2.75,26.0,918.5,998.94,724.28
2016,8,14,13,30,894.0,122.0,2.8,26.0,902.0,976.96,711.22
2016,8,14,13,45,885.0,122.5,2.85,26.0,878.0,948.46,693.89
2016,8,14,14,0,876.0,123.0,2.9,26.0,854.0,916.93,674.51
2016,8,14,14,15,868.5,121.5,2.95,25.5,823.5,881.84,653.92
2016,8,14,14,30,861.0,120.0,3.0,25.0,793.0,844.02,631.21
2016,8,14,14,45,848.5,118.5,3.05,25.0,756.5,805.49,606.49
2016,8,14,15,0,836.0,117.0,3.1,25.0,720.0,758.53,575.6
2016,8,14,15,15,822.0,114.0,3.15,24.5,678.5,707.31,541.56
2016,8,14,15,30,808.0,111.0,3.2,24.0,637.0,654.85,504.69
2016,8,14,15,45,790.0,107.5,3.25,23.5,590.5,598.51,463.74
2016,8,14,16,0,772.0,104.0,3.3,23.0,544.0,541.91,421.18
2016,8,14,16,15,748.0,100.0,3.3,22.5,495.0,481.88,374.38
2016,8,14,16,30,724.0,96.0,3.3,22.0,446.0,422.17,326.23
2016,8,14,16,45,693.0,90.5,3.35,21.5,394.5,360.1,274.79
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,300.59,223.93
2016,8,14,17,15,617.0,78.5,3.3,20.0,291.0,239.31,171.49
2016,8,14,17,30,572.0,72.0,3.2,19.0,239.0,182.95,123.27
2016,8,14,17,45,509.5,63.0,3.15,18.5,190.0,127.14,78.18
2016,8,14,18,0,447.0,54.0,3.1,18.0,141.0,79.09,44.31
2016,8,14,18,15,347.5,42.5,3.0,17.5,97.5,36.47,25.73
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,25.58,14.63
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,14.1,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,176.0,15.5,2.15,11.5,33.5,12.43,0.0
2016,8,15,6,0,352.0,31.0,2.2,12.0,67.0,25.26,15.58
2016,8,15,6,15,450.5,40.0,2.15,12.5,113.5,43.0,23.54
2016,8,15,6,30,549.0,49.0,2.1,13.0,160.0,91.48,50.15
2016,8,15,6,45,274.5,54.0,2.1,13.5,109.5,90.76,59.68
2016,8,15,7,0,0.0,59.0,2.1,14.0,59.0,52.12,39.1
2016,8,15,7,15,0.0,71.0,2.05,14.5,71.0,62.75,48.05
2016,8,15,7,30,0.0,83.0,2.0,15.0,83.0,73.41,56.81
2016,8,15,7,45,0.0,113.0,2.0,15.5,113.0,100.15,78.84
2016,8,15,8,0,0.0,143.0,2.0,16.0,143.0,127.18,100.69
2016,8,15,8,15,74.0,200.0,1.95,16.5,243.0,221.38,176.84
2016,8,15,8,30,148.0,257.0,1.9,17.0,343.0,328.34,260.84
2016,8,15,8,45,90.5,257.5,1.85,17.5,311.5,295.53,233.43
2016,8,15,9,0,33.0,258.0,1.8,18.0,280.0,262.71,206.06
2016,8,15,9,15,279.5,251.0,1.8,18.5,453.5,451.97,355.23
2016,8,15,9,30,526.0,244.0,1.8,19.0,627.0,657.13,506.81
2016,8,15,9,45,432.0,296.5,1.85,19.5,621.5,656.74,501.42
2016,8,15,10,0,338.0,349.0,1.9,20.0,616.0,638.2,484.81
2016,8,15,10,15,646.0,222.0,1.95,20.5,754.5,809.68,610.94
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,965.81,713.23
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,996.41,730.41
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,1023.47,746.62
2016,8,15,11,15,966.5,97.5,2.25,22.0,954.5,1043.92,759.48
2016,8,15,11,30,969.0,98.0,2.3,22.0,970.0,1060.49,770.01
2016,8,15,11,45,970.5,98.5,2.4,22.5,977.5,1072.12,776.62
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,1079.72,780.8
2016,8,15,12,15,971.5,99.0,2.5,23.0,984.5,1080.73,781.32
2016,8,15,12,30,971.0,99.0,2.5,23.0,984.0,1077.66,779.44
2016,8,15,12,45,962.5,102.5,2.55,23.0,973.5,1066.24,772.97
2016,8,15,13,0,954.0,106.0,2.6,23.0,963.0,1050.95,764.18
2016,8,15,13,15,951.0,105.5,2.6,23.0,946.5,1033.1,753.32
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,1011.47,740.09
2016,8,15,13,45,943.0,103.5,2.6,23.0,906.0,983.29,722.64
2016,8,15,14,0,938.0,102.0,2.6,23.0,882.0,951.67,702.94
2016,8,15,14,15,931.0,101.0,2.6,22.5,851.5,915.55,681.5
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,876.45,657.82
2016,8,15,14,45,915.0,97.5,2.6,22.0,783.5,831.45,628.58
2016,8,15,15,0,906.0,95.0,2.6,22.0,746.0,784.05,597.37
2016,8,15,15,15,893.5,93.0,2.6,21.5,703.5,732.54,563.94
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,679.45,526.75
2016,8,15,15,45,865.5,88.0,2.6,21.0,613.5,622.22,484.05
2016,8,15,16,0,850.0,85.0,2.6,21.0,566.0,565.88,440.64
2016,8,15,16,15,827.5,82.0,2.55,20.5,515.5,503.44,391.85
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,441.72,341.83
2016,8,15,16,45,776.5,74.5,2.5,19.5,412.0,377.24,288.05
2016,8,15,17,0,748.0,70.0,2.5,19.0,359.0,314.87,234.25
2016,8,15,17,15,705.0,65.0,2.45,18.0,305.0,250.65,178.66
2016,8,15,17,30,662.0,60.0,2.4,17.0,251.0,189.24,125.47
2016,8,15,17,45,598.5,53.5,2.35,16.5,199.5,130.04,77.19
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,78.59,41.18
2016,8,15,18,15,429.5,37.5,2.15,15.5,102.0,32.16,22.18
2016,8,15,18,30,324.0,28.0,2.0,15.0,56.0,23.03,12.34
2016,8,15,18,45,162.0,14.0,1.95,14.5,28.0,12.73,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,144.0,16.0,2.0,11.5,30.5,12.93,0.0
2016,8,16,6,0,288.0,32.0,2.1,12.0,61.0,26.2,16.2
2016,8,16,6,15,385.5,43.0,2.05,12.5,105.5,44.59,25.71
2016,8,16,6,30,483.0,54.0,2.0,13.0,150.0,90.76,52.1
2016,8,16,6,45,544.0,62.0,2.0,13.5,200.5,141.04,90.04
2016,8,16,7,0,605.0,70.0,2.0,14.0,251.0,198.8,138.53
2016,8,16,7,15,648.5,76.0,2.0,14.5,303.5,256.97,189.73
2016,8,16,7,30,692.0,82.0,2.0,15.0,356.0,319.76,244.61
2016,8,16,7,45,722.5,87.0,2.0,15.5,408.0,380.65,297.1
2016,8,16,8,0,753.0,92.0,2.0,16.0,460.0,444.58,350.3
2016,8,16,8,15,409.5,167.5,1.95,16.5,370.5,381.08,302.93
2016,8,16,8,30,66.0,243.0,1.9,17.0,281.0,262.56,207.88
2016,8,16,8,45,77.5,268.0,1.9,18.0,316.0,297.94,234.96
2016,8,16,9,0,89.0,293.0,1.9,19.0,351.0,334.53,261.85
2016,8,16,9,15,475.0,202.0,1.9,19.5,543.0,554.85,433.66
2016,8,16,9,30,861.0,111.0,1.9,20.0,735.0,777.52,594.65
2016,8,16,9,45,862.0,117.5,1.9,20.5,769.0,820.03,619.41
2016,8,16,10,0,863.0,124.0,1.9,21.0,803.0,859.62,643.53
2016,8,16,10,15,871.0,126.0,1.95,21.5,832.5,897.79,666.91
2016,8,16,10,30,879.0,128.0,2.0,22.0,862.0,933.19,688.25
2016,8,16,10,45,884.5,129.0,2.05,22.5,884.5,962.31,705.35
2016,8,16,11,0,890.0,130.0,2.1,23.0,907.0,988.19,720.34
2016,8,16,11,15,894.0,131.0,2.15,23.0,922.5,1009.23,733.64
2016,8,16,11,30,898.0,132.0,2.2,23.0,938.0,1026.72,744.78
2016,8,16,11,45,900.0,132.0,2.25,23.5,945.5,1037.59,750.37
2016,8,16,12,0,902.0,132.0,2.3,24.0,953.0,1044.72,753.74
2016,8,16,12,15,901.5,132.0,2.3,24.0,952.0,1045.57,754.16
2016,8,16,12,30,901.0,132.0,2.3,24.0,951.0,1042.63,752.36
2016,8,16,12,45,894.0,134.5,2.35,24.0,941.0,1031.96,746.37
2016,8,16,13,0,887.0,137.0,2.4,24.0,931.0,1017.66,738.21
2016,8,16,13,15,883.5,136.5,2.4,24.0,915.0,1000.26,727.61
2016,8,16,13,30,880.0,136.0,2.4,24.0,899.0,979.36,714.84
2016,8,16,13,45,875.5,133.5,2.45,24.0,875.5,952.15,698.48
2016,8,16,14,0,871.0,131.0,2.5,24.0,852.0,921.71,679.95
2016,8,16,14,15,862.5,129.5,2.5,23.5,821.5,885.72,658.47
2016,8,16,14,30,854.0,128.0,2.5,23.0,791.0,854.03,639.71
2016,8,16,14,45,844.5,124.5,2.5,23.0,754.5,809.33,610.58
2016,8,16,15,0,835.0,121.0,2.5,23.0,718.0,762.5,579.73
2016,8,16,15,15,820.5,118.0,2.5,22.5,676.0,710.75,545.13
2016,8,16,15,30,806.0,115.0,2.5,22.0,634.0,657.81,507.89
2016,8,16,15,45,789.0,111.0,2.5,22.0,587.5,601.44,466.06
2016,8,16,16,0,772.0,107.0,2.5,22.0,541.0,544.74,422.72
2016,8,16,16,15,747.0,102.5,2.5,21.5,491.0,483.22,375.13
2016,8,16,16,30,722.0,98.0,2.5,21.0,441.0,422.87,326.73
2016,8,16,16,45,690.0,92.0,2.5,20.5,389.5,359.89,274.7
2016,8,16,17,0,658.0,86.0,2.5,20.0,338.0,299.6,223.33
2016,8,16,17,15,611.5,79.5,2.5,19.0,285.5,238.08,170.85
2016,8,16,17,30,565.0,73.0,2.5,18.0,233.0,181.69,122.71
2016,8,16,17,45,499.0,63.5,2.55,17.5,183.5,125.38,77.4
2016,8,16,18,0,433.0,54.0,2.6,17.0,134.0,77.35,43.7
2016,8,16,18,15,329.5,41.5,2.5,16.5,91.0,34.84,24.3
2016,8,16,18,30,226.0,29.0,2.4,16.0,48.0,22.79,11.54
2016,8,16,18,45,113.0,14.5,2.35,15.5,24.0,13.19,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,12.62,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,25.03,14.98
2016,8,17,6,15,333.0,44.0,2.05,13.5,98.0,44.64,26.3
2016,8,17,6,30,428.0,56.0,2.0,14.0,141.0,88.25,51.89
2016,8,17,6,45,491.5,65.0,1.95,14.5,190.0,136.42,88.14
2016,8,17,7,0,555.0,74.0,1.9,15.0,239.0,192.47,134.76
2016,8,17,7,15,600.0,80.5,1.85,15.5,290.0,248.57,183.67
2016,8,17,7,30,645.0,87.0,1.8,16.0,341.0,309.54,236.43
2016,8,17,7,45,505.5,133.0,1.75,17.0,349.0,335.17,261.85
2016,8,17,8,0,366.0,179.0,1.7,18.0,357.0,341.04,268.62
2016,8,17,8,15,563.5,142.5,1.65,18.5,449.5,441.57,347.22
2016,8,17,8,30,761.0,106.0,1.6,19.0,542.0,551.22,430.74
2016,8,17,8,45,779.5,109.0,1.6,19.5,587.5,606.97,471.56
2016,8,17,9,0,798.0,112.0,1.6,20.0,633.0,662.46,511.2
2016,8,17,9,15,812.5,115.0,1.6,20.5,674.5,714.51,547.12
2016,8,17,9,30,827.0,118.0,1.6,21.0,716.0,765.32,579.89
2016,8,17,9,45,844.5,117.0,1.65,21.5,753.5,812.85,610.01
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,852.15,634.19
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,889.77,657.07
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,924.63,677.94
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,954.22,695.85
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,980.56,711.66
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,1001.05,724.56
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,1018.0,735.33
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,1028.83,740.89
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,1035.91,744.24
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.5,1037.2,745.52
2016,8,17,12,30,900.0,124.0,2.3,25.0,940.0,1034.69,744.58
2016,8,17,12,45,888.0,130.0,2.4,25.0,928.5,1022.54,738.19
2016,8,17,13,0,876.0,136.0,2.5,25.0,917.0,1006.84,729.62
2016,8,17,13,15,872.0,135.0,2.55,25.0,901.0,988.55,718.93
2016,8,17,13,30,868.0,134.0,2.6,25.0,885.0,966.82,706.03
2016,8,17,13,45,862.5,132.0,2.65,25.0,861.5,939.38,689.39
2016,8,17,14,0,857.0,130.0,2.7,25.0,838.0,908.8,670.63
2016,8,17,14,15,848.5,128.0,2.7,24.5,807.5,880.29,654.05
2016,8,17,14,30,840.0,126.0,2.7,24.0,777.0,840.8,629.86
2016,8,17,14,45,830.0,123.5,2.7,24.0,741.0,797.19,601.41
2016,8,17,15,0,820.0,121.0,2.7,24.0,705.0,751.51,571.22
2016,8,17,15,15,805.0,118.0,2.7,23.5,663.0,699.98,536.55
2016,8,17,15,30,790.0,115.0,2.7,23.0,621.0,647.35,499.44
2016,8,17,15,45,771.5,111.0,2.7,22.5,574.5,590.8,458.27
2016,8,17,16,0,753.0,107.0,2.7,22.0,528.0,534.1,415.6
2016,8,17,16,15,727.5,102.5,2.7,21.5,478.5,473.34,368.35
2016,8,17,16,30,702.0,98.0,2.7,21.0,429.0,413.81,320.41
2016,8,17,16,45,668.0,92.0,2.75,20.5,377.5,351.18,268.61
2016,8,17,17,0,634.0,86.0,2.8,20.0,326.0,291.53,217.75
2016,8,17,17,15,586.0,79.0,2.75,19.0,275.0,230.59,165.73
2016,8,17,17,30,538.0,72.0,2.7,18.0,224.0,175.03,118.35
2016,8,17,17,45,468.5,63.0,2.7,17.5,175.0,120.46,74.65
2016,8,17,18,0,399.0,54.0,2.7,17.0,126.0,74.62,42.72
2016,8,17,18,15,296.5,40.5,2.65,16.5,84.5,32.12,21.87
2016,8,17,18,30,194.0,27.0,2.6,16.0,43.0,21.2,9.66
2016,8,17,18,45,97.0,13.5,2.55,15.5,21.5,12.28,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.0,1.7,12.5,26.0,12.62,0.0
2016,8,18,6,0,203.0,32.0,1.8,13.0,52.0,25.0,14.76
2016,8,18,6,15,297.5,45.5,1.8,13.5,94.0,44.01,26.18
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,86.5,51.78
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,135.28,88.86
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,189.88,134.23
2016,8,18,7,15,359.0,117.5,1.8,15.5,234.0,213.13,161.93
2016,8,18,7,30,204.0,155.0,1.8,16.0,236.0,212.57,167.21
2016,8,18,7,45,222.0,177.0,1.8,16.5,275.5,258.18,204.73
2016,8,18,8,0,240.0,199.0,1.8,17.0,315.0,302.55,240.31
2016,8,18,8,15,478.0,159.5,1.75,17.5,422.0,410.63,325.3
2016,8,18,8,30,716.0,120.0,1.7,18.0,529.0,541.03,425.28
2016,8,18,8,45,730.5,126.5,1.7,19.0,573.0,596.04,464.65
2016,8,18,9,0,745.0,133.0,1.7,20.0,617.0,650.59,502.73
2016,8,18,9,15,760.5,136.0,1.7,20.5,657.5,699.59,536.71
2016,8,18,9,30,776.0,139.0,1.7,21.0,698.0,749.1,569.79
2016,8,18,9,45,729.5,172.5,1.75,21.5,718.5,781.73,589.84
2016,8,18,10,0,683.0,206.0,1.8,22.0,739.0,805.28,603.19
2016,8,18,10,15,693.0,209.0,1.85,22.0,767.5,841.94,627.88
2016,8,18,10,30,703.0,212.0,1.9,22.0,796.0,876.49,650.43
2016,8,18,10,45,704.0,218.5,1.95,22.5,816.5,903.87,666.73
2016,8,18,11,0,705.0,225.0,2.0,23.0,837.0,928.36,681.13
2016,8,18,11,15,575.0,295.5,2.05,23.0,800.5,883.12,648.26
2016,8,18,11,30,445.0,366.0,2.1,23.0,764.0,834.75,612.79
2016,8,18,11,45,463.0,352.5,2.15,23.5,769.5,844.72,619.61
2016,8,18,12,0,481.0,339.0,2.2,24.0,775.0,852.43,624.42
2016,8,18,12,15,597.0,286.0,2.25,24.0,826.5,918.25,671.45
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,979.96,713.69
2016,8,18,12,45,716.0,229.0,2.35,24.0,871.5,973.34,709.48
2016,8,18,13,0,719.0,225.0,2.4,24.0,865.0,963.39,703.89
2016,8,18,13,15,714.5,223.0,2.4,24.0,849.0,944.92,692.37
2016,8,18,13,30,710.0,221.0,2.4,24.0,833.0,923.45,679.0
2016,8,18,13,45,703.5,217.5,2.45,24.0,810.5,895.76,661.97
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,865.46,643.15
2016,8,18,14,15,686.5,210.5,2.5,23.5,758.0,829.27,620.57
2016,8,18,14,30,676.0,207.0,2.5,23.0,728.0,791.09,596.21
2016,8,18,14,45,665.5,200.5,2.55,23.0,693.5,748.22,567.38
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,703.85,536.94
2016,8,18,15,15,637.0,188.0,2.6,22.5,618.0,653.41,502.13
2016,8,18,15,30,619.0,182.0,2.6,22.0,577.0,602.64,466.18
2016,8,18,15,45,601.0,173.0,2.65,21.5,533.0,549.0,427.3
2016,8,18,16,0,583.0,164.0,2.7,21.0,489.0,491.77,384.51
2016,8,18,16,15,554.0,155.5,2.7,20.5,441.0,434.29,339.95
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,378.9,295.68
2016,8,18,16,45,365.0,147.0,2.7,19.5,308.5,283.79,220.61
2016,8,18,17,0,205.0,147.0,2.7,19.0,224.0,203.58,157.75
2016,8,18,17,15,172.0,129.0,2.65,18.0,187.0,161.21,123.27
2016,8,18,17,30,139.0,111.0,2.6,17.0,150.0,125.87,94.49
2016,8,18,17,45,192.0,87.0,2.55,16.5,128.5,101.69,71.49
2016,8,18,18,0,245.0,63.0,2.5,16.0,107.0,69.69,44.22
2016,8,18,18,15,170.0,43.5,2.4,15.5,69.0,34.79,24.16
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,19.57,7.69
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,10.91,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,56.5,14.5,2.0,12.5,19.5,13.19,0.0
2016,8,19,6,0,113.0,29.0,2.1,13.0,39.0,23.51,13.31
2016,8,19,6,15,182.5,49.0,2.1,13.5,78.0,44.85,28.69
2016,8,19,6,30,252.0,69.0,2.1,14.0,117.0,82.73,54.2
2016,8,19,6,45,126.0,79.0,2.1,14.5,103.0,89.72,65.13
2016,8,19,7,0,0.0,89.0,2.1,15.0,89.0,78.24,61.07
2016,8,19,7,15,2.0,109.0,2.05,15.5,110.0,96.76,76.43
2016,8,19,7,30,4.0,129.0,2.0,16.0,131.0,115.69,91.82
2016,8,19,7,45,22.0,158.0,1.95,16.5,169.0,149.57,119.09
2016,8,19,8,0,40.0,187.0,1.9,17.0,207.0,189.71,151.13
2016,8,19,8,15,30.5,197.0,1.85,17.5,213.0,197.18,156.39
2016,8,19,8,30,21.0,207.0,1.8,18.0,219.0,198.3,156.47
2016,8,19,8,45,197.5,234.0,1.8,18.5,361.0,348.82,276.32
2016,8,19,9,0,374.0,261.0,1.8,19.0,503.0,513.77,401.44
2016,8,19,9,15,211.0,282.0,1.8,19.5,420.5,427.23,332.51
2016,8,19,9,30,48.0,303.0,1.8,20.0,338.0,323.83,250.25
2016,8,19,9,45,79.5,336.5,1.8,20.5,397.5,385.14,296.67
2016,8,19,10,0,111.0,370.0,1.8,21.0,457.0,449.01,343.21
2016,8,19,10,15,141.0,388.5,1.85,21.0,503.0,510.71,388.03
2016,8,19,10,30,171.0,407.0,1.9,21.0,549.0,562.32,425.09
2016,8,19,10,45,422.0,323.5,1.95,21.5,686.0,743.33,557.57
2016,8,19,11,0,673.0,240.0,2.0,22.0,823.0,914.17,675.97
2016,8,19,11,15,678.0,242.0,2.05,22.0,837.5,934.45,687.73
2016,8,19,11,30,683.0,244.0,2.1,22.0,852.0,951.83,699.07
2016,8,19,11,45,545.5,314.0,2.2,22.5,802.5,889.37,653.53
2016,8,19,12,0,408.0,384.0,2.3,23.0,753.0,824.96,606.48
2016,8,19,12,15,544.0,317.0,2.35,23.0,808.0,895.26,658.48
2016,8,19,12,30,680.0,250.0,2.4,23.0,863.0,965.19,708.15
2016,8,19,12,45,685.5,244.0,2.45,23.0,857.5,959.25,704.26
2016,8,19,13,0,691.0,238.0,2.5,23.0,852.0,950.03,699.05
2016,8,19,13,15,686.0,236.0,2.55,23.0,836.0,931.39,687.72
2016,8,19,13,30,681.0,234.0,2.6,23.0,820.0,909.86,674.53
2016,8,19,13,45,672.5,232.0,2.65,23.0,797.0,882.35,657.01
2016,8,19,14,0,664.0,230.0,2.7,23.0,774.0,852.41,637.71
2016,8,19,14,15,653.0,225.5,2.7,22.5,744.0,815.64,614.41
2016,8,19,14,30,642.0,221.0,2.7,22.0,714.0,777.03,589.47
2016,8,19,14,45,627.5,216.0,2.7,22.0,678.5,733.56,559.52
2016,8,19,15,0,613.0,211.0,2.7,22.0,643.0,688.99,528.3
2016,8,19,15,15,594.5,204.0,2.7,21.5,602.5,638.89,493.46
2016,8,19,15,30,576.0,197.0,2.7,21.0,562.0,584.93,454.99
2016,8,19,15,45,552.5,188.5,2.75,20.5,517.5,530.63,415.25
2016,8,19,16,0,529.0,180.0,2.8,20.0,473.0,477.32,375.06
2016,8,19,16,15,500.0,169.5,2.8,19.5,425.5,420.68,331.01
2016,8,19,16,30,471.0,159.0,2.8,19.0,378.0,366.27,287.47
2016,8,19,16,45,434.0,146.5,2.8,18.5,329.5,309.51,241.03
2016,8,19,17,0,397.0,134.0,2.8,18.0,281.0,256.56,196.75
2016,8,19,17,15,351.5,117.5,2.8,17.5,233.0,201.92,150.91
2016,8,19,17,30,306.0,101.0,2.8,17.0,185.0,151.01,108.4
2016,8,19,17,45,249.5,81.5,2.8,16.5,140.5,104.39,71.16
2016,8,19,18,0,193.0,62.0,2.8,16.0,96.0,65.2,42.28
2016,8,19,18,15,131.0,40.5,2.75,15.5,60.0,32.33,21.94
2016,8,19,18,30,69.0,19.0,2.7,15.0,24.0,15.67,4.09
2016,8,19,18,45,34.5,9.5,2.65,14.5,12.0,8.64,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,45.0,13.0,1.8,12.5,17.0,11.82,0.0
2016,8,20,6,0,90.0,26.0,1.9,13.0,34.0,21.19,11.21
2016,8,20,6,15,151.5,47.5,1.9,13.5,72.0,43.06,27.63
2016,8,20,6,30,213.0,69.0,1.9,14.0,110.0,79.2,52.75
2016,8,20,6,45,265.5,88.5,1.95,14.5,155.0,120.63,84.89
2016,8,20,7,0,318.0,108.0,2.0,15.0,200.0,168.89,124.58
2016,8,20,7,15,241.5,132.0,1.95,15.5,210.0,191.37,147.79
2016,8,20,7,30,165.0,156.0,1.9,16.0,220.0,200.99,158.78
2016,8,20,7,45,198.5,177.0,1.9,16.5,264.5,245.65,195.2
2016,8,20,8,0,232.0,198.0,1.9,17.0,309.0,299.26,238.09
2016,8,20,8,15,380.5,191.0,1.9,17.5,396.5,385.24,305.83
2016,8,20,8,30,529.0,184.0,1.9,18.0,484.0,494.27,389.74
2016,8,20,8,45,552.0,192.0,1.9,18.5,527.5,546.78,428.5
2016,8,20,9,0,575.0,200.0,1.9,19.0,571.0,600.13,467.14
2016,8,20,9,15,423.5,262.5,1.95,19.5,545.0,580.95,449.36
2016,8,20,9,30,272.0,325.0,2.0,20.0,519.0,538.13,414.13
2016,8,20,9,45,247.0,347.5,2.05,20.5,531.0,553.7,423.93
2016,8,20,10,0,222.0,370.0,2.1,21.0,543.0,554.97,423.01
2016,8,20,10,15,221.5,385.5,2.15,21.0,563.5,579.12,439.92
2016,8,20,10,30,221.0,401.0,2.2,21.0,584.0,602.42,455.97
2016,8,20,10,45,468.5,306.5,2.3,21.5,707.5,770.98,579.93
2016,8,20,11,0,716.0,212.0,2.4,22.0,831.0,928.35,689.18
2016,8,20,11,15,721.0,213.5,2.45,22.0,845.5,948.74,701.09
