Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,30,726.0,215.0,2.5,22.0,860.0,966.09,712.39
2016,8,20,11,45,731.0,214.0,2.6,22.5,868.0,977.69,719.12
2016,8,20,12,0,736.0,213.0,2.7,23.0,876.0,986.01,723.82
2016,8,20,12,15,736.0,213.0,2.75,22.5,875.5,987.0,726.21
2016,8,20,12,30,736.0,213.0,2.8,22.0,875.0,984.6,726.56
2016,8,20,12,45,717.5,221.5,2.9,22.0,862.0,969.22,717.48
2016,8,20,13,0,699.0,230.0,3.0,22.0,849.0,950.76,706.47
2016,8,20,13,15,694.5,228.5,3.0,22.0,833.5,932.94,695.15
2016,8,20,13,30,690.0,227.0,3.0,22.0,818.0,912.18,681.9
2016,8,20,13,45,690.0,220.0,3.05,22.0,797.0,887.26,666.22
2016,8,20,14,0,690.0,213.0,3.1,22.0,776.0,859.48,648.55
2016,8,20,14,15,679.5,209.0,3.1,21.5,746.5,822.84,625.07
2016,8,20,14,30,669.0,205.0,3.1,21.0,717.0,784.25,599.87
2016,8,20,14,45,663.0,196.5,3.1,21.0,683.5,743.07,571.43
2016,8,20,15,0,657.0,188.0,3.1,21.0,650.0,700.07,541.18
2016,8,20,15,15,639.0,182.5,3.1,20.5,609.0,649.91,505.91
2016,8,20,15,30,621.0,177.0,3.1,20.0,568.0,599.41,469.51
2016,8,20,15,45,384.0,209.5,3.1,19.5,445.0,448.9,354.36
2016,8,20,16,0,147.0,242.0,3.1,19.0,322.0,312.35,247.28
2016,8,20,16,15,146.0,218.0,3.1,18.5,291.5,279.09,221.91
2016,8,20,16,30,145.0,194.0,3.1,18.0,261.0,245.89,195.61
2016,8,20,16,45,309.5,155.0,3.1,18.0,275.5,265.6,208.78
2016,8,20,17,0,474.0,116.0,3.1,18.0,290.0,264.47,201.67
2016,8,20,17,15,425.5,103.5,3.1,17.0,241.0,208.11,153.89
2016,8,20,17,30,377.0,91.0,3.1,16.0,192.0,157.45,111.23
2016,8,20,17,45,318.5,74.5,3.1,15.5,147.0,107.95,71.35
2016,8,20,18,0,260.0,58.0,3.1,15.0,102.0,65.97,40.84
2016,8,20,18,15,179.5,39.5,3.0,14.5,64.5,30.56,20.39
2016,8,20,18,30,99.0,21.0,2.9,14.0,27.0,16.44,3.24
2016,8,20,18,45,49.5,10.5,2.85,14.0,13.5,9.55,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.6,12.5,20.0,13.19,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,22.61,12.02
2016,8,21,6,15,207.5,47.0,2.8,13.0,79.0,43.82,27.14
2016,8,21,6,30,286.0,65.0,2.9,13.0,118.0,83.36,53.41
2016,8,21,6,45,151.5,83.5,3.0,13.5,113.0,98.86,71.98
2016,8,21,7,0,17.0,102.0,3.1,14.0,108.0,93.32,73.44
2016,8,21,7,15,25.5,123.0,3.05,14.5,133.0,117.52,93.56
2016,8,21,7,30,34.0,144.0,3.0,15.0,158.0,141.97,113.63
2016,8,21,7,45,74.5,173.0,2.95,15.5,207.5,188.03,150.93
2016,8,21,8,0,115.0,202.0,2.9,16.0,257.0,244.16,196.11
2016,8,21,8,15,122.5,225.5,2.8,16.5,290.0,278.59,223.19
2016,8,21,8,30,130.0,249.0,2.7,17.0,323.0,313.81,250.37
2016,8,21,8,45,408.0,201.0,2.65,17.5,459.0,466.21,371.56
2016,8,21,9,0,686.0,153.0,2.6,18.0,595.0,634.92,500.27
2016,8,21,9,15,703.0,157.0,2.55,18.5,635.0,685.52,535.3
2016,8,21,9,30,720.0,161.0,2.5,19.0,675.0,735.4,569.62
2016,8,21,9,45,706.5,178.5,2.45,19.5,703.5,773.42,593.96
2016,8,21,10,0,693.0,196.0,2.4,20.0,732.0,807.85,615.26
2016,8,21,10,15,703.5,199.0,2.45,20.0,761.0,845.22,640.49
2016,8,21,10,30,714.0,202.0,2.5,20.0,790.0,880.48,663.78
2016,8,21,10,45,724.0,202.5,2.55,20.5,812.5,910.35,682.05
2016,8,21,11,0,734.0,203.0,2.6,21.0,835.0,937.62,698.53
2016,8,21,11,15,738.5,204.5,2.65,21.0,850.0,957.78,711.61
2016,8,21,11,30,743.0,206.0,2.7,21.0,865.0,974.82,722.76
2016,8,21,11,45,747.5,205.5,2.8,21.5,873.0,986.52,729.54
2016,8,21,12,0,752.0,205.0,2.9,22.0,881.0,994.88,734.25
2016,8,21,12,15,752.0,205.0,2.95,22.0,880.0,995.83,735.19
2016,8,21,12,30,752.0,205.0,3.0,22.0,879.0,993.33,734.05
2016,8,21,12,45,763.0,196.5,3.1,22.0,874.5,989.37,732.49
2016,8,21,13,0,774.0,188.0,3.2,22.0,870.0,974.4,723.71
2016,8,21,13,15,769.5,186.5,3.2,21.5,854.0,955.8,713.25
2016,8,21,13,30,765.0,185.0,3.2,21.0,838.0,934.05,700.69
2016,8,21,13,45,759.5,181.5,3.25,21.0,815.0,912.56,687.34
2016,8,21,14,0,754.0,178.0,3.3,21.0,792.0,881.56,667.42
2016,8,21,14,15,744.0,175.0,3.3,20.5,762.0,844.52,644.21
2016,8,21,14,30,734.0,172.0,3.3,20.0,732.0,805.28,619.22
2016,8,21,14,45,722.5,167.5,3.35,20.0,696.0,761.36,589.27
2016,8,21,15,0,711.0,163.0,3.4,20.0,660.0,715.85,557.1
2016,8,21,15,15,693.5,158.5,3.4,19.5,618.5,664.76,520.91
2016,8,21,15,30,676.0,154.0,3.4,19.0,577.0,613.15,483.39
2016,8,21,15,45,491.5,187.5,3.4,19.0,483.0,492.89,390.36
2016,8,21,16,0,307.0,221.0,3.4,19.0,389.0,387.18,307.13
2016,8,21,16,15,240.0,206.0,3.4,18.5,329.5,320.17,254.69
2016,8,21,16,30,173.0,191.0,3.4,18.0,270.0,255.49,203.27
2016,8,21,16,45,157.0,168.0,3.45,17.5,233.0,215.97,171.25
2016,8,21,17,0,141.0,145.0,3.5,17.0,196.0,178.39,140.22
2016,8,21,17,15,271.0,115.5,3.45,16.5,194.0,176.55,133.53
2016,8,21,17,30,401.0,86.0,3.4,16.0,192.0,157.31,110.14
2016,8,21,17,45,334.0,71.0,3.4,15.5,146.0,106.59,69.52
2016,8,21,18,0,267.0,56.0,3.4,15.0,100.0,64.44,39.37
2016,8,21,18,15,182.5,38.0,3.3,14.5,63.0,29.45,19.29
2016,8,21,18,30,98.0,20.0,3.2,14.0,26.0,15.68,1.0
2016,8,21,18,45,49.0,10.0,3.1,14.0,13.0,9.1,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,14.0,2.7,12.5,19.5,12.73,0.0
2016,8,22,6,0,129.0,28.0,2.8,13.0,39.0,21.85,11.08
2016,8,22,6,15,209.0,46.0,2.8,13.0,78.0,43.38,26.6
2016,8,22,6,30,289.0,64.0,2.8,13.0,117.0,83.26,53.12
2016,8,22,6,45,350.0,78.0,2.85,13.5,163.0,127.09,86.97
2016,8,22,7,0,411.0,92.0,2.9,14.0,209.0,178.6,129.88
2016,8,22,7,15,205.5,104.5,2.8,14.5,163.0,157.09,121.38
2016,8,22,7,30,0.0,117.0,2.7,15.0,117.0,103.79,82.31
2016,8,22,7,45,10.0,144.0,2.65,15.5,149.0,132.38,105.66
2016,8,22,8,0,20.0,171.0,2.6,16.0,181.0,162.42,129.81
2016,8,22,8,15,22.0,189.5,2.5,16.5,201.5,181.79,144.92
2016,8,22,8,30,24.0,208.0,2.4,17.0,222.0,201.42,160.03
2016,8,22,8,45,139.5,246.0,2.35,17.5,335.0,325.8,259.38
2016,8,22,9,0,255.0,284.0,2.3,18.0,448.0,458.56,361.4
2016,8,22,9,15,250.5,305.5,2.3,18.5,475.0,490.82,383.62
2016,8,22,9,30,246.0,327.0,2.3,19.0,502.0,522.03,405.16
2016,8,22,9,45,307.0,329.5,2.35,19.5,559.5,586.13,452.12
2016,8,22,10,0,368.0,332.0,2.4,20.0,617.0,653.75,500.48
2016,8,22,10,15,552.5,258.5,2.45,20.0,704.0,768.77,585.75
2016,8,22,10,30,737.0,185.0,2.5,20.0,791.0,885.22,667.81
2016,8,22,10,45,744.0,187.5,2.6,20.5,812.5,914.83,685.53
2016,8,22,11,0,751.0,190.0,2.7,21.0,834.0,941.65,702.12
2016,8,22,11,15,755.5,191.0,2.75,21.0,848.5,961.49,715.0
2016,8,22,11,30,760.0,192.0,2.8,21.0,863.0,970.37,720.75
2016,8,22,11,45,762.0,192.0,2.9,21.5,870.0,980.04,726.26
2016,8,22,12,0,764.0,192.0,3.0,22.0,877.0,986.34,729.62
2016,8,22,12,15,764.5,192.0,3.05,22.0,876.0,987.73,730.85
2016,8,22,12,30,765.0,192.0,3.1,22.0,875.0,985.68,729.98
2016,8,22,12,45,730.5,210.5,3.2,22.0,858.0,972.73,722.38
2016,8,22,13,0,696.0,229.0,3.3,22.0,841.0,948.62,707.42
2016,8,22,13,15,691.5,226.5,3.3,21.5,825.0,929.68,696.67
2016,8,22,13,30,687.0,224.0,3.3,21.0,809.0,907.82,683.87
2016,8,22,13,45,686.0,217.5,3.35,21.0,788.0,882.39,667.64
2016,8,22,14,0,685.0,211.0,3.4,21.0,767.0,854.16,649.42
2016,8,22,14,15,674.5,207.5,3.4,20.5,737.5,818.01,626.01
2016,8,22,14,30,664.0,204.0,3.4,20.0,708.0,779.93,600.87
2016,8,22,14,45,657.0,196.0,3.45,20.0,674.0,738.47,572.12
2016,8,22,15,0,650.0,188.0,3.5,20.0,640.0,695.28,541.59
2016,8,22,15,15,632.0,182.0,3.5,19.5,599.5,644.78,505.68
2016,8,22,15,30,614.0,176.0,3.5,19.0,559.0,593.98,468.65
2016,8,22,15,45,597.0,166.5,3.5,19.0,515.5,540.45,427.79
2016,8,22,16,0,580.0,157.0,3.5,19.0,472.0,487.15,386.07
2016,8,22,16,15,551.0,148.5,3.45,18.5,424.5,425.63,337.48
2016,8,22,16,30,522.0,140.0,3.4,18.0,377.0,370.31,292.35
2016,8,22,16,45,490.0,128.0,3.35,17.5,328.5,312.99,244.49
2016,8,22,17,0,458.0,116.0,3.3,17.0,280.0,258.84,198.17
2016,8,22,17,15,409.0,103.0,3.2,16.5,232.0,202.86,150.36
2016,8,22,17,30,360.0,90.0,3.1,16.0,184.0,152.7,107.87
2016,8,22,17,45,299.5,73.0,3.05,15.5,139.0,103.64,68.51
2016,8,22,18,0,239.0,56.0,3.0,15.0,94.0,62.39,38.62
2016,8,22,18,15,159.0,37.0,2.85,14.5,58.0,28.69,18.47
2016,8,22,18,30,79.0,18.0,2.7,14.0,22.0,14.1,0.0
2016,8,22,18,45,39.5,9.0,2.6,14.0,11.0,8.19,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,12.5,20.5,12.28,0.0
2016,8,23,6,0,166.0,27.0,2.3,13.0,41.0,21.14,10.13
2016,8,23,6,15,258.5,42.5,2.3,13.5,81.5,42.36,24.58
2016,8,23,6,30,351.0,58.0,2.3,14.0,122.0,84.47,51.3
2016,8,23,6,45,419.0,69.0,2.3,14.5,169.5,130.68,86.55
2016,8,23,7,0,487.0,80.0,2.3,15.0,217.0,187.78,134.03
2016,8,23,7,15,251.5,107.0,2.2,15.5,179.0,173.01,132.67
2016,8,23,7,30,16.0,134.0,2.1,16.0,141.0,124.66,98.99
2016,8,23,7,45,40.5,163.5,2.05,16.5,182.0,165.93,132.46
2016,8,23,8,0,65.0,193.0,2.0,17.0,223.0,208.18,166.17
2016,8,23,8,15,73.0,216.5,1.95,17.5,254.0,239.14,190.34
2016,8,23,8,30,81.0,240.0,1.9,18.0,285.0,271.07,214.85
2016,8,23,8,45,131.0,265.5,1.85,18.5,346.5,340.06,268.22
2016,8,23,9,0,181.0,291.0,1.8,19.0,408.0,407.19,318.85
2016,8,23,9,15,482.0,212.0,1.8,19.5,548.5,577.4,449.71
2016,8,23,9,30,783.0,133.0,1.8,20.0,689.0,755.22,578.68
2016,8,23,9,45,778.5,144.5,1.8,20.5,720.0,796.18,602.98
2016,8,23,10,0,774.0,156.0,1.8,21.0,751.0,834.0,626.09
2016,8,23,10,15,783.0,158.0,1.85,21.0,780.0,871.0,650.14
2016,8,23,10,30,792.0,160.0,1.9,21.0,809.0,905.52,672.41
2016,8,23,10,45,800.0,161.0,1.95,21.5,831.5,935.4,690.24
2016,8,23,11,0,808.0,162.0,2.0,22.0,854.0,962.35,706.11
2016,8,23,11,15,812.0,163.0,2.05,22.0,868.5,982.29,718.82
2016,8,23,11,30,816.0,164.0,2.1,22.0,883.0,998.86,729.49
2016,8,23,11,45,819.0,164.0,2.2,22.5,890.5,1009.93,735.91
2016,8,23,12,0,822.0,164.0,2.3,23.0,898.0,1017.44,740.17
2016,8,23,12,15,822.0,164.0,2.35,23.0,897.0,1018.31,741.17
2016,8,23,12,30,822.0,164.0,2.4,23.0,896.0,1015.54,740.02
2016,8,23,12,45,818.0,164.0,2.45,23.0,886.5,1005.15,734.08
2016,8,23,13,0,814.0,164.0,2.5,23.0,877.0,991.24,726.01
2016,8,23,13,15,809.5,163.0,2.55,23.0,860.5,972.41,714.8
2016,8,23,13,30,805.0,162.0,2.6,23.0,844.0,950.28,701.48
2016,8,23,13,45,798.5,159.5,2.7,23.0,820.5,921.6,684.21
2016,8,23,14,0,792.0,157.0,2.8,23.0,797.0,890.02,664.86
2016,8,23,14,15,782.5,154.5,2.8,22.5,766.5,853.1,642.24
2016,8,23,14,30,773.0,152.0,2.8,22.0,736.0,813.82,617.77
2016,8,23,14,45,622.5,200.0,2.85,22.0,655.5,715.4,548.02
2016,8,23,15,0,472.0,248.0,2.9,22.0,575.0,616.96,475.48
2016,8,23,15,15,409.0,250.0,2.9,21.5,521.0,550.19,427.27
2016,8,23,15,30,346.0,252.0,2.9,21.0,467.0,479.81,375.2
2016,8,23,15,45,330.0,234.0,2.95,20.5,426.0,432.67,340.43
2016,8,23,16,0,314.0,216.0,3.0,20.0,385.0,386.49,305.39
2016,8,23,16,15,240.0,201.5,3.0,19.5,323.5,316.17,250.38
2016,8,23,16,30,166.0,187.0,3.0,19.0,262.0,248.91,197.17
2016,8,23,16,45,153.0,166.0,3.05,18.5,228.5,212.76,167.98
2016,8,23,17,0,140.0,145.0,3.1,18.0,195.0,178.15,139.42
2016,8,23,17,15,292.0,111.0,3.1,17.5,192.5,177.49,132.95
2016,8,23,17,30,444.0,77.0,3.1,17.0,190.0,156.65,107.21
2016,8,23,17,45,374.0,64.0,3.1,16.5,144.0,104.8,65.91
2016,8,23,18,0,304.0,51.0,3.1,16.0,98.0,61.83,35.92
2016,8,23,18,15,206.5,34.5,3.0,15.5,61.0,26.87,16.64
2016,8,23,18,30,109.0,18.0,2.9,15.0,24.0,14.17,0.0
2016,8,23,18,45,54.5,9.0,2.85,14.5,12.0,8.19,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,112.5,13.0,2.15,11.5,21.5,11.82,0.0
2016,8,24,6,0,225.0,26.0,2.3,12.0,43.0,21.38,9.87
2016,8,24,6,15,329.0,38.5,2.3,12.5,86.0,42.82,23.48
2016,8,24,6,30,433.0,51.0,2.3,13.0,129.0,88.34,51.28
2016,8,24,6,45,502.5,60.0,2.35,13.5,179.0,138.49,89.77
2016,8,24,7,0,572.0,69.0,2.4,14.0,229.0,197.31,139.32
2016,8,24,7,15,287.5,97.0,2.35,14.5,177.5,177.97,136.36
2016,8,24,7,30,3.0,125.0,2.3,15.0,126.0,112.13,89.2
2016,8,24,7,45,4.0,139.0,2.3,15.5,141.0,125.58,100.05
2016,8,24,8,0,5.0,153.0,2.3,16.0,156.0,139.18,110.73
2016,8,24,8,15,13.0,178.0,2.25,16.5,186.0,166.74,132.67
2016,8,24,8,30,21.0,203.0,2.2,17.0,216.0,195.36,155.15
2016,8,24,8,45,27.0,226.0,2.2,17.5,243.0,221.84,175.59
2016,8,24,9,0,33.0,249.0,2.2,18.0,270.0,256.87,202.48
2016,8,24,9,15,109.0,290.5,2.15,18.5,366.5,364.9,286.69
2016,8,24,9,30,185.0,332.0,2.1,19.0,463.0,471.3,366.64
2016,8,24,9,45,146.0,347.5,2.1,19.5,454.0,464.19,358.52
2016,8,24,10,0,107.0,363.0,2.1,20.0,445.0,441.58,339.61
2016,8,24,10,15,124.5,381.0,2.1,20.0,480.0,492.37,376.94
2016,8,24,10,30,142.0,399.0,2.1,20.0,515.0,531.82,405.24
2016,8,24,10,45,526.5,256.5,2.15,20.5,703.0,779.08,590.05
2016,8,24,11,0,911.0,114.0,2.2,21.0,891.0,1002.58,739.16
2016,8,24,11,15,914.0,114.5,2.25,21.0,906.0,1022.24,749.5
2016,8,24,11,30,917.0,115.0,2.3,21.0,921.0,1038.19,759.75
2016,8,24,11,45,916.5,116.5,2.35,21.5,927.0,1047.89,764.64
2016,8,24,12,0,916.0,118.0,2.4,22.0,933.0,1053.7,767.21
2016,8,24,12,15,915.5,118.0,2.45,22.0,932.0,1054.05,767.91
2016,8,24,12,30,915.0,118.0,2.5,22.0,931.0,1050.51,766.29
2016,8,24,12,45,896.0,127.5,2.6,22.5,917.0,1034.41,755.78
2016,8,24,13,0,877.0,137.0,2.7,23.0,903.0,1014.76,743.1
2016,8,24,13,15,872.5,136.0,2.75,22.5,886.0,995.36,733.01
2016,8,24,13,30,868.0,135.0,2.8,22.0,869.0,972.51,720.6
2016,8,24,13,45,861.5,134.0,2.9,22.0,844.5,944.48,703.72
2016,8,24,14,0,855.0,133.0,3.0,22.0,820.0,922.09,690.55
2016,8,24,14,15,845.5,131.0,3.05,21.5,788.5,883.72,667.3
2016,8,24,14,30,836.0,129.0,3.1,21.0,757.0,842.8,642.05
2016,8,24,14,45,824.0,126.0,3.15,21.0,719.5,796.53,611.48
2016,8,24,15,0,812.0,123.0,3.2,21.0,682.0,748.39,579.17
2016,8,24,15,15,796.0,120.0,3.2,20.5,639.5,695.84,542.81
2016,8,24,15,30,780.0,117.0,3.2,20.0,597.0,642.32,504.19
2016,8,24,15,45,760.0,112.5,3.2,20.0,550.0,584.22,460.07
2016,8,24,16,0,740.0,108.0,3.2,20.0,503.0,526.61,415.03
2016,8,24,16,15,712.0,103.0,3.2,19.5,452.5,464.24,365.71
2016,8,24,16,30,684.0,98.0,3.2,19.0,402.0,403.54,316.01
2016,8,24,16,45,647.5,91.5,3.2,18.5,350.5,340.16,262.71
2016,8,24,17,0,611.0,85.0,3.2,18.0,299.0,280.16,210.81
2016,8,24,17,15,558.0,77.0,3.15,17.5,247.5,218.3,157.24
2016,8,24,17,30,505.0,69.0,3.1,17.0,196.0,162.57,109.43
2016,8,24,17,45,429.0,58.0,3.1,16.5,148.0,107.69,65.89
2016,8,24,18,0,353.0,47.0,3.1,16.0,100.0,62.55,35.02
2016,8,24,18,15,239.0,32.5,3.05,15.5,62.0,25.41,15.16
2016,8,24,18,30,125.0,18.0,3.0,15.0,24.0,14.22,0.0
2016,8,24,18,45,62.5,9.0,2.95,14.5,12.0,8.19,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.5,12.5,2.15,12.5,21.0,11.37,0.0
2016,8,25,6,0,225.0,25.0,2.2,13.0,42.0,20.54,8.64
2016,8,25,6,15,329.5,37.0,2.15,13.5,84.0,41.97,22.43
2016,8,25,6,30,434.0,49.0,2.1,14.0,126.0,87.25,50.01
2016,8,25,6,45,217.0,50.0,2.1,14.5,88.5,82.27,54.78
2016,8,25,7,0,0.0,51.0,2.1,15.0,51.0,45.02,32.88
2016,8,25,7,15,0.0,63.0,2.05,15.0,63.0,55.67,41.98
2016,8,25,7,30,0.0,75.0,2.0,15.0,75.0,66.34,50.93
2016,8,25,7,45,0.0,91.0,2.0,15.5,91.0,80.66,62.68
2016,8,25,8,0,0.0,107.0,2.0,16.0,107.0,95.07,74.33
2016,8,25,8,15,17.5,161.5,2.0,16.5,171.5,154.01,122.44
2016,8,25,8,30,35.0,216.0,2.0,17.0,236.0,221.88,176.56
2016,8,25,8,45,43.0,240.5,2.0,17.5,266.5,253.11,200.43
2016,8,25,9,0,51.0,265.0,2.0,18.0,297.0,285.29,224.81
2016,8,25,9,15,31.0,244.0,2.0,18.5,264.0,252.82,198.16
2016,8,25,9,30,11.0,223.0,2.0,19.0,231.0,210.72,164.07
2016,8,25,9,45,40.5,285.0,2.05,19.5,316.0,304.68,237.14
2016,8,25,10,0,70.0,347.0,2.1,20.0,401.0,394.36,304.38
2016,8,25,10,15,129.0,372.5,2.15,20.0,476.5,488.4,374.77
2016,8,25,10,30,188.0,398.0,2.2,20.0,552.0,573.62,437.21
2016,8,25,10,45,157.0,408.5,2.25,20.5,539.5,561.39,425.83
2016,8,25,11,0,126.0,419.0,2.3,21.0,527.0,546.97,413.55
2016,8,25,11,15,245.0,406.5,2.3,21.0,620.0,668.61,503.21
2016,8,25,11,30,364.0,394.0,2.3,21.0,713.0,778.07,581.03
2016,8,25,11,45,378.5,385.0,2.35,21.0,719.0,787.31,587.13
2016,8,25,12,0,393.0,376.0,2.4,21.0,725.0,794.82,592.97
2016,8,25,12,15,420.0,369.0,2.4,21.0,741.0,828.85,616.47
2016,8,25,12,30,447.0,362.0,2.4,21.0,757.0,847.22,629.36
2016,8,25,12,45,685.0,236.5,2.45,21.5,835.5,956.93,708.62
2016,8,25,13,0,923.0,111.0,2.5,22.0,914.0,1034.09,757.44
2016,8,25,13,15,919.5,110.0,2.55,21.5,897.0,1014.82,746.6
2016,8,25,13,30,916.0,109.0,2.6,21.0,880.0,991.89,734.32
2016,8,25,13,45,910.0,108.0,2.65,21.0,855.5,963.09,716.71
2016,8,25,14,0,904.0,107.0,2.7,21.0,831.0,931.01,696.85
2016,8,25,14,15,895.5,105.5,2.75,21.0,799.5,893.13,672.92
2016,8,25,14,30,887.0,104.0,2.8,21.0,768.0,852.49,646.88
2016,8,25,14,45,876.0,102.0,2.85,21.0,730.0,806.82,617.04
2016,8,25,15,0,865.0,100.0,2.9,21.0,692.0,759.05,585.32
2016,8,25,15,15,850.5,97.5,2.95,20.5,649.0,710.53,553.4
2016,8,25,15,30,836.0,95.0,3.0,20.0,606.0,656.02,514.4
2016,8,25,15,45,585.5,151.5,3.1,19.5,496.0,518.83,409.92
2016,8,25,16,0,335.0,208.0,3.2,19.0,386.0,390.45,309.9
2016,8,25,16,15,204.0,194.0,3.2,18.5,299.0,285.67,227.51
2016,8,25,16,30,73.0,180.0,3.2,18.0,212.0,197.41,157.11
2016,8,25,16,45,67.0,158.0,3.2,17.5,184.5,169.4,134.64
2016,8,25,17,0,61.0,136.0,3.2,17.0,157.0,142.24,112.33
2016,8,25,17,15,53.5,114.0,3.15,16.0,130.0,115.6,90.32
2016,8,25,17,30,46.0,92.0,3.1,15.0,103.0,90.13,68.99
2016,8,25,17,45,229.5,66.5,3.05,14.5,102.5,87.57,58.31
2016,8,25,18,0,413.0,41.0,3.0,14.0,102.0,60.02,31.42
2016,8,25,18,15,287.5,28.5,2.85,13.5,62.5,23.18,13.15
2016,8,25,18,30,162.0,16.0,2.7,13.0,23.0,13.15,0.0
2016,8,25,18,45,81.0,8.0,2.55,13.0,11.5,7.28,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,12.5,1.9,12.5,20.5,11.37,0.0
2016,8,26,6,0,223.0,25.0,2.0,13.0,41.0,20.66,8.02
2016,8,26,6,15,332.0,37.0,2.05,13.5,83.5,42.58,22.65
2016,8,26,6,30,441.0,49.0,2.1,14.0,126.0,88.6,50.74
2016,8,26,6,45,220.5,62.0,2.15,14.5,100.5,94.23,64.68
2016,8,26,7,0,0.0,75.0,2.2,15.0,75.0,66.19,50.85
2016,8,26,7,15,0.0,92.0,2.2,15.0,92.0,81.45,63.8
2016,8,26,7,30,0.0,109.0,2.2,15.0,109.0,96.82,76.58
2016,8,26,7,45,0.5,127.0,2.2,15.5,127.5,113.4,90.01
2016,8,26,8,0,1.0,145.0,2.2,16.0,146.0,130.15,103.34
2016,8,26,8,15,4.5,162.0,2.15,16.5,164.5,147.72,117.16
2016,8,26,8,30,8.0,179.0,2.1,17.0,183.0,165.76,131.19
2016,8,26,8,45,7.5,186.0,2.05,17.5,190.5,172.38,135.82
2016,8,26,9,0,7.0,193.0,2.0,18.0,198.0,178.94,140.39
2016,8,26,9,15,16.5,229.5,2.0,18.5,241.5,220.48,172.83
2016,8,26,9,30,26.0,266.0,2.0,19.0,285.0,263.22,205.54
2016,8,26,9,45,99.0,316.5,2.0,19.5,391.5,384.45,299.12
2016,8,26,10,0,172.0,367.0,2.0,20.0,498.0,514.52,395.2
2016,8,26,10,15,515.0,250.5,2.05,20.0,664.5,732.3,558.97
2016,8,26,10,30,858.0,134.0,2.1,20.0,831.0,942.88,703.76
2016,8,26,10,45,581.5,266.0,2.15,20.5,744.5,842.91,630.6
2016,8,26,11,0,305.0,398.0,2.2,21.0,658.0,712.87,533.16
2016,8,26,11,15,268.0,414.5,2.25,21.0,645.0,700.44,524.38
2016,8,26,11,30,231.0,431.0,2.3,21.0,632.0,670.17,502.42
2016,8,26,11,45,348.0,394.5,2.35,21.5,700.5,767.65,572.66
2016,8,26,12,0,465.0,358.0,2.4,22.0,769.0,863.76,639.1
2016,8,26,12,15,346.0,397.5,2.45,22.0,703.5,771.25,572.85
2016,8,26,12,30,227.0,437.0,2.5,22.0,638.0,675.79,504.51
2016,8,26,12,45,327.0,397.5,2.6,22.0,683.0,747.56,558.72
2016,8,26,13,0,427.0,358.0,2.7,22.0,728.0,813.57,607.07
2016,8,26,13,15,456.5,340.5,2.7,22.0,729.0,816.28,609.65
2016,8,26,13,30,486.0,323.0,2.7,22.0,730.0,815.7,610.54
2016,8,26,13,45,671.5,226.5,2.75,22.0,772.0,880.36,660.73
2016,8,26,14,0,857.0,130.0,2.8,22.0,814.0,921.41,689.42
2016,8,26,14,15,571.5,235.0,2.8,21.5,683.5,757.58,575.99
2016,8,26,14,30,286.0,340.0,2.8,21.0,553.0,588.51,450.99
2016,8,26,14,45,309.0,315.5,2.8,21.0,535.5,568.54,438.74
2016,8,26,15,0,332.0,291.0,2.8,21.0,518.0,545.78,423.28
2016,8,26,15,15,217.0,281.0,2.75,20.5,425.5,428.4,334.93
2016,8,26,15,30,102.0,271.0,2.7,20.0,333.0,323.14,253.76
2016,8,26,15,45,64.5,234.0,2.7,19.5,272.5,258.41,203.93
2016,8,26,16,0,27.0,197.0,2.7,19.0,212.0,192.66,152.16
2016,8,26,16,15,23.5,178.5,2.7,18.5,190.5,172.15,136.37
2016,8,26,16,30,20.0,160.0,2.7,18.0,169.0,152.08,120.61
2016,8,26,16,45,16.0,140.0,2.7,18.0,146.5,130.92,103.51
2016,8,26,17,0,12.0,120.0,2.7,18.0,124.0,110.33,86.69
2016,8,26,17,15,259.5,92.5,2.65,17.0,156.5,151.88,113.09
2016,8,26,17,30,507.0,65.0,2.6,16.0,189.0,158.12,105.91
2016,8,26,17,45,427.0,54.5,2.55,15.5,141.0,103.23,62.42
2016,8,26,18,0,347.0,44.0,2.5,15.0,93.0,58.61,32.26
2016,8,26,18,15,228.5,29.0,2.4,14.5,56.0,22.74,12.3
2016,8,26,18,30,110.0,14.0,2.3,14.0,19.0,12.73,0.0
2016,8,26,18,45,55.0,7.0,2.2,14.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,12.0,2.0,12.5,18.0,10.91,0.0
2016,8,27,6,0,167.0,24.0,2.1,13.0,36.0,18.87,6.06
2016,8,27,6,15,267.5,39.0,2.15,13.0,76.5,41.41,22.84
2016,8,27,6,30,368.0,54.0,2.2,13.0,117.0,84.94,50.8
2016,8,27,6,45,184.0,58.5,2.3,13.5,90.0,84.09,57.97
2016,8,27,7,0,0.0,63.0,2.4,14.0,63.0,55.64,42.08
2016,8,27,7,15,0.0,78.0,2.4,14.5,78.0,69.01,53.4
2016,8,27,7,30,0.0,93.0,2.4,15.0,93.0,82.47,64.55
2016,8,27,7,45,0.0,116.0,2.4,15.5,116.0,103.26,81.62
2016,8,27,8,0,0.0,139.0,2.4,16.0,139.0,124.26,98.54
2016,8,27,8,15,13.0,172.5,2.4,16.5,179.5,162.03,129.0
2016,8,27,8,30,26.0,206.0,2.4,17.0,220.0,201.6,160.43
2016,8,27,8,45,21.0,212.5,2.4,17.5,224.5,205.88,162.97
2016,8,27,9,0,16.0,219.0,2.4,18.0,229.0,209.61,165.1
2016,8,27,9,15,23.0,246.0,2.35,18.0,262.0,241.03,189.64
2016,8,27,9,30,30.0,273.0,2.3,18.0,295.0,283.23,222.19
2016,8,27,9,45,60.0,313.5,2.3,18.5,359.0,350.11,273.41
2016,8,27,10,0,90.0,354.0,2.3,19.0,423.0,419.7,325.39
2016,8,27,10,15,307.5,323.5,2.3,19.0,570.5,610.81,471.26
2016,8,27,10,30,525.0,293.0,2.3,19.0,718.0,803.1,610.01
2016,8,27,10,45,326.5,354.5,2.35,19.5,621.5,680.91,516.85
2016,8,27,11,0,128.0,416.0,2.4,20.0,525.0,547.36,415.23
2016,8,27,11,15,127.0,423.5,2.45,20.0,533.0,557.35,423.06
2016,8,27,11,30,126.0,431.0,2.5,20.0,541.0,566.64,429.53
2016,8,27,11,45,212.0,426.0,2.6,20.5,612.5,649.36,490.59
2016,8,27,12,0,298.0,421.0,2.7,21.0,684.0,748.07,560.66
2016,8,27,12,15,244.0,430.5,2.75,21.0,645.5,703.78,527.76
2016,8,27,12,30,190.0,440.0,2.8,21.0,607.0,642.52,483.8
2016,8,27,12,45,192.5,431.5,2.85,21.0,599.5,634.16,478.79
2016,8,27,13,0,195.0,423.0,2.9,21.0,592.0,624.75,472.72
2016,8,27,13,15,194.5,415.0,2.95,21.0,580.5,611.91,464.13
2016,8,27,13,30,194.0,407.0,3.0,21.0,569.0,598.16,454.9
2016,8,27,13,45,212.0,393.0,3.05,21.0,565.0,594.43,453.51
2016,8,27,14,0,230.0,379.0,3.1,21.0,561.0,588.9,450.74
2016,8,27,14,15,228.5,364.0,3.1,20.5,539.0,563.52,433.74
2016,8,27,14,30,227.0,349.0,3.1,20.0,517.0,537.43,416.12
2016,8,27,14,45,516.0,235.5,3.1,20.0,592.5,663.03,515.79
2016,8,27,15,0,805.0,122.0,3.1,20.0,668.0,741.96,577.7
2016,8,27,15,15,597.0,178.0,3.1,19.5,568.5,616.56,483.6
2016,8,27,15,30,389.0,234.0,3.1,19.0,469.0,490.77,387.65
2016,8,27,15,45,565.5,168.5,3.1,19.0,479.5,518.7,411.27
2016,8,27,16,0,742.0,103.0,3.1,19.0,490.0,521.5,413.16
2016,8,27,16,15,713.5,98.0,3.1,18.5,439.5,458.65,362.83
2016,8,27,16,30,685.0,93.0,3.1,18.0,389.0,397.55,312.47
2016,8,27,16,45,654.0,85.5,3.1,17.5,338.5,335.12,259.46
2016,8,27,17,0,623.0,78.0,3.1,17.0,288.0,275.45,207.26
2016,8,27,17,15,569.5,70.0,3.0,16.5,236.5,212.81,152.6
2016,8,27,17,30,516.0,62.0,2.9,16.0,185.0,156.38,103.93
2016,8,27,17,45,442.0,51.5,2.85,15.5,138.0,101.72,60.49
2016,8,27,18,0,368.0,41.0,2.8,15.0,91.0,56.53,30.0
2016,8,27,18,15,244.5,27.0,2.7,14.5,54.0,22.1,11.23
2016,8,27,18,30,121.0,13.0,2.6,14.0,17.0,11.82,0.0
2016,8,27,18,45,60.5,6.5,2.55,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,115.0,11.0,1.65,11.5,19.0,10.01,0.0
2016,8,28,6,0,230.0,22.0,1.7,12.0,38.0,18.04,4.69
2016,8,28,6,15,341.0,34.5,1.65,12.5,80.5,41.68,21.31
2016,8,28,6,30,452.0,47.0,1.6,13.0,123.0,89.24,50.79
2016,8,28,6,45,229.5,70.0,1.6,13.5,109.0,102.27,71.24
2016,8,28,7,0,7.0,93.0,1.6,14.0,95.0,83.73,65.61
2016,8,28,7,15,13.0,112.5,1.55,14.5,117.0,103.68,82.26
2016,8,28,7,30,19.0,132.0,1.5,15.0,139.0,124.49,99.31
2016,8,28,7,45,88.5,163.0,1.5,15.5,203.0,186.72,149.61
2016,8,28,8,0,158.0,194.0,1.5,16.0,267.0,260.41,208.61
2016,8,28,8,15,484.0,143.0,1.45,16.5,401.0,407.59,325.19
2016,8,28,8,30,810.0,92.0,1.4,17.0,535.0,579.44,456.37
2016,8,28,8,45,830.5,94.0,1.4,17.5,582.0,638.27,498.6
2016,8,28,9,0,851.0,96.0,1.4,18.0,629.0,696.86,540.12
2016,8,28,9,15,864.5,98.5,1.45,18.5,671.0,745.62,572.75
2016,8,28,9,30,878.0,101.0,1.5,19.0,713.0,796.79,605.73
2016,8,28,9,45,887.5,103.0,1.55,19.5,749.0,842.35,634.33
2016,8,28,10,0,897.0,105.0,1.6,20.0,785.0,885.5,660.99
2016,8,28,10,15,904.5,106.5,1.7,20.0,814.0,923.72,686.01
2016,8,28,10,30,912.0,108.0,1.8,20.0,843.0,958.97,709.05
2016,8,28,10,45,916.5,109.0,1.9,20.5,865.0,987.69,726.45
2016,8,28,11,0,921.0,110.0,2.0,21.0,887.0,1012.93,741.63
2016,8,28,11,15,924.5,111.0,2.1,21.0,902.0,1033.57,755.34
2016,8,28,11,30,928.0,112.0,2.2,21.0,917.0,1050.47,766.77
2016,8,28,11,45,929.5,112.0,2.3,21.5,923.5,1060.46,772.43
2016,8,28,12,0,931.0,112.0,2.4,22.0,930.0,1066.51,775.74
2016,8,28,12,15,930.5,112.0,2.45,22.0,928.5,1066.56,776.27
2016,8,28,12,30,930.0,112.0,2.5,22.0,927.0,1062.64,774.44
2016,8,28,12,45,940.5,104.0,2.6,22.5,921.0,1057.27,770.89
2016,8,28,13,0,951.0,96.0,2.7,23.0,915.0,1047.62,764.68
2016,8,28,13,15,947.5,95.5,2.75,22.5,897.5,1028.13,754.64
2016,8,28,13,30,944.0,95.0,2.8,22.0,880.0,1004.86,742.19
2016,8,28,13,45,938.5,94.0,2.85,22.0,855.0,975.55,724.28
2016,8,28,14,0,933.0,93.0,2.9,22.0,830.0,942.81,704.03
2016,8,28,14,15,925.0,91.5,2.9,21.5,798.0,904.14,680.58
2016,8,28,14,30,917.0,90.0,2.9,21.0,766.0,862.58,654.89
2016,8,28,14,45,906.5,88.0,2.9,21.0,728.0,815.86,624.05
2016,8,28,15,0,896.0,86.0,2.9,21.0,690.0,766.91,591.29
2016,8,28,15,15,882.5,84.0,2.9,20.5,646.5,713.91,556.23
2016,8,28,15,30,869.0,82.0,2.9,20.0,603.0,659.49,517.48
2016,8,28,15,45,850.5,79.5,2.9,20.0,555.0,600.44,472.61
2016,8,28,16,0,832.0,77.0,2.9,20.0,507.0,542.99,427.5
2016,8,28,16,15,806.5,73.5,2.85,19.5,455.5,478.62,376.26
2016,8,28,16,30,781.0,70.0,2.8,19.0,404.0,415.45,324.08
2016,8,28,16,45,745.5,66.0,2.75,18.5,351.0,349.59,268.1
2016,8,28,17,0,710.0,62.0,2.7,18.0,298.0,286.82,213.08
2016,8,28,17,15,658.5,56.5,2.6,17.0,245.0,222.07,156.53
2016,8,28,17,30,607.0,51.0,2.5,16.0,192.0,161.89,104.47
2016,8,28,17,45,523.5,43.0,2.45,15.5,142.5,102.79,57.8
2016,8,28,18,0,440.0,35.0,2.4,15.0,93.0,54.28,26.12
2016,8,28,18,15,299.5,23.5,2.35,14.5,55.0,19.1,8.28
2016,8,28,18,30,159.0,12.0,2.3,14.0,17.0,10.91,0.0
2016,8,28,18,45,79.5,6.0,2.25,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,5,45,31.0,11.0,2.5,11.5,13.0,10.01,0.0
2016,8,29,6,0,62.0,22.0,2.6,12.0,26.0,17.92,3.5
2016,8,29,6,15,113.5,40.5,2.7,12.5,56.0,38.25,23.24
2016,8,29,6,30,165.0,59.0,2.8,13.0,86.0,69.3,45.99
2016,8,29,6,45,191.5,79.0,2.95,13.5,122.0,104.49,74.85
2016,8,29,7,0,218.0,99.0,3.1,14.0,158.0,143.28,108.0
2016,8,29,7,15,239.0,118.0,3.1,14.5,195.0,182.97,142.43
2016,8,29,7,30,260.0,137.0,3.1,15.0,232.0,225.21,178.69
2016,8,29,7,45,135.5,147.0,3.1,15.5,197.0,196.01,157.31
2016,8,29,8,0,11.0,157.0,3.1,16.0,162.0,146.22,116.65
2016,8,29,8,15,223.5,174.5,3.05,16.0,296.0,293.49,237.52
2016,8,29,8,30,436.0,192.0,3.0,16.0,430.0,457.63,368.29
2016,8,29,8,45,644.5,140.5,3.0,16.5,525.5,569.99,456.18
2016,8,29,9,0,853.0,89.0,3.0,17.0,621.0,688.32,546.76
2016,8,29,9,15,866.0,91.0,2.95,17.5,662.5,740.2,581.61
2016,8,29,9,30,879.0,93.0,2.9,18.0,704.0,790.5,614.63
2016,8,29,9,45,898.0,90.0,2.85,18.5,741.5,838.51,645.39
2016,8,29,10,0,917.0,87.0,2.8,19.0,779.0,884.76,674.36
2016,8,29,10,15,924.0,88.5,2.8,19.5,808.5,923.15,697.86
2016,8,29,10,30,931.0,90.0,2.8,20.0,838.0,958.47,719.08
2016,8,29,10,45,936.5,90.0,2.85,20.5,860.5,987.48,736.37
2016,8,29,11,0,942.0,90.0,2.9,21.0,883.0,1012.98,751.32
2016,8,29,11,15,945.5,91.0,2.95,21.0,897.5,1033.94,764.77
2016,8,29,11,30,949.0,92.0,3.0,21.0,912.0,1051.07,775.83
2016,8,29,11,45,951.0,91.5,3.05,21.5,919.0,1061.13,780.91
2016,8,29,12,0,953.0,91.0,3.1,22.0,926.0,1067.16,783.54
2016,8,29,12,15,953.0,91.0,3.15,22.0,924.5,1067.65,784.24
2016,8,29,12,30,953.0,91.0,3.2,22.0,923.0,1064.06,782.47
2016,8,29,12,45,937.0,99.0,3.25,22.0,910.0,1049.06,773.4
2016,8,29,13,0,921.0,107.0,3.3,22.0,897.0,1030.32,762.02
2016,8,29,13,15,917.5,106.5,3.35,22.0,880.0,1011.22,750.49
2016,8,29,13,30,914.0,106.0,3.4,22.0,863.0,988.45,736.53
2016,8,29,13,45,911.5,103.0,3.45,22.0,839.0,960.42,719.05
2016,8,29,14,0,909.0,100.0,3.5,22.0,815.0,928.9,699.18
2016,8,29,14,15,901.0,98.5,3.5,21.5,783.5,890.89,675.74
2016,8,29,14,30,893.0,97.0,3.5,21.0,752.0,850.08,650.13
2016,8,29,14,45,886.0,93.5,3.55,21.0,715.0,805.36,620.47
2016,8,29,15,0,879.0,90.0,3.6,21.0,678.0,758.2,588.7
2016,8,29,15,15,864.5,87.5,3.6,20.5,635.0,704.63,552.7
2016,8,29,15,30,850.0,85.0,3.6,20.0,592.0,649.82,512.93
2016,8,29,15,45,834.5,81.5,3.6,20.0,545.0,594.97,470.68
2016,8,29,16,0,819.0,78.0,3.6,20.0,498.0,536.37,424.32
2016,8,29,16,15,793.5,74.5,3.6,19.5,447.0,472.66,373.24
2016,8,29,16,30,768.0,71.0,3.6,19.0,396.0,410.17,321.26
2016,8,29,16,45,733.5,66.5,3.6,18.5,343.5,344.9,265.39
2016,8,29,17,0,699.0,62.0,3.6,18.0,291.0,282.63,210.48
2016,8,29,17,15,646.0,56.5,3.5,17.5,238.5,218.2,153.7
2016,8,29,17,30,593.0,51.0,3.4,17.0,186.0,158.6,101.97
2016,8,29,17,45,506.5,43.0,3.3,16.5,137.5,100.13,56.11
2016,8,29,18,0,420.0,35.0,3.2,16.0,89.0,52.65,25.39
2016,8,29,18,15,210.0,25.0,3.15,15.5,52.0,20.57,8.27
2016,8,29,18,30,0.0,15.0,3.1,15.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,3.1,14.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,6.0,3.0,13.5,6.0,5.46,0.0
2016,8,30,6,0,0.0,12.0,3.1,14.0,12.0,10.55,0.0
2016,8,30,6,15,0.0,26.5,3.1,14.0,26.5,23.37,13.38
2016,8,30,6,30,0.0,41.0,3.1,14.0,41.0,36.09,24.81
2016,8,30,6,45,0.0,57.5,3.1,14.5,57.5,50.67,37.54
2016,8,30,7,0,0.0,74.0,3.1,15.0,74.0,65.41,50.2
2016,8,30,7,15,0.0,92.0,3.0,15.5,92.0,81.62,63.84
2016,8,30,7,30,0.0,110.0,2.9,16.0,110.0,97.94,77.3
2016,8,30,7,45,302.0,109.5,2.85,17.0,247.0,240.05,191.4
2016,8,30,8,0,604.0,109.0,2.8,18.0,384.0,407.51,324.21
2016,8,30,8,15,729.5,90.0,2.75,18.5,459.5,491.33,390.6
2016,8,30,8,30,855.0,71.0,2.7,19.0,535.0,583.9,462.4
2016,8,30,8,45,873.0,72.5,2.65,19.5,582.0,642.16,505.81
2016,8,30,9,0,891.0,74.0,2.6,20.0,629.0,699.82,547.12
2016,8,30,9,15,903.5,76.0,2.6,20.5,670.5,753.05,582.35
2016,8,30,9,30,916.0,78.0,2.6,21.0,712.0,804.54,615.69
2016,8,30,9,45,924.5,79.5,2.65,21.5,747.5,850.18,644.74
