Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,0,933.0,81.0,2.7,22.0,783.0,893.23,671.69
2016,8,30,10,15,939.5,82.0,2.75,22.0,812.0,931.12,696.21
2016,8,30,10,30,946.0,83.0,2.8,22.0,841.0,965.85,718.54
2016,8,30,10,45,951.5,83.0,2.9,22.5,863.0,995.18,736.29
2016,8,30,11,0,957.0,83.0,3.0,23.0,885.0,1020.94,751.68
2016,8,30,11,15,960.0,83.5,3.1,23.0,899.0,1041.07,764.92
2016,8,30,11,30,963.0,84.0,3.2,23.0,913.0,1057.29,775.74
2016,8,30,11,45,965.0,83.5,3.3,23.5,919.5,1067.39,781.22
2016,8,30,12,0,967.0,83.0,3.4,24.0,926.0,1073.4,784.2
2016,8,30,12,15,966.5,82.5,3.45,24.0,924.5,1072.75,784.14
2016,8,30,12,30,966.0,82.0,3.5,24.0,923.0,1067.97,781.57
2016,8,30,12,45,961.0,84.0,3.6,24.0,912.5,1057.32,775.73
2016,8,30,13,0,956.0,86.0,3.7,24.0,902.0,1042.7,767.4
2016,8,30,13,15,952.5,85.0,3.7,24.0,884.5,1022.38,754.67
2016,8,30,13,30,949.0,84.0,3.7,24.0,867.0,998.26,739.52
2016,8,30,13,45,944.5,82.5,3.75,24.0,842.5,968.99,721.29
2016,8,30,14,0,940.0,81.0,3.8,24.0,818.0,936.23,700.65
2016,8,30,14,15,932.5,80.0,3.75,23.5,786.0,898.11,677.01
2016,8,30,14,30,925.0,79.0,3.7,23.0,754.0,857.05,651.14
2016,8,30,14,45,915.5,77.0,3.7,23.0,716.5,810.61,620.23
2016,8,30,15,0,906.0,75.0,3.7,23.0,679.0,761.85,587.35
2016,8,30,15,15,893.0,73.5,3.65,22.5,635.5,709.14,552.06
2016,8,30,15,30,880.0,72.0,3.6,22.0,592.0,654.95,513.39
2016,8,30,15,45,863.0,69.0,3.6,21.5,544.5,595.59,468.98
2016,8,30,16,0,846.0,66.0,3.6,21.0,497.0,535.78,422.63
2016,8,30,16,15,821.5,63.5,3.55,20.5,446.0,472.71,371.92
2016,8,30,16,30,797.0,61.0,3.5,20.0,395.0,411.4,320.71
2016,8,30,16,45,763.0,57.5,3.5,19.5,342.5,345.71,264.46
2016,8,30,17,0,729.0,54.0,3.5,19.0,290.0,282.93,209.02
2016,8,30,17,15,677.5,49.0,3.45,18.5,237.5,217.61,151.39
2016,8,30,17,30,626.0,44.0,3.4,18.0,185.0,158.1,99.66
2016,8,30,17,45,540.0,37.5,3.35,17.5,136.0,99.34,53.79
2016,8,30,18,0,454.0,31.0,3.3,17.0,87.0,51.55,23.56
2016,8,30,18,15,227.0,22.0,3.25,16.5,50.0,17.95,5.21
2016,8,30,18,30,0.0,13.0,3.2,16.0,13.0,11.82,0.0
2016,8,30,18,45,0.0,6.5,3.2,15.5,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,9.5,2.9,12.5,18.0,8.64,0.0
2016,8,31,6,0,291.0,19.0,3.0,13.0,36.0,15.58,0.0
2016,8,31,6,15,413.0,28.0,3.1,13.5,79.5,40.13,17.43
2016,8,31,6,30,535.0,37.0,3.2,14.0,123.0,91.9,49.01
2016,8,31,6,45,603.0,43.0,3.3,14.5,173.5,145.94,91.37
2016,8,31,7,0,671.0,49.0,3.4,15.0,224.0,208.35,145.13
2016,8,31,7,15,715.0,53.5,3.4,15.5,277.5,270.16,200.86
2016,8,31,7,30,759.0,58.0,3.4,16.0,331.0,336.55,259.96
2016,8,31,7,45,789.0,61.0,3.45,16.5,383.0,399.73,315.4
2016,8,31,8,0,819.0,64.0,3.5,17.0,435.0,463.85,369.81
2016,8,31,8,15,841.0,67.0,3.45,17.0,485.5,526.11,421.49
2016,8,31,8,30,863.0,70.0,3.4,17.0,536.0,588.84,471.79
2016,8,31,8,45,878.5,72.0,3.4,17.5,582.0,646.47,515.84
2016,8,31,9,0,894.0,74.0,3.4,18.0,628.0,703.23,557.41
2016,8,31,9,15,906.0,76.0,3.4,18.5,669.5,756.22,593.25
2016,8,31,9,30,918.0,78.0,3.4,19.0,711.0,807.42,627.14
2016,8,31,9,45,922.5,81.5,3.4,19.5,746.0,852.03,655.81
2016,8,31,10,0,927.0,85.0,3.4,20.0,781.0,893.72,682.08
2016,8,31,10,15,934.0,86.5,3.4,20.0,810.0,932.38,707.3
2016,8,31,10,30,941.0,88.0,3.4,20.0,839.0,967.91,730.24
2016,8,31,10,45,945.5,89.0,3.45,20.5,861.0,997.22,747.84
2016,8,31,11,0,950.0,90.0,3.5,21.0,883.0,1022.93,763.01
2016,8,31,11,15,953.0,90.5,3.5,21.0,897.0,1042.87,775.47
2016,8,31,11,30,956.0,91.0,3.5,21.0,911.0,1058.92,785.48
2016,8,31,11,45,957.0,91.0,3.55,21.0,917.5,1068.43,791.72
2016,8,31,12,0,958.0,91.0,3.6,21.0,924.0,1073.86,795.46
2016,8,31,12,15,958.0,91.0,3.6,21.0,922.5,1074.18,795.62
2016,8,31,12,30,958.0,91.0,3.6,21.0,921.0,1070.39,793.25
2016,8,31,12,45,950.0,94.0,3.6,21.5,909.5,1057.78,783.72
2016,8,31,13,0,942.0,97.0,3.6,22.0,898.0,1041.28,771.84
2016,8,31,13,15,938.0,96.5,3.65,21.5,880.0,1021.15,761.01
2016,8,31,13,30,934.0,96.0,3.7,21.0,862.0,997.3,747.68
2016,8,31,13,45,929.5,94.0,3.75,21.0,837.5,967.76,729.04
2016,8,31,14,0,925.0,92.0,3.8,21.0,813.0,934.79,708.01
2016,8,31,14,15,916.5,90.5,3.8,21.0,780.5,895.63,682.31
2016,8,31,14,30,908.0,89.0,3.8,21.0,748.0,853.66,654.49
2016,8,31,14,45,899.0,86.5,3.85,21.0,710.0,807.63,623.79
2016,8,31,15,0,890.0,84.0,3.9,21.0,672.0,759.3,591.04
2016,8,31,15,15,875.5,81.5,3.9,20.5,628.5,705.07,554.41
2016,8,31,15,30,861.0,79.0,3.9,20.0,585.0,649.57,514.12
2016,8,31,15,45,844.0,75.5,3.9,20.0,537.5,590.54,468.55
2016,8,31,16,0,827.0,72.0,3.9,20.0,490.0,531.12,421.27
2016,8,31,16,15,801.5,69.0,3.85,19.5,438.5,469.34,371.22
2016,8,31,16,30,776.0,66.0,3.8,19.0,387.0,406.88,318.88
2016,8,31,16,45,741.5,61.5,3.8,19.0,335.0,341.12,261.83
2016,8,31,17,0,707.0,57.0,3.8,19.0,283.0,278.39,205.95
2016,8,31,17,15,653.0,52.0,3.7,18.5,230.5,213.8,149.05
2016,8,31,17,30,599.0,47.0,3.6,18.0,178.0,155.38,98.43
2016,8,31,17,45,510.5,39.5,3.55,17.5,129.5,95.89,52.17
2016,8,31,18,0,422.0,32.0,3.5,17.0,81.0,48.77,22.3
2016,8,31,18,15,211.0,16.0,3.5,16.5,40.5,12.64,0.74
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,138.5,9.0,2.35,12.5,17.0,8.19,0.0
2016,9,1,6,0,277.0,18.0,2.4,13.0,34.0,14.72,0.0
2016,9,1,6,15,402.0,27.5,2.35,13.5,77.5,39.9,17.18
2016,9,1,6,30,527.0,37.0,2.3,14.0,121.0,91.86,49.18
2016,9,1,6,45,263.5,41.5,2.3,14.5,83.5,85.3,55.25
2016,9,1,7,0,0.0,46.0,2.3,15.0,46.0,40.58,29.07
2016,9,1,7,15,0.0,57.0,2.15,15.5,57.0,50.34,37.38
2016,9,1,7,30,0.0,68.0,2.0,16.0,68.0,60.11,45.51
2016,9,1,7,45,0.0,84.0,1.9,16.5,84.0,74.44,57.31
2016,9,1,8,0,0.0,100.0,1.8,17.0,100.0,88.88,69.0
2016,9,1,8,15,0.0,110.5,1.75,17.0,110.5,98.4,76.6
2016,9,1,8,30,0.0,121.0,1.7,17.0,121.0,107.95,84.17
2016,9,1,8,45,0.0,136.0,1.65,17.5,136.0,121.7,94.9
2016,9,1,9,0,0.0,151.0,1.6,18.0,151.0,135.52,105.56
2016,9,1,9,15,1.5,162.0,1.65,18.0,163.0,146.82,114.37
2016,9,1,9,30,3.0,173.0,1.7,18.0,175.0,158.29,123.3
2016,9,1,9,45,7.0,200.0,1.75,18.5,205.0,187.0,145.65
2016,9,1,10,0,11.0,227.0,1.8,19.0,235.0,216.23,168.07
2016,9,1,10,15,14.5,252.0,1.9,19.0,263.5,243.57,189.12
2016,9,1,10,30,18.0,277.0,2.0,19.0,292.0,271.27,210.31
2016,9,1,10,45,18.0,281.5,2.1,19.5,296.5,276.1,213.36
2016,9,1,11,0,18.0,286.0,2.2,20.0,301.0,280.86,216.47
2016,9,1,11,15,258.0,309.5,2.35,20.0,530.0,585.68,450.88
2016,9,1,11,30,498.0,333.0,2.5,20.0,759.0,869.59,652.53
2016,9,1,11,45,508.5,325.5,2.65,20.5,763.5,877.73,655.57
2016,9,1,12,0,519.0,318.0,2.8,21.0,768.0,883.38,659.47
2016,9,1,12,15,519.0,317.5,2.8,21.0,766.5,883.01,659.19
2016,9,1,12,30,519.0,317.0,2.8,21.0,765.0,880.04,657.27
2016,9,1,12,45,733.5,208.0,2.85,21.0,833.5,981.31,730.27
2016,9,1,13,0,948.0,99.0,2.9,21.0,902.0,1049.77,775.32
2016,9,1,13,15,944.0,98.5,2.85,20.5,884.5,1029.44,762.87
2016,9,1,13,30,940.0,98.0,2.8,20.0,867.0,1005.36,748.83
2016,9,1,13,45,935.5,96.0,2.75,20.0,841.5,975.56,729.6
2016,9,1,14,0,931.0,94.0,2.7,20.0,816.0,942.31,708.09
2016,9,1,14,15,922.5,92.5,2.75,20.0,784.0,902.85,683.12
2016,9,1,14,30,914.0,91.0,2.8,20.0,752.0,860.56,655.96
2016,9,1,14,45,903.5,89.0,2.85,20.0,713.0,813.55,625.18
2016,9,1,15,0,893.0,87.0,2.9,20.0,674.0,764.34,592.4
2016,9,1,15,15,878.0,85.0,2.9,19.5,630.0,710.05,556.23
2016,9,1,15,30,863.0,83.0,2.9,19.0,586.0,654.53,516.24
2016,9,1,15,45,841.0,80.5,2.95,19.0,537.0,596.04,471.6
2016,9,1,16,0,819.0,78.0,3.0,19.0,488.0,534.4,423.17
2016,9,1,16,15,791.5,74.5,3.0,18.5,436.5,469.54,371.21
2016,9,1,16,30,764.0,71.0,3.0,18.0,385.0,406.15,318.47
2016,9,1,16,45,721.0,67.5,3.0,17.5,331.0,338.91,261.04
2016,9,1,17,0,678.0,64.0,3.0,17.0,277.0,274.98,204.89
2016,9,1,17,15,620.0,58.0,3.0,16.5,224.5,210.01,147.86
2016,9,1,17,30,562.0,52.0,3.0,16.0,172.0,151.77,97.56
2016,9,1,17,45,460.0,43.5,3.0,15.5,123.5,93.34,52.58
2016,9,1,18,0,358.0,35.0,3.0,15.0,75.0,48.03,23.67
2016,9,1,18,15,179.0,17.5,2.95,14.5,37.5,14.06,0.0
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,5,45,83.0,9.5,2.15,11.5,14.0,8.64,0.0
2016,9,2,6,0,166.0,19.0,2.2,12.0,28.0,15.64,0.0
2016,9,2,6,15,288.0,31.5,2.2,12.5,67.5,39.72,19.49
2016,9,2,6,30,410.0,44.0,2.2,13.0,107.0,85.75,49.08
2016,9,2,6,45,484.0,52.5,2.2,13.5,155.5,135.65,88.17
2016,9,2,7,0,558.0,61.0,2.2,14.0,204.0,194.82,138.46
2016,9,2,7,15,608.0,67.0,2.1,14.5,255.5,253.33,190.32
2016,9,2,7,30,658.0,73.0,2.0,15.0,307.0,317.32,246.23
2016,9,2,7,45,693.0,78.0,1.9,16.0,358.0,379.1,298.64
2016,9,2,8,0,728.0,83.0,1.8,17.0,409.0,443.91,351.3
2016,9,2,8,15,753.0,87.0,1.75,17.5,458.0,504.53,399.48
2016,9,2,8,30,778.0,91.0,1.7,18.0,507.0,566.16,446.51
2016,9,2,8,45,797.0,94.0,1.65,18.5,552.5,623.53,488.59
2016,9,2,9,0,816.0,97.0,1.6,19.0,598.0,680.58,528.88
2016,9,2,9,15,830.5,99.5,1.65,19.5,639.0,733.12,564.3
2016,9,2,9,30,845.0,102.0,1.7,20.0,680.0,778.62,593.54
2016,9,2,9,45,688.0,178.5,1.75,20.5,665.5,774.31,587.87
2016,9,2,10,0,531.0,255.0,1.8,21.0,651.0,739.46,558.83
2016,9,2,10,15,722.5,173.0,1.85,21.5,733.5,850.88,637.37
2016,9,2,10,30,914.0,91.0,1.9,22.0,816.0,948.62,699.47
2016,9,2,10,45,714.0,201.0,1.95,22.5,777.0,914.68,674.56
2016,9,2,11,0,514.0,311.0,2.0,23.0,738.0,845.97,623.59
2016,9,2,11,15,720.5,203.5,2.05,23.0,812.5,953.47,699.67
2016,9,2,11,30,927.0,96.0,2.1,23.0,887.0,1037.24,752.73
2016,9,2,11,45,928.0,96.5,2.2,23.5,893.0,1046.88,757.41
2016,9,2,12,0,929.0,97.0,2.3,24.0,899.0,1052.56,760.5
2016,9,2,12,15,928.5,97.0,2.35,24.0,897.0,1052.19,760.78
2016,9,2,12,30,928.0,97.0,2.4,24.0,895.0,1047.84,758.72
2016,9,2,12,45,911.0,105.5,2.5,24.0,881.5,1032.19,750.11
2016,9,2,13,0,894.0,114.0,2.6,24.0,868.0,1012.91,739.26
2016,9,2,13,15,890.0,113.0,2.7,24.0,851.0,992.85,727.9
2016,9,2,13,30,886.0,112.0,2.8,24.0,834.0,969.25,714.16
2016,9,2,13,45,882.5,109.5,2.9,24.0,810.0,941.1,697.35
2016,9,2,14,0,879.0,107.0,3.0,24.0,786.0,909.64,678.2
2016,9,2,14,15,870.5,105.0,3.1,23.5,754.0,871.23,655.42
2016,9,2,14,30,862.0,103.0,3.2,23.0,722.0,830.17,630.44
2016,9,2,14,45,852.5,100.0,3.3,23.0,685.0,784.84,600.83
2016,9,2,15,0,843.0,97.0,3.4,23.0,648.0,742.31,572.78
2016,9,2,15,15,827.5,94.5,3.45,22.5,605.0,688.65,536.59
2016,9,2,15,30,812.0,92.0,3.5,22.0,562.0,633.95,497.12
2016,9,2,15,45,793.5,88.0,3.55,21.5,515.0,575.13,453.22
2016,9,2,16,0,775.0,84.0,3.6,21.0,468.0,516.23,407.66
2016,9,2,16,15,746.0,80.0,3.55,20.5,417.5,452.48,356.48
2016,9,2,16,30,717.0,76.0,3.5,20.0,367.0,390.47,304.93
2016,9,2,16,45,678.0,71.0,3.5,19.5,315.5,325.42,249.51
2016,9,2,17,0,639.0,66.0,3.5,19.0,264.0,264.39,196.01
2016,9,2,17,15,578.5,59.5,3.5,18.0,212.5,200.79,140.95
2016,9,2,17,30,518.0,53.0,3.5,17.0,161.0,144.3,92.81
2016,9,2,17,45,419.0,43.5,3.5,16.5,114.5,88.22,49.85
2016,9,2,18,0,320.0,34.0,3.5,16.0,68.0,44.92,22.03
2016,9,2,18,15,160.0,17.0,3.45,15.5,34.0,13.73,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,2.7,11.5,4.0,3.64,0.0
2016,9,3,6,0,0.0,8.0,2.8,12.0,8.0,7.02,0.0
2016,9,3,6,15,0.0,21.5,2.8,12.5,21.5,18.94,9.53
2016,9,3,6,30,0.0,35.0,2.8,13.0,35.0,30.88,20.41
2016,9,3,6,45,0.0,51.0,2.85,13.5,51.0,45.02,32.81
2016,9,3,7,0,0.0,67.0,2.9,14.0,67.0,59.29,45.16
2016,9,3,7,15,0.0,84.0,2.8,14.0,84.0,74.59,58.26
2016,9,3,7,30,0.0,101.0,2.7,14.0,101.0,89.99,71.23
2016,9,3,7,45,40.0,142.5,2.6,14.5,160.0,148.74,119.8
2016,9,3,8,0,80.0,184.0,2.5,15.0,219.0,210.79,170.39
2016,9,3,8,15,74.0,204.0,2.4,15.5,239.5,232.0,186.92
2016,9,3,8,30,68.0,224.0,2.3,16.0,260.0,252.54,202.56
2016,9,3,8,45,180.0,243.0,2.2,16.5,350.5,356.16,285.2
2016,9,3,9,0,292.0,262.0,2.1,17.0,441.0,472.94,374.96
2016,9,3,9,15,254.5,289.0,2.1,17.5,452.5,488.24,383.79
2016,9,3,9,30,217.0,316.0,2.1,18.0,464.0,488.05,381.47
2016,9,3,9,45,251.0,328.0,2.1,18.5,508.0,550.67,427.01
2016,9,3,10,0,285.0,340.0,2.1,19.0,552.0,603.47,464.25
2016,9,3,10,15,364.5,325.5,2.2,19.0,607.0,670.55,514.02
2016,9,3,10,30,444.0,311.0,2.3,19.0,662.0,754.6,574.57
2016,9,3,10,45,440.0,322.5,2.45,19.0,678.0,775.75,588.82
2016,9,3,11,0,436.0,334.0,2.6,19.0,694.0,794.69,602.06
2016,9,3,11,15,448.0,329.5,2.75,19.0,705.5,811.02,614.22
2016,9,3,11,30,460.0,325.0,2.9,19.0,717.0,825.39,625.09
2016,9,3,11,45,412.5,351.0,3.05,19.5,704.0,808.73,611.36
2016,9,3,12,0,365.0,377.0,3.2,20.0,691.0,775.6,586.62
2016,9,3,12,15,354.0,385.5,3.3,19.5,689.5,773.54,586.56
2016,9,3,12,30,343.0,394.0,3.4,19.0,688.0,769.69,585.06
2016,9,3,12,45,428.5,356.5,3.5,19.0,719.5,825.97,627.7
2016,9,3,13,0,514.0,319.0,3.6,19.0,751.0,865.69,658.37
2016,9,3,13,15,527.0,305.5,3.6,19.0,740.5,854.31,651.07
2016,9,3,13,30,540.0,292.0,3.6,19.0,730.0,840.0,642.12
2016,9,3,13,45,554.5,271.5,3.65,19.0,709.0,816.87,627.45
2016,9,3,14,0,569.0,251.0,3.7,19.0,688.0,790.61,610.47
2016,9,3,14,15,437.0,285.0,3.7,18.5,612.5,690.47,537.02
2016,9,3,14,30,305.0,319.0,3.7,18.0,537.0,586.31,459.26
2016,9,3,14,45,324.5,295.5,3.7,18.0,516.5,563.28,443.81
2016,9,3,15,0,344.0,272.0,3.7,18.0,496.0,537.68,425.72
2016,9,3,15,15,323.5,256.0,3.75,17.5,455.0,489.23,389.91
2016,9,3,15,30,303.0,240.0,3.8,17.0,414.0,441.88,354.28
2016,9,3,15,45,249.5,224.5,3.85,17.0,360.0,376.79,302.98
2016,9,3,16,0,196.0,209.0,3.9,17.0,306.0,309.75,249.46
2016,9,3,16,15,244.0,180.0,3.95,16.5,287.0,298.23,240.53
2016,9,3,16,30,292.0,151.0,4.0,16.0,268.0,273.86,219.86
2016,9,3,16,45,267.0,134.0,4.05,15.5,229.5,228.77,181.74
2016,9,3,17,0,242.0,117.0,4.1,15.0,191.0,186.49,145.38
2016,9,3,17,15,371.0,86.5,4.0,14.5,174.5,174.06,128.12
2016,9,3,17,30,500.0,56.0,3.9,14.0,158.0,143.33,93.78
2016,9,3,17,45,386.0,46.0,3.85,13.5,111.0,86.42,50.31
2016,9,3,18,0,272.0,36.0,3.8,13.0,64.0,42.86,21.76
2016,9,3,18,15,136.0,18.0,3.75,12.5,32.0,14.22,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.0,9.0,2.75,10.5,10.5,8.19,0.0
2016,9,4,6,0,78.0,18.0,2.8,11.0,21.0,14.74,0.0
2016,9,4,6,15,186.0,35.5,2.8,11.5,59.0,38.84,20.72
2016,9,4,6,30,294.0,53.0,2.8,12.0,97.0,81.32,50.27
2016,9,4,6,45,376.5,66.0,2.8,12.5,145.5,129.43,87.96
2016,9,4,7,0,459.0,79.0,2.8,13.0,194.0,188.01,137.18
2016,9,4,7,15,399.5,99.5,2.65,13.5,216.5,221.32,170.69
2016,9,4,7,30,340.0,120.0,2.5,14.0,239.0,246.9,196.01
2016,9,4,7,45,504.5,113.5,2.45,14.5,321.0,333.39,266.87
2016,9,4,8,0,669.0,107.0,2.4,15.0,403.0,442.55,354.86
2016,9,4,8,15,698.0,112.0,2.3,15.5,452.5,503.71,403.57
2016,9,4,8,30,727.0,117.0,2.2,16.0,502.0,566.44,451.85
2016,9,4,8,45,757.0,118.0,2.1,16.5,550.0,626.8,496.65
2016,9,4,9,0,787.0,119.0,2.0,17.0,598.0,686.12,539.09
2016,9,4,9,15,803.0,122.0,1.95,17.0,639.5,739.19,576.52
2016,9,4,9,30,819.0,125.0,1.9,17.0,681.0,791.06,610.97
2016,9,4,9,45,858.5,113.5,1.9,17.5,723.5,845.34,645.71
2016,9,4,10,0,898.0,102.0,1.9,18.0,766.0,892.04,674.59
2016,9,4,10,15,905.5,103.5,1.95,18.5,795.0,930.05,697.82
2016,9,4,10,30,913.0,105.0,2.0,19.0,824.0,965.05,718.94
2016,9,4,10,45,918.0,106.5,2.05,19.5,845.5,994.45,736.27
2016,9,4,11,0,923.0,108.0,2.1,20.0,867.0,1020.36,751.32
2016,9,4,11,15,926.0,108.5,2.2,20.0,881.0,1039.58,764.14
2016,9,4,11,30,929.0,109.0,2.3,20.0,895.0,1054.99,774.68
2016,9,4,11,45,930.0,109.5,2.4,20.5,901.0,1064.49,780.06
2016,9,4,12,0,931.0,110.0,2.5,21.0,907.0,1070.01,783.03
2016,9,4,12,15,930.5,110.0,2.6,21.0,905.0,1069.46,783.74
2016,9,4,12,30,930.0,110.0,2.7,21.0,903.0,1064.9,782.02
2016,9,4,12,45,932.5,106.5,2.8,21.0,894.0,1055.6,777.35
2016,9,4,13,0,935.0,103.0,2.9,21.0,885.0,1042.27,770.14
2016,9,4,13,15,931.0,102.0,2.95,21.0,867.0,1021.3,757.52
2016,9,4,13,30,927.0,101.0,3.0,21.0,849.0,996.64,742.52
2016,9,4,13,45,920.0,100.5,3.1,21.0,823.5,966.16,724.02
2016,9,4,14,0,913.0,100.0,3.2,21.0,798.0,932.43,703.18
2016,9,4,14,15,904.0,98.5,3.2,21.0,765.5,892.81,677.46
2016,9,4,14,30,895.0,97.0,3.2,21.0,733.0,850.47,649.67
2016,9,4,14,45,882.5,95.5,3.25,21.0,694.0,802.87,618.19
2016,9,4,15,0,870.0,94.0,3.3,21.0,655.0,753.32,584.89
2016,9,4,15,15,854.0,91.5,3.3,20.5,611.0,702.8,550.9
2016,9,4,15,30,838.0,89.0,3.3,20.0,567.0,646.34,509.79
2016,9,4,15,45,816.0,86.0,3.3,20.0,518.0,585.05,462.8
2016,9,4,16,0,794.0,83.0,3.3,20.0,469.0,523.97,414.53
2016,9,4,16,15,764.5,79.0,3.35,19.5,417.5,458.81,362.33
2016,9,4,16,30,735.0,75.0,3.4,19.0,366.0,395.43,309.59
2016,9,4,16,45,689.5,70.5,3.5,18.5,312.5,327.51,251.72
2016,9,4,17,0,644.0,66.0,3.6,18.0,259.0,264.32,196.31
2016,9,4,17,15,580.5,59.0,3.6,17.0,207.0,199.26,139.84
2016,9,4,17,30,517.0,52.0,3.6,16.0,155.0,141.74,90.81
2016,9,4,17,45,407.0,42.0,3.6,15.0,108.0,84.35,47.35
2016,9,4,18,0,297.0,32.0,3.6,14.0,61.0,41.22,19.56
2016,9,4,18,15,148.5,16.0,3.45,13.5,30.5,13.09,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.0,8.5,1.05,10.5,12.0,7.73,0.0
2016,9,5,6,0,154.0,17.0,1.0,11.0,24.0,14.03,0.0
2016,9,5,6,15,283.0,29.5,1.0,11.5,63.5,39.33,18.39
2016,9,5,6,30,412.0,42.0,1.0,12.0,103.0,86.28,49.27
2016,9,5,6,45,492.5,50.5,1.0,12.5,152.0,137.77,89.69
2016,9,5,7,0,573.0,59.0,1.0,13.0,201.0,199.36,141.83
2016,9,5,7,15,624.5,65.5,0.9,13.5,253.5,259.99,195.12
2016,9,5,7,30,676.0,72.0,0.8,14.0,306.0,326.3,252.12
2016,9,5,7,45,713.5,76.0,0.75,15.0,358.0,389.54,304.74
2016,9,5,8,0,751.0,80.0,0.7,16.0,410.0,455.57,357.18
2016,9,5,8,15,776.5,83.5,0.65,16.5,460.0,517.32,404.73
2016,9,5,8,30,802.0,87.0,0.6,17.0,510.0,580.06,450.86
2016,9,5,8,45,822.0,89.5,0.6,18.0,556.5,638.78,491.8
2016,9,5,9,0,842.0,92.0,0.6,19.0,603.0,697.2,530.83
2016,9,5,9,15,856.5,94.5,0.65,19.5,644.5,745.92,561.98
2016,9,5,9,30,871.0,97.0,0.7,20.0,686.0,797.45,594.32
2016,9,5,9,45,888.5,95.0,0.8,20.5,723.0,844.88,624.2
2016,9,5,10,0,906.0,93.0,0.9,21.0,760.0,890.43,652.56
2016,9,5,10,15,913.5,94.5,1.05,21.5,789.0,928.64,676.8
2016,9,5,10,30,921.0,96.0,1.2,22.0,818.0,963.81,699.03
2016,9,5,10,45,925.5,97.0,1.35,22.5,839.5,992.34,716.96
2016,9,5,11,0,930.0,98.0,1.5,23.0,861.0,1017.31,732.66
2016,9,5,11,15,933.0,99.0,1.65,23.0,875.5,1037.12,746.57
2016,9,5,11,30,936.0,100.0,1.8,23.0,890.0,1053.09,758.18
2016,9,5,11,45,936.0,101.0,1.95,23.5,895.5,1062.1,764.03
2016,9,5,12,0,936.0,102.0,2.1,24.0,901.0,1067.09,767.45
2016,9,5,12,15,935.5,102.0,2.2,24.0,899.0,1066.45,768.28
2016,9,5,12,30,935.0,102.0,2.3,24.0,897.0,1061.78,766.71
2016,9,5,12,45,919.5,109.5,2.4,24.0,883.0,1046.2,758.29
2016,9,5,13,0,904.0,117.0,2.5,24.0,869.0,1026.93,747.61
2016,9,5,13,15,899.5,116.0,2.55,24.0,851.0,1005.91,735.29
2016,9,5,13,30,895.0,115.0,2.6,24.0,833.0,981.33,720.66
2016,9,5,13,45,887.5,114.0,2.7,24.0,807.5,950.55,702.36
2016,9,5,14,0,880.0,113.0,2.8,24.0,782.0,916.65,681.83
2016,9,5,14,15,870.0,111.0,2.8,23.5,749.5,876.61,657.5
2016,9,5,14,30,860.0,109.0,2.8,23.0,717.0,840.71,635.74
2016,9,5,14,45,847.5,106.5,2.85,23.0,678.0,792.62,604.29
2016,9,5,15,0,835.0,104.0,2.9,23.0,639.0,742.68,571.13
2016,9,5,15,15,818.0,101.0,2.85,22.5,595.5,687.49,533.41
2016,9,5,15,30,801.0,98.0,2.8,22.0,552.0,631.45,492.94
2016,9,5,15,45,780.5,93.5,2.8,22.0,504.0,571.23,447.38
2016,9,5,16,0,760.0,89.0,2.8,22.0,456.0,511.18,400.52
2016,9,5,16,15,729.5,84.5,2.7,21.5,405.0,446.96,349.4
2016,9,5,16,30,699.0,80.0,2.6,21.0,354.0,384.41,297.87
2016,9,5,16,45,659.0,74.0,2.55,20.5,302.0,319.28,242.87
2016,9,5,17,0,619.0,68.0,2.5,20.0,250.0,258.05,189.69
2016,9,5,17,15,554.5,60.0,2.45,19.0,199.0,193.37,134.4
2016,9,5,17,30,490.0,52.0,2.4,18.0,148.0,136.43,86.6
2016,9,5,17,45,387.5,41.0,2.35,17.0,102.5,80.79,44.77
2016,9,5,18,0,285.0,30.0,2.3,16.0,57.0,38.45,17.22
2016,9,5,18,15,142.5,15.0,2.3,15.5,28.5,13.64,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,45,82.5,7.5,0.9,11.5,11.0,6.82,0.0
2016,9,6,6,0,165.0,15.0,0.8,12.0,22.0,13.64,0.0
2016,9,6,6,15,296.5,27.0,0.7,12.5,61.5,38.15,16.66
2016,9,6,6,30,428.0,39.0,0.6,13.0,101.0,85.95,47.99
2016,9,6,6,45,507.5,47.5,0.55,14.0,150.5,138.37,88.88
2016,9,6,7,0,587.0,56.0,0.5,15.0,200.0,200.76,140.98
2016,9,6,7,15,638.0,61.5,0.5,15.5,252.0,261.13,193.54
2016,9,6,7,30,689.0,67.0,0.5,16.0,304.0,327.46,250.1
2016,9,6,7,45,724.5,71.5,0.5,17.0,356.0,390.8,302.3
2016,9,6,8,0,760.0,76.0,0.5,18.0,408.0,457.01,354.43
2016,9,6,8,15,785.0,79.5,0.55,18.5,458.0,518.96,402.3
2016,9,6,8,30,810.0,83.0,0.6,19.0,508.0,581.83,449.04
2016,9,6,8,45,828.0,86.0,0.7,20.0,554.0,640.18,490.52
2016,9,6,9,0,846.0,89.0,0.8,21.0,600.0,693.76,527.39
2016,9,6,9,15,860.5,91.0,0.8,22.0,641.0,746.39,559.25
2016,9,6,9,30,875.0,93.0,0.8,23.0,682.0,797.53,589.25
2016,9,6,9,45,882.5,96.5,0.8,24.0,717.0,842.71,614.6
2016,9,6,10,0,890.0,100.0,0.8,25.0,752.0,885.32,637.77
2016,9,6,10,15,898.0,101.5,0.85,25.0,781.0,923.42,661.15
2016,9,6,10,30,906.0,103.0,0.9,25.0,810.0,958.56,682.61
2016,9,6,10,45,911.5,103.5,1.0,25.5,831.5,987.07,699.54
2016,9,6,11,0,917.0,104.0,1.1,26.0,853.0,1012.12,714.38
2016,9,6,11,15,920.0,105.0,1.25,26.0,867.0,1031.63,728.2
2016,9,6,11,30,923.0,106.0,1.4,26.0,881.0,1047.35,739.79
2016,9,6,11,45,924.5,106.0,1.6,26.5,887.0,1056.6,746.81
2016,9,6,12,0,926.0,106.0,1.8,27.0,893.0,1061.89,751.36
2016,9,6,12,15,925.5,106.0,1.9,27.0,891.0,1061.16,752.27
2016,9,6,12,30,925.0,106.0,2.0,27.0,889.0,1056.44,750.85
2016,9,6,12,45,918.5,108.0,2.15,27.0,877.5,1043.91,745.26
2016,9,6,13,0,912.0,110.0,2.3,27.0,866.0,1027.59,737.29
2016,9,6,13,15,907.5,109.5,2.35,27.0,848.5,1006.87,725.4
2016,9,6,13,30,903.0,109.0,2.4,27.0,831.0,982.56,711.25
2016,9,6,13,45,898.0,107.0,2.5,27.0,805.5,952.72,693.95
2016,9,6,14,0,893.0,105.0,2.6,27.0,780.0,919.58,674.36
2016,9,6,14,15,884.0,103.5,2.6,26.5,747.5,880.43,651.06
2016,9,6,14,30,875.0,102.0,2.6,26.0,715.0,838.61,625.7
2016,9,6,14,45,864.0,99.0,2.6,26.0,677.0,791.2,594.96
2016,9,6,15,0,853.0,96.0,2.6,26.0,639.0,746.79,565.95
2016,9,6,15,15,836.5,93.5,2.55,25.5,595.0,691.65,529.19
2016,9,6,15,30,820.0,91.0,2.5,25.0,551.0,635.57,489.33
2016,9,6,15,45,800.0,87.0,2.5,25.0,503.0,575.18,444.34
2016,9,6,16,0,780.0,83.0,2.5,25.0,455.0,514.87,397.95
2016,9,6,16,15,749.5,78.5,2.45,24.5,403.5,449.42,346.68
2016,9,6,16,30,719.0,74.0,2.4,24.0,352.0,385.93,295.08
2016,9,6,16,45,678.5,68.5,2.35,23.5,300.0,319.84,239.87
2016,9,6,17,0,638.0,63.0,2.3,23.0,248.0,257.86,186.56
2016,9,6,17,15,573.0,55.5,2.15,22.0,196.5,192.49,131.19
2016,9,6,17,30,508.0,48.0,2.0,21.0,145.0,134.91,83.37
2016,9,6,17,45,404.5,37.5,1.9,20.0,99.5,78.66,41.72
2016,9,6,18,0,301.0,27.0,1.8,19.0,54.0,35.74,14.17
2016,9,6,18,15,150.5,13.5,1.75,18.5,27.0,12.28,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,45,77.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,9,7,6,0,155.0,14.0,1.1,15.0,20.0,12.73,0.0
2016,9,7,6,15,284.5,27.0,1.15,15.5,59.0,38.19,16.29
2016,9,7,6,30,414.0,40.0,1.2,16.0,98.0,86.11,48.0
2016,9,7,6,45,493.5,49.0,1.3,17.0,147.5,138.24,88.53
2016,9,7,7,0,573.0,58.0,1.4,18.0,197.0,200.38,140.37
2016,9,7,7,15,624.5,64.0,1.45,18.5,249.0,260.66,192.97
2016,9,7,7,30,676.0,70.0,1.5,19.0,301.0,326.58,249.57
2016,9,7,7,45,711.5,75.0,1.55,20.0,353.0,390.01,302.48
2016,9,7,8,0,747.0,80.0,1.6,21.0,405.0,456.08,355.4
2016,9,7,8,15,773.0,84.0,1.55,21.5,454.5,518.46,403.82
2016,9,7,8,30,799.0,88.0,1.5,22.0,504.0,581.89,451.01
2016,9,7,8,45,817.5,91.0,1.45,23.0,550.0,640.06,491.58
2016,9,7,9,0,836.0,94.0,1.4,24.0,596.0,697.77,530.08
2016,9,7,9,15,850.0,96.5,1.3,24.5,637.0,750.79,562.83
2016,9,7,9,30,864.0,99.0,1.2,25.0,678.0,796.48,589.43
2016,9,7,9,45,875.5,100.5,1.15,26.0,713.5,842.37,614.9
2016,9,7,10,0,887.0,102.0,1.1,27.0,749.0,886.0,638.18
2016,9,7,10,15,894.5,103.5,1.0,27.5,778.0,923.51,657.47
2016,9,7,10,30,902.0,105.0,0.9,28.0,807.0,958.03,674.42
2016,9,7,10,45,907.5,106.0,0.85,28.5,828.5,986.92,688.51
2016,9,7,11,0,913.0,107.0,0.8,29.0,850.0,1012.36,700.38
2016,9,7,11,15,916.0,107.5,0.85,29.5,863.5,1031.2,710.38
2016,9,7,11,30,919.0,108.0,0.9,30.0,877.0,1046.25,718.27
2016,9,7,11,45,920.5,108.0,1.0,30.5,883.0,1055.38,723.82
2016,9,7,12,0,922.0,108.0,1.1,31.0,889.0,1060.56,727.17
2016,9,7,12,15,921.5,108.0,1.25,31.0,887.0,1059.74,729.44
2016,9,7,12,30,921.0,108.0,1.4,31.0,885.0,1054.94,729.35
2016,9,7,12,45,898.5,119.0,1.55,31.0,869.0,1035.98,720.66
2016,9,7,13,0,876.0,130.0,1.7,31.0,853.0,1013.47,709.72
2016,9,7,13,15,871.0,129.0,1.8,31.0,834.5,992.24,698.75
2016,9,7,13,30,866.0,128.0,1.9,31.0,816.0,967.59,685.49
2016,9,7,13,45,857.5,127.0,2.0,31.0,790.0,945.71,673.89
2016,9,7,14,0,849.0,126.0,2.1,31.0,764.0,910.94,653.89
2016,9,7,14,15,838.5,123.5,2.15,30.5,731.5,870.03,630.54
2016,9,7,14,30,828.0,121.0,2.2,30.0,699.0,826.7,605.22
2016,9,7,14,45,813.0,119.0,2.3,30.0,660.0,778.2,575.11
2016,9,7,15,0,798.0,117.0,2.4,30.0,621.0,728.13,543.36
2016,9,7,15,15,779.0,113.5,2.4,29.5,577.0,672.48,506.1
2016,9,7,15,30,760.0,110.0,2.4,29.0,533.0,617.76,468.04
2016,9,7,15,45,733.5,106.0,2.45,28.5,484.5,556.13,423.9
2016,9,7,16,0,707.0,102.0,2.5,28.0,436.0,495.45,378.81
2016,9,7,16,15,672.5,96.5,2.45,27.0,385.0,430.69,329.45
2016,9,7,16,30,638.0,91.0,2.4,26.0,334.0,368.54,280.19
2016,9,7,16,45,588.5,84.0,2.4,25.5,282.5,302.52,226.06
2016,9,7,17,0,539.0,77.0,2.4,25.0,231.0,241.68,174.9
2016,9,7,17,15,468.5,67.0,2.2,24.0,181.0,178.72,122.73
2016,9,7,17,30,398.0,57.0,2.0,23.0,131.0,124.44,78.74
2016,9,7,17,45,292.0,43.0,1.85,22.0,88.0,70.42,39.2
2016,9,7,18,0,186.0,29.0,1.7,21.0,45.0,31.79,12.75
2016,9,7,18,15,93.0,14.5,1.6,20.5,22.5,13.19,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.3,12.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,13.0,16.0,11.82,0.0
2016,9,8,6,15,191.0,29.5,1.35,13.5,52.0,35.62,16.38
2016,9,8,6,30,304.0,46.0,1.4,14.0,88.0,78.59,46.73
2016,9,8,6,45,388.0,57.5,1.45,14.5,135.5,128.48,85.81
2016,9,8,7,0,472.0,69.0,1.5,15.0,183.0,187.58,135.17
2016,9,8,7,15,236.5,91.0,1.5,15.5,148.0,162.37,124.96
2016,9,8,7,30,1.0,113.0,1.5,16.0,113.0,101.82,80.38
2016,9,8,7,45,3.0,128.0,1.5,16.5,129.0,116.52,92.35
2016,9,8,8,0,5.0,143.0,1.5,17.0,145.0,131.51,104.22
2016,9,8,8,15,12.5,166.0,1.5,17.5,172.5,157.37,124.8
2016,9,8,8,30,20.0,189.0,1.5,18.0,200.0,184.2,145.84
2016,9,8,8,45,37.0,219.5,1.55,18.5,241.5,233.58,184.62
2016,9,8,9,0,54.0,250.0,1.6,19.0,283.0,278.37,219.03
2016,9,8,9,15,59.0,271.0,1.6,19.5,309.0,306.22,239.51
2016,9,8,9,30,64.0,292.0,1.6,20.0,335.0,334.53,260.11
2016,9,8,9,45,115.0,319.5,1.65,20.5,401.5,420.9,325.13
2016,9,8,10,0,166.0,347.0,1.7,21.0,468.0,499.16,382.26
2016,9,8,10,15,175.5,361.5,1.75,21.0,494.0,529.42,403.48
2016,9,8,10,30,185.0,376.0,1.8,21.0,520.0,559.63,424.84
2016,9,8,10,45,317.0,348.5,1.85,21.5,602.5,677.05,510.24
2016,9,8,11,0,449.0,321.0,1.9,22.0,685.0,798.92,595.0
2016,9,8,11,15,279.5,363.5,1.95,22.0,591.5,670.02,501.22
2016,9,8,11,30,110.0,406.0,2.0,22.0,498.0,516.27,388.53
2016,9,8,11,45,112.0,407.5,2.05,22.5,501.5,520.91,392.21
2016,9,8,12,0,114.0,409.0,2.1,23.0,505.0,542.35,406.71
2016,9,8,12,15,490.5,272.0,2.15,23.0,683.5,811.47,605.77
2016,9,8,12,30,867.0,135.0,2.2,23.0,862.0,1029.49,751.12
2016,9,8,12,45,863.0,135.0,2.25,23.0,851.5,1017.6,741.97
2016,9,8,13,0,859.0,135.0,2.3,23.0,841.0,1013.23,740.28
2016,9,8,13,15,511.5,261.0,2.3,23.0,679.0,795.13,593.04
2016,9,8,13,30,164.0,387.0,2.3,23.0,517.0,555.96,418.25
2016,9,8,13,45,163.5,373.5,2.35,23.0,499.5,536.02,406.16
2016,9,8,14,0,163.0,360.0,2.4,23.0,482.0,515.46,392.16
2016,9,8,14,15,189.0,341.5,2.4,22.5,477.0,511.82,391.77
2016,9,8,14,30,215.0,323.0,2.4,22.0,472.0,505.75,389.43
2016,9,8,14,45,299.5,286.5,2.45,22.0,481.5,535.79,414.26
2016,9,8,15,0,384.0,250.0,2.5,22.0,491.0,545.33,423.62
2016,9,8,15,15,571.5,178.5,2.5,21.5,508.5,592.55,462.66
2016,9,8,15,30,759.0,107.0,2.5,21.0,526.0,611.89,479.79
2016,9,8,15,45,738.0,101.5,2.55,21.0,479.0,553.34,434.98
2016,9,8,16,0,717.0,96.0,2.6,21.0,432.0,493.8,388.48
2016,9,8,16,15,683.0,91.0,2.55,20.5,381.0,429.3,337.06
2016,9,8,16,30,649.0,86.0,2.5,20.0,330.0,367.33,285.89
2016,9,8,16,45,606.0,78.0,2.5,19.5,279.0,302.04,230.74
2016,9,8,17,0,563.0,70.0,2.5,19.0,228.0,241.18,177.92
2016,9,8,17,15,493.5,61.0,2.45,18.0,178.0,178.07,124.13
2016,9,8,17,30,424.0,52.0,2.4,17.0,128.0,123.45,78.64
2016,9,8,17,45,320.0,39.0,2.35,16.5,85.5,70.53,38.98
2016,9,8,18,0,216.0,26.0,2.3,16.0,43.0,30.78,10.79
2016,9,8,18,15,108.0,13.0,2.35,15.5,21.5,11.82,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.5,1.45,11.5,8.5,0.0,0.0
2016,9,9,6,0,105.0,13.0,1.5,12.0,17.0,11.82,0.0
2016,9,9,6,15,236.0,27.0,1.5,12.5,54.0,36.9,15.75
2016,9,9,6,30,367.0,41.0,1.5,13.0,91.0,83.24,47.97
2016,9,9,6,45,453.0,50.5,1.5,13.5,139.0,134.22,88.15
2016,9,9,7,0,539.0,60.0,1.5,14.0,187.0,196.1,140.41
2016,9,9,7,15,402.0,92.0,1.4,14.5,200.0,219.16,167.93
2016,9,9,7,30,265.0,124.0,1.3,15.0,213.0,222.0,175.72
2016,9,9,7,45,495.5,103.0,1.2,15.5,303.5,324.02,257.5
2016,9,9,8,0,726.0,82.0,1.1,16.0,394.0,450.31,356.71
2016,9,9,8,15,375.0,137.0,1.05,16.5,299.5,354.34,282.71
2016,9,9,8,30,24.0,192.0,1.0,17.0,205.0,189.68,149.79
2016,9,9,8,45,424.0,143.5,0.95,18.0,395.0,436.92,347.81
2016,9,9,9,0,824.0,95.0,0.9,19.0,585.0,692.96,534.58
2016,9,9,9,15,839.0,97.5,0.9,19.5,626.5,746.15,566.13
2016,9,9,9,30,854.0,100.0,0.9,20.0,668.0,791.96,594.13
2016,9,9,9,45,694.5,172.0,0.95,20.5,650.0,781.37,584.76
2016,9,9,10,0,535.0,244.0,1.0,21.0,632.0,739.25,551.83
2016,9,9,10,15,713.5,175.5,1.05,21.5,713.5,853.51,630.46
2016,9,9,10,30,892.0,107.0,1.1,22.0,795.0,952.86,691.9
2016,9,9,10,45,899.5,107.0,1.2,22.5,817.0,982.2,708.73
2016,9,9,11,0,907.0,107.0,1.3,23.0,839.0,1008.2,724.35
2016,9,9,11,15,910.5,107.5,1.4,23.5,853.0,1027.28,735.68
2016,9,9,11,30,914.0,108.0,1.5,24.0,867.0,1042.6,744.79
2016,9,9,11,45,917.0,107.5,1.65,24.5,873.0,1052.49,751.4
2016,9,9,12,0,920.0,107.0,1.8,25.0,879.0,1058.46,755.65
2016,9,9,12,15,919.5,107.0,1.9,25.0,877.0,1057.45,756.39
2016,9,9,12,30,919.0,107.0,2.0,25.0,875.0,1052.47,754.8
