Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,45,902.5,114.5,2.1,25.0,860.5,1035.65,745.83
2016,9,9,13,0,886.0,122.0,2.2,25.0,846.0,1015.23,734.66
2016,9,9,13,15,881.0,121.0,2.25,25.0,827.5,993.64,722.16
2016,9,9,13,30,876.0,120.0,2.3,25.0,809.0,968.58,707.41
2016,9,9,13,45,870.5,117.5,2.4,25.0,784.0,938.14,689.58
2016,9,9,14,0,865.0,115.0,2.5,25.0,759.0,904.54,669.5
2016,9,9,14,15,855.0,113.0,2.55,24.5,726.0,872.17,650.9
2016,9,9,14,30,845.0,111.0,2.6,24.0,693.0,829.08,624.69
2016,9,9,14,45,832.5,108.0,2.65,24.0,654.5,780.69,593.25
2016,9,9,15,0,820.0,105.0,2.7,24.0,616.0,730.51,560.08
2016,9,9,15,15,802.0,102.0,2.7,23.5,571.5,675.03,522.2
2016,9,9,15,30,784.0,99.0,2.7,23.0,527.0,618.85,481.88
2016,9,9,15,45,760.5,94.5,2.75,22.5,479.0,557.5,436.5
2016,9,9,16,0,737.0,90.0,2.8,22.0,431.0,497.31,390.29
2016,9,9,16,15,703.0,85.0,2.85,21.0,380.0,431.74,338.85
2016,9,9,16,30,669.0,80.0,2.9,20.0,329.0,368.69,287.3
2016,9,9,16,45,621.5,74.0,2.95,19.5,277.0,302.71,231.3
2016,9,9,17,0,574.0,68.0,3.0,19.0,225.0,241.64,178.08
2016,9,9,17,15,501.5,59.0,2.95,18.0,175.0,177.24,123.1
2016,9,9,17,30,429.0,50.0,2.9,17.0,125.0,121.74,76.9
2016,9,9,17,45,314.0,37.5,2.9,16.0,82.5,68.07,37.18
2016,9,9,18,0,199.0,25.0,2.9,15.0,40.0,27.9,7.8
2016,9,9,18,15,99.5,12.5,2.8,14.5,20.0,11.37,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.05,11.5,6.5,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.1,12.0,13.0,10.91,0.0
2016,9,10,6,15,175.5,28.0,2.15,12.0,48.0,34.2,14.72
2016,9,10,6,30,293.0,44.0,2.2,12.0,83.0,76.78,45.84
2016,9,10,6,45,376.0,56.0,2.25,12.5,129.5,124.49,83.71
2016,9,10,7,0,459.0,68.0,2.3,13.0,176.0,185.21,135.09
2016,9,10,7,15,229.5,82.5,2.25,13.5,136.5,153.01,118.65
2016,9,10,7,30,0.0,97.0,2.2,14.0,97.0,86.76,68.43
2016,9,10,7,45,24.0,132.5,2.2,15.0,143.0,134.01,107.54
2016,9,10,8,0,48.0,168.0,2.2,16.0,189.0,182.16,146.57
2016,9,10,8,15,60.5,192.0,2.1,16.5,221.5,215.66,173.21
2016,9,10,8,30,73.0,216.0,2.0,17.0,254.0,250.66,200.62
2016,9,10,8,45,415.0,166.0,1.95,17.5,409.5,455.36,364.93
2016,9,10,9,0,757.0,116.0,1.9,18.0,565.0,671.47,528.16
2016,9,10,9,15,773.5,119.5,1.9,18.5,605.5,721.91,561.43
2016,9,10,9,30,790.0,123.0,1.9,19.0,646.0,773.32,594.87
2016,9,10,9,45,802.0,125.5,1.95,19.5,680.5,818.54,623.81
2016,9,10,10,0,814.0,128.0,2.0,20.0,715.0,861.71,651.01
2016,9,10,10,15,823.0,130.0,2.05,20.5,743.5,899.36,674.19
2016,9,10,10,30,832.0,132.0,2.1,21.0,772.0,934.3,695.39
2016,9,10,10,45,838.0,133.5,2.2,21.5,793.0,962.91,712.84
2016,9,10,11,0,844.0,135.0,2.3,22.0,814.0,988.28,728.18
2016,9,10,11,15,848.0,136.0,2.35,22.0,827.5,1007.72,740.59
2016,9,10,11,30,852.0,137.0,2.4,22.0,841.0,1023.58,750.83
2016,9,10,11,45,853.0,137.5,2.45,22.0,846.5,1032.17,756.52
2016,9,10,12,0,854.0,138.0,2.5,22.0,852.0,1036.98,759.97
2016,9,10,12,15,853.5,137.5,2.55,22.0,849.0,1035.36,759.42
2016,9,10,12,30,853.0,137.0,2.6,22.0,846.0,1029.92,756.59
2016,9,10,12,45,846.0,139.0,2.65,22.5,834.5,1016.95,747.55
2016,9,10,13,0,839.0,141.0,2.7,23.0,823.0,1000.38,736.34
2016,9,10,13,15,833.5,139.5,2.7,22.5,804.5,978.01,723.79
2016,9,10,13,30,828.0,138.0,2.7,22.0,786.0,952.3,709.04
2016,9,10,13,45,820.5,136.0,2.75,22.0,760.5,921.02,689.58
2016,9,10,14,0,813.0,134.0,2.8,22.0,735.0,886.82,668.05
2016,9,10,14,15,802.0,131.5,2.8,22.0,702.5,846.37,641.71
2016,9,10,14,30,791.0,129.0,2.8,22.0,670.0,803.65,613.6
2016,9,10,14,45,777.0,125.5,2.85,22.0,632.0,755.53,581.66
2016,9,10,15,0,763.0,122.0,2.9,22.0,594.0,705.92,547.96
2016,9,10,15,15,743.0,118.0,2.9,21.5,550.0,652.62,510.23
2016,9,10,15,30,723.0,114.0,2.9,21.0,506.0,596.53,469.37
2016,9,10,15,45,697.5,109.0,2.9,20.5,459.0,536.19,423.97
2016,9,10,16,0,672.0,104.0,2.9,20.0,412.0,476.81,377.76
2016,9,10,16,15,636.0,98.0,2.9,19.5,362.0,412.74,326.33
2016,9,10,16,30,600.0,92.0,2.9,19.0,312.0,351.55,275.5
2016,9,10,16,45,550.5,83.5,2.9,18.5,261.5,286.39,220.26
2016,9,10,17,0,501.0,75.0,2.9,18.0,211.0,226.55,168.35
2016,9,10,17,15,428.5,64.5,2.85,17.0,162.5,165.33,116.29
2016,9,10,17,30,356.0,54.0,2.8,16.0,114.0,111.4,71.65
2016,9,10,17,45,250.5,39.0,2.75,15.5,73.5,61.63,34.39
2016,9,10,18,0,145.0,24.0,2.7,15.0,33.0,24.97,4.79
2016,9,10,18,15,72.5,12.0,2.65,14.5,16.5,10.91,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.5,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,12.0,11.0,9.1,0.0
2016,9,11,6,15,129.5,28.5,2.7,12.0,43.5,32.61,14.06
2016,9,11,6,30,224.0,47.0,2.8,12.0,76.0,72.19,44.87
2016,9,11,6,45,302.0,62.0,2.9,12.5,120.5,117.56,81.06
2016,9,11,7,0,380.0,77.0,3.0,13.0,165.0,172.98,127.85
2016,9,11,7,15,191.5,94.5,2.95,13.5,139.0,153.68,120.32
2016,9,11,7,30,3.0,112.0,2.9,14.0,113.0,101.97,81.28
2016,9,11,7,45,1.5,113.0,2.85,14.5,113.5,102.13,81.18
2016,9,11,8,0,0.0,114.0,2.8,15.0,114.0,102.16,80.81
2016,9,11,8,15,6.0,145.0,2.75,15.5,148.0,134.3,107.12
2016,9,11,8,30,12.0,176.0,2.7,16.0,182.0,167.47,133.8
2016,9,11,8,45,20.5,201.0,2.65,16.5,212.5,197.39,157.49
2016,9,11,9,0,29.0,226.0,2.6,17.0,243.0,237.48,188.94
2016,9,11,9,15,88.5,266.5,2.55,17.5,324.0,325.15,258.43
2016,9,11,9,30,148.0,307.0,2.5,18.0,405.0,430.58,339.23
2016,9,11,9,45,144.5,324.5,2.5,18.5,424.0,452.9,354.16
2016,9,11,10,0,141.0,342.0,2.5,19.0,443.0,474.53,368.81
2016,9,11,10,15,349.5,301.0,2.5,19.0,565.0,638.72,494.64
2016,9,11,10,30,558.0,260.0,2.5,19.0,687.0,815.91,623.17
2016,9,11,10,45,313.0,314.0,2.55,19.5,554.5,638.87,489.79
2016,9,11,11,0,68.0,368.0,2.6,20.0,422.0,432.82,331.84
2016,9,11,11,15,64.0,370.5,2.65,20.0,422.5,432.78,332.52
2016,9,11,11,30,60.0,373.0,2.7,20.0,423.0,432.34,331.96
2016,9,11,11,45,53.0,367.5,2.75,20.0,412.0,419.89,322.46
2016,9,11,12,0,46.0,362.0,2.8,20.0,401.0,407.11,312.78
2016,9,11,12,15,47.5,360.0,2.85,20.0,400.0,406.45,312.51
2016,9,11,12,30,49.0,358.0,2.9,20.0,399.0,405.54,312.04
2016,9,11,12,45,49.5,354.0,3.0,20.0,395.0,401.21,309.11
2016,9,11,13,0,50.0,350.0,3.1,20.0,391.0,396.65,306.05
2016,9,11,13,15,42.5,332.0,3.15,20.0,366.0,369.2,285.47
2016,9,11,13,30,35.0,314.0,3.2,20.0,341.0,342.0,265.02
2016,9,11,13,45,34.0,304.5,3.3,20.0,330.0,330.04,256.36
2016,9,11,14,0,33.0,295.0,3.4,20.0,319.0,318.05,247.62
2016,9,11,14,15,35.0,285.5,3.45,19.5,310.0,308.64,241.37
2016,9,11,14,30,37.0,276.0,3.5,19.0,301.0,299.02,234.93
2016,9,11,14,45,33.5,256.5,3.55,18.5,278.5,274.54,216.66
2016,9,11,15,0,30.0,237.0,3.6,18.0,256.0,250.42,198.49
2016,9,11,15,15,28.0,219.5,3.6,17.5,236.0,229.78,182.89
2016,9,11,15,30,26.0,202.0,3.6,17.0,216.0,201.69,161.07
2016,9,11,15,45,13.0,167.0,3.65,17.0,174.0,159.37,126.9
2016,9,11,16,0,0.0,132.0,3.7,17.0,132.0,118.88,93.84
2016,9,11,16,15,34.0,137.5,3.7,16.5,150.0,144.78,115.94
2016,9,11,16,30,68.0,143.0,3.7,16.0,168.0,162.41,130.49
2016,9,11,16,45,59.0,121.5,3.7,15.5,141.0,134.09,106.79
2016,9,11,17,0,50.0,100.0,3.7,15.0,114.0,107.01,83.85
2016,9,11,17,15,223.0,74.5,3.65,14.5,114.0,123.11,90.06
2016,9,11,17,30,396.0,49.0,3.6,14.0,114.0,114.25,72.77
2016,9,11,17,45,282.0,35.5,3.55,13.5,73.0,62.29,33.74
2016,9,11,18,0,168.0,22.0,3.5,13.0,32.0,23.57,1.04
2016,9,11,18,15,84.0,11.0,3.4,12.5,16.0,10.01,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.0,6.0,3.1,11.0,6.5,0.0,0.0
2016,9,12,6,0,46.0,12.0,3.2,11.0,13.0,10.91,0.0
2016,9,12,6,15,184.5,27.5,3.3,11.5,48.5,34.84,13.47
2016,9,12,6,30,323.0,43.0,3.4,12.0,84.0,82.03,48.63
2016,9,12,6,45,417.5,53.0,3.5,12.5,132.5,132.62,88.77
2016,9,12,7,0,512.0,63.0,3.6,13.0,181.0,195.23,141.96
2016,9,12,7,15,256.0,53.5,3.55,13.0,112.5,137.67,105.68
2016,9,12,7,30,0.0,44.0,3.5,13.0,44.0,38.8,27.8
2016,9,12,7,45,0.5,90.0,3.5,13.5,90.0,80.38,63.19
2016,9,12,8,0,1.0,136.0,3.5,14.0,136.0,123.42,99.04
2016,9,12,8,15,9.0,158.5,3.45,14.5,163.0,148.93,119.76
2016,9,12,8,30,17.0,181.0,3.4,15.0,190.0,175.47,141.1
2016,9,12,8,45,13.0,186.0,3.35,15.5,193.5,178.18,142.53
2016,9,12,9,0,9.0,191.0,3.3,16.0,197.0,180.51,143.65
2016,9,12,9,15,39.5,240.0,3.3,16.0,266.5,261.38,209.02
2016,9,12,9,30,70.0,289.0,3.3,16.0,336.0,338.29,269.76
2016,9,12,9,45,117.0,315.0,3.3,16.5,397.5,420.65,333.47
2016,9,12,10,0,164.0,341.0,3.3,17.0,459.0,494.23,389.08
2016,9,12,10,15,193.0,353.5,3.3,17.0,497.5,539.88,423.23
2016,9,12,10,30,222.0,366.0,3.3,17.0,536.0,586.57,457.89
2016,9,12,10,45,165.5,375.5,3.35,17.5,504.0,549.06,427.01
2016,9,12,11,0,109.0,385.0,3.4,18.0,472.0,491.81,381.86
2016,9,12,11,15,68.0,352.5,3.45,18.0,407.0,417.95,325.31
2016,9,12,11,30,27.0,320.0,3.5,18.0,342.0,343.12,267.07
2016,9,12,11,45,23.0,306.0,3.6,18.0,325.0,308.31,240.45
2016,9,12,12,0,19.0,292.0,3.7,18.0,308.0,290.49,226.67
2016,9,12,12,15,24.5,310.5,3.75,18.0,331.5,314.36,245.39
2016,9,12,12,30,30.0,329.0,3.8,18.0,355.0,355.89,277.47
2016,9,12,12,45,56.5,354.5,3.85,18.0,401.0,409.22,319.13
2016,9,12,13,0,83.0,380.0,3.9,18.0,447.0,461.99,359.89
2016,9,12,13,15,56.0,342.5,3.9,17.5,387.5,393.9,308.18
2016,9,12,13,30,29.0,305.0,3.9,17.0,328.0,327.23,257.0
2016,9,12,13,45,18.5,258.0,3.95,17.0,273.0,255.12,200.88
2016,9,12,14,0,8.0,211.0,4.0,17.0,218.0,199.8,157.12
2016,9,12,14,15,6.0,196.0,4.0,16.5,201.0,183.55,144.68
2016,9,12,14,30,4.0,181.0,4.0,16.0,184.0,167.49,132.23
2016,9,12,14,45,20.0,212.0,4.0,16.0,224.5,209.6,167.07
2016,9,12,15,0,36.0,243.0,4.0,16.0,265.0,261.34,209.26
2016,9,12,15,15,19.0,201.5,3.95,15.5,213.0,197.49,158.12
2016,9,12,15,30,2.0,160.0,3.9,15.0,161.0,146.21,116.56
2016,9,12,15,45,1.0,134.5,3.85,15.0,135.0,121.66,96.65
2016,9,12,16,0,0.0,109.0,3.8,15.0,109.0,97.45,76.77
2016,9,12,16,15,0.0,96.0,3.75,14.5,96.0,85.6,67.2
2016,9,12,16,30,0.0,83.0,3.7,14.0,83.0,73.81,57.51
2016,9,12,16,45,0.0,69.0,3.65,13.5,69.0,61.17,46.92
2016,9,12,17,0,0.0,55.0,3.6,13.0,55.0,48.6,36.19
2016,9,12,17,15,231.5,50.5,3.5,12.5,87.0,104.6,74.76
2016,9,12,17,30,463.0,46.0,3.4,12.0,119.0,121.3,76.11
2016,9,12,17,45,316.5,34.5,3.35,11.5,75.5,64.09,33.82
2016,9,12,18,0,170.0,23.0,3.3,11.0,32.0,24.09,0.0
2016,9,12,18,15,85.0,11.5,3.25,11.0,16.0,10.46,0.0
2016,9,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.75,11.5,5.5,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.8,12.0,11.0,9.1,0.0
2016,9,13,6,15,160.0,27.0,1.85,12.5,45.0,33.4,12.1
2016,9,13,6,30,279.0,44.0,1.9,13.0,79.0,77.05,46.06
2016,9,13,6,45,362.0,57.0,1.95,13.5,125.0,125.18,84.43
2016,9,13,7,0,445.0,70.0,2.0,14.0,171.0,186.16,135.86
2016,9,13,7,15,504.0,79.5,1.95,14.0,221.5,244.91,187.59
2016,9,13,7,30,563.0,89.0,1.9,14.0,272.0,310.44,244.62
2016,9,13,7,45,605.0,96.0,1.85,14.5,323.0,372.49,297.44
2016,9,13,8,0,647.0,103.0,1.8,15.0,374.0,438.4,351.56
2016,9,13,8,15,677.5,108.5,1.75,15.0,423.0,499.89,401.12
2016,9,13,8,30,708.0,114.0,1.7,15.0,472.0,563.12,450.34
2016,9,13,8,45,732.5,118.0,1.7,15.5,517.5,622.18,494.21
2016,9,13,9,0,757.0,122.0,1.7,16.0,563.0,681.57,536.9
2016,9,13,9,15,462.5,213.0,1.75,16.5,488.0,586.39,461.04
2016,9,13,9,30,168.0,304.0,1.8,17.0,413.0,444.8,348.73
2016,9,13,9,45,315.5,285.0,1.85,17.5,504.5,568.35,444.06
2016,9,13,10,0,463.0,266.0,1.9,18.0,596.0,703.31,542.3
2016,9,13,10,15,464.5,277.5,1.9,18.0,619.5,733.72,561.81
2016,9,13,10,30,466.0,289.0,1.9,18.0,643.0,762.29,580.77
2016,9,13,10,45,663.0,211.0,1.9,18.5,729.5,887.53,669.56
2016,9,13,11,0,860.0,133.0,1.9,19.0,816.0,1003.98,743.51
2016,9,13,11,15,864.0,133.5,1.85,19.0,829.5,1022.89,753.19
2016,9,13,11,30,868.0,134.0,1.8,19.0,843.0,1038.14,761.69
2016,9,13,11,45,877.5,130.0,1.8,19.5,850.0,1038.68,760.14
2016,9,13,12,0,887.0,126.0,1.8,20.0,857.0,1047.04,763.92
2016,9,13,12,15,886.0,126.0,1.75,20.0,854.0,1045.17,761.92
2016,9,13,12,30,885.0,126.0,1.7,20.0,851.0,1039.46,757.74
2016,9,13,12,45,633.0,238.5,1.7,20.5,753.5,917.98,677.63
2016,9,13,13,0,381.0,351.0,1.7,21.0,656.0,758.33,564.23
2016,9,13,13,15,627.0,235.5,1.7,21.0,724.0,886.46,659.36
2016,9,13,13,30,873.0,120.0,1.7,21.0,792.0,965.09,711.08
2016,9,13,13,45,869.0,116.5,1.7,21.0,766.5,934.64,691.13
2016,9,13,14,0,865.0,113.0,1.7,21.0,741.0,900.96,670.25
2016,9,13,14,15,854.0,111.0,1.7,21.0,708.0,867.38,649.34
2016,9,13,14,30,843.0,109.0,1.7,21.0,675.0,823.19,621.07
2016,9,13,14,45,831.0,105.5,1.7,21.0,636.0,774.41,589.38
2016,9,13,15,0,819.0,102.0,1.7,21.0,597.0,723.84,555.99
2016,9,13,15,15,800.0,98.5,1.7,20.5,552.5,666.95,517.32
2016,9,13,15,30,781.0,95.0,1.7,20.0,508.0,609.51,476.28
2016,9,13,15,45,756.0,91.0,1.75,20.0,459.5,547.83,430.0
2016,9,13,16,0,731.0,87.0,1.8,20.0,411.0,487.61,383.14
2016,9,13,16,15,695.5,82.0,1.8,19.5,360.0,421.67,330.7
2016,9,13,16,30,660.0,77.0,1.8,19.0,309.0,358.47,278.47
2016,9,13,16,45,607.5,70.5,1.85,19.0,257.0,290.94,221.01
2016,9,13,17,0,555.0,64.0,1.9,19.0,205.0,229.01,167.06
2016,9,13,17,15,477.5,55.0,1.8,18.0,156.0,165.11,112.94
2016,9,13,17,30,400.0,46.0,1.7,17.0,107.0,110.81,68.36
2016,9,13,17,45,276.0,32.5,1.6,16.5,67.0,58.1,29.54
2016,9,13,18,0,152.0,19.0,1.5,16.0,27.0,19.88,0.0
2016,9,13,18,15,76.0,9.5,1.5,15.5,13.5,8.64,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.8,11.5,4.0,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.8,12.0,8.0,7.28,0.0
2016,9,14,6,15,141.0,25.5,0.85,12.5,41.0,31.31,10.15
2016,9,14,6,30,248.0,43.0,0.9,13.0,74.0,73.05,43.96
2016,9,14,6,45,332.5,57.5,0.95,13.5,119.5,120.98,82.01
2016,9,14,7,0,417.0,72.0,1.0,14.0,165.0,179.78,131.17
2016,9,14,7,15,476.0,82.0,1.0,14.5,214.5,236.71,180.48
2016,9,14,7,30,535.0,92.0,1.0,15.0,264.0,303.85,237.51
2016,9,14,7,45,578.5,100.0,1.0,15.5,314.5,365.97,289.39
2016,9,14,8,0,622.0,108.0,1.0,16.0,365.0,432.19,342.74
2016,9,14,8,15,653.0,114.0,1.0,16.5,414.0,493.18,390.26
2016,9,14,8,30,684.0,120.0,1.0,17.0,463.0,556.02,437.41
2016,9,14,8,45,709.0,124.0,1.0,17.5,508.5,614.27,479.54
2016,9,14,9,0,734.0,128.0,1.0,18.0,554.0,672.94,520.55
2016,9,14,9,15,751.5,131.5,1.05,18.5,594.5,725.5,556.52
2016,9,14,9,30,769.0,135.0,1.1,19.0,635.0,777.11,589.84
2016,9,14,9,45,827.5,116.5,1.15,19.5,680.0,834.26,626.19
2016,9,14,10,0,886.0,98.0,1.2,20.0,725.0,887.79,659.4
2016,9,14,10,15,894.0,99.0,1.2,20.0,753.5,924.77,681.86
2016,9,14,10,30,902.0,100.0,1.2,20.0,782.0,958.76,702.42
2016,9,14,10,45,908.5,100.5,1.3,20.5,803.5,987.56,719.93
2016,9,14,11,0,915.0,101.0,1.4,21.0,825.0,1012.93,735.27
2016,9,14,11,15,918.5,101.5,1.45,21.0,838.5,1031.72,747.12
2016,9,14,11,30,922.0,102.0,1.5,21.0,852.0,1046.72,756.76
2016,9,14,11,45,925.0,102.0,1.6,21.5,857.5,1056.76,762.81
2016,9,14,12,0,928.0,102.0,1.7,22.0,863.0,1062.83,766.5
2016,9,14,12,15,927.5,101.5,1.75,22.0,860.5,1060.78,765.94
2016,9,14,12,30,927.0,101.0,1.8,22.0,858.0,1054.72,763.07
2016,9,14,12,45,917.5,104.5,1.85,22.5,845.0,1040.11,753.47
2016,9,14,13,0,908.0,108.0,1.9,23.0,832.0,1021.76,741.68
2016,9,14,13,15,903.5,107.0,1.95,23.0,813.5,999.78,729.07
2016,9,14,13,30,899.0,106.0,2.0,23.0,795.0,974.22,714.16
2016,9,14,13,45,894.0,104.0,2.05,23.0,769.0,943.68,695.95
2016,9,14,14,0,889.0,102.0,2.1,23.0,743.0,909.89,675.49
2016,9,14,14,15,879.0,100.0,2.1,22.5,710.0,868.74,650.71
2016,9,14,14,30,869.0,98.0,2.1,22.0,677.0,825.07,623.9
2016,9,14,14,45,857.5,95.0,2.15,22.0,638.0,776.85,592.75
2016,9,14,15,0,846.0,92.0,2.2,22.0,599.0,731.81,563.34
2016,9,14,15,15,828.0,89.0,2.2,21.5,554.5,674.91,524.76
2016,9,14,15,30,810.0,86.0,2.2,21.0,510.0,617.3,483.27
2016,9,14,15,45,787.5,82.0,2.2,21.0,461.5,555.6,436.4
2016,9,14,16,0,765.0,78.0,2.2,21.0,413.0,494.34,388.26
2016,9,14,16,15,730.5,73.5,2.15,20.5,361.5,427.73,334.88
2016,9,14,16,30,696.0,69.0,2.1,20.0,310.0,363.79,281.67
2016,9,14,16,45,648.0,63.0,2.1,19.5,258.0,296.32,224.23
2016,9,14,17,0,600.0,57.0,2.1,19.0,206.0,233.85,169.59
2016,9,14,17,15,521.5,49.0,2.0,18.0,156.0,168.09,113.54
2016,9,14,17,30,443.0,41.0,1.9,17.0,106.0,112.01,67.31
2016,9,14,17,45,312.5,29.0,1.8,16.5,65.5,57.61,27.29
2016,9,14,18,0,182.0,17.0,1.7,16.0,25.0,19.18,0.0
2016,9,14,18,15,91.0,8.5,1.75,15.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,6,15,203.0,16.5,1.55,11.5,41.0,27.47,5.45
2016,9,15,6,30,406.0,33.0,1.6,12.0,82.0,84.62,46.71
2016,9,15,6,45,494.0,41.5,1.65,13.0,130.0,138.09,89.7
2016,9,15,7,0,582.0,50.0,1.7,14.0,178.0,202.67,144.79
2016,9,15,7,15,637.5,56.0,1.6,14.5,230.0,265.17,200.41
2016,9,15,7,30,693.0,62.0,1.5,15.0,282.0,333.82,260.17
2016,9,15,7,45,730.0,66.0,1.45,15.5,334.0,397.85,314.84
2016,9,15,8,0,767.0,70.0,1.4,16.0,386.0,464.85,369.68
2016,9,15,8,15,793.0,73.5,1.3,16.5,435.5,527.81,418.93
2016,9,15,8,30,819.0,77.0,1.2,17.0,485.0,591.73,466.6
2016,9,15,8,45,838.0,79.5,1.15,17.5,531.0,650.51,508.8
2016,9,15,9,0,857.0,82.0,1.1,18.0,577.0,704.23,545.13
2016,9,15,9,15,871.0,84.0,1.1,18.5,618.0,756.71,578.67
2016,9,15,9,30,885.0,86.0,1.1,19.0,659.0,807.58,610.37
2016,9,15,9,45,898.5,86.5,1.15,20.0,694.5,854.46,638.26
2016,9,15,10,0,912.0,87.0,1.2,21.0,730.0,899.11,664.2
2016,9,15,10,15,919.5,88.0,1.25,21.0,758.5,936.38,687.57
2016,9,15,10,30,927.0,89.0,1.3,21.0,787.0,970.53,708.93
2016,9,15,10,45,932.0,90.0,1.4,21.5,808.0,998.97,726.07
2016,9,15,11,0,937.0,91.0,1.5,22.0,829.0,1023.81,740.97
2016,9,15,11,15,940.0,91.5,1.6,22.0,842.0,1042.38,753.41
2016,9,15,11,30,943.0,92.0,1.7,22.0,855.0,1057.03,763.56
2016,9,15,11,45,943.5,92.5,1.85,22.5,860.0,1065.16,769.01
2016,9,15,12,0,944.0,93.0,2.0,23.0,865.0,1069.22,772.0
2016,9,15,12,15,944.0,93.0,2.1,23.0,862.0,1068.12,772.64
2016,9,15,12,30,944.0,93.0,2.2,23.0,859.0,1062.93,770.84
2016,9,15,12,45,928.5,99.5,2.3,23.0,845.0,1045.47,761.3
2016,9,15,13,0,913.0,106.0,2.4,23.0,831.0,1024.33,749.49
2016,9,15,13,15,908.0,105.0,2.45,23.0,812.0,1001.67,736.16
2016,9,15,13,30,903.0,104.0,2.5,23.0,793.0,975.45,720.48
2016,9,15,13,45,896.0,103.0,2.55,23.0,766.5,943.98,701.29
2016,9,15,14,0,889.0,102.0,2.6,23.0,740.0,909.35,679.89
2016,9,15,14,15,878.5,100.0,2.65,22.5,706.5,867.7,654.8
2016,9,15,14,30,868.0,98.0,2.7,22.0,673.0,823.55,627.61
2016,9,15,14,45,854.5,96.0,2.75,22.0,633.5,780.67,599.67
2016,9,15,15,0,841.0,94.0,2.8,22.0,594.0,729.56,565.43
2016,9,15,15,15,822.0,91.0,2.8,21.5,549.0,672.14,525.86
2016,9,15,15,30,803.0,88.0,2.8,21.0,504.0,614.12,483.55
2016,9,15,15,45,777.5,84.5,2.8,21.0,455.0,551.53,435.45
2016,9,15,16,0,752.0,81.0,2.8,21.0,406.0,489.7,386.4
2016,9,15,16,15,716.0,76.0,2.8,20.5,354.5,422.99,332.6
2016,9,15,16,30,680.0,71.0,2.8,20.0,303.0,358.49,278.64
2016,9,15,16,45,627.5,65.0,2.85,19.5,251.0,290.44,220.49
2016,9,15,17,0,575.0,59.0,2.9,19.0,199.0,227.98,165.77
2016,9,15,17,15,492.0,50.5,2.85,18.0,149.5,162.41,109.99
2016,9,15,17,30,409.0,42.0,2.8,17.0,100.0,107.13,64.65
2016,9,15,17,45,271.5,29.0,2.8,16.5,60.5,53.63,25.04
2016,9,15,18,0,134.0,16.0,2.8,16.0,21.0,17.3,0.0
2016,9,15,18,15,67.0,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,190.0,16.5,0.7,11.5,38.5,27.06,4.27
2016,9,16,6,30,380.0,33.0,0.6,12.0,77.0,82.21,45.65
2016,9,16,6,45,472.0,42.0,0.55,13.0,125.0,135.35,88.06
2016,9,16,7,0,564.0,51.0,0.5,14.0,173.0,200.15,142.47
2016,9,16,7,15,620.5,57.0,0.4,14.5,225.0,261.93,196.3
2016,9,16,7,30,677.0,63.0,0.3,15.0,277.0,329.88,253.83
2016,9,16,7,45,715.0,67.5,0.25,15.5,328.5,393.96,306.75
2016,9,16,8,0,753.0,72.0,0.2,16.0,380.0,461.17,359.71
2016,9,16,8,15,779.5,75.5,0.15,16.5,429.5,523.66,406.83
2016,9,16,8,30,806.0,79.0,0.1,17.0,479.0,587.18,452.61
2016,9,16,8,45,825.5,82.0,0.1,18.0,524.5,646.18,492.78
2016,9,16,9,0,845.0,85.0,0.1,19.0,570.0,704.75,530.48
2016,9,16,9,15,860.0,87.0,0.15,19.5,611.0,752.72,560.03
2016,9,16,9,30,875.0,89.0,0.2,20.0,652.0,803.89,591.36
2016,9,16,9,45,888.5,89.5,0.3,20.5,687.5,850.33,620.0
2016,9,16,10,0,902.0,90.0,0.4,21.0,723.0,894.57,647.1
2016,9,16,10,15,910.0,91.5,0.5,21.5,751.5,932.47,670.09
2016,9,16,10,30,918.0,93.0,0.6,22.0,780.0,967.3,691.16
2016,9,16,10,45,923.5,94.0,0.7,23.0,801.0,995.93,707.02
2016,9,16,11,0,929.0,95.0,0.8,24.0,822.0,1021.01,720.71
2016,9,16,11,15,932.0,95.5,0.95,24.5,835.5,1039.36,732.77
2016,9,16,11,30,935.0,96.0,1.1,25.0,849.0,1053.83,742.55
2016,9,16,11,45,936.5,96.0,1.25,25.5,854.0,1062.26,748.67
2016,9,16,12,0,938.0,96.0,1.4,26.0,859.0,1066.65,752.38
2016,9,16,12,15,937.5,96.0,1.45,26.0,856.0,1064.95,752.2
2016,9,16,12,30,937.0,96.0,1.5,26.0,853.0,1059.2,749.72
2016,9,16,12,45,928.0,99.0,1.6,26.0,840.0,1044.28,742.52
2016,9,16,13,0,919.0,102.0,1.7,26.0,827.0,1025.59,733.03
2016,9,16,13,15,914.5,101.0,1.75,26.0,808.0,1003.22,720.5
2016,9,16,13,30,910.0,100.0,1.8,26.0,789.0,977.23,705.69
2016,9,16,13,45,902.5,99.0,1.85,26.0,762.5,945.03,686.83
2016,9,16,14,0,895.0,98.0,1.9,26.0,736.0,909.69,665.81
2016,9,16,14,15,885.0,96.5,1.9,26.0,703.0,868.73,640.38
2016,9,16,14,30,875.0,95.0,1.9,26.0,670.0,825.22,613.03
2016,9,16,14,45,862.0,92.5,1.95,26.0,630.5,776.0,581.88
2016,9,16,15,0,849.0,90.0,2.0,26.0,591.0,730.08,552.5
2016,9,16,15,15,830.5,87.0,2.0,25.5,546.0,672.61,514.24
2016,9,16,15,30,812.0,84.0,2.0,25.0,501.0,614.47,473.12
2016,9,16,15,45,787.0,80.5,2.05,25.0,452.0,551.71,426.44
2016,9,16,16,0,762.0,77.0,2.1,25.0,403.0,489.66,378.59
2016,9,16,16,15,726.5,72.5,2.1,24.0,351.5,422.76,326.48
2016,9,16,16,30,691.0,68.0,2.1,23.0,300.0,358.78,274.43
2016,9,16,16,45,638.5,62.0,2.1,22.5,248.0,290.17,216.66
2016,9,16,17,0,586.0,56.0,2.1,22.0,196.0,227.14,162.23
2016,9,16,17,15,503.0,47.5,2.05,21.0,146.5,161.04,106.76
2016,9,16,17,30,420.0,39.0,2.0,20.0,97.0,105.26,61.62
2016,9,16,17,45,278.5,26.5,1.95,19.0,58.0,51.2,21.78
2016,9,16,18,0,137.0,14.0,1.9,18.0,19.0,15.32,0.0
2016,9,16,18,15,68.5,7.0,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,188.5,16.5,0.75,12.5,37.5,27.28,2.84
2016,9,17,6,30,377.0,33.0,0.6,13.0,75.0,82.56,45.65
2016,9,17,6,45,472.0,41.0,0.5,13.5,123.0,135.21,87.71
2016,9,17,7,0,567.0,49.0,0.4,14.0,171.0,199.84,142.02
2016,9,17,7,15,624.0,55.0,0.35,14.5,222.5,261.98,196.23
2016,9,17,7,30,681.0,61.0,0.3,15.0,274.0,330.36,254.31
2016,9,17,7,45,720.0,65.0,0.3,16.0,325.5,394.59,307.11
2016,9,17,8,0,759.0,69.0,0.3,17.0,377.0,462.03,360.0
2016,9,17,8,15,785.5,72.5,0.3,17.5,426.5,524.81,407.78
2016,9,17,8,30,812.0,76.0,0.3,18.0,476.0,588.6,454.27
2016,9,17,8,45,832.5,78.5,0.35,19.0,521.5,647.95,495.47
2016,9,17,9,0,853.0,81.0,0.4,20.0,567.0,702.31,531.01
2016,9,17,9,15,867.0,83.0,0.45,20.5,608.0,754.52,563.92
2016,9,17,9,30,881.0,85.0,0.5,21.0,649.0,805.12,595.18
2016,9,17,9,45,893.5,85.5,0.55,22.0,684.0,850.89,621.61
2016,9,17,10,0,906.0,86.0,0.6,23.0,719.0,894.35,646.13
2016,9,17,10,15,913.5,87.5,0.65,23.5,747.0,931.85,667.82
2016,9,17,10,30,921.0,89.0,0.7,24.0,775.0,966.24,687.49
2016,9,17,10,45,926.5,89.5,0.8,24.5,795.5,994.29,704.22
2016,9,17,11,0,932.0,90.0,0.9,25.0,816.0,1018.78,718.85
2016,9,17,11,15,934.5,90.5,1.0,25.5,829.0,1036.59,729.46
2016,9,17,11,30,937.0,91.0,1.1,26.0,842.0,1050.49,737.83
2016,9,17,11,45,938.5,91.0,1.2,26.5,847.0,1058.84,742.94
2016,9,17,12,0,940.0,91.0,1.3,27.0,852.0,1063.14,745.73
2016,9,17,12,15,939.0,91.0,1.4,27.0,848.5,1060.84,746.09
2016,9,17,12,30,938.0,91.0,1.5,27.0,845.0,1054.47,744.11
2016,9,17,12,45,925.0,96.0,1.6,27.0,831.0,1037.75,735.8
2016,9,17,13,0,912.0,101.0,1.7,27.0,817.0,1017.34,725.26
2016,9,17,13,15,907.0,100.0,1.75,27.0,797.5,994.51,712.47
2016,9,17,13,30,902.0,99.0,1.8,27.0,778.0,968.13,697.42
2016,9,17,13,45,894.5,97.5,1.9,27.0,751.5,935.5,678.86
2016,9,17,14,0,887.0,96.0,2.0,27.0,725.0,899.77,658.06
2016,9,17,14,15,876.5,94.5,2.0,27.0,691.5,858.58,632.42
2016,9,17,14,30,866.0,93.0,2.0,27.0,658.0,814.92,604.9
2016,9,17,14,45,851.5,91.0,2.05,27.0,618.5,765.41,573.44
2016,9,17,15,0,837.0,89.0,2.1,27.0,579.0,719.35,543.86
2016,9,17,15,15,818.0,86.0,2.1,26.5,534.0,662.07,505.57
2016,9,17,15,30,799.0,83.0,2.1,26.0,489.0,604.23,464.58
2016,9,17,15,45,772.0,80.0,2.15,25.5,440.5,541.54,418.68
2016,9,17,16,0,745.0,77.0,2.2,25.0,392.0,479.8,371.65
2016,9,17,16,15,708.5,72.5,2.15,24.5,341.0,413.42,318.99
2016,9,17,16,30,672.0,68.0,2.1,24.0,290.0,350.19,266.91
2016,9,17,16,45,618.5,61.5,2.1,23.5,238.5,281.93,209.62
2016,9,17,17,0,565.0,55.0,2.1,23.0,187.0,219.44,155.88
2016,9,17,17,15,480.5,46.5,1.95,22.0,138.5,154.51,101.69
2016,9,17,17,30,396.0,38.0,1.8,21.0,90.0,100.11,58.0
2016,9,17,17,45,254.5,25.0,1.7,20.0,53.0,47.02,18.26
2016,9,17,18,0,113.0,12.0,1.6,19.0,16.0,12.87,0.0
2016,9,17,18,15,56.5,6.0,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,15.5,0.85,14.5,36.5,26.71,0.68
2016,9,18,6,30,380.0,31.0,0.9,15.0,73.0,81.73,44.24
2016,9,18,6,45,473.0,39.5,1.0,16.0,120.0,134.74,86.55
2016,9,18,7,0,566.0,48.0,1.1,17.0,167.0,199.52,140.92
2016,9,18,7,15,622.5,53.5,1.05,17.5,218.5,260.94,194.78
2016,9,18,7,30,679.0,59.0,1.0,18.0,270.0,328.55,252.7
2016,9,18,7,45,717.5,63.5,0.95,18.5,321.0,392.95,306.52
2016,9,18,8,0,756.0,68.0,0.9,19.0,372.0,460.52,360.52
2016,9,18,8,15,782.5,71.0,0.9,20.0,421.0,522.56,407.68
2016,9,18,8,30,809.0,74.0,0.9,21.0,470.0,585.6,453.43
2016,9,18,8,45,828.5,77.0,0.9,22.5,515.5,644.65,493.36
2016,9,18,9,0,848.0,80.0,0.9,24.0,561.0,698.61,527.18
2016,9,18,9,15,862.5,82.0,0.85,25.0,601.5,750.92,557.9
2016,9,18,9,30,877.0,84.0,0.8,26.0,642.0,801.67,586.58
2016,9,18,9,45,895.0,82.0,0.75,27.0,678.5,849.0,612.14
2016,9,18,10,0,913.0,80.0,0.7,28.0,715.0,894.39,635.72
2016,9,18,10,15,920.5,81.0,0.6,28.5,743.0,931.46,653.8
2016,9,18,10,30,928.0,82.0,0.5,29.0,771.0,965.4,669.57
2016,9,18,10,45,933.0,83.0,0.45,29.5,791.5,993.63,682.69
2016,9,18,11,0,938.0,84.0,0.4,30.0,812.0,1018.24,693.6
2016,9,18,11,15,941.0,84.5,0.5,30.5,825.0,1036.54,704.34
2016,9,18,11,30,944.0,85.0,0.6,31.0,838.0,1050.93,713.01
2016,9,18,11,45,945.0,85.0,0.7,31.5,842.5,1058.72,717.98
2016,9,18,12,0,946.0,85.0,0.8,32.0,847.0,1062.44,720.75
2016,9,18,12,15,945.5,85.0,0.95,32.0,844.0,1060.53,722.87
2016,9,18,12,30,945.0,85.0,1.1,32.0,841.0,1054.54,722.56
2016,9,18,12,45,938.5,87.0,1.25,32.0,828.5,1040.78,717.56
2016,9,18,13,0,932.0,89.0,1.4,32.0,816.0,1023.17,710.14
2016,9,18,13,15,927.5,88.0,1.5,32.0,797.0,1000.36,698.62
2016,9,18,13,30,923.0,87.0,1.6,32.0,778.0,973.91,684.77
2016,9,18,13,45,916.5,86.0,1.7,32.0,751.5,942.11,667.41
2016,9,18,14,0,910.0,85.0,1.8,32.0,725.0,907.08,647.77
2016,9,18,14,15,900.5,83.5,1.85,32.0,691.5,865.9,623.36
2016,9,18,14,30,891.0,82.0,1.9,32.0,658.0,822.1,596.93
2016,9,18,14,45,878.0,80.0,2.0,32.0,618.5,772.67,566.74
2016,9,18,15,0,865.0,78.0,2.1,32.0,579.0,721.43,534.67
2016,9,18,15,15,847.0,75.5,2.15,31.5,534.5,664.73,498.42
2016,9,18,15,30,829.0,73.0,2.2,31.0,490.0,610.86,461.06
2016,9,18,15,45,804.5,70.0,2.25,30.5,441.0,548.13,415.88
2016,9,18,16,0,780.0,67.0,2.3,30.0,392.0,486.04,369.34
2016,9,18,16,15,745.0,63.0,2.25,29.0,341.0,419.04,317.63
2016,9,18,16,30,710.0,59.0,2.2,28.0,290.0,354.63,265.75
2016,9,18,16,45,658.0,53.5,2.2,27.5,238.5,285.89,208.54
2016,9,18,17,0,606.0,48.0,2.2,27.0,187.0,222.63,154.54
2016,9,18,17,15,521.5,40.5,2.1,25.5,138.0,156.35,99.97
2016,9,18,17,30,437.0,33.0,2.0,24.0,89.0,100.61,55.71
2016,9,18,17,45,286.5,22.0,1.9,23.0,51.5,46.0,14.64
2016,9,18,18,0,136.0,11.0,1.8,22.0,14.0,12.15,0.0
2016,9,18,18,15,68.0,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,161.5,16.0,1.05,16.5,33.5,25.76,0.0
2016,9,19,6,30,323.0,32.0,1.1,17.0,67.0,76.24,41.62
2016,9,19,6,45,416.5,42.5,1.15,17.5,113.0,127.78,82.67
2016,9,19,7,0,510.0,53.0,1.2,18.0,159.0,191.27,135.65
2016,9,19,7,15,569.5,60.0,1.15,18.5,209.5,251.88,188.28
2016,9,19,7,30,629.0,67.0,1.1,19.0,260.0,319.19,245.5
2016,9,19,7,45,671.0,71.5,1.05,20.0,310.5,382.38,297.51
2016,9,19,8,0,713.0,76.0,1.0,21.0,361.0,448.64,349.64
2016,9,19,8,15,741.5,80.0,1.0,21.5,409.5,510.61,397.28
2016,9,19,8,30,770.0,84.0,1.0,22.0,458.0,573.88,443.98
2016,9,19,8,45,793.0,86.5,1.05,23.0,503.5,632.8,485.32
2016,9,19,9,0,816.0,89.0,1.1,24.0,549.0,691.68,524.81
2016,9,19,9,15,831.0,91.0,1.1,24.5,589.5,743.57,557.3
2016,9,19,9,30,846.0,93.0,1.1,25.0,630.0,787.77,584.0
2016,9,19,9,45,854.5,96.5,1.15,26.0,663.5,832.06,609.83
2016,9,19,10,0,863.0,100.0,1.2,27.0,697.0,873.88,633.57
2016,9,19,10,15,871.5,101.5,1.2,27.5,724.5,910.79,654.38
2016,9,19,10,30,880.0,103.0,1.2,28.0,752.0,944.81,673.16
2016,9,19,10,45,887.5,103.0,1.3,28.5,773.0,973.1,689.83
2016,9,19,11,0,895.0,103.0,1.4,29.0,794.0,998.06,704.46
2016,9,19,11,15,898.5,103.5,1.5,29.0,807.0,1016.11,716.31
2016,9,19,11,30,902.0,104.0,1.6,29.0,820.0,1030.42,726.04
2016,9,19,11,45,906.0,103.0,1.75,29.5,825.5,1039.75,732.09
2016,9,19,12,0,910.0,102.0,1.9,30.0,831.0,1045.19,735.83
2016,9,19,12,15,909.5,102.0,1.95,30.0,828.0,1043.24,735.28
2016,9,19,12,30,909.0,102.0,2.0,30.0,825.0,1037.36,732.5
