Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,45,901.0,104.0,2.15,30.5,812.5,1022.31,723.91
2016,9,19,13,0,893.0,106.0,2.3,31.0,800.0,1003.6,713.05
2016,9,19,13,15,888.0,105.0,2.35,30.5,781.0,980.95,701.49
2016,9,19,13,30,883.0,104.0,2.4,30.0,762.0,954.82,687.66
2016,9,19,13,45,879.0,101.0,2.5,30.0,736.0,924.05,669.82
2016,9,19,14,0,875.0,98.0,2.6,30.0,710.0,890.05,649.69
2016,9,19,14,15,864.5,96.5,2.65,29.5,677.0,849.12,625.62
2016,9,19,14,30,854.0,95.0,2.7,29.0,644.0,805.78,599.55
2016,9,19,14,45,843.5,91.5,2.75,29.0,605.5,763.83,572.82
2016,9,19,15,0,833.0,88.0,2.8,29.0,567.0,713.5,539.84
2016,9,19,15,15,814.0,85.0,2.8,28.5,522.5,656.33,501.23
2016,9,19,15,30,795.0,82.0,2.8,28.0,478.0,598.62,459.99
2016,9,19,15,45,773.0,77.5,2.85,27.5,430.0,537.34,414.8
2016,9,19,16,0,751.0,73.0,2.9,27.0,382.0,476.53,368.16
2016,9,19,16,15,714.0,68.5,2.85,26.0,331.5,409.65,315.52
2016,9,19,16,30,677.0,64.0,2.8,25.0,281.0,345.97,263.3
2016,9,19,16,45,626.5,57.5,2.75,24.5,230.0,278.59,206.22
2016,9,19,17,0,576.0,51.0,2.7,24.0,179.0,216.63,152.51
2016,9,19,17,15,488.0,42.5,2.6,23.0,131.0,150.61,97.51
2016,9,19,17,30,400.0,34.0,2.5,22.0,83.0,95.62,53.48
2016,9,19,17,45,249.5,21.5,2.4,21.5,47.0,41.89,10.94
2016,9,19,18,0,99.0,9.0,2.3,21.0,11.0,9.6,0.0
2016,9,19,18,15,49.5,4.5,2.3,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,164.5,16.5,2.6,13.0,34.0,26.7,0.0
2016,9,20,6,30,329.0,33.0,2.7,13.0,68.0,78.6,43.64
2016,9,20,6,45,435.0,42.0,2.8,13.5,115.5,131.61,86.51
2016,9,20,7,0,541.0,51.0,2.9,14.0,163.0,198.08,142.98
2016,9,20,7,15,601.0,57.5,2.9,14.5,214.0,260.31,198.74
2016,9,20,7,30,661.0,64.0,2.9,15.0,265.0,329.23,259.47
2016,9,20,7,45,704.5,68.0,2.95,15.5,316.5,394.01,315.74
2016,9,20,8,0,748.0,72.0,3.0,16.0,368.0,462.92,373.49
2016,9,20,8,15,775.0,75.5,2.95,16.5,417.0,525.41,424.08
2016,9,20,8,30,802.0,79.0,2.9,17.0,466.0,588.95,473.57
2016,9,20,8,45,824.5,80.5,2.85,18.0,512.0,647.95,516.93
2016,9,20,9,0,847.0,82.0,2.8,19.0,558.0,701.95,554.15
2016,9,20,9,15,861.0,84.0,2.8,19.0,598.0,753.75,589.88
2016,9,20,9,30,875.0,86.0,2.8,19.0,638.0,803.94,623.93
2016,9,20,9,45,885.5,88.0,2.8,19.5,672.0,849.3,652.89
2016,9,20,10,0,896.0,90.0,2.8,20.0,706.0,892.22,679.77
2016,9,20,10,15,903.5,91.0,2.8,20.5,733.5,928.63,701.85
2016,9,20,10,30,911.0,92.0,2.8,21.0,761.0,961.95,721.68
2016,9,20,10,45,916.5,92.5,2.85,21.5,781.5,989.52,737.98
2016,9,20,11,0,922.0,93.0,2.9,22.0,802.0,1013.55,751.97
2016,9,20,11,15,925.0,93.5,2.95,22.0,814.5,1031.43,763.42
2016,9,20,11,30,928.0,94.0,3.0,22.0,827.0,1045.45,772.51
2016,9,20,11,45,928.0,94.5,3.05,22.5,831.0,1052.5,775.71
2016,9,20,12,0,928.0,95.0,3.1,23.0,835.0,1055.53,776.48
2016,9,20,12,15,927.0,95.0,3.15,23.0,831.5,1052.96,775.28
2016,9,20,12,30,926.0,95.0,3.2,23.0,828.0,1046.37,771.64
2016,9,20,12,45,920.5,96.0,3.25,23.0,815.5,1032.46,763.35
2016,9,20,13,0,915.0,97.0,3.3,23.0,803.0,1014.75,752.7
2016,9,20,13,15,736.0,173.0,3.3,23.0,731.5,925.42,693.65
2016,9,20,13,30,557.0,249.0,3.3,23.0,660.0,814.21,616.41
2016,9,20,13,45,721.5,171.5,3.35,23.0,684.5,871.35,660.27
2016,9,20,14,0,886.0,94.0,3.4,23.0,709.0,894.57,677.16
2016,9,20,14,15,759.0,133.5,3.4,22.5,642.5,811.02,621.32
2016,9,20,14,30,632.0,173.0,3.4,22.0,576.0,720.16,558.46
2016,9,20,14,45,732.5,130.0,3.45,22.0,569.0,723.16,563.81
2016,9,20,15,0,833.0,87.0,3.5,22.0,562.0,711.43,556.9
2016,9,20,15,15,813.5,84.5,3.5,21.5,517.5,654.45,516.53
2016,9,20,15,30,794.0,82.0,3.5,21.0,473.0,596.97,473.79
2016,9,20,15,45,766.0,78.5,3.55,20.5,424.0,533.39,425.02
2016,9,20,16,0,738.0,75.0,3.6,20.0,375.0,470.92,375.3
2016,9,20,16,15,699.5,70.0,3.55,19.5,324.5,403.56,319.81
2016,9,20,16,30,661.0,65.0,3.5,19.0,274.0,339.75,265.31
2016,9,20,16,45,603.5,59.0,3.5,18.5,223.0,271.58,206.16
2016,9,20,17,0,546.0,53.0,3.5,18.0,172.0,209.7,151.4
2016,9,20,17,15,454.0,44.0,3.45,17.5,124.5,144.36,95.72
2016,9,20,17,30,362.0,35.0,3.4,17.0,77.0,90.59,51.82
2016,9,20,17,45,181.0,17.5,3.35,16.5,38.5,32.16,4.85
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.0,16.5,3.6,12.0,32.5,26.42,0.0
2016,9,21,6,30,312.0,33.0,3.8,12.0,65.0,77.05,42.93
2016,9,21,6,45,419.5,42.5,4.0,12.5,112.0,129.88,86.05
2016,9,21,7,0,527.0,52.0,4.2,13.0,159.0,196.39,142.86
2016,9,21,7,15,588.5,58.5,4.3,13.5,210.0,258.31,198.83
2016,9,21,7,30,650.0,65.0,4.4,14.0,261.0,327.11,260.18
2016,9,21,7,45,512.5,101.0,4.5,14.5,273.0,340.76,276.72
2016,9,21,8,0,375.0,137.0,4.6,15.0,285.0,340.84,279.05
2016,9,21,8,15,586.5,108.0,4.6,15.0,374.0,457.16,375.54
2016,9,21,8,30,798.0,79.0,4.6,15.0,463.0,587.48,481.3
2016,9,21,8,45,523.5,160.5,4.65,15.5,422.0,531.09,433.28
2016,9,21,9,0,249.0,242.0,4.7,16.0,381.0,437.41,354.3
2016,9,21,9,15,561.5,165.0,4.7,16.0,508.5,623.85,505.55
2016,9,21,9,30,874.0,88.0,4.7,16.0,636.0,806.14,643.5
2016,9,21,9,45,887.0,89.0,4.75,16.5,671.5,852.37,673.96
2016,9,21,10,0,900.0,90.0,4.8,17.0,707.0,896.34,703.22
2016,9,21,10,15,909.0,91.5,4.8,17.0,735.5,934.72,729.24
2016,9,21,10,30,918.0,93.0,4.8,17.0,764.0,970.08,753.02
2016,9,21,10,45,925.0,93.5,4.8,17.5,785.5,999.17,770.84
2016,9,21,11,0,932.0,94.0,4.8,18.0,807.0,1024.75,786.18
2016,9,21,11,15,936.0,94.5,4.8,18.0,820.5,1043.68,798.5
2016,9,21,11,30,940.0,95.0,4.8,18.0,834.0,1058.74,808.3
2016,9,21,11,45,942.5,95.5,4.85,18.0,839.5,1068.3,814.97
2016,9,21,12,0,945.0,96.0,4.9,18.0,845.0,1073.81,819.05
2016,9,21,12,15,946.0,95.5,4.95,18.0,843.0,1072.56,818.7
2016,9,21,12,30,947.0,95.0,5.0,18.0,841.0,1067.21,815.72
2016,9,21,12,45,943.0,96.5,5.05,18.0,829.5,1055.05,808.22
2016,9,21,13,0,939.0,98.0,5.1,18.0,818.0,1038.96,798.14
2016,9,21,13,15,935.5,97.0,5.15,18.0,799.5,1016.7,783.87
2016,9,21,13,30,932.0,96.0,5.2,18.0,781.0,990.72,767.04
2016,9,21,13,45,928.5,94.0,5.3,18.0,755.5,960.03,747.22
2016,9,21,14,0,925.0,92.0,5.4,18.0,730.0,925.89,724.81
2016,9,21,14,15,915.5,90.0,5.45,18.0,696.0,883.39,695.87
2016,9,21,14,30,906.0,88.0,5.5,18.0,662.0,838.23,664.74
2016,9,21,14,45,895.5,85.0,5.55,18.0,622.0,788.77,630.06
2016,9,21,15,0,885.0,82.0,5.6,18.0,582.0,737.25,593.37
2016,9,21,15,15,866.0,79.5,5.6,17.5,536.0,683.11,554.18
2016,9,21,15,30,847.0,77.0,5.6,17.0,490.0,623.31,507.95
2016,9,21,15,45,824.5,72.5,5.6,17.0,440.5,558.97,455.77
2016,9,21,16,0,802.0,68.0,5.6,17.0,391.0,495.05,402.31
2016,9,21,16,15,764.5,64.0,5.5,16.5,338.0,425.63,343.28
2016,9,21,16,30,727.0,60.0,5.4,16.0,285.0,359.07,284.72
2016,9,21,16,45,671.0,54.5,5.35,15.5,232.0,288.05,221.35
2016,9,21,17,0,615.0,49.0,5.3,15.0,179.0,223.3,162.45
2016,9,21,17,15,518.0,41.0,5.2,14.5,129.0,153.77,101.97
2016,9,21,17,30,421.0,33.0,5.1,14.0,79.0,96.38,54.14
2016,9,21,17,45,210.5,16.5,5.05,13.5,39.5,32.91,0.63
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,16.0,3.8,11.0,31.5,26.28,0.0
2016,9,22,6,30,315.0,32.0,3.9,11.0,63.0,77.11,42.62
2016,9,22,6,45,420.0,42.0,4.05,11.5,109.5,130.23,86.58
2016,9,22,7,0,525.0,52.0,4.2,12.0,156.0,196.74,143.77
2016,9,22,7,15,588.0,58.5,4.1,12.5,207.5,259.09,200.19
2016,9,22,7,30,651.0,65.0,4.0,13.0,259.0,328.49,262.0
2016,9,22,7,45,699.5,68.5,3.95,13.5,311.5,394.24,319.76
2016,9,22,8,0,748.0,72.0,3.9,14.0,364.0,464.89,379.65
2016,9,22,8,15,776.5,76.0,3.7,14.5,414.0,528.75,431.87
2016,9,22,8,30,805.0,80.0,3.5,15.0,464.0,593.82,482.96
2016,9,22,8,45,830.0,81.0,3.35,15.5,510.5,654.04,528.58
2016,9,22,9,0,855.0,82.0,3.2,16.0,557.0,709.34,567.99
2016,9,22,9,15,870.0,84.5,3.1,16.5,597.5,762.72,603.83
2016,9,22,9,30,885.0,87.0,3.0,17.0,638.0,814.54,637.7
2016,9,22,9,45,902.0,86.0,2.9,17.5,674.0,862.22,667.87
2016,9,22,10,0,919.0,85.0,2.8,18.0,710.0,907.86,696.0
2016,9,22,10,15,926.5,86.0,2.75,18.0,738.0,944.83,719.43
2016,9,22,10,30,934.0,87.0,2.7,18.0,766.0,978.62,740.58
2016,9,22,10,45,939.0,87.5,2.65,18.5,786.5,1006.07,755.92
2016,9,22,11,0,944.0,88.0,2.6,19.0,807.0,1029.87,768.79
2016,9,22,11,15,947.0,88.5,2.65,19.0,819.5,1047.9,780.4
2016,9,22,11,30,950.0,89.0,2.7,19.0,832.0,1061.98,789.59
2016,9,22,11,45,950.5,89.5,2.75,19.5,836.0,1069.5,793.15
2016,9,22,12,0,951.0,90.0,2.8,20.0,840.0,1072.91,794.22
2016,9,22,12,15,950.0,90.0,2.8,20.0,836.5,1070.1,792.42
2016,9,22,12,30,949.0,90.0,2.8,20.0,833.0,1063.19,788.16
2016,9,22,12,45,943.5,91.0,2.85,20.5,820.0,1048.87,778.22
2016,9,22,13,0,938.0,92.0,2.9,21.0,807.0,1030.67,765.91
2016,9,22,13,15,933.0,91.0,2.95,21.0,787.5,1006.9,751.49
2016,9,22,13,30,928.0,90.0,3.0,21.0,768.0,979.49,734.66
2016,9,22,13,45,919.0,89.5,3.05,21.0,740.0,945.52,713.36
2016,9,22,14,0,910.0,89.0,3.1,21.0,712.0,908.46,689.85
2016,9,22,14,15,899.5,87.5,3.2,20.5,678.0,866.14,664.06
2016,9,22,14,30,889.0,86.0,3.3,20.0,644.0,821.29,636.03
2016,9,22,14,45,872.5,84.5,3.4,20.0,603.0,769.59,601.33
2016,9,22,15,0,856.0,83.0,3.5,20.0,562.0,721.44,568.64
2016,9,22,15,15,836.0,80.5,3.6,19.5,517.0,663.0,527.63
2016,9,22,15,30,816.0,78.0,3.7,19.0,472.0,604.07,483.66
2016,9,22,15,45,784.0,75.5,3.85,19.0,421.5,538.17,431.92
2016,9,22,16,0,752.0,73.0,4.0,19.0,371.0,473.77,379.56
2016,9,22,16,15,712.0,68.5,4.05,18.5,319.5,405.5,322.9
2016,9,22,16,30,672.0,64.0,4.1,18.0,268.0,341.06,267.37
2016,9,22,16,45,606.5,58.0,4.2,17.5,216.0,269.73,205.25
2016,9,22,17,0,541.0,52.0,4.3,17.0,164.0,205.68,148.48
2016,9,22,17,15,441.0,42.5,4.15,16.0,116.5,138.86,91.77
2016,9,22,17,30,341.0,33.0,4.0,15.0,69.0,84.69,47.35
2016,9,22,17,45,170.5,16.5,3.9,14.5,34.5,29.46,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.0,13.5,1.85,10.5,31.5,25.99,0.0
2016,9,23,6,30,372.0,27.0,1.9,11.0,63.0,80.4,42.36
2016,9,23,6,45,470.5,35.5,1.95,12.0,109.5,134.34,87.54
2016,9,23,7,0,569.0,44.0,2.0,13.0,156.0,200.81,144.62
2016,9,23,7,15,627.5,49.5,1.9,13.5,206.5,263.02,200.66
2016,9,23,7,30,686.0,55.0,1.8,14.0,257.0,331.87,261.3
2016,9,23,7,45,723.5,59.0,1.75,15.0,307.5,395.72,315.92
2016,9,23,8,0,761.0,63.0,1.7,16.0,358.0,462.57,370.54
2016,9,23,8,15,787.5,66.5,1.65,16.5,406.5,525.31,420.34
2016,9,23,8,30,814.0,70.0,1.6,17.0,455.0,589.03,468.8
2016,9,23,8,45,833.5,72.0,1.6,18.0,499.5,642.8,507.53
2016,9,23,9,0,853.0,74.0,1.6,19.0,544.0,699.67,545.58
2016,9,23,9,15,866.5,76.0,1.55,19.5,584.0,751.16,578.52
2016,9,23,9,30,880.0,78.0,1.5,20.0,624.0,800.98,609.53
2016,9,23,9,45,891.0,79.0,1.5,20.5,657.5,845.59,636.86
2016,9,23,10,0,902.0,80.0,1.5,21.0,691.0,887.78,662.18
2016,9,23,10,15,909.0,81.0,1.55,21.0,718.0,923.67,684.97
2016,9,23,10,30,916.0,82.0,1.6,21.0,745.0,956.42,705.7
2016,9,23,10,45,920.5,83.0,1.65,21.5,764.5,983.45,721.35
2016,9,23,11,0,925.0,84.0,1.7,22.0,784.0,1006.89,734.73
2016,9,23,11,15,927.5,84.5,1.8,22.0,796.0,1024.04,746.3
2016,9,23,11,30,930.0,85.0,1.9,22.0,808.0,1037.31,755.57
2016,9,23,11,45,929.0,86.0,2.0,22.5,811.5,1043.66,759.12
2016,9,23,12,0,928.0,87.0,2.1,23.0,815.0,1045.99,760.28
2016,9,23,12,15,926.5,87.0,2.25,23.0,811.0,1042.63,760.02
2016,9,23,12,30,925.0,87.0,2.4,23.0,807.0,1035.27,757.28
2016,9,23,12,45,919.0,88.0,2.55,23.0,794.0,1020.63,749.85
2016,9,23,13,0,913.0,89.0,2.7,23.0,781.0,1002.23,739.97
2016,9,23,13,15,908.0,88.0,2.8,22.5,761.5,978.85,727.72
2016,9,23,13,30,903.0,87.0,2.9,22.0,742.0,951.94,713.01
2016,9,23,13,45,894.5,86.0,3.05,22.0,715.0,918.46,692.72
2016,9,23,14,0,886.0,85.0,3.2,22.0,688.0,881.97,670.11
2016,9,23,14,15,875.5,83.5,3.25,22.0,654.5,840.42,643.07
2016,9,23,14,30,865.0,82.0,3.3,22.0,621.0,796.45,614.03
2016,9,23,14,45,494.5,165.0,3.4,22.0,469.0,570.43,448.44
2016,9,23,15,0,124.0,248.0,3.5,22.0,317.0,345.52,271.58
2016,9,23,15,15,463.5,160.0,3.5,21.5,386.0,494.51,394.06
2016,9,23,15,30,803.0,72.0,3.5,21.0,455.0,588.16,468.65
2016,9,23,15,45,775.0,69.0,3.55,20.5,407.0,524.78,418.87
2016,9,23,16,0,747.0,66.0,3.6,20.0,359.0,462.51,368.95
2016,9,23,16,15,708.0,62.0,3.6,19.5,308.5,395.7,313.53
2016,9,23,16,30,669.0,58.0,3.6,19.0,258.0,332.04,258.75
2016,9,23,16,45,611.0,52.0,3.6,18.5,207.5,263.93,199.22
2016,9,23,17,0,553.0,46.0,3.6,18.0,157.0,201.88,143.99
2016,9,23,17,15,455.0,37.5,3.55,17.0,111.0,136.02,88.19
2016,9,23,17,30,357.0,29.0,3.5,16.0,65.0,82.57,44.08
2016,9,23,17,45,178.5,14.5,3.45,15.5,32.5,27.66,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.35,13.5,31.0,24.57,0.0
2016,9,24,6,30,397.0,25.0,1.4,14.0,62.0,82.11,41.55
2016,9,24,6,45,495.5,32.5,1.5,14.5,108.5,136.77,87.53
2016,9,24,7,0,594.0,40.0,1.6,15.0,155.0,203.83,145.01
2016,9,24,7,15,652.5,45.0,1.65,15.5,206.5,267.24,201.85
2016,9,24,7,30,711.0,50.0,1.7,16.0,258.0,337.02,263.07
2016,9,24,7,45,749.5,54.0,1.75,17.0,309.0,402.71,319.01
2016,9,24,8,0,788.0,58.0,1.8,18.0,360.0,471.49,375.07
2016,9,24,8,15,814.0,60.5,1.9,18.5,409.5,531.24,423.07
2016,9,24,8,30,840.0,63.0,2.0,19.0,459.0,594.27,471.76
2016,9,24,8,45,860.0,65.5,2.1,20.0,504.5,653.77,515.21
2016,9,24,9,0,880.0,68.0,2.2,21.0,550.0,712.78,555.03
2016,9,24,9,15,894.0,69.5,2.2,21.5,590.5,765.22,589.21
2016,9,24,9,30,908.0,71.0,2.2,22.0,631.0,815.94,621.54
2016,9,24,9,45,921.5,70.5,2.2,22.5,665.5,861.89,650.01
2016,9,24,10,0,935.0,70.0,2.2,23.0,700.0,905.48,676.46
2016,9,24,10,15,942.5,71.0,2.15,23.5,728.0,942.76,697.86
2016,9,24,10,30,950.0,72.0,2.1,24.0,756.0,976.8,716.88
2016,9,24,10,45,955.0,72.5,2.1,25.0,776.5,1004.43,730.72
2016,9,24,11,0,960.0,73.0,2.1,26.0,797.0,1028.35,742.11
2016,9,24,11,15,963.0,73.5,2.05,26.0,809.5,1046.43,752.13
2016,9,24,11,30,966.0,74.0,2.0,26.0,822.0,1060.5,759.73
2016,9,24,11,45,967.5,74.0,1.95,26.5,826.5,1068.36,762.07
2016,9,24,12,0,969.0,74.0,1.9,27.0,831.0,1072.05,761.99
2016,9,24,12,15,968.0,74.0,1.9,27.0,827.0,1069.02,760.14
2016,9,24,12,30,967.0,74.0,1.9,27.0,823.0,1061.81,755.93
2016,9,24,12,45,955.5,79.0,1.95,27.5,809.5,1045.9,745.67
2016,9,24,13,0,944.0,84.0,2.0,28.0,796.0,1026.17,733.21
2016,9,24,13,15,939.0,83.0,2.05,28.0,776.0,1002.12,719.53
2016,9,24,13,30,934.0,82.0,2.1,28.0,756.0,974.41,703.53
2016,9,24,13,45,926.5,81.5,2.15,28.0,728.5,941.5,684.12
2016,9,24,14,0,919.0,81.0,2.2,28.0,701.0,905.41,662.51
2016,9,24,14,15,908.5,79.5,2.2,27.5,667.0,862.66,637.09
2016,9,24,14,30,898.0,78.0,2.2,27.0,633.0,817.37,609.62
2016,9,24,14,45,883.5,76.0,2.25,27.0,592.5,766.18,576.84
2016,9,24,15,0,869.0,74.0,2.3,27.0,552.0,713.34,542.32
2016,9,24,15,15,850.0,71.5,2.3,26.5,506.5,655.58,503.67
2016,9,24,15,30,831.0,69.0,2.3,26.0,461.0,600.87,464.25
2016,9,24,15,45,803.5,66.0,2.35,26.0,412.0,536.31,415.46
2016,9,24,16,0,776.0,63.0,2.4,26.0,363.0,472.76,365.67
2016,9,24,16,15,737.0,59.0,2.35,25.0,311.5,404.34,311.39
2016,9,24,16,30,698.0,55.0,2.3,24.0,260.0,339.05,257.33
2016,9,24,16,45,637.0,49.5,2.3,23.0,208.5,268.51,197.76
2016,9,24,17,0,576.0,44.0,2.3,22.0,157.0,204.62,142.49
2016,9,24,17,15,474.0,35.5,2.25,21.0,110.0,137.08,86.42
2016,9,24,17,30,372.0,27.0,2.2,20.0,63.0,82.12,41.41
2016,9,24,17,45,186.0,13.5,2.2,19.0,31.5,25.07,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,25,6,15,199.5,12.5,1.7,14.0,30.5,24.89,0.0
2016,9,25,6,30,399.0,25.0,1.8,15.0,61.0,82.97,41.24
2016,9,25,6,45,503.5,33.0,1.9,16.0,108.5,139.56,88.92
2016,9,25,7,0,608.0,41.0,2.0,17.0,156.0,209.33,148.07
2016,9,25,7,15,667.0,46.0,2.05,17.5,208.0,273.89,205.71
2016,9,25,7,30,726.0,51.0,2.1,18.0,260.0,344.82,267.71
2016,9,25,7,45,764.0,55.0,2.15,19.0,312.0,411.22,324.07
2016,9,25,8,0,802.0,59.0,2.2,20.0,364.0,480.61,380.43
2016,9,25,8,15,828.0,61.5,2.2,20.5,413.5,541.08,428.46
2016,9,25,8,30,854.0,64.0,2.2,21.0,463.0,604.83,477.0
2016,9,25,8,45,872.0,66.5,2.25,22.0,508.5,663.68,519.36
2016,9,25,9,0,890.0,69.0,2.3,23.0,554.0,721.79,557.86
2016,9,25,9,15,903.5,71.0,2.25,23.5,594.5,774.82,591.81
2016,9,25,9,30,917.0,73.0,2.2,24.0,635.0,826.06,623.76
2016,9,25,9,45,930.0,72.5,2.2,25.0,669.5,871.86,650.51
2016,9,25,10,0,943.0,72.0,2.2,26.0,704.0,915.24,675.12
2016,9,25,10,15,949.5,73.0,2.15,26.5,731.5,951.78,695.67
2016,9,25,10,30,956.0,74.0,2.1,27.0,759.0,984.99,713.84
2016,9,25,10,45,959.0,75.5,2.1,28.0,778.5,1011.94,726.97
2016,9,25,11,0,962.0,77.0,2.1,29.0,798.0,1035.06,737.65
2016,9,25,11,15,964.5,77.5,2.0,29.5,810.0,1052.58,745.04
2016,9,25,11,30,967.0,78.0,1.9,30.0,822.0,1066.07,749.94
2016,9,25,11,45,966.0,79.0,1.85,30.5,825.5,1072.49,751.28
2016,9,25,12,0,965.0,80.0,1.8,31.0,829.0,1074.73,750.26
2016,9,25,12,15,964.0,80.0,1.7,31.5,825.0,1071.61,745.43
2016,9,25,12,30,963.0,80.0,1.6,32.0,821.0,1064.33,738.27
2016,9,25,12,45,955.5,81.5,1.5,32.5,807.5,1048.23,725.98
2016,9,25,13,0,948.0,83.0,1.4,33.0,794.0,1028.26,711.6
2016,9,25,13,15,943.0,82.5,1.25,33.0,773.5,1004.62,695.79
2016,9,25,13,30,938.0,82.0,1.1,33.0,753.0,977.32,677.83
2016,9,25,13,45,927.0,82.0,1.0,33.0,725.0,941.64,655.69
2016,9,25,14,0,916.0,82.0,0.9,33.0,697.0,902.98,631.76
2016,9,25,14,15,905.5,80.5,0.8,33.0,662.5,860.27,605.26
2016,9,25,14,30,895.0,79.0,0.7,33.0,628.0,815.04,577.06
2016,9,25,14,45,877.0,78.0,0.6,33.0,586.5,762.42,543.94
2016,9,25,15,0,859.0,77.0,0.5,33.0,545.0,708.47,509.65
2016,9,25,15,15,838.5,74.5,0.55,32.5,499.5,654.48,476.84
2016,9,25,15,30,818.0,72.0,0.6,32.0,454.0,595.13,437.78
2016,9,25,15,45,786.5,69.5,0.65,31.5,404.5,529.53,392.52
2016,9,25,16,0,755.0,67.0,0.7,31.0,355.0,465.4,346.14
2016,9,25,16,15,714.5,62.5,0.8,30.0,303.5,396.93,295.24
2016,9,25,16,30,674.0,58.0,0.9,29.0,252.0,331.81,244.15
2016,9,25,16,45,608.5,52.0,1.05,28.0,200.5,261.3,187.24
2016,9,25,17,0,543.0,46.0,1.2,27.0,149.0,197.59,134.27
2016,9,25,17,15,438.0,36.5,1.3,26.0,103.0,130.31,80.23
2016,9,25,17,30,333.0,27.0,1.4,25.0,57.0,76.39,36.55
2016,9,25,17,45,166.5,13.5,1.5,24.0,28.5,23.46,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,129.0,14.0,0.45,16.5,25.5,21.64,0.0
2016,9,26,6,30,258.0,28.0,0.4,17.0,51.0,67.99,34.51
2016,9,26,6,45,362.0,40.5,0.35,18.0,95.5,120.1,77.74
2016,9,26,7,0,466.0,53.0,0.3,19.0,140.0,185.51,131.09
2016,9,26,7,15,532.5,61.5,0.3,19.5,190.0,247.63,183.81
2016,9,26,7,30,599.0,70.0,0.3,20.0,240.0,317.34,241.65
2016,9,26,7,45,643.5,76.0,0.3,21.0,291.0,381.71,293.36
2016,9,26,8,0,688.0,82.0,0.3,22.0,342.0,450.06,345.81
2016,9,26,8,15,720.0,87.0,0.25,22.5,391.0,513.86,392.88
2016,9,26,8,30,752.0,92.0,0.2,23.0,440.0,579.41,439.06
2016,9,26,8,45,774.5,96.0,0.2,24.0,485.5,636.87,477.37
2016,9,26,9,0,797.0,100.0,0.2,25.0,531.0,696.04,515.2
2016,9,26,9,15,814.0,103.0,0.3,26.0,571.5,749.51,547.76
2016,9,26,9,30,831.0,106.0,0.4,27.0,612.0,801.71,578.97
2016,9,26,9,45,843.5,108.0,0.55,28.0,646.5,847.42,606.45
2016,9,26,10,0,856.0,110.0,0.7,29.0,681.0,890.91,632.28
2016,9,26,10,15,865.0,112.0,0.75,29.5,709.0,928.75,653.77
2016,9,26,10,30,874.0,114.0,0.8,30.0,737.0,963.65,673.35
2016,9,26,10,45,881.0,115.0,0.9,30.5,757.0,982.44,684.07
2016,9,26,11,0,888.0,116.0,1.0,31.0,777.0,1007.32,698.71
2016,9,26,11,15,891.5,116.5,1.1,31.0,789.5,1024.66,710.18
2016,9,26,11,30,895.0,117.0,1.2,31.0,802.0,1038.29,719.6
2016,9,26,11,45,897.5,117.0,1.3,31.5,806.5,1046.54,724.48
2016,9,26,12,0,900.0,117.0,1.4,32.0,811.0,1050.91,727.17
2016,9,26,12,15,899.0,116.5,1.5,32.0,807.0,1047.29,726.64
2016,9,26,12,30,898.0,116.0,1.6,32.0,803.0,1039.77,723.9
2016,9,26,12,45,919.0,104.0,1.75,32.5,797.5,1037.31,723.57
2016,9,26,13,0,940.0,92.0,1.9,33.0,792.0,1030.16,720.3
2016,9,26,13,15,934.5,91.0,1.95,32.5,771.5,1005.54,707.96
2016,9,26,13,30,929.0,90.0,2.0,32.0,751.0,977.31,693.44
2016,9,26,13,45,922.5,88.0,2.1,32.0,723.5,943.57,674.44
2016,9,26,14,0,916.0,86.0,2.2,32.0,696.0,906.6,653.15
2016,9,26,14,15,905.5,84.5,2.2,31.5,661.5,863.83,628.18
2016,9,26,14,30,895.0,83.0,2.2,31.0,627.0,818.54,601.19
2016,9,26,14,45,882.0,80.0,2.25,31.0,587.0,767.38,568.95
2016,9,26,15,0,869.0,77.0,2.3,31.0,547.0,714.45,534.91
2016,9,26,15,15,848.5,74.5,2.25,30.5,501.0,659.98,498.56
2016,9,26,15,30,828.0,72.0,2.2,30.0,455.0,600.1,455.99
2016,9,26,15,45,800.0,68.5,2.15,29.5,405.5,534.81,407.94
2016,9,26,16,0,772.0,65.0,2.1,29.0,356.0,470.61,358.85
2016,9,26,16,15,731.5,60.5,1.9,28.0,304.0,401.23,304.23
2016,9,26,16,30,691.0,56.0,1.7,27.0,252.0,335.17,250.11
2016,9,26,16,45,628.5,50.0,1.55,26.5,200.5,264.18,190.58
2016,9,26,17,0,566.0,44.0,1.4,26.0,149.0,200.66,136.3
2016,9,26,17,15,460.5,34.5,1.35,24.5,102.0,132.04,80.85
2016,9,26,17,30,355.0,25.0,1.3,23.0,55.0,76.26,34.24
2016,9,26,17,45,177.5,12.5,1.3,22.0,27.5,23.03,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,137.0,13.5,0.25,16.5,25.0,21.91,0.0
2016,9,27,6,30,274.0,27.0,0.2,17.0,50.0,69.36,33.98
2016,9,27,6,45,369.5,39.5,0.2,17.5,93.5,121.25,78.33
2016,9,27,7,0,465.0,52.0,0.2,18.0,137.0,184.98,131.03
2016,9,27,7,15,531.5,60.0,0.2,18.5,187.0,246.57,183.46
2016,9,27,7,30,598.0,68.0,0.2,19.0,237.0,315.7,240.99
2016,9,27,7,45,637.0,75.5,0.2,20.0,287.0,379.11,292.11
2016,9,27,8,0,676.0,83.0,0.2,21.0,337.0,445.93,343.5
2016,9,27,8,15,707.5,88.0,0.2,21.5,385.5,508.78,390.42
2016,9,27,8,30,739.0,93.0,0.2,22.0,434.0,573.34,436.62
2016,9,27,8,45,761.0,97.5,0.25,23.0,478.5,630.18,475.33
2016,9,27,9,0,783.0,102.0,0.3,24.0,523.0,688.86,513.87
2016,9,27,9,15,800.0,105.0,0.35,24.5,563.0,741.67,546.81
2016,9,27,9,30,817.0,108.0,0.4,25.0,603.0,793.25,578.29
2016,9,27,9,45,859.5,98.0,0.5,26.0,644.5,849.99,612.25
2016,9,27,10,0,902.0,88.0,0.6,27.0,686.0,898.62,640.39
2016,9,27,10,15,909.5,89.5,0.65,27.5,713.0,935.23,661.09
2016,9,27,10,30,917.0,91.0,0.7,28.0,740.0,968.7,679.89
2016,9,27,10,45,916.5,94.5,0.8,28.5,758.5,993.5,694.39
2016,9,27,11,0,916.0,98.0,0.9,29.0,777.0,1014.48,706.73
2016,9,27,11,15,919.0,98.5,0.95,29.0,789.0,1031.64,717.27
2016,9,27,11,30,922.0,99.0,1.0,29.0,801.0,1044.96,725.67
2016,9,27,11,45,918.5,101.5,1.1,29.5,803.5,1050.08,728.88
2016,9,27,12,0,915.0,104.0,1.2,30.0,806.0,1051.19,729.84
2016,9,27,12,15,914.0,103.5,1.3,30.0,802.0,1047.43,729.45
2016,9,27,12,30,913.0,103.0,1.4,30.0,798.0,1039.72,726.77
2016,9,27,12,45,919.5,98.0,1.5,30.0,788.0,1030.4,723.17
2016,9,27,13,0,926.0,93.0,1.6,30.0,778.0,1016.96,717.06
2016,9,27,13,15,920.5,92.0,1.65,30.0,757.5,992.53,703.46
2016,9,27,13,30,915.0,91.0,1.7,30.0,737.0,964.55,687.71
2016,9,27,13,45,902.0,91.5,1.75,30.0,708.0,928.12,666.49
2016,9,27,14,0,889.0,92.0,1.8,30.0,679.0,888.91,643.32
2016,9,27,14,15,877.5,90.0,1.85,29.5,644.5,845.61,618.42
2016,9,27,14,30,866.0,88.0,1.9,29.0,610.0,799.97,591.47
2016,9,27,14,45,850.5,85.5,2.0,29.0,570.0,754.42,563.25
2016,9,27,15,0,835.0,83.0,2.1,29.0,530.0,701.01,528.95
2016,9,27,15,15,813.5,80.0,2.15,28.5,484.5,641.9,489.12
2016,9,27,15,30,792.0,77.0,2.2,28.0,439.0,582.54,446.94
2016,9,27,15,45,766.5,72.0,2.25,27.5,390.5,518.85,399.88
2016,9,27,16,0,741.0,67.0,2.3,27.0,342.0,456.09,351.52
2016,9,27,16,15,698.5,62.0,2.25,26.0,291.0,387.08,296.84
2016,9,27,16,30,656.0,57.0,2.2,25.0,240.0,321.72,242.84
2016,9,27,16,45,596.0,50.0,2.2,24.5,190.0,253.35,184.76
2016,9,27,17,0,536.0,43.0,2.2,24.0,140.0,191.07,130.91
2016,9,27,17,15,428.0,33.5,2.15,23.0,94.5,124.1,76.14
2016,9,27,17,30,320.0,24.0,2.1,22.0,49.0,69.72,28.94
2016,9,27,17,45,160.0,12.0,2.05,21.0,24.5,21.19,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,127.0,13.5,1.75,13.0,23.5,21.38,0.0
2016,9,28,6,30,254.0,27.0,1.8,13.0,47.0,66.8,32.31
2016,9,28,6,45,363.5,38.0,1.9,13.5,91.0,119.22,78.37
2016,9,28,7,0,473.0,49.0,2.0,14.0,135.0,184.84,133.94
2016,9,28,7,15,540.0,56.5,1.9,14.5,184.5,246.52,188.65
2016,9,28,7,30,607.0,64.0,1.8,15.0,234.0,315.8,248.95
2016,9,28,7,45,655.5,69.0,1.75,15.5,285.0,381.22,304.88
2016,9,28,8,0,704.0,74.0,1.7,16.0,336.0,451.05,362.28
2016,9,28,8,15,536.5,121.5,1.65,16.5,337.0,443.83,357.03
2016,9,28,8,30,369.0,169.0,1.6,17.0,338.0,410.96,330.24
2016,9,28,8,45,591.0,128.5,1.6,18.0,430.0,553.3,440.41
2016,9,28,9,0,813.0,88.0,1.6,19.0,522.0,695.51,544.18
2016,9,28,9,15,829.0,90.5,1.65,19.5,562.0,748.11,578.07
2016,9,28,9,30,845.0,93.0,1.7,20.0,602.0,799.31,611.21
2016,9,28,9,45,856.5,95.5,1.75,20.5,636.0,845.02,640.05
2016,9,28,10,0,868.0,98.0,1.8,21.0,670.0,880.54,661.68
2016,9,28,10,15,877.0,99.5,1.85,21.0,697.0,917.39,685.42
2016,9,28,10,30,886.0,101.0,1.9,21.0,724.0,951.31,707.12
2016,9,28,10,45,887.5,104.0,2.0,21.5,743.0,976.62,722.37
2016,9,28,11,0,889.0,107.0,2.1,22.0,762.0,998.33,735.36
2016,9,28,11,15,892.5,107.5,2.2,22.0,774.0,1015.51,746.94
2016,9,28,11,30,896.0,108.0,2.3,22.0,786.0,1028.96,756.26
2016,9,28,11,45,894.5,109.5,2.4,22.5,789.5,1034.69,759.28
2016,9,28,12,0,893.0,111.0,2.5,23.0,793.0,1036.54,759.97
2016,9,28,12,15,891.5,111.0,2.55,23.0,788.5,1032.81,758.16
2016,9,28,12,30,890.0,111.0,2.6,23.0,784.0,1025.23,754.03
2016,9,28,12,45,887.5,110.0,2.7,23.0,772.0,1011.73,746.68
2016,9,28,13,0,885.0,109.0,2.8,23.0,760.0,994.51,736.97
2016,9,28,13,15,879.0,107.5,2.85,23.0,739.5,969.76,721.86
2016,9,28,13,30,873.0,106.0,2.9,23.0,719.0,941.65,704.54
2016,9,28,13,45,864.0,104.5,3.0,23.0,691.5,916.18,689.34
2016,9,28,14,0,855.0,103.0,3.1,23.0,664.0,878.72,665.78
2016,9,28,14,15,842.5,101.0,3.1,22.5,629.5,835.08,638.36
2016,9,28,14,30,830.0,99.0,3.1,22.0,595.0,789.26,609.02
2016,9,28,14,45,816.0,95.0,3.15,21.5,555.5,738.13,575.61
2016,9,28,15,0,802.0,91.0,3.2,21.0,516.0,685.53,540.43
2016,9,28,15,15,779.0,87.5,3.25,20.5,471.0,626.34,497.59
2016,9,28,15,30,756.0,84.0,3.3,20.0,426.0,567.15,453.14
2016,9,28,15,45,729.5,78.5,3.35,19.5,378.0,504.22,404.17
2016,9,28,16,0,703.0,73.0,3.4,19.0,330.0,443.54,355.07
2016,9,28,16,15,657.0,67.5,3.35,18.5,279.5,374.54,297.45
2016,9,28,16,30,611.0,62.0,3.3,18.0,229.0,309.72,241.44
2016,9,28,16,45,544.5,54.5,3.3,17.5,179.5,240.84,181.28
2016,9,28,17,0,478.0,47.0,3.3,17.0,130.0,179.55,127.05
2016,9,28,17,15,362.5,36.0,3.25,16.0,86.5,113.46,72.0
2016,9,28,17,30,247.0,25.0,3.2,15.0,43.0,60.4,23.28
2016,9,28,17,45,123.5,12.5,3.15,14.5,21.5,19.15,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,125.5,13.5,2.5,10.5,23.0,21.43,0.0
2016,9,29,6,30,251.0,27.0,2.6,11.0,46.0,66.49,31.09
2016,9,29,6,45,366.0,38.0,2.75,11.5,90.5,120.33,79.68
2016,9,29,7,0,481.0,49.0,2.9,12.0,135.0,187.67,137.22
2016,9,29,7,15,549.5,56.5,2.85,12.5,184.5,250.4,193.6
2016,9,29,7,30,618.0,64.0,2.8,13.0,234.0,320.89,255.95
2016,9,29,7,45,315.5,97.5,2.8,13.5,185.0,255.05,208.03
2016,9,29,8,0,13.0,131.0,2.8,14.0,136.0,127.36,102.45
2016,9,29,8,15,33.0,157.5,2.8,14.5,172.0,172.15,139.75
2016,9,29,8,30,53.0,184.0,2.8,15.0,208.0,213.65,173.51
2016,9,29,8,45,126.0,209.0,2.8,15.5,274.0,301.54,245.11
2016,9,29,9,0,199.0,234.0,2.8,16.0,340.0,387.19,313.12
2016,9,29,9,15,126.5,243.5,2.8,16.5,313.0,351.37,282.04
2016,9,29,9,30,54.0,253.0,2.8,17.0,286.0,295.77,235.53
2016,9,29,9,45,89.0,279.5,2.8,17.5,337.0,355.85,282.71
2016,9,29,10,0,124.0,306.0,2.8,18.0,388.0,433.41,341.75
2016,9,29,10,15,513.5,199.0,2.8,18.0,556.0,704.94,553.86
2016,9,29,10,30,903.0,92.0,2.8,18.0,724.0,957.02,730.4
2016,9,29,10,45,909.5,92.0,2.85,18.5,744.0,984.0,744.48
2016,9,29,11,0,916.0,92.0,2.9,19.0,764.0,1007.49,758.36
2016,9,29,11,15,918.5,92.5,2.95,19.0,775.5,1023.97,769.07
2016,9,29,11,30,921.0,93.0,3.0,19.0,787.0,1036.6,777.41
2016,9,29,11,45,922.5,93.0,3.05,19.5,790.5,1043.72,780.77
2016,9,29,12,0,924.0,93.0,3.1,20.0,794.0,1046.87,781.69
2016,9,29,12,15,922.5,92.5,3.15,20.0,789.5,1042.4,779.24
2016,9,29,12,30,921.0,92.0,3.2,20.0,785.0,1033.97,774.36
2016,9,29,12,45,918.0,91.5,3.25,20.0,772.0,1020.12,766.02
2016,9,29,13,0,915.0,91.0,3.3,20.0,759.0,1002.45,755.25
