Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,15,909.5,90.0,3.3,20.0,739.0,978.09,739.66
2016,9,29,13,30,904.0,89.0,3.3,20.0,719.0,950.23,721.76
2016,9,29,13,45,895.5,87.5,3.35,20.0,691.5,915.75,699.65
2016,9,29,14,0,887.0,86.0,3.4,20.0,664.0,878.29,675.33
2016,9,29,14,15,875.5,84.5,3.45,19.5,629.5,835.55,648.32
2016,9,29,14,30,864.0,83.0,3.5,19.0,595.0,790.5,619.22
2016,9,29,14,45,848.0,80.5,3.55,19.0,555.0,738.85,583.66
2016,9,29,15,0,832.0,78.0,3.6,19.0,515.0,690.87,550.27
2016,9,29,15,15,810.5,75.5,3.65,18.5,470.0,632.51,507.95
2016,9,29,15,30,789.0,73.0,3.7,18.0,425.0,573.93,463.28
2016,9,29,15,45,758.0,69.0,3.75,17.5,376.5,508.53,411.64
2016,9,29,16,0,727.0,65.0,3.8,17.0,328.0,444.68,359.3
2016,9,29,16,15,683.0,60.5,3.75,16.5,277.5,376.5,301.48
2016,9,29,16,30,639.0,56.0,3.7,16.0,227.0,312.93,245.57
2016,9,29,16,45,568.5,49.5,3.7,15.5,177.0,242.38,183.23
2016,9,29,17,0,498.0,43.0,3.7,15.0,127.0,179.88,127.37
2016,9,29,17,15,381.0,33.0,3.55,14.5,83.5,113.53,71.25
2016,9,29,17,30,264.0,23.0,3.4,14.0,40.0,59.81,18.33
2016,9,29,17,45,132.0,11.5,3.3,13.5,20.0,18.6,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,6,15,132.5,12.5,3.35,10.5,22.5,21.2,0.0
2016,9,30,6,30,265.0,25.0,3.5,11.0,45.0,66.68,29.01
2016,9,30,6,45,379.5,35.5,3.65,11.5,88.5,121.22,79.74
2016,9,30,7,0,494.0,46.0,3.8,12.0,132.0,188.8,137.86
2016,9,30,7,15,562.0,53.0,3.85,12.0,182.0,251.59,195.1
2016,9,30,7,30,630.0,60.0,3.9,12.0,232.0,322.05,258.61
2016,9,30,7,45,676.0,64.5,4.0,12.5,282.5,387.06,316.3
2016,9,30,8,0,722.0,69.0,4.1,13.0,333.0,455.16,374.8
2016,9,30,8,15,752.5,73.0,4.1,13.5,381.0,518.49,427.42
2016,9,30,8,30,783.0,77.0,4.1,14.0,429.0,583.25,479.37
2016,9,30,8,45,806.0,79.5,4.2,14.5,474.0,642.33,525.54
2016,9,30,9,0,829.0,82.0,4.3,15.0,519.0,701.27,569.44
2016,9,30,9,15,845.0,84.0,4.3,15.5,558.5,753.8,606.01
2016,9,30,9,30,861.0,86.0,4.3,16.0,598.0,798.39,636.08
2016,9,30,9,45,874.0,87.0,4.3,16.5,632.0,843.46,666.08
2016,9,30,10,0,887.0,88.0,4.3,17.0,666.0,886.28,694.03
2016,9,30,10,15,895.5,89.5,4.25,17.0,693.0,923.07,718.57
2016,9,30,10,30,904.0,91.0,4.2,17.0,720.0,956.85,740.83
2016,9,30,10,45,908.5,92.0,4.2,17.5,739.5,983.0,756.56
2016,9,30,11,0,913.0,93.0,4.2,18.0,759.0,1005.6,769.84
2016,9,30,11,15,916.5,93.5,4.25,18.0,771.0,1022.93,781.36
2016,9,30,11,30,920.0,94.0,4.3,18.0,783.0,1036.45,790.42
2016,9,30,11,45,921.5,94.5,4.35,18.0,787.0,1044.06,795.61
2016,9,30,12,0,923.0,95.0,4.4,18.0,791.0,1047.69,798.35
2016,9,30,12,15,921.5,94.5,4.4,18.0,786.5,1043.15,795.32
2016,9,30,12,30,920.0,94.0,4.4,18.0,782.0,1034.64,789.8
2016,9,30,12,45,915.0,94.5,4.45,18.0,769.0,1019.91,780.67
2016,9,30,13,0,910.0,95.0,4.5,18.0,756.0,1001.42,769.07
2016,9,30,13,15,904.0,94.0,4.5,17.5,735.5,976.61,754.18
2016,9,30,13,30,898.0,93.0,4.5,17.0,715.0,948.35,736.87
2016,9,30,13,45,890.5,91.0,4.55,17.0,687.5,914.3,714.37
2016,9,30,14,0,883.0,89.0,4.6,17.0,660.0,877.24,689.57
2016,9,30,14,15,871.0,87.5,4.55,17.0,625.5,834.17,659.56
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,788.85,627.7
2016,9,30,14,45,844.5,83.0,4.5,17.0,551.0,743.68,595.95
2016,9,30,15,0,830.0,80.0,4.5,17.0,511.0,690.63,557.82
2016,9,30,15,15,808.5,77.0,4.45,16.5,466.0,631.76,513.81
2016,9,30,15,30,787.0,74.0,4.4,16.0,421.0,572.69,467.69
2016,9,30,15,45,757.5,70.0,4.35,16.0,372.5,508.23,414.96
2016,9,30,16,0,728.0,66.0,4.3,16.0,324.0,445.14,361.72
2016,9,30,16,15,683.0,61.0,4.2,15.5,273.5,375.95,302.49
2016,9,30,16,30,638.0,56.0,4.1,15.0,223.0,311.63,245.47
2016,9,30,16,45,567.5,49.0,4.05,14.5,173.5,240.71,182.38
2016,9,30,17,0,497.0,42.0,4.0,14.0,124.0,177.89,125.92
2016,9,30,17,15,376.5,31.5,3.85,13.5,80.5,110.69,68.83
2016,9,30,17,30,256.0,21.0,3.7,13.0,37.0,56.09,11.04
2016,9,30,17,45,128.0,10.5,3.55,12.5,18.5,17.29,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,15,143.0,12.0,2.05,9.5,22.0,21.7,0.0
2016,10,1,6,30,286.0,24.0,2.1,10.0,44.0,68.77,27.63
2016,10,1,6,45,405.5,33.5,2.2,11.0,89.0,125.12,81.77
2016,10,1,7,0,525.0,43.0,2.3,12.0,134.0,194.69,141.35
2016,10,1,7,15,594.0,49.5,2.35,12.5,184.5,259.13,199.53
2016,10,1,7,30,663.0,56.0,2.4,13.0,235.0,330.47,262.87
2016,10,1,7,45,709.5,60.5,2.45,13.5,286.5,397.63,321.58
2016,10,1,8,0,756.0,65.0,2.5,14.0,338.0,468.78,381.47
2016,10,1,8,15,786.0,68.5,2.4,14.5,387.0,533.06,433.42
2016,10,1,8,30,816.0,72.0,2.3,15.0,436.0,598.61,484.2
2016,10,1,8,45,839.0,74.0,2.25,15.5,482.0,658.64,529.05
2016,10,1,9,0,862.0,76.0,2.2,16.0,528.0,713.26,566.97
2016,10,1,9,15,877.5,78.0,2.15,16.5,568.0,766.16,601.91
2016,10,1,9,30,893.0,80.0,2.1,17.0,608.0,817.49,634.9
2016,10,1,9,45,908.5,80.0,2.1,17.5,643.0,864.61,664.7
2016,10,1,10,0,924.0,80.0,2.1,18.0,678.0,909.53,692.53
2016,10,1,10,15,932.0,81.0,2.1,18.5,705.5,946.33,714.49
2016,10,1,10,30,940.0,82.0,2.1,19.0,733.0,979.94,734.16
2016,10,1,10,45,945.5,83.0,2.1,19.5,753.0,1007.77,749.91
2016,10,1,11,0,951.0,84.0,2.1,20.0,773.0,1031.94,763.25
2016,10,1,11,15,954.0,84.5,2.2,20.0,785.0,1049.24,774.92
2016,10,1,11,30,957.0,85.0,2.3,20.0,797.0,1062.56,784.22
2016,10,1,11,45,957.5,85.5,2.4,20.0,800.5,1069.29,789.43
2016,10,1,12,0,958.0,86.0,2.5,20.0,804.0,1071.9,792.16
2016,10,1,12,15,957.0,86.0,2.6,20.0,799.5,1068.26,791.01
2016,10,1,12,30,956.0,86.0,2.7,20.0,795.0,1060.5,787.33
2016,10,1,12,45,951.5,86.0,2.85,20.5,782.0,1045.21,777.83
2016,10,1,13,0,947.0,86.0,3.0,21.0,769.0,1026.0,765.8
2016,10,1,13,15,941.5,85.0,3.05,21.0,748.5,1000.88,750.42
2016,10,1,13,30,936.0,84.0,3.1,21.0,728.0,972.14,732.64
2016,10,1,13,45,927.0,83.5,3.2,21.0,699.5,937.38,711.07
2016,10,1,14,0,918.0,83.0,3.3,21.0,671.0,899.56,687.21
2016,10,1,14,15,906.5,81.0,3.35,20.5,636.0,855.06,659.36
2016,10,1,14,30,895.0,79.0,3.4,20.0,601.0,808.16,629.36
2016,10,1,14,45,878.5,77.5,3.5,20.0,560.0,755.95,594.02
2016,10,1,15,0,862.0,76.0,3.6,20.0,519.0,702.31,556.97
2016,10,1,15,15,840.0,73.0,3.65,19.5,473.0,646.65,517.01
2016,10,1,15,30,818.0,70.0,3.7,19.0,427.0,585.72,470.74
2016,10,1,15,45,785.5,67.0,3.75,18.5,377.0,519.14,418.33
2016,10,1,16,0,753.0,64.0,3.8,18.0,327.0,454.18,365.17
2016,10,1,16,15,707.0,59.0,3.75,17.5,275.5,383.18,305.15
2016,10,1,16,30,661.0,54.0,3.7,17.0,224.0,316.24,246.47
2016,10,1,16,45,586.5,47.5,3.7,16.5,173.0,244.24,182.95
2016,10,1,17,0,512.0,41.0,3.7,16.0,122.0,179.89,125.64
2016,10,1,17,15,381.5,30.5,3.6,15.5,78.5,110.13,66.9
2016,10,1,17,30,251.0,20.0,3.5,15.0,35.0,53.72,2.14
2016,10,1,17,45,125.5,10.0,3.45,14.5,17.5,16.54,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,6,15,132.5,11.5,2.35,10.5,20.5,20.62,0.0
2016,10,2,6,30,265.0,23.0,2.5,11.0,41.0,65.01,23.28
2016,10,2,6,45,379.5,33.5,2.65,11.5,84.0,120.44,78.59
2016,10,2,7,0,494.0,44.0,2.8,12.0,127.0,188.13,136.97
2016,10,2,7,15,563.5,50.5,2.9,12.5,176.5,250.87,193.71
2016,10,2,7,30,633.0,57.0,3.0,13.0,226.0,321.45,256.58
2016,10,2,7,45,676.0,62.5,3.15,13.5,275.5,385.31,313.01
2016,10,2,8,0,719.0,68.0,3.3,14.0,325.0,453.86,371.44
2016,10,2,8,15,475.0,125.5,3.35,14.0,305.5,416.11,342.32
2016,10,2,8,30,231.0,183.0,3.4,14.0,286.0,343.54,282.26
2016,10,2,8,45,129.0,190.5,3.45,14.5,249.5,284.92,233.11
2016,10,2,9,0,27.0,198.0,3.5,15.0,213.0,204.38,164.8
2016,10,2,9,15,184.5,220.5,3.5,15.0,328.5,371.86,303.3
2016,10,2,9,30,342.0,243.0,3.5,15.0,444.0,544.63,439.91
2016,10,2,9,45,262.5,272.0,3.55,15.5,431.5,523.92,419.73
2016,10,2,10,0,183.0,301.0,3.6,16.0,419.0,481.44,383.87
2016,10,2,10,15,92.0,233.0,3.6,16.0,292.5,329.05,263.49
2016,10,2,10,30,1.0,165.0,3.6,16.0,166.0,151.05,118.44
2016,10,2,10,45,197.5,234.5,3.65,16.5,377.0,452.96,363.45
2016,10,2,11,0,394.0,304.0,3.7,17.0,588.0,726.84,569.66
2016,10,2,11,15,200.5,254.5,3.7,17.0,399.5,485.95,384.86
2016,10,2,11,30,7.0,205.0,3.7,17.0,211.0,195.69,153.26
2016,10,2,11,45,7.5,206.5,3.75,17.0,212.5,197.68,155.38
2016,10,2,12,0,8.0,208.0,3.8,17.0,214.0,199.66,156.97
2016,10,2,12,15,7.5,207.0,3.85,17.0,213.0,198.17,155.79
2016,10,2,12,30,7.0,206.0,3.9,17.0,212.0,196.67,154.64
2016,10,2,12,45,456.5,152.0,3.95,17.0,479.5,649.3,519.66
2016,10,2,13,0,906.0,98.0,4.0,17.0,747.0,999.33,770.52
2016,10,2,13,15,901.0,97.0,4.05,17.0,727.0,975.42,752.15
2016,10,2,13,30,896.0,96.0,4.1,17.0,707.0,948.03,734.39
2016,10,2,13,45,890.5,93.5,4.2,17.0,680.0,915.15,712.99
2016,10,2,14,0,885.0,91.0,4.3,17.0,653.0,879.13,689.2
2016,10,2,14,15,872.5,89.0,4.3,17.0,618.5,834.93,658.89
2016,10,2,14,30,860.0,87.0,4.3,17.0,584.0,794.96,631.43
2016,10,2,14,45,842.0,85.0,4.35,17.0,543.0,741.85,594.18
2016,10,2,15,0,824.0,83.0,4.4,17.0,502.0,687.53,555.45
2016,10,2,15,15,800.0,80.0,4.35,16.5,456.5,627.27,510.06
2016,10,2,15,30,776.0,77.0,4.3,16.0,411.0,567.08,463.01
2016,10,2,15,45,741.0,73.0,4.3,15.5,361.5,500.17,409.19
2016,10,2,16,0,706.0,69.0,4.3,15.0,312.0,435.26,355.07
2016,10,2,16,15,656.5,63.5,4.2,14.5,261.5,366.14,295.56
2016,10,2,16,30,607.0,58.0,4.1,14.0,211.0,300.39,237.18
2016,10,2,16,45,529.0,50.5,4.0,14.0,162.0,228.68,173.09
2016,10,2,17,0,451.0,43.0,3.9,14.0,113.0,166.02,116.94
2016,10,2,17,15,318.5,31.5,3.7,13.5,71.5,98.99,60.24
2016,10,2,17,30,186.0,20.0,3.5,13.0,30.0,45.12,0.0
2016,10,2,17,45,93.0,10.0,3.3,12.5,15.0,14.52,0.0
2016,10,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,19.5,11.0,1.55,10.5,12.5,11.52,0.0
2016,10,3,6,30,39.0,22.0,1.6,11.0,25.0,27.45,7.15
2016,10,3,6,45,80.0,41.0,1.7,11.5,52.5,58.96,39.81
2016,10,3,7,0,121.0,60.0,1.8,12.0,80.0,98.48,73.89
2016,10,3,7,15,140.5,81.0,1.8,12.0,112.0,130.11,102.33
2016,10,3,7,30,160.0,102.0,1.8,12.0,144.0,168.19,135.98
2016,10,3,7,45,171.5,122.0,1.85,12.5,175.5,203.83,166.82
2016,10,3,8,0,183.0,142.0,1.9,13.0,207.0,240.69,197.87
2016,10,3,8,15,235.5,158.0,1.9,13.0,254.0,306.44,252.29
2016,10,3,8,30,288.0,174.0,1.9,13.0,301.0,369.54,303.52
2016,10,3,8,45,144.0,144.0,1.9,13.5,207.5,244.86,201.03
2016,10,3,9,0,0.0,114.0,1.9,14.0,114.0,102.36,80.44
2016,10,3,9,15,15.0,170.5,1.9,14.0,179.5,168.26,135.23
2016,10,3,9,30,30.0,227.0,1.9,14.0,245.0,249.86,201.04
2016,10,3,9,45,15.0,184.0,1.95,14.5,193.0,181.93,145.11
2016,10,3,10,0,0.0,141.0,2.0,15.0,141.0,127.39,99.95
2016,10,3,10,15,1.5,160.0,2.05,15.0,161.5,146.83,115.77
2016,10,3,10,30,3.0,179.0,2.1,15.0,182.0,166.54,131.56
2016,10,3,10,45,7.0,203.5,2.15,15.5,209.0,194.28,153.54
2016,10,3,11,0,11.0,228.0,2.2,16.0,236.0,222.47,175.59
2016,10,3,11,15,63.5,290.5,2.25,16.0,337.5,355.91,281.61
2016,10,3,11,30,116.0,353.0,2.3,16.0,439.0,479.3,376.06
2016,10,3,11,45,76.0,329.0,2.35,16.0,385.5,412.39,323.7
2016,10,3,12,0,36.0,305.0,2.4,16.0,332.0,345.34,271.37
2016,10,3,12,15,28.0,286.5,2.4,16.0,308.0,316.73,249.34
2016,10,3,12,30,20.0,268.0,2.4,16.0,284.0,271.82,214.3
2016,10,3,12,45,10.0,198.0,2.45,16.0,206.0,191.86,151.11
2016,10,3,13,0,0.0,128.0,2.5,16.0,128.0,114.96,89.04
2016,10,3,13,15,0.0,128.5,2.45,16.0,128.5,115.44,89.63
2016,10,3,13,30,0.0,129.0,2.4,16.0,129.0,115.93,90.15
2016,10,3,13,45,1.5,153.0,2.4,16.0,154.0,140.14,110.06
2016,10,3,14,0,3.0,177.0,2.4,16.0,179.0,164.84,130.28
2016,10,3,14,15,4.5,179.0,2.35,16.0,182.0,168.26,133.31
2016,10,3,14,30,6.0,181.0,2.3,16.0,185.0,171.69,136.42
2016,10,3,14,45,7.0,175.0,2.3,16.0,179.0,166.78,132.79
2016,10,3,15,0,8.0,169.0,2.3,16.0,173.0,161.86,129.17
2016,10,3,15,15,378.5,122.0,2.25,15.5,283.5,393.5,323.31
2016,10,3,15,30,749.0,75.0,2.2,15.0,394.0,547.48,445.12
2016,10,3,15,45,711.0,72.0,2.15,15.0,346.0,481.55,390.51
2016,10,3,16,0,673.0,69.0,2.1,15.0,298.0,419.34,338.66
2016,10,3,16,15,623.5,63.5,1.95,15.0,249.0,350.96,280.17
2016,10,3,16,30,574.0,58.0,1.8,15.0,200.0,287.26,224.04
2016,10,3,16,45,494.0,50.5,1.7,15.0,152.0,217.09,162.49
2016,10,3,17,0,414.0,43.0,1.6,15.0,104.0,156.24,108.91
2016,10,3,17,15,283.0,30.5,1.5,14.5,65.0,91.14,54.12
2016,10,3,17,30,152.0,18.0,1.4,14.0,26.0,38.59,0.0
2016,10,3,17,45,76.0,9.0,1.3,14.0,13.0,12.54,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.0,12.0,1.7,11.0,17.0,17.16,0.0
2016,10,4,6,30,158.0,24.0,1.8,11.0,34.0,50.28,12.1
2016,10,4,6,45,272.5,38.0,1.95,11.5,74.5,102.81,67.81
2016,10,4,7,0,387.0,52.0,2.1,12.0,115.0,168.28,123.56
2016,10,4,7,15,232.0,77.0,2.1,12.0,118.5,161.59,126.66
2016,10,4,7,30,77.0,102.0,2.1,12.0,122.0,130.47,105.16
2016,10,4,7,45,92.0,122.5,2.1,12.5,151.0,168.92,138.09
2016,10,4,8,0,107.0,143.0,2.1,13.0,180.0,203.54,167.11
2016,10,4,8,15,57.5,146.5,2.0,13.5,167.0,176.07,143.68
2016,10,4,8,30,8.0,150.0,1.9,14.0,154.0,143.71,115.63
2016,10,4,8,45,69.5,188.5,1.85,14.5,224.0,233.34,189.85
2016,10,4,9,0,131.0,227.0,1.8,15.0,294.0,333.79,270.07
2016,10,4,9,15,480.5,162.5,1.7,15.5,436.5,561.41,450.96
2016,10,4,9,30,830.0,98.0,1.6,16.0,579.0,795.13,619.65
2016,10,4,9,45,851.0,97.0,1.55,16.5,615.0,843.83,647.89
2016,10,4,10,0,872.0,96.0,1.5,17.0,651.0,882.78,670.87
2016,10,4,10,15,881.5,97.5,1.45,17.0,678.0,919.71,693.47
2016,10,4,10,30,891.0,99.0,1.4,17.0,705.0,953.71,713.88
2016,10,4,10,45,901.5,98.0,1.4,17.5,726.0,982.66,730.25
2016,10,4,11,0,912.0,97.0,1.4,18.0,747.0,1008.3,744.44
2016,10,4,11,15,915.5,97.5,1.5,18.0,758.5,1025.28,756.17
2016,10,4,11,30,919.0,98.0,1.6,18.0,770.0,1038.45,765.67
2016,10,4,11,45,925.5,95.5,1.7,18.5,775.0,1047.24,771.07
2016,10,4,12,0,932.0,93.0,1.8,19.0,780.0,1052.06,774.06
2016,10,4,12,15,931.0,93.0,1.95,19.0,775.0,1048.25,773.82
2016,10,4,12,30,930.0,93.0,2.1,19.0,770.0,1040.44,771.09
2016,10,4,12,45,927.0,92.0,2.3,19.0,757.0,1025.54,764.31
2016,10,4,13,0,924.0,91.0,2.5,19.0,744.0,1006.79,754.88
2016,10,4,13,15,918.0,90.0,2.65,19.0,723.5,981.46,740.39
2016,10,4,13,30,912.0,89.0,2.8,19.0,703.0,952.64,723.4
2016,10,4,13,45,903.5,87.5,2.95,19.5,674.5,917.68,700.65
2016,10,4,14,0,895.0,86.0,3.1,20.0,646.0,879.73,675.61
2016,10,4,14,15,882.5,84.0,3.2,19.5,611.5,835.13,647.76
2016,10,4,14,30,870.0,82.0,3.3,19.0,577.0,788.28,617.78
2016,10,4,14,45,853.5,80.0,3.4,19.0,536.0,742.23,586.62
2016,10,4,15,0,837.0,78.0,3.5,19.0,495.0,688.5,549.17
2016,10,4,15,15,813.5,75.0,3.55,18.5,449.5,628.02,504.81
2016,10,4,15,30,790.0,72.0,3.6,18.0,404.0,567.54,458.46
2016,10,4,15,45,755.5,68.5,3.7,18.0,354.5,500.86,404.83
2016,10,4,16,0,721.0,65.0,3.8,18.0,305.0,436.11,350.85
2016,10,4,16,15,670.5,59.5,3.8,17.5,254.5,364.66,290.25
2016,10,4,16,30,620.0,54.0,3.8,17.0,204.0,299.12,232.59
2016,10,4,16,45,533.0,47.0,3.8,16.5,154.0,224.74,167.43
2016,10,4,17,0,446.0,40.0,3.8,16.0,104.0,160.52,110.91
2016,10,4,17,15,302.5,28.5,3.7,15.5,64.0,92.42,52.88
2016,10,4,17,30,159.0,17.0,3.6,15.0,24.0,33.96,0.0
2016,10,4,17,45,79.5,8.5,3.55,14.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,120.0,10.5,2.15,9.5,17.5,19.19,0.0
2016,10,5,6,30,240.0,21.0,2.2,10.0,35.0,59.78,9.55
2016,10,5,6,45,377.0,31.0,2.25,10.5,79.0,119.14,76.91
2016,10,5,7,0,514.0,41.0,2.3,11.0,123.0,192.34,139.9
2016,10,5,7,15,588.0,47.5,2.3,11.5,173.5,257.79,199.14
2016,10,5,7,30,662.0,54.0,2.3,12.0,224.0,330.5,263.86
2016,10,5,7,45,713.5,58.0,2.3,13.0,276.0,399.25,323.48
2016,10,5,8,0,765.0,62.0,2.3,14.0,328.0,472.5,384.32
2016,10,5,8,15,796.0,65.5,2.3,14.5,377.0,537.61,437.17
2016,10,5,8,30,827.0,69.0,2.3,15.0,426.0,604.08,489.01
2016,10,5,8,45,852.0,70.5,2.3,16.0,472.0,660.44,530.57
2016,10,5,9,0,877.0,72.0,2.3,17.0,518.0,720.79,571.59
2016,10,5,9,15,892.5,74.0,2.15,17.0,558.5,774.04,607.04
2016,10,5,9,30,908.0,76.0,2.0,17.0,599.0,825.66,640.41
2016,10,5,9,45,920.0,77.0,1.9,17.5,633.5,871.21,667.96
2016,10,5,10,0,932.0,78.0,1.8,18.0,668.0,914.27,693.17
2016,10,5,10,15,940.0,79.5,1.75,18.5,695.0,951.54,714.58
2016,10,5,10,30,948.0,81.0,1.7,19.0,722.0,985.6,733.58
2016,10,5,10,45,954.5,81.0,1.65,19.5,741.5,1013.02,748.05
2016,10,5,11,0,961.0,81.0,1.6,20.0,761.0,1036.77,760.1
2016,10,5,11,15,963.5,81.5,1.65,20.0,772.5,1053.36,770.65
2016,10,5,11,30,966.0,82.0,1.7,20.0,784.0,1065.91,778.85
2016,10,5,11,45,967.5,81.5,1.8,20.0,787.0,1072.17,784.02
2016,10,5,12,0,969.0,81.0,1.9,20.0,790.0,1074.26,786.73
2016,10,5,12,15,967.0,81.0,1.95,20.0,785.0,1069.27,784.36
2016,10,5,12,30,965.0,81.0,2.0,20.0,780.0,1060.14,779.54
2016,10,5,12,45,953.5,84.5,2.15,20.5,764.5,1041.77,768.73
2016,10,5,13,0,942.0,88.0,2.3,21.0,749.0,1019.65,755.48
2016,10,5,13,15,936.0,87.0,2.35,21.0,728.0,993.9,740.11
2016,10,5,13,30,930.0,86.0,2.4,21.0,707.0,964.6,722.36
2016,10,5,13,45,919.5,85.0,2.5,21.0,678.0,927.9,700.01
2016,10,5,14,0,909.0,84.0,2.6,21.0,649.0,888.27,675.41
2016,10,5,14,15,896.5,82.0,2.65,20.5,613.0,843.14,647.51
2016,10,5,14,30,884.0,80.0,2.7,20.0,577.0,795.74,617.49
2016,10,5,14,45,864.5,78.5,2.8,20.0,535.5,741.71,581.23
2016,10,5,15,0,845.0,77.0,2.9,20.0,494.0,691.7,547.17
2016,10,5,15,15,820.5,74.0,2.95,19.5,447.5,630.2,502.61
2016,10,5,15,30,796.0,71.0,3.0,19.0,401.0,568.8,456.11
2016,10,5,15,45,759.0,67.5,3.05,19.0,351.0,500.5,401.65
2016,10,5,16,0,722.0,64.0,3.1,19.0,301.0,434.39,347.02
2016,10,5,16,15,669.5,58.5,3.05,18.5,250.0,362.12,286.18
2016,10,5,16,30,617.0,53.0,3.0,18.0,199.0,296.04,228.47
2016,10,5,16,45,532.0,46.0,3.0,17.5,149.5,222.64,164.48
2016,10,5,17,0,447.0,39.0,3.0,17.0,100.0,159.15,108.76
2016,10,5,17,15,299.0,27.0,3.05,16.0,60.5,89.7,49.08
2016,10,5,17,30,151.0,15.0,3.1,15.0,21.0,31.0,0.0
2016,10,5,17,45,75.5,7.5,3.15,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,1.45,10.5,16.5,18.72,0.0
2016,10,6,6,30,236.0,20.0,1.5,11.0,33.0,58.29,3.09
2016,10,6,6,45,371.5,30.0,1.55,11.5,76.0,117.53,75.03
2016,10,6,7,0,507.0,40.0,1.6,12.0,119.0,190.01,137.31
2016,10,6,7,15,580.0,46.5,1.7,12.5,168.5,254.67,195.52
2016,10,6,7,30,653.0,53.0,1.8,13.0,218.0,326.45,259.09
2016,10,6,7,45,702.0,57.0,1.9,13.5,269.0,393.49,317.64
2016,10,6,8,0,751.0,61.0,2.0,14.0,320.0,464.74,377.57
2016,10,6,8,15,781.5,64.5,1.95,14.5,368.0,528.73,429.19
2016,10,6,8,30,812.0,68.0,1.9,15.0,416.0,594.04,479.7
2016,10,6,8,45,835.5,70.0,1.9,16.0,461.0,653.82,523.42
2016,10,6,9,0,859.0,72.0,1.9,17.0,506.0,708.12,559.92
2016,10,6,9,15,874.5,74.0,1.85,17.5,545.5,760.49,594.15
2016,10,6,9,30,890.0,76.0,1.8,18.0,585.0,811.29,626.43
2016,10,6,9,45,906.0,75.5,1.75,18.5,619.5,857.65,654.92
2016,10,6,10,0,922.0,75.0,1.7,19.0,654.0,901.85,681.36
2016,10,6,10,15,929.5,76.0,1.6,19.5,680.5,937.68,701.08
2016,10,6,10,30,937.0,77.0,1.5,20.0,707.0,970.31,718.34
2016,10,6,10,45,942.5,78.0,1.45,20.5,726.0,997.62,732.63
2016,10,6,11,0,948.0,79.0,1.4,21.0,745.0,1021.29,744.51
2016,10,6,11,15,951.0,79.0,1.35,21.5,756.5,1037.5,751.65
2016,10,6,11,30,954.0,79.0,1.3,22.0,768.0,1049.75,756.41
2016,10,6,11,45,955.5,79.0,1.3,22.5,771.5,1056.45,758.76
2016,10,6,12,0,957.0,79.0,1.3,23.0,775.0,1059.04,758.78
2016,10,6,12,15,955.5,78.5,1.35,23.0,770.0,1053.91,756.58
2016,10,6,12,30,954.0,78.0,1.4,23.0,765.0,1044.69,752.05
2016,10,6,12,45,949.5,78.5,1.5,23.0,751.5,1029.69,744.86
2016,10,6,13,0,945.0,79.0,1.6,23.0,738.0,1010.81,735.22
2016,10,6,13,15,939.5,78.0,1.65,23.0,717.0,985.42,720.67
2016,10,6,13,30,934.0,77.0,1.7,23.0,696.0,956.45,703.8
2016,10,6,13,45,925.0,76.5,1.75,23.0,667.5,921.54,682.94
2016,10,6,14,0,916.0,76.0,1.8,23.0,639.0,883.61,659.89
2016,10,6,14,15,904.0,74.0,1.85,23.0,604.0,838.63,631.79
2016,10,6,14,30,892.0,72.0,1.9,23.0,569.0,791.32,601.67
2016,10,6,14,45,874.5,70.5,2.0,23.0,528.0,738.47,567.5
2016,10,6,15,0,857.0,69.0,2.1,23.0,487.0,684.35,531.6
2016,10,6,15,15,834.0,66.0,2.15,22.5,441.5,623.95,489.37
2016,10,6,15,30,811.0,63.0,2.2,22.0,396.0,567.31,447.32
2016,10,6,15,45,777.0,60.0,2.25,22.0,346.5,500.6,395.15
2016,10,6,16,0,743.0,57.0,2.3,22.0,297.0,435.75,342.47
2016,10,6,16,15,693.5,52.5,2.25,21.0,246.5,364.88,284.15
2016,10,6,16,30,644.0,48.0,2.2,20.0,196.0,298.49,227.23
2016,10,6,16,45,560.5,41.0,2.15,19.0,147.0,224.09,163.21
2016,10,6,17,0,477.0,34.0,2.1,18.0,98.0,160.7,107.87
2016,10,6,17,15,328.0,23.5,2.1,17.0,58.5,90.27,45.81
2016,10,6,17,30,179.0,13.0,2.1,16.0,19.0,32.16,0.0
2016,10,6,17,45,89.5,6.5,2.15,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.5,9.0,1.35,12.0,15.5,18.07,0.0
2016,10,7,6,30,239.0,18.0,1.4,12.0,31.0,56.84,0.0
2016,10,7,6,45,368.0,28.0,1.5,12.5,72.5,115.29,72.55
2016,10,7,7,0,497.0,38.0,1.6,13.0,114.0,185.78,133.52
2016,10,7,7,15,569.5,45.0,1.6,13.5,163.0,250.12,191.18
2016,10,7,7,30,642.0,52.0,1.6,14.0,212.0,321.57,254.06
2016,10,7,7,45,689.5,56.0,1.6,15.0,262.0,387.22,310.38
2016,10,7,8,0,737.0,60.0,1.6,16.0,312.0,456.93,367.58
2016,10,7,8,15,768.0,63.5,1.6,16.5,359.5,520.36,418.31
2016,10,7,8,30,799.0,67.0,1.6,17.0,407.0,585.19,468.07
2016,10,7,8,45,822.5,69.5,1.65,18.0,451.5,644.83,511.48
2016,10,7,9,0,846.0,72.0,1.7,19.0,496.0,698.99,547.91
2016,10,7,9,15,862.0,74.0,1.7,19.5,535.5,751.09,582.03
2016,10,7,9,30,878.0,76.0,1.7,20.0,575.0,801.69,614.38
2016,10,7,9,45,744.5,126.5,1.75,21.0,566.5,792.29,604.19
2016,10,7,10,0,611.0,177.0,1.8,22.0,558.0,757.93,577.2
2016,10,7,10,15,632.0,179.5,1.75,22.5,588.5,799.84,604.2
2016,10,7,10,30,653.0,182.0,1.7,23.0,619.0,840.22,628.64
2016,10,7,10,45,776.0,139.5,1.7,23.5,672.0,919.14,678.67
2016,10,7,11,0,899.0,97.0,1.7,24.0,725.0,994.51,724.64
2016,10,7,11,15,902.5,97.5,1.6,24.5,736.5,1011.06,730.93
2016,10,7,11,30,906.0,98.0,1.5,25.0,748.0,1023.85,735.47
2016,10,7,11,45,907.0,98.0,1.45,25.5,751.0,1029.72,736.55
2016,10,7,12,0,908.0,98.0,1.4,26.0,754.0,1031.69,735.4
2016,10,7,12,15,756.5,160.5,1.3,26.0,704.5,966.9,693.33
2016,10,7,12,30,605.0,223.0,1.2,26.0,655.0,878.56,636.04
2016,10,7,12,45,495.0,257.5,1.1,26.5,607.0,795.88,578.55
2016,10,7,13,0,385.0,292.0,1.0,27.0,559.0,702.66,513.39
2016,10,7,13,15,533.0,230.0,0.9,27.0,587.5,781.37,569.51
2016,10,7,13,30,681.0,168.0,0.8,27.0,616.0,841.73,609.02
2016,10,7,13,45,670.0,162.0,0.75,27.0,587.5,804.69,584.41
2016,10,7,14,0,659.0,156.0,0.7,27.0,559.0,765.6,559.61
2016,10,7,14,15,627.0,154.5,0.7,26.5,520.5,712.27,526.57
2016,10,7,14,30,595.0,153.0,0.7,26.0,482.0,658.85,492.14
2016,10,7,14,45,543.5,154.5,0.7,26.0,438.0,589.03,444.3
2016,10,7,15,0,492.0,156.0,0.7,26.0,394.0,528.42,401.7
2016,10,7,15,15,504.5,136.5,0.75,25.5,360.5,489.5,375.68
2016,10,7,15,30,517.0,117.0,0.8,25.0,327.0,447.96,346.29
2016,10,7,15,45,474.0,111.0,0.9,25.0,284.5,388.78,301.49
2016,10,7,16,0,431.0,105.0,1.0,25.0,242.0,333.23,257.99
2016,10,7,16,15,391.0,91.0,1.1,24.0,199.0,274.5,211.48
2016,10,7,16,30,351.0,77.0,1.2,23.0,156.0,219.99,166.56
2016,10,7,16,45,289.0,61.0,1.35,22.0,115.0,161.27,117.68
2016,10,7,17,0,227.0,45.0,1.5,21.0,74.0,110.23,74.71
2016,10,7,17,15,113.5,28.5,1.55,20.5,43.0,52.58,24.65
2016,10,7,17,30,0.0,12.0,1.6,20.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.65,19.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,69.0,9.5,1.1,13.5,13.0,14.43,0.0
2016,10,8,6,30,138.0,19.0,1.1,14.0,26.0,42.41,0.0
2016,10,8,6,45,269.5,32.0,1.1,14.5,65.5,99.17,62.4
2016,10,8,7,0,401.0,45.0,1.1,15.0,105.0,167.29,120.11
2016,10,8,7,15,482.0,53.5,1.1,15.5,153.0,230.5,175.23
2016,10,8,7,30,563.0,62.0,1.1,16.0,201.0,303.0,237.45
2016,10,8,7,45,615.0,68.5,1.1,16.5,250.5,368.98,293.35
2016,10,8,8,0,667.0,75.0,1.1,17.0,300.0,439.79,351.01
2016,10,8,8,15,702.5,79.5,1.1,18.0,347.5,503.36,400.23
2016,10,8,8,30,738.0,84.0,1.1,19.0,395.0,568.98,448.85
2016,10,8,8,45,763.0,87.5,1.1,20.0,439.5,625.81,489.06
2016,10,8,9,0,788.0,91.0,1.1,21.0,484.0,684.93,528.88
2016,10,8,9,15,806.5,94.0,1.15,22.0,523.0,738.29,562.56
2016,10,8,9,30,825.0,97.0,1.2,23.0,562.0,790.48,594.67
2016,10,8,9,45,871.0,86.5,1.25,24.0,603.0,841.1,625.0
2016,10,8,10,0,917.0,76.0,1.3,25.0,644.0,898.33,659.01
2016,10,8,10,15,925.0,77.0,1.25,25.5,670.5,934.29,678.38
2016,10,8,10,30,933.0,78.0,1.2,26.0,697.0,967.08,695.66
2016,10,8,10,45,937.0,79.5,1.2,26.5,716.0,993.31,709.49
2016,10,8,11,0,941.0,81.0,1.2,27.0,735.0,1015.84,721.06
2016,10,8,11,15,944.5,81.5,1.1,27.0,746.0,1032.88,728.88
2016,10,8,11,30,948.0,82.0,1.0,27.0,757.0,1045.99,734.29
2016,10,8,11,45,948.0,82.5,0.9,27.5,760.0,1051.6,733.75
2016,10,8,12,0,948.0,83.0,0.8,28.0,763.0,1053.14,730.91
2016,10,8,12,15,947.0,82.5,0.7,28.0,758.0,1048.39,725.89
2016,10,8,12,30,946.0,82.0,0.6,28.0,753.0,1039.59,718.67
2016,10,8,12,45,942.0,82.0,0.5,28.5,740.0,1024.45,706.47
2016,10,8,13,0,938.0,82.0,0.4,29.0,727.0,1005.45,692.28
2016,10,8,13,15,932.0,81.0,0.35,29.0,706.0,979.64,676.8
2016,10,8,13,30,926.0,80.0,0.3,29.0,685.0,950.3,659.38
2016,10,8,13,45,917.0,79.0,0.3,29.0,656.5,914.95,639.38
2016,10,8,14,0,908.0,78.0,0.3,29.0,628.0,876.62,617.47
2016,10,8,14,15,896.0,76.0,0.4,28.5,593.0,831.88,594.32
2016,10,8,14,30,884.0,74.0,0.5,28.0,558.0,784.86,569.05
2016,10,8,14,45,866.0,72.0,0.6,28.0,517.0,731.39,537.56
2016,10,8,15,0,848.0,70.0,0.7,28.0,476.0,676.74,504.26
2016,10,8,15,15,824.5,67.5,0.8,27.5,430.5,621.53,468.52
2016,10,8,15,30,801.0,65.0,0.9,27.0,385.0,561.28,426.86
2016,10,8,15,45,766.0,61.0,1.05,27.0,335.5,493.48,377.11
2016,10,8,16,0,731.0,57.0,1.2,27.0,286.0,427.72,326.34
2016,10,8,16,15,679.5,52.0,1.2,25.5,236.0,356.29,270.16
2016,10,8,16,30,628.0,47.0,1.2,24.0,186.0,289.65,215.13
2016,10,8,16,45,542.5,40.0,1.3,23.0,137.5,215.9,153.34
2016,10,8,17,0,457.0,33.0,1.4,22.0,89.0,153.72,100.03
2016,10,8,17,15,301.5,21.5,1.45,21.0,51.5,81.47,32.84
2016,10,8,17,30,146.0,10.0,1.5,20.0,14.0,25.32,0.0
2016,10,8,17,45,73.0,5.0,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.5,8.5,0.7,13.5,13.5,16.87,0.0
2016,10,9,6,30,215.0,17.0,0.7,14.0,27.0,52.41,0.0
2016,10,9,6,45,347.5,27.5,0.7,14.5,67.5,111.53,68.32
2016,10,9,7,0,480.0,38.0,0.7,15.0,108.0,182.25,129.35
2016,10,9,7,15,556.0,45.5,0.65,15.5,157.0,247.28,186.36
2016,10,9,7,30,632.0,53.0,0.6,16.0,206.0,320.99,249.37
2016,10,9,7,45,679.5,58.0,0.55,16.5,256.0,385.73,303.74
2016,10,9,8,0,727.0,63.0,0.5,17.0,306.0,455.97,359.91
2016,10,9,8,15,760.0,67.0,0.5,18.0,354.0,520.54,408.94
2016,10,9,8,30,793.0,71.0,0.5,19.0,402.0,586.72,456.84
2016,10,9,8,45,815.0,74.0,0.5,20.0,446.0,645.58,497.35
2016,10,9,9,0,837.0,77.0,0.5,21.0,490.0,704.15,534.83
2016,10,9,9,15,854.0,79.0,0.55,21.5,529.5,757.09,568.37
2016,10,9,9,30,871.0,81.0,0.6,22.0,569.0,801.93,595.95
2016,10,9,9,45,886.0,82.0,0.65,23.0,603.0,848.28,623.0
2016,10,9,10,0,901.0,83.0,0.7,24.0,637.0,892.47,648.11
2016,10,9,10,15,909.0,84.0,0.8,24.5,663.5,927.87,669.52
2016,10,9,10,30,917.0,85.0,0.9,25.0,690.0,960.17,688.99
2016,10,9,10,45,921.5,86.5,1.0,25.5,708.5,986.43,704.67
2016,10,9,11,0,926.0,88.0,1.1,26.0,727.0,1009.08,718.19
2016,10,9,11,15,928.5,88.5,1.2,26.0,738.0,1024.85,728.97
2016,10,9,11,30,931.0,89.0,1.3,26.0,749.0,1036.74,737.54
2016,10,9,11,45,930.0,90.0,1.4,26.5,751.5,1041.78,740.59
2016,10,9,12,0,929.0,91.0,1.5,27.0,754.0,1042.81,741.32
2016,10,9,12,15,927.5,91.0,1.55,27.0,748.5,1038.16,739.35
2016,10,9,12,30,926.0,91.0,1.6,27.0,743.0,1029.55,735.11
2016,10,9,12,45,917.5,92.0,1.7,27.5,728.5,1011.37,724.29
2016,10,9,13,0,909.0,93.0,1.8,28.0,714.0,989.56,711.27
2016,10,9,13,15,902.5,92.0,1.85,27.5,693.0,963.81,697.88
2016,10,9,13,30,896.0,91.0,1.9,27.0,672.0,934.69,682.22
2016,10,9,13,45,883.5,90.5,1.95,27.0,643.0,897.62,659.88
2016,10,9,14,0,871.0,90.0,2.0,27.0,614.0,857.91,635.6
2016,10,9,14,15,857.0,88.0,2.05,26.5,578.5,819.9,613.37
2016,10,9,14,30,843.0,86.0,2.1,26.0,543.0,772.2,584.02
