Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,45,823.0,83.5,2.15,26.0,502.0,717.74,548.24
2016,10,9,15,0,803.0,81.0,2.2,26.0,461.0,662.35,510.83
2016,10,9,15,15,776.5,77.5,2.2,25.5,415.5,601.06,467.03
2016,10,9,15,30,750.0,74.0,2.2,25.0,370.0,540.19,421.94
2016,10,9,15,45,711.5,69.5,2.2,24.5,321.5,472.58,370.0
2016,10,9,16,0,673.0,65.0,2.2,24.0,273.0,409.16,319.22
2016,10,9,16,15,617.0,59.0,2.05,23.0,223.5,338.05,260.95
2016,10,9,16,30,561.0,53.0,1.9,22.0,174.0,272.43,205.2
2016,10,9,16,45,471.5,44.0,1.8,21.0,127.0,199.59,143.49
2016,10,9,17,0,382.0,35.0,1.7,20.0,80.0,137.43,90.09
2016,10,9,17,15,191.0,17.5,1.6,19.0,40.0,57.28,18.11
2016,10,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,4.5,1.2,11.5,4.5,4.09,0.0
2016,10,10,6,30,0.0,9.0,1.2,12.0,9.0,7.91,0.0
2016,10,10,6,45,0.0,24.0,1.3,12.5,24.0,21.22,10.88
2016,10,10,7,0,0.0,39.0,1.4,13.0,39.0,35.1,23.83
2016,10,10,7,15,0.0,57.5,1.45,13.0,57.5,52.49,39.14
2016,10,10,7,30,0.0,76.0,1.5,13.0,76.0,69.88,54.3
2016,10,10,7,45,1.0,94.5,1.55,13.5,95.0,87.78,69.53
2016,10,10,8,0,2.0,113.0,1.6,14.0,114.0,105.86,84.62
2016,10,10,8,15,139.0,138.5,1.55,14.0,196.0,224.53,184.66
2016,10,10,8,30,276.0,164.0,1.5,14.0,278.0,354.85,290.94
2016,10,10,8,45,156.0,178.5,1.5,14.5,244.5,293.58,239.21
2016,10,10,9,0,36.0,193.0,1.5,15.0,211.0,219.0,176.21
2016,10,10,9,15,260.0,193.0,1.5,15.5,336.5,415.39,336.22
2016,10,10,9,30,484.0,193.0,1.5,16.0,462.0,621.08,492.3
2016,10,10,9,45,281.5,233.0,1.5,16.5,391.5,500.16,395.41
2016,10,10,10,0,79.0,273.0,1.5,17.0,321.0,348.25,274.41
2016,10,10,10,15,220.5,275.5,1.55,17.5,418.0,496.3,390.52
2016,10,10,10,30,362.0,278.0,1.6,18.0,515.0,653.23,505.93
2016,10,10,10,45,362.5,286.5,1.65,18.5,529.5,671.96,516.62
2016,10,10,11,0,363.0,295.0,1.7,19.0,544.0,689.17,527.46
2016,10,10,11,15,636.0,196.5,1.75,19.5,640.5,877.04,662.64
2016,10,10,11,30,909.0,98.0,1.8,20.0,737.0,1024.81,757.25
2016,10,10,11,45,910.0,98.0,1.85,20.5,740.0,1030.48,758.17
2016,10,10,12,0,911.0,98.0,1.9,21.0,743.0,1032.23,758.45
2016,10,10,12,15,909.5,98.0,1.95,21.0,738.0,1027.58,756.23
2016,10,10,12,30,908.0,98.0,2.0,21.0,733.0,1019.04,751.7
2016,10,10,12,45,897.0,100.5,2.1,21.0,718.5,1000.33,741.3
2016,10,10,13,0,886.0,103.0,2.2,21.0,704.0,978.12,728.66
2016,10,10,13,15,879.5,102.0,2.25,21.0,683.0,952.79,713.38
2016,10,10,13,30,873.0,101.0,2.3,21.0,662.0,933.12,701.9
2016,10,10,13,45,858.0,101.0,2.35,21.0,632.5,894.52,677.51
2016,10,10,14,0,843.0,101.0,2.4,21.0,603.0,853.44,651.31
2016,10,10,14,15,828.0,99.0,2.4,20.5,568.5,807.84,622.45
2016,10,10,14,30,813.0,97.0,2.4,20.0,534.0,760.35,591.77
2016,10,10,14,45,786.5,95.5,2.45,19.5,492.0,703.34,553.88
2016,10,10,15,0,760.0,94.0,2.5,19.0,450.0,648.88,515.88
2016,10,10,15,15,731.0,90.0,2.55,18.5,405.0,587.25,470.4
2016,10,10,15,30,702.0,86.0,2.6,18.0,360.0,526.43,423.89
2016,10,10,15,45,654.5,81.5,2.7,18.0,311.0,456.36,367.75
2016,10,10,16,0,607.0,77.0,2.8,18.0,262.0,389.89,312.6
2016,10,10,16,15,546.0,69.5,2.75,17.0,213.0,318.65,252.85
2016,10,10,16,30,485.0,62.0,2.7,16.0,164.0,253.53,196.39
2016,10,10,16,45,387.0,51.0,2.7,15.5,118.0,180.64,133.42
2016,10,10,17,0,289.0,40.0,2.7,15.0,72.0,119.39,80.17
2016,10,10,17,15,144.5,20.0,2.6,14.5,36.0,50.03,10.62
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,60.5,8.0,1.35,10.5,10.5,0.0,0.0
2016,10,11,6,30,121.0,16.0,1.4,11.0,21.0,32.31,0.0
2016,10,11,6,45,250.0,30.0,1.45,11.5,59.0,94.29,57.54
2016,10,11,7,0,379.0,44.0,1.5,12.0,97.0,161.47,117.01
2016,10,11,7,15,461.5,53.5,1.55,12.0,144.0,224.93,173.53
2016,10,11,7,30,544.0,63.0,1.6,12.0,191.0,297.87,237.82
2016,10,11,7,45,279.5,91.0,1.65,12.5,157.5,237.96,194.31
2016,10,11,8,0,15.0,119.0,1.7,13.0,124.0,119.02,95.86
2016,10,11,8,15,19.5,136.5,1.65,13.5,144.0,138.97,112.61
2016,10,11,8,30,24.0,154.0,1.6,14.0,164.0,159.48,129.23
2016,10,11,8,45,55.0,181.5,1.6,14.5,207.5,219.05,178.07
2016,10,11,9,0,86.0,209.0,1.6,15.0,251.0,273.44,221.59
2016,10,11,9,15,93.5,227.5,1.55,15.0,276.5,302.5,244.09
2016,10,11,9,30,101.0,246.0,1.5,15.0,302.0,332.12,266.82
2016,10,11,9,45,316.0,222.0,1.5,15.5,411.5,516.95,412.9
2016,10,11,10,0,531.0,198.0,1.5,16.0,521.0,705.24,552.18
2016,10,11,10,15,717.0,143.0,1.5,16.5,598.0,836.14,642.09
2016,10,11,10,30,903.0,88.0,1.5,17.0,675.0,949.83,715.31
2016,10,11,10,45,909.0,88.5,1.5,17.5,694.0,975.86,728.88
2016,10,11,11,0,915.0,89.0,1.5,18.0,713.0,998.39,741.22
2016,10,11,11,15,918.5,89.5,1.5,18.0,724.0,1014.84,751.08
2016,10,11,11,30,922.0,90.0,1.5,18.0,735.0,1027.47,758.67
2016,10,11,11,45,922.5,90.5,1.5,18.0,738.0,1033.23,762.02
2016,10,11,12,0,923.0,91.0,1.5,18.0,741.0,1035.02,763.07
2016,10,11,12,15,921.5,91.0,1.5,18.0,736.0,1030.27,760.13
2016,10,11,12,30,920.0,91.0,1.5,18.0,731.0,1021.59,754.89
2016,10,11,12,45,899.5,98.0,1.55,18.5,713.5,998.8,740.08
2016,10,11,13,0,879.0,105.0,1.6,19.0,696.0,982.53,729.75
2016,10,11,13,15,872.0,104.0,1.65,19.0,675.0,956.44,714.28
2016,10,11,13,30,865.0,103.0,1.7,19.0,654.0,927.06,696.66
2016,10,11,13,45,705.5,144.5,1.8,19.0,581.0,813.48,621.9
2016,10,11,14,0,546.0,186.0,1.9,19.0,508.0,692.49,538.03
2016,10,11,14,15,483.5,191.5,2.0,18.5,464.5,626.54,492.31
2016,10,11,14,30,421.0,197.0,2.1,18.0,421.0,563.12,446.59
2016,10,11,14,45,593.5,143.5,2.25,18.0,433.0,616.79,491.38
2016,10,11,15,0,766.0,90.0,2.4,18.0,445.0,644.64,515.22
2016,10,11,15,15,737.5,86.0,2.5,17.5,399.5,585.77,471.12
2016,10,11,15,30,709.0,82.0,2.6,17.0,354.0,525.04,424.57
2016,10,11,15,45,667.0,77.0,2.75,16.5,306.0,457.14,370.61
2016,10,11,16,0,625.0,72.0,2.9,16.0,258.0,392.26,316.88
2016,10,11,16,15,563.5,64.5,2.85,15.5,209.0,320.0,255.13
2016,10,11,16,30,502.0,57.0,2.8,15.0,160.0,253.98,196.98
2016,10,11,16,45,404.5,46.5,2.8,14.5,114.5,181.02,133.45
2016,10,11,17,0,307.0,36.0,2.8,14.0,69.0,119.8,79.37
2016,10,11,17,15,153.5,18.0,2.7,13.5,34.5,50.04,2.76
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,6,15,54.5,7.5,1.45,9.5,9.5,0.0,0.0
2016,10,12,6,30,109.0,15.0,1.3,10.0,19.0,29.73,0.0
2016,10,12,6,45,245.5,29.0,1.2,10.5,57.0,92.5,55.33
2016,10,12,7,0,382.0,43.0,1.1,11.0,95.0,161.68,117.17
2016,10,12,7,15,465.5,52.5,1.0,11.5,142.0,225.64,173.73
2016,10,12,7,30,549.0,62.0,0.9,12.0,189.0,299.19,237.49
2016,10,12,7,45,274.5,67.5,0.85,12.5,131.0,209.69,170.35
2016,10,12,8,0,0.0,73.0,0.8,13.0,73.0,65.14,50.16
2016,10,12,8,15,0.0,85.0,0.8,13.5,85.0,76.19,59.6
2016,10,12,8,30,0.0,97.0,0.8,14.0,97.0,87.29,68.65
2016,10,12,8,45,2.5,128.5,0.85,14.5,130.0,119.34,95.04
2016,10,12,9,0,5.0,160.0,0.9,15.0,163.0,152.2,121.53
2016,10,12,9,15,12.5,181.5,1.0,15.0,188.5,179.22,143.32
2016,10,12,9,30,20.0,203.0,1.1,15.0,214.0,207.02,165.56
2016,10,12,9,45,50.0,236.0,1.25,15.5,266.0,281.06,224.55
2016,10,12,10,0,80.0,269.0,1.4,16.0,318.0,345.64,274.68
2016,10,12,10,15,102.5,286.0,1.6,16.0,351.0,387.01,306.81
2016,10,12,10,30,125.0,303.0,1.8,16.0,384.0,446.17,352.14
2016,10,12,10,45,94.5,302.5,2.0,16.0,364.5,402.0,317.59
2016,10,12,11,0,64.0,302.0,2.2,16.0,345.0,373.15,294.76
2016,10,12,11,15,37.0,262.0,2.2,16.0,287.5,301.76,238.68
2016,10,12,11,30,10.0,222.0,2.2,16.0,230.0,217.02,171.18
2016,10,12,11,45,10.5,223.0,2.2,16.5,231.0,218.52,172.27
2016,10,12,12,0,11.0,224.0,2.2,17.0,232.0,220.03,173.15
2016,10,12,12,15,173.0,264.5,2.15,17.0,384.5,457.5,362.69
2016,10,12,12,30,335.0,305.0,2.1,17.0,537.0,680.37,528.7
2016,10,12,12,45,335.5,299.0,2.1,17.5,527.5,669.53,518.45
2016,10,12,13,0,336.0,293.0,2.1,18.0,518.0,657.17,509.15
2016,10,12,13,15,523.0,220.5,2.15,18.0,558.0,759.42,588.27
2016,10,12,13,30,710.0,148.0,2.2,18.0,598.0,841.97,648.66
2016,10,12,13,45,506.5,200.0,2.3,18.0,514.0,691.79,540.61
2016,10,12,14,0,303.0,252.0,2.4,18.0,430.0,544.35,429.52
2016,10,12,14,15,296.0,238.5,2.45,17.5,404.0,511.79,407.48
2016,10,12,14,30,289.0,225.0,2.5,17.0,378.0,478.8,383.93
2016,10,12,14,45,323.0,199.0,2.65,17.0,357.5,461.26,372.36
2016,10,12,15,0,357.0,173.0,2.8,17.0,337.0,439.87,357.18
2016,10,12,15,15,376.0,151.0,2.65,16.5,308.0,420.76,342.77
2016,10,12,15,30,395.0,129.0,2.5,16.0,279.0,386.92,316.16
2016,10,12,15,45,525.0,95.5,2.45,16.0,266.5,400.56,326.24
2016,10,12,16,0,655.0,62.0,2.4,16.0,254.0,394.51,318.01
2016,10,12,16,15,595.5,55.5,2.3,15.5,205.5,322.79,256.29
2016,10,12,16,30,536.0,49.0,2.2,15.0,157.0,257.08,198.18
2016,10,12,16,45,440.5,40.0,2.15,14.5,111.5,184.58,134.79
2016,10,12,17,0,345.0,31.0,2.1,14.0,66.0,123.63,79.95
2016,10,12,17,15,172.5,15.5,2.1,13.5,33.0,50.05,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.9,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.9,10.0,19.0,17.28,0.0
2016,10,13,6,45,223.0,27.0,1.95,10.5,57.0,85.58,49.56
2016,10,13,7,0,446.0,35.0,2.0,11.0,95.0,171.67,123.47
2016,10,13,7,15,526.0,42.5,2.1,11.5,141.5,235.8,181.54
2016,10,13,7,30,606.0,50.0,2.2,12.0,188.0,309.12,246.86
2016,10,13,7,45,661.5,53.5,2.35,12.5,237.0,373.97,304.46
2016,10,13,8,0,717.0,57.0,2.5,13.0,286.0,445.31,365.52
2016,10,13,8,15,749.5,60.5,2.45,13.5,332.5,508.1,417.28
2016,10,13,8,30,782.0,64.0,2.4,14.0,379.0,572.46,468.22
2016,10,13,8,45,617.5,114.0,2.35,14.5,380.0,561.56,457.04
2016,10,13,9,0,453.0,164.0,2.3,15.0,381.0,523.48,424.37
2016,10,13,9,15,462.5,177.5,2.25,15.5,414.0,567.04,456.55
2016,10,13,9,30,472.0,191.0,2.2,16.0,447.0,609.88,486.83
2016,10,13,9,45,397.0,223.5,2.15,16.5,448.0,587.11,466.27
2016,10,13,10,0,322.0,256.0,2.1,17.0,449.0,572.88,452.05
2016,10,13,10,15,291.0,274.5,2.05,17.0,454.5,576.36,452.95
2016,10,13,10,30,260.0,293.0,2.0,17.0,460.0,577.02,451.61
2016,10,13,10,45,377.0,267.5,2.0,17.5,517.5,664.6,517.49
2016,10,13,11,0,494.0,242.0,2.0,18.0,575.0,773.64,595.46
2016,10,13,11,15,432.0,269.0,2.05,18.0,563.5,750.04,576.0
2016,10,13,11,30,370.0,296.0,2.1,18.0,552.0,706.82,544.17
2016,10,13,11,45,376.5,293.0,2.15,18.5,554.0,711.76,547.47
2016,10,13,12,0,383.0,290.0,2.2,19.0,556.0,715.0,549.22
2016,10,13,12,15,427.0,274.0,2.25,19.0,568.5,756.1,579.55
2016,10,13,12,30,471.0,258.0,2.3,19.0,581.0,777.9,596.31
2016,10,13,12,45,438.5,264.5,2.35,19.5,561.0,746.93,573.04
2016,10,13,13,0,406.0,271.0,2.4,20.0,541.0,698.54,538.13
2016,10,13,13,15,436.0,252.0,2.4,19.5,533.5,712.43,550.57
2016,10,13,13,30,466.0,233.0,2.4,19.0,526.0,706.83,549.03
2016,10,13,13,45,487.5,214.0,2.4,19.0,508.5,690.11,538.45
2016,10,13,14,0,509.0,195.0,2.4,19.0,491.0,670.07,525.43
2016,10,13,14,15,514.0,181.0,2.4,18.5,464.5,638.76,504.56
2016,10,13,14,30,519.0,167.0,2.4,18.0,438.0,605.26,481.69
2016,10,13,14,45,498.0,157.0,2.4,18.0,400.5,555.11,444.42
2016,10,13,15,0,477.0,147.0,2.4,18.0,363.0,505.26,406.69
2016,10,13,15,15,445.0,135.5,2.35,17.5,321.0,447.41,362.35
2016,10,13,15,30,413.0,124.0,2.3,17.0,279.0,391.63,318.43
2016,10,13,15,45,390.0,109.5,2.3,17.0,240.0,339.77,276.0
2016,10,13,16,0,367.0,95.0,2.3,17.0,201.0,289.69,233.77
2016,10,13,16,15,333.5,80.0,2.15,16.5,162.0,236.78,188.39
2016,10,13,16,30,300.0,65.0,2.0,16.0,123.0,187.46,144.95
2016,10,13,16,45,241.5,49.0,1.95,16.0,87.0,133.61,97.79
2016,10,13,17,0,183.0,33.0,1.9,16.0,51.0,87.13,55.55
2016,10,13,17,15,91.5,16.5,1.8,15.5,25.5,35.91,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,14.0,2.0,1.82,0.0
2016,10,14,6,45,0.0,8.5,3.75,14.0,8.5,7.46,0.0
2016,10,14,7,0,0.0,15.0,3.6,14.0,15.0,13.18,5.28
2016,10,14,7,15,0.0,23.0,3.4,14.0,23.0,20.23,11.53
2016,10,14,7,30,0.0,31.0,3.2,14.0,31.0,27.3,17.75
2016,10,14,7,45,0.0,39.5,3.0,14.5,39.5,34.82,24.25
2016,10,14,8,0,0.0,48.0,2.8,15.0,48.0,42.35,30.64
2016,10,14,8,15,0.0,56.0,2.65,15.0,56.0,49.45,36.64
2016,10,14,8,30,0.0,64.0,2.5,15.0,64.0,56.55,42.58
2016,10,14,8,45,0.0,61.0,2.45,15.5,61.0,53.9,40.12
2016,10,14,9,0,0.0,58.0,2.4,16.0,58.0,51.25,37.69
2016,10,14,9,15,0.0,49.5,2.35,16.0,49.5,43.72,31.27
2016,10,14,9,30,0.0,41.0,2.3,16.0,41.0,36.21,24.88
2016,10,14,9,45,0.0,49.0,2.3,16.5,49.0,43.31,30.7
2016,10,14,10,0,0.0,57.0,2.3,17.0,57.0,50.42,36.48
2016,10,14,10,15,0.0,57.0,2.25,17.0,57.0,50.43,36.41
2016,10,14,10,30,0.0,57.0,2.2,17.0,57.0,50.45,36.36
2016,10,14,10,45,0.0,61.5,2.15,17.0,61.5,54.45,39.63
2016,10,14,11,0,0.0,66.0,2.1,17.0,66.0,58.46,42.89
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,52.7,38.1
2016,10,14,11,30,0.0,53.0,2.0,17.0,53.0,46.93,33.32
2016,10,14,11,45,0.0,62.5,1.95,17.5,62.5,55.37,40.2
2016,10,14,12,0,0.0,72.0,1.9,18.0,72.0,63.82,47.03
2016,10,14,12,15,0.0,113.5,1.85,18.0,113.5,101.52,77.76
2016,10,14,12,30,0.0,155.0,1.8,18.0,155.0,141.06,109.61
2016,10,14,12,45,0.5,160.5,1.8,18.0,161.0,146.95,114.34
2016,10,14,13,0,1.0,166.0,1.8,18.0,167.0,152.89,119.21
2016,10,14,13,15,0.5,99.5,1.75,17.5,100.0,88.94,67.79
2016,10,14,13,30,0.0,33.0,1.7,17.0,33.0,29.16,18.71
2016,10,14,13,45,0.0,73.5,1.65,17.0,73.5,65.08,48.63
2016,10,14,14,0,0.0,114.0,1.6,17.0,114.0,102.26,79.31
2016,10,14,14,15,0.0,83.0,1.55,17.0,83.0,73.5,55.72
2016,10,14,14,30,0.0,52.0,1.5,17.0,52.0,45.94,32.97
2016,10,14,14,45,0.0,61.5,1.5,17.0,61.5,54.35,40.13
2016,10,14,15,0,0.0,71.0,1.5,17.0,71.0,62.78,47.29
2016,10,14,15,15,0.0,54.5,1.45,16.5,54.5,48.12,35.18
2016,10,14,15,30,0.0,38.0,1.4,16.0,38.0,33.5,22.95
2016,10,14,15,45,0.0,32.5,1.4,16.0,32.5,28.63,18.85
2016,10,14,16,0,0.0,27.0,1.4,16.0,27.0,23.76,14.7
2016,10,14,16,15,0.0,21.5,1.25,15.5,21.5,18.91,10.53
2016,10,14,16,30,0.0,16.0,1.1,15.0,16.0,14.06,6.31
2016,10,14,16,45,0.0,11.0,1.0,15.0,11.0,9.65,2.41
2016,10,14,17,0,0.0,6.0,0.9,15.0,6.0,5.26,0.0
2016,10,14,17,15,0.0,3.0,0.85,14.5,3.0,2.73,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.5,6.0,1.8,11.5,7.5,0.0,0.0
2016,10,15,6,30,95.0,12.0,1.9,12.0,15.0,25.12,0.0
2016,10,15,6,45,240.5,24.5,2.0,12.5,50.0,86.26,45.03
2016,10,15,7,0,386.0,37.0,2.1,13.0,85.0,157.96,112.61
2016,10,15,7,15,471.5,45.0,2.2,13.5,130.5,220.94,168.96
2016,10,15,7,30,557.0,53.0,2.3,14.0,176.0,293.74,233.13
2016,10,15,7,45,339.0,89.5,2.45,14.5,170.0,264.99,215.35
2016,10,15,8,0,121.0,126.0,2.6,15.0,164.0,197.12,160.89
2016,10,15,8,15,128.5,146.0,2.9,15.5,192.0,229.5,188.07
2016,10,15,8,30,136.0,166.0,3.2,16.0,220.0,262.58,215.0
2016,10,15,8,45,87.0,176.5,3.5,16.5,212.5,236.65,192.63
2016,10,15,9,0,38.0,187.0,3.8,17.0,205.0,215.92,174.07
2016,10,15,9,15,79.0,213.5,4.0,17.0,255.0,277.49,224.6
2016,10,15,9,30,120.0,240.0,4.2,17.0,305.0,356.28,287.87
2016,10,15,9,45,325.5,216.0,4.45,17.5,405.5,519.25,419.84
2016,10,15,10,0,531.0,192.0,4.7,18.0,506.0,698.64,559.09
2016,10,15,10,15,433.0,233.0,4.85,18.0,496.0,673.02,536.19
2016,10,15,10,30,335.0,274.0,5.0,18.0,486.0,625.1,497.53
2016,10,15,10,45,409.0,259.0,5.15,18.5,525.0,685.33,544.18
2016,10,15,11,0,483.0,244.0,5.3,19.0,564.0,764.99,603.64
2016,10,15,11,15,269.5,272.0,5.4,19.0,451.5,577.59,458.12
2016,10,15,11,30,56.0,300.0,5.5,19.0,339.0,365.45,288.58
2016,10,15,11,45,36.0,270.5,5.65,19.0,296.0,311.9,246.59
2016,10,15,12,0,16.0,241.0,5.8,19.0,253.0,242.99,191.59
2016,10,15,12,15,10.0,214.0,5.85,19.0,221.5,209.44,164.8
2016,10,15,12,30,4.0,187.0,5.9,19.0,190.0,176.47,138.27
2016,10,15,12,45,48.0,244.5,6.0,19.0,276.0,293.73,233.71
2016,10,15,13,0,92.0,302.0,6.1,19.0,362.0,401.1,319.42
2016,10,15,13,15,92.0,291.5,6.1,18.5,350.5,387.6,309.59
2016,10,15,13,30,92.0,281.0,6.1,18.0,339.0,373.91,299.85
2016,10,15,13,45,124.0,271.5,6.15,18.0,345.0,404.78,325.68
2016,10,15,14,0,156.0,262.0,6.2,18.0,351.0,417.11,336.87
2016,10,15,14,15,91.0,229.0,6.15,17.5,280.5,307.24,248.8
2016,10,15,14,30,26.0,196.0,6.1,17.0,210.0,205.45,165.37
2016,10,15,14,45,20.5,178.0,6.05,17.0,188.5,182.68,147.01
2016,10,15,15,0,15.0,160.0,6.0,17.0,167.0,160.47,128.91
2016,10,15,15,15,7.5,101.0,5.8,16.5,104.5,96.07,75.62
2016,10,15,15,30,0.0,42.0,5.6,16.0,42.0,37.04,25.91
2016,10,15,15,45,0.0,35.5,5.45,16.0,35.5,31.28,21.06
2016,10,15,16,0,0.0,29.0,5.3,16.0,29.0,25.53,16.15
2016,10,15,16,15,0.0,23.0,5.15,16.0,23.0,20.23,11.57
2016,10,15,16,30,0.0,17.0,5.0,16.0,17.0,14.94,6.95
2016,10,15,16,45,0.0,11.5,4.85,16.0,11.5,10.09,2.69
2016,10,15,17,0,0.0,6.0,4.7,16.0,6.0,5.26,0.0
2016,10,15,17,15,0.0,3.0,4.55,15.5,3.0,2.73,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,10,16,6,30,0.0,9.0,1.5,13.0,9.0,8.19,0.0
2016,10,16,6,45,53.5,26.0,1.6,13.5,32.5,39.81,18.12
2016,10,16,7,0,107.0,43.0,1.7,14.0,56.0,81.32,58.0
2016,10,16,7,15,134.0,62.5,1.8,14.0,86.5,118.39,91.07
2016,10,16,7,30,161.0,82.0,1.9,14.0,117.0,158.65,126.66
2016,10,16,7,45,175.0,102.0,2.0,14.5,148.5,196.67,159.78
2016,10,16,8,0,189.0,122.0,2.1,15.0,180.0,236.14,193.28
2016,10,16,8,15,198.0,141.5,2.2,15.0,211.0,264.14,217.05
2016,10,16,8,30,207.0,161.0,2.3,15.0,242.0,301.19,247.56
2016,10,16,8,45,103.5,109.0,2.4,15.5,149.5,182.97,149.74
2016,10,16,9,0,0.0,57.0,2.5,16.0,57.0,50.36,36.88
2016,10,16,9,15,0.0,76.5,2.55,16.0,76.5,67.69,51.39
2016,10,16,9,30,0.0,96.0,2.6,16.0,96.0,85.44,66.01
2016,10,16,9,45,0.0,78.0,2.7,16.5,78.0,69.05,52.14
2016,10,16,10,0,0.0,60.0,2.8,17.0,60.0,53.08,38.69
2016,10,16,10,15,0.0,106.0,2.85,17.0,106.0,94.61,72.9
2016,10,16,10,30,0.0,152.0,2.9,17.0,152.0,138.58,108.62
2016,10,16,10,45,0.0,120.5,3.0,17.0,120.5,108.2,83.72
2016,10,16,11,0,0.0,89.0,3.1,17.0,89.0,78.92,59.72
2016,10,16,11,15,0.0,55.0,3.1,17.0,55.0,48.69,34.8
2016,10,16,11,30,0.0,21.0,3.1,17.0,21.0,18.56,9.81
2016,10,16,11,45,0.0,37.0,3.15,17.5,37.0,32.73,21.54
2016,10,16,12,0,0.0,53.0,3.2,18.0,53.0,46.93,33.19
2016,10,16,12,15,0.0,64.5,3.3,18.0,64.5,57.14,41.59
2016,10,16,12,30,0.0,76.0,3.4,18.0,76.0,67.36,50.0
2016,10,16,12,45,0.0,95.5,3.55,18.0,95.5,84.77,64.3
2016,10,16,13,0,0.0,115.0,3.7,18.0,115.0,102.99,79.23
2016,10,16,13,15,0.0,114.5,3.85,18.0,114.5,102.56,78.96
2016,10,16,13,30,0.0,114.0,4.0,18.0,114.0,102.14,78.74
2016,10,16,13,45,0.0,68.5,4.2,18.0,68.5,60.63,44.74
2016,10,16,14,0,0.0,23.0,4.4,18.0,23.0,20.3,11.31
2016,10,16,14,15,0.0,24.5,4.5,17.5,24.5,21.61,12.49
2016,10,16,14,30,0.0,26.0,4.6,17.0,26.0,22.93,13.67
2016,10,16,14,45,0.0,21.0,4.7,17.0,21.0,18.5,9.98
2016,10,16,15,0,0.0,16.0,4.8,17.0,16.0,14.09,6.28
2016,10,16,15,15,0.0,46.0,4.7,16.5,46.0,40.58,28.82
2016,10,16,15,30,0.0,76.0,4.6,16.0,76.0,67.66,51.89
2016,10,16,15,45,0.0,65.0,4.6,16.0,65.0,57.56,43.4
2016,10,16,16,0,0.0,54.0,4.6,16.0,54.0,47.69,34.99
2016,10,16,16,15,0.0,43.0,4.45,15.5,43.0,37.93,26.65
2016,10,16,16,30,0.0,32.0,4.3,15.0,32.0,28.2,18.19
2016,10,16,16,45,0.0,21.5,4.2,15.0,21.5,18.92,10.0
2016,10,16,17,0,0.0,11.0,4.1,15.0,11.0,9.66,1.26
2016,10,16,17,15,0.0,5.5,4.1,14.5,5.5,5.0,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.6,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.6,12.0,12.0,14.68,0.0
2016,10,17,6,45,168.0,26.5,1.6,12.5,45.0,71.61,31.98
2016,10,17,7,0,305.0,42.0,1.6,13.0,78.0,140.48,100.06
2016,10,17,7,15,399.0,52.0,1.6,13.0,123.0,204.03,156.3
2016,10,17,7,30,493.0,62.0,1.6,13.0,168.0,278.26,221.21
2016,10,17,7,45,559.5,67.5,1.6,13.5,216.0,345.61,279.58
2016,10,17,8,0,626.0,73.0,1.6,14.0,264.0,419.26,341.23
2016,10,17,8,15,665.5,78.0,1.6,14.0,310.0,482.94,393.69
2016,10,17,8,30,705.0,83.0,1.6,14.0,356.0,549.12,446.34
2016,10,17,8,45,425.0,142.0,1.6,14.5,312.0,458.61,372.91
2016,10,17,9,0,145.0,201.0,1.6,15.0,268.0,321.4,260.33
2016,10,17,9,15,478.0,146.0,1.6,15.5,394.0,544.17,439.6
2016,10,17,9,30,811.0,91.0,1.6,16.0,520.0,770.82,604.98
2016,10,17,9,45,827.0,92.5,1.6,16.5,552.5,816.39,632.15
2016,10,17,10,0,843.0,94.0,1.6,17.0,585.0,859.99,659.42
2016,10,17,10,15,852.5,95.5,1.6,17.0,610.0,895.51,682.08
2016,10,17,10,30,862.0,97.0,1.6,17.0,635.0,928.16,702.75
2016,10,17,10,45,871.0,96.5,1.65,17.5,653.5,945.38,712.4
2016,10,17,11,0,880.0,96.0,1.7,18.0,672.0,968.5,726.22
2016,10,17,11,15,883.5,96.5,1.75,18.0,682.5,984.06,736.4
2016,10,17,11,30,887.0,97.0,1.8,18.0,693.0,995.97,744.4
2016,10,17,11,45,888.5,96.5,1.9,18.0,695.0,1000.99,748.73
2016,10,17,12,0,890.0,96.0,2.0,18.0,697.0,1002.23,750.77
2016,10,17,12,15,888.0,95.5,2.05,18.0,691.5,996.21,747.54
2016,10,17,12,30,886.0,95.0,2.1,18.0,686.0,986.43,742.04
2016,10,17,12,45,884.5,93.0,2.15,18.0,673.0,971.64,733.33
2016,10,17,13,0,883.0,91.0,2.2,18.0,660.0,953.21,722.29
2016,10,17,13,15,876.0,90.0,2.25,18.0,639.0,927.31,706.25
2016,10,17,13,30,869.0,89.0,2.3,18.0,618.0,898.21,688.02
2016,10,17,13,45,860.0,86.5,2.35,18.0,590.0,862.55,665.13
2016,10,17,14,0,851.0,84.0,2.4,18.0,562.0,831.69,645.47
2016,10,17,14,15,836.0,82.0,2.4,17.5,527.5,786.03,615.81
2016,10,17,14,30,821.0,80.0,2.4,17.0,493.0,738.52,584.41
2016,10,17,14,45,801.5,77.0,2.45,17.0,453.0,685.02,547.19
2016,10,17,15,0,782.0,74.0,2.5,17.0,413.0,630.67,507.91
2016,10,17,15,15,753.0,70.5,2.45,16.5,368.5,569.26,461.17
2016,10,17,15,30,724.0,67.0,2.4,16.0,324.0,508.62,413.42
2016,10,17,15,45,681.5,62.5,2.4,16.0,277.0,440.96,357.78
2016,10,17,16,0,639.0,58.0,2.4,16.0,230.0,378.35,304.27
2016,10,17,16,15,573.0,52.0,2.25,15.5,182.5,306.11,241.84
2016,10,17,16,30,507.0,46.0,2.1,15.0,135.0,240.61,183.59
2016,10,17,16,45,396.5,36.0,2.0,14.5,92.0,165.45,118.11
2016,10,17,17,0,286.0,26.0,1.9,14.0,49.0,101.78,54.59
2016,10,17,17,15,143.0,13.0,1.9,13.5,24.5,34.98,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,17.5,1.9,10.5,40.0,68.52,26.05
2016,10,18,7,0,391.0,35.0,1.9,11.0,80.0,158.17,112.21
2016,10,18,7,15,482.0,43.0,2.0,11.5,126.0,223.18,171.15
2016,10,18,7,30,573.0,51.0,2.1,12.0,172.0,298.64,238.06
2016,10,18,7,45,635.0,55.5,2.25,13.0,220.5,366.8,297.84
2016,10,18,8,0,697.0,60.0,2.4,14.0,269.0,438.95,358.92
2016,10,18,8,15,733.0,63.5,2.45,14.0,316.0,502.45,412.25
2016,10,18,8,30,769.0,67.0,2.5,14.0,363.0,567.84,465.35
2016,10,18,8,45,798.0,69.0,2.55,14.5,406.5,628.28,512.11
2016,10,18,9,0,827.0,71.0,2.6,15.0,450.0,689.09,556.38
2016,10,18,9,15,844.5,73.0,2.5,15.5,488.5,741.15,591.48
2016,10,18,9,30,862.0,75.0,2.4,16.0,527.0,785.11,619.85
2016,10,18,9,45,877.0,76.0,2.35,16.5,559.5,830.31,648.89
2016,10,18,10,0,892.0,77.0,2.3,17.0,592.0,873.37,675.84
2016,10,18,10,15,901.0,78.0,2.2,17.0,618.0,908.64,697.79
2016,10,18,10,30,910.0,79.0,2.1,17.0,644.0,940.9,717.45
2016,10,18,10,45,916.5,79.5,2.05,17.5,662.0,966.99,731.95
2016,10,18,11,0,923.0,80.0,2.0,18.0,680.0,989.59,744.08
2016,10,18,11,15,926.0,80.5,1.95,18.0,690.5,1005.15,752.98
2016,10,18,11,30,929.0,81.0,1.9,18.0,701.0,1016.89,759.51
2016,10,18,11,45,932.5,80.0,1.85,18.5,704.0,1023.38,761.31
2016,10,18,12,0,936.0,79.0,1.8,19.0,707.0,1025.92,760.73
2016,10,18,12,15,934.5,78.5,1.85,19.0,701.5,1020.16,757.81
2016,10,18,12,30,933.0,78.0,1.9,19.0,696.0,1010.45,752.53
2016,10,18,12,45,928.0,78.0,1.95,19.0,682.0,994.1,743.04
2016,10,18,13,0,923.0,78.0,2.0,19.0,668.0,974.03,731.21
2016,10,18,13,15,916.0,77.0,2.0,19.0,646.5,947.3,714.4
2016,10,18,13,30,909.0,76.0,2.0,19.0,625.0,917.22,695.38
2016,10,18,13,45,898.5,75.0,2.05,19.0,596.5,880.93,672.59
2016,10,18,14,0,888.0,74.0,2.1,19.0,568.0,841.88,647.68
2016,10,18,14,15,873.5,72.0,2.15,19.0,533.0,795.88,617.56
2016,10,18,14,30,859.0,70.0,2.2,19.0,498.0,747.93,585.59
2016,10,18,14,45,835.0,69.0,2.25,19.0,456.5,698.38,551.83
2016,10,18,15,0,811.0,68.0,2.3,19.0,415.0,642.03,511.93
2016,10,18,15,15,783.0,64.5,2.25,18.5,370.0,579.99,465.28
2016,10,18,15,30,755.0,61.0,2.2,18.0,325.0,518.58,417.43
2016,10,18,15,45,709.5,57.5,2.2,18.0,277.0,449.05,360.82
2016,10,18,16,0,664.0,54.0,2.2,18.0,229.0,382.77,304.83
2016,10,18,16,15,598.5,48.0,2.2,17.0,181.0,311.28,243.98
2016,10,18,16,30,533.0,42.0,2.2,16.0,133.0,244.75,185.41
2016,10,18,16,45,420.0,33.0,2.2,15.5,90.0,168.68,119.03
2016,10,18,17,0,307.0,24.0,2.2,15.0,47.0,103.47,50.35
2016,10,18,17,15,153.5,12.0,2.3,14.5,23.5,35.63,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,45,226.0,15.0,1.9,10.5,40.0,71.85,22.19
2016,10,19,7,0,452.0,30.0,1.9,11.0,80.0,167.72,117.53
2016,10,19,7,15,538.0,36.5,1.95,11.5,126.0,233.25,177.97
2016,10,19,7,30,624.0,43.0,2.0,12.0,172.0,308.31,245.05
2016,10,19,7,45,676.0,47.5,2.05,12.5,220.5,374.75,304.2
2016,10,19,8,0,728.0,52.0,2.1,13.0,269.0,445.73,364.97
2016,10,19,8,15,762.0,55.5,2.1,13.5,315.0,509.45,417.65
2016,10,19,8,30,796.0,59.0,2.1,14.0,361.0,574.86,469.54
2016,10,19,8,45,820.0,61.5,2.15,14.5,404.0,628.64,511.07
2016,10,19,9,0,844.0,64.0,2.2,15.0,447.0,686.74,552.59
2016,10,19,9,15,860.5,65.5,2.15,15.5,485.0,737.47,586.72
2016,10,19,9,30,877.0,67.0,2.1,16.0,523.0,786.74,619.01
2016,10,19,9,45,888.5,68.5,2.1,17.0,555.0,830.08,645.62
2016,10,19,10,0,900.0,70.0,2.1,18.0,587.0,871.01,670.05
2016,10,19,10,15,908.5,71.5,2.0,18.0,612.0,906.59,691.97
2016,10,19,10,30,917.0,73.0,1.9,18.0,637.0,939.12,711.53
2016,10,19,10,45,919.5,74.5,1.85,18.5,654.5,962.75,724.19
2016,10,19,11,0,922.0,76.0,1.8,19.0,672.0,982.73,734.46
2016,10,19,11,15,925.0,76.5,1.75,19.5,682.0,998.22,741.8
2016,10,19,11,30,928.0,77.0,1.7,20.0,692.0,1009.89,746.74
2016,10,19,11,45,926.0,78.0,1.7,20.5,694.0,1013.37,747.25
2016,10,19,12,0,924.0,79.0,1.7,21.0,696.0,1012.9,745.47
2016,10,19,12,15,922.5,79.0,1.7,21.0,690.0,1007.77,742.31
2016,10,19,12,30,921.0,79.0,1.7,21.0,684.0,998.74,736.85
2016,10,19,12,45,915.5,79.0,1.75,21.0,670.0,982.03,727.26
2016,10,19,13,0,910.0,79.0,1.8,21.0,656.0,961.68,715.42
2016,10,19,13,15,903.5,78.0,1.8,21.0,635.0,935.67,699.25
2016,10,19,13,30,897.0,77.0,1.8,21.0,614.0,906.35,680.93
2016,10,19,13,45,888.5,75.0,1.85,21.0,586.5,870.92,658.98
2016,10,19,14,0,880.0,73.0,1.9,21.0,559.0,832.65,634.88
2016,10,19,14,15,866.0,71.5,1.95,21.0,524.0,787.99,606.01
2016,10,19,14,30,852.0,70.0,2.0,21.0,489.0,741.36,575.3
2016,10,19,14,45,832.5,67.5,2.05,21.0,449.0,693.56,543.15
