Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,0,813.0,65.0,2.1,21.0,409.0,638.62,504.73
2016,10,19,15,15,785.0,62.0,2.05,20.5,364.5,577.19,458.92
2016,10,19,15,30,757.0,59.0,2.0,20.0,320.0,516.37,411.91
2016,10,19,15,45,715.5,55.0,1.95,19.5,272.5,448.38,357.5
2016,10,19,16,0,674.0,51.0,1.9,19.0,225.0,383.25,303.22
2016,10,19,16,15,609.0,45.0,1.85,18.0,177.5,309.7,240.95
2016,10,19,16,30,544.0,39.0,1.8,17.0,130.0,242.63,182.12
2016,10,19,16,45,433.0,30.5,1.75,16.5,87.0,169.33,117.88
2016,10,19,17,0,322.0,22.0,1.7,16.0,44.0,103.81,43.79
2016,10,19,17,15,161.0,11.0,1.75,15.5,22.0,35.79,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.5,15.0,1.45,10.5,39.0,70.49,15.5
2016,10,20,7,0,441.0,30.0,1.5,11.0,78.0,167.35,116.74
2016,10,20,7,15,531.0,37.5,1.5,11.5,124.5,231.96,176.48
2016,10,20,7,30,621.0,45.0,1.5,12.0,171.0,309.28,244.97
2016,10,20,7,45,677.0,49.5,1.55,13.0,220.0,377.45,304.58
2016,10,20,8,0,733.0,54.0,1.6,14.0,269.0,450.54,365.78
2016,10,20,8,15,768.0,57.5,1.5,14.5,316.0,515.08,417.94
2016,10,20,8,30,803.0,61.0,1.4,15.0,363.0,581.37,468.99
2016,10,20,8,45,828.5,63.5,1.35,15.5,407.0,641.45,513.46
2016,10,20,9,0,854.0,66.0,1.3,16.0,451.0,695.91,550.55
2016,10,20,9,15,871.0,68.0,1.25,16.5,489.5,747.98,584.31
2016,10,20,9,30,888.0,70.0,1.2,17.0,528.0,798.6,616.12
2016,10,20,9,45,902.5,70.5,1.2,18.0,560.5,843.52,642.71
2016,10,20,10,0,917.0,71.0,1.2,19.0,593.0,886.18,667.23
2016,10,20,10,15,925.5,72.0,1.2,19.5,618.5,921.56,687.76
2016,10,20,10,30,934.0,73.0,1.2,20.0,644.0,953.82,706.12
2016,10,20,10,45,938.5,74.0,1.25,20.5,662.0,979.01,720.65
2016,10,20,11,0,943.0,75.0,1.3,21.0,680.0,1000.55,732.95
2016,10,20,11,15,946.0,75.5,1.3,21.5,690.0,1016.25,740.75
2016,10,20,11,30,949.0,76.0,1.3,22.0,700.0,1028.05,746.25
2016,10,20,11,45,949.0,76.0,1.3,22.5,702.0,1032.31,747.16
2016,10,20,12,0,949.0,76.0,1.3,23.0,704.0,1032.54,745.8
2016,10,20,12,15,947.0,76.0,1.3,23.0,698.0,1026.78,742.34
2016,10,20,12,30,945.0,76.0,1.3,23.0,692.0,1017.04,736.6
2016,10,20,12,45,939.0,76.5,1.35,23.5,678.0,1000.16,725.97
2016,10,20,13,0,933.0,77.0,1.4,24.0,664.0,979.56,713.13
2016,10,20,13,15,926.0,76.0,1.4,24.0,642.5,952.61,696.89
2016,10,20,13,30,919.0,75.0,1.4,24.0,621.0,922.28,678.51
2016,10,20,13,45,910.0,73.5,1.45,24.0,592.5,886.41,657.11
2016,10,20,14,0,901.0,72.0,1.5,24.0,564.0,847.66,633.56
2016,10,20,14,15,886.5,70.0,1.5,24.0,528.5,801.26,603.93
2016,10,20,14,30,872.0,68.0,1.5,24.0,493.0,752.87,572.55
2016,10,20,14,45,852.5,65.5,1.5,24.0,452.5,698.59,536.48
2016,10,20,15,0,833.0,63.0,1.5,24.0,412.0,648.47,502.4
2016,10,20,15,15,804.5,60.0,1.5,23.5,366.5,585.85,457.14
2016,10,20,15,30,776.0,57.0,1.5,23.0,321.0,523.86,410.56
2016,10,20,15,45,734.0,53.0,1.55,22.5,273.0,454.72,356.73
2016,10,20,16,0,692.0,49.0,1.6,22.0,225.0,388.47,302.71
2016,10,20,16,15,626.0,43.5,1.6,21.0,177.0,314.19,240.78
2016,10,20,16,30,560.0,38.0,1.6,20.0,129.0,246.44,182.09
2016,10,20,16,45,443.0,29.5,1.65,19.0,85.5,168.41,114.89
2016,10,20,17,0,326.0,21.0,1.7,18.0,42.0,102.68,34.57
2016,10,20,17,15,163.0,10.5,1.7,17.5,21.0,35.52,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,14.5,1.2,12.5,36.5,67.22,6.7
2016,10,21,7,0,418.0,29.0,1.2,13.0,73.0,160.2,110.0
2016,10,21,7,15,508.0,36.5,1.15,13.5,118.5,223.27,168.11
2016,10,21,7,30,598.0,44.0,1.1,14.0,164.0,299.12,234.51
2016,10,21,7,45,653.0,49.0,1.05,14.5,211.5,365.95,292.53
2016,10,21,8,0,708.0,54.0,1.0,15.0,259.0,437.67,352.09
2016,10,21,8,15,743.5,57.5,0.9,15.5,305.0,501.07,402.41
2016,10,21,8,30,779.0,61.0,0.8,16.0,351.0,566.32,451.6
2016,10,21,8,45,804.0,63.5,0.7,17.0,393.5,624.82,492.48
2016,10,21,9,0,829.0,66.0,0.6,18.0,436.0,683.3,529.85
2016,10,21,9,15,846.5,68.0,0.55,18.5,474.0,728.97,557.89
2016,10,21,9,30,864.0,70.0,0.5,19.0,512.0,778.92,588.18
2016,10,21,9,45,874.5,72.5,0.5,20.0,543.5,822.03,612.76
2016,10,21,10,0,885.0,75.0,0.5,21.0,575.0,862.71,635.26
2016,10,21,10,15,893.5,76.0,0.5,21.0,600.0,897.1,655.79
2016,10,21,10,30,902.0,77.0,0.5,21.0,625.0,928.48,674.35
2016,10,21,10,45,906.5,78.5,0.55,21.5,642.5,953.54,688.67
2016,10,21,11,0,911.0,80.0,0.6,22.0,660.0,975.09,700.91
2016,10,21,11,15,914.5,80.5,0.7,22.0,670.0,990.81,712.1
2016,10,21,11,30,918.0,81.0,0.8,22.0,680.0,1002.77,721.16
2016,10,21,11,45,917.5,81.5,0.9,22.5,682.0,1006.97,724.16
2016,10,21,12,0,917.0,82.0,1.0,23.0,684.0,1007.28,724.91
2016,10,21,12,15,915.0,81.5,1.1,23.0,678.5,1001.0,723.05
2016,10,21,12,30,913.0,81.0,1.2,23.0,673.0,990.88,718.88
2016,10,21,12,45,906.0,82.0,1.35,23.0,658.5,974.03,711.26
2016,10,21,13,0,899.0,83.0,1.5,23.0,644.0,953.63,701.22
2016,10,21,13,15,891.5,81.5,1.65,23.0,623.0,926.31,686.43
2016,10,21,13,30,884.0,80.0,1.8,23.0,602.0,895.78,669.24
2016,10,21,13,45,749.0,113.0,1.95,23.0,540.5,805.32,610.77
2016,10,21,14,0,614.0,146.0,2.1,23.0,479.0,705.19,543.78
2016,10,21,14,15,641.0,127.5,2.2,22.5,455.5,682.57,531.2
2016,10,21,14,30,668.0,109.0,2.3,22.0,432.0,655.25,514.31
2016,10,21,14,45,727.5,89.0,2.4,22.0,413.5,644.49,508.36
2016,10,21,15,0,787.0,69.0,2.5,22.0,395.0,623.78,494.09
2016,10,21,15,15,757.0,65.5,2.5,21.5,351.0,561.84,447.48
2016,10,21,15,30,727.0,62.0,2.5,21.0,307.0,500.77,400.05
2016,10,21,15,45,682.5,58.0,2.55,20.5,260.0,432.91,345.54
2016,10,21,16,0,638.0,54.0,2.6,20.0,213.0,370.39,293.06
2016,10,21,16,15,568.0,47.5,2.6,19.0,166.0,296.62,230.42
2016,10,21,16,30,498.0,41.0,2.6,18.0,119.0,230.14,172.09
2016,10,21,16,45,377.0,31.0,2.6,17.5,77.5,153.49,105.12
2016,10,21,17,0,256.0,21.0,2.6,17.0,36.0,86.31,19.34
2016,10,21,17,15,128.0,10.5,2.65,16.5,18.0,29.86,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,6,45,191.0,15.5,1.7,10.5,35.0,64.29,0.0
2016,10,22,7,0,382.0,31.0,1.7,11.0,70.0,152.53,105.01
2016,10,22,7,15,479.0,39.5,1.7,11.5,115.5,219.14,166.73
2016,10,22,7,30,576.0,48.0,1.7,12.0,161.0,297.01,235.53
2016,10,22,7,45,636.5,53.0,1.7,12.5,209.5,364.9,295.44
2016,10,22,8,0,697.0,58.0,1.7,13.0,258.0,436.37,356.27
2016,10,22,8,15,691.5,64.5,1.65,13.0,291.0,479.54,393.11
2016,10,22,8,30,686.0,71.0,1.6,13.0,324.0,522.69,428.27
2016,10,22,8,45,715.5,74.5,1.55,13.5,365.5,578.68,471.26
2016,10,22,9,0,745.0,78.0,1.5,14.0,407.0,637.6,514.23
2016,10,22,9,15,805.5,77.0,1.4,14.5,461.0,714.75,567.29
2016,10,22,9,30,866.0,76.0,1.3,15.0,515.0,787.21,614.74
2016,10,22,9,45,744.0,113.5,1.2,15.5,507.5,773.54,600.64
2016,10,22,10,0,622.0,151.0,1.1,16.0,500.0,736.69,571.48
2016,10,22,10,15,602.5,166.0,1.1,16.0,516.0,755.11,583.9
2016,10,22,10,30,583.0,181.0,1.1,16.0,532.0,763.43,588.58
2016,10,22,10,45,624.0,173.5,1.1,16.5,559.5,813.91,621.62
2016,10,22,11,0,665.0,166.0,1.1,17.0,587.0,856.4,648.07
2016,10,22,11,15,641.0,178.5,1.15,17.0,589.0,856.23,647.68
2016,10,22,11,30,617.0,191.0,1.2,17.0,591.0,852.34,645.47
2016,10,22,11,45,656.0,177.5,1.25,17.5,604.5,879.01,662.83
2016,10,22,12,0,695.0,164.0,1.3,18.0,618.0,902.27,677.51
2016,10,22,12,15,801.0,129.0,1.35,18.0,647.5,955.2,713.17
2016,10,22,12,30,907.0,94.0,1.4,18.0,677.0,999.59,742.65
2016,10,22,12,45,782.5,129.0,1.45,18.0,624.5,926.37,695.15
2016,10,22,13,0,658.0,164.0,1.5,18.0,572.0,836.44,636.62
2016,10,22,13,15,543.0,194.5,1.55,17.5,523.5,743.42,574.28
2016,10,22,13,30,428.0,225.0,1.6,17.0,475.0,660.34,515.11
2016,10,22,13,45,443.5,209.0,1.7,17.0,457.0,642.37,504.75
2016,10,22,14,0,459.0,193.0,1.8,17.0,439.0,621.66,491.54
2016,10,22,14,15,453.5,180.0,1.85,17.0,410.0,584.78,465.37
2016,10,22,14,30,448.0,167.0,1.9,17.0,381.0,546.73,437.91
2016,10,22,14,45,450.5,150.5,1.95,17.0,350.0,509.48,410.62
2016,10,22,15,0,453.0,134.0,2.0,17.0,319.0,470.63,381.33
2016,10,22,15,15,427.0,124.0,2.05,16.5,283.0,419.94,342.11
2016,10,22,15,30,401.0,114.0,2.1,16.0,247.0,370.76,302.89
2016,10,22,15,45,379.0,98.5,2.15,15.5,209.0,319.4,260.65
2016,10,22,16,0,357.0,83.0,2.2,15.0,171.0,269.75,218.31
2016,10,22,16,15,313.0,68.0,2.15,14.5,132.5,213.86,169.6
2016,10,22,16,30,269.0,53.0,2.1,14.0,94.0,162.88,124.16
2016,10,22,16,45,194.0,37.0,2.1,13.5,60.5,107.44,74.57
2016,10,22,17,0,119.0,21.0,2.1,13.0,27.0,54.87,2.67
2016,10,22,17,15,59.5,10.5,2.15,12.5,13.5,18.96,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,6,45,192.0,15.0,1.35,9.5,33.5,63.67,0.0
2016,10,23,7,0,384.0,30.0,1.3,10.0,67.0,152.25,103.91
2016,10,23,7,15,481.0,38.0,1.3,10.5,112.0,218.3,166.04
2016,10,23,7,30,578.0,46.0,1.3,11.0,157.0,295.61,234.45
2016,10,23,7,45,635.5,51.5,1.3,12.0,205.0,360.5,291.45
2016,10,23,8,0,693.0,57.0,1.3,13.0,253.0,433.04,352.26
2016,10,23,8,15,731.0,61.0,1.3,13.5,299.5,497.6,405.01
2016,10,23,8,30,769.0,65.0,1.3,14.0,346.0,564.26,457.21
2016,10,23,8,45,793.5,68.5,1.3,14.5,388.5,623.06,501.42
2016,10,23,9,0,818.0,72.0,1.3,15.0,431.0,681.84,543.0
2016,10,23,9,15,836.5,74.5,1.3,15.0,469.0,734.49,579.15
2016,10,23,9,30,855.0,77.0,1.3,15.0,507.0,785.89,613.75
2016,10,23,9,45,872.5,77.0,1.35,15.5,539.5,824.41,638.26
2016,10,23,10,0,890.0,77.0,1.4,16.0,572.0,867.83,665.97
2016,10,23,10,15,899.0,78.5,1.45,16.5,597.5,903.28,687.87
2016,10,23,10,30,908.0,80.0,1.5,17.0,623.0,935.73,707.69
2016,10,23,10,45,914.5,80.5,1.55,17.5,641.0,961.43,722.96
2016,10,23,11,0,921.0,81.0,1.6,18.0,659.0,983.67,736.02
2016,10,23,11,15,924.5,81.5,1.65,18.0,669.0,999.41,746.3
2016,10,23,11,30,928.0,82.0,1.7,18.0,679.0,1011.36,754.33
2016,10,23,11,45,928.5,82.0,1.75,18.5,681.0,1015.9,756.27
2016,10,23,12,0,929.0,82.0,1.8,19.0,683.0,1016.51,755.89
2016,10,23,12,15,927.0,81.5,1.85,19.0,677.0,1010.13,752.57
2016,10,23,12,30,925.0,81.0,1.9,19.0,671.0,999.87,746.92
2016,10,23,12,45,914.0,83.0,2.0,19.0,656.0,980.28,735.85
2016,10,23,13,0,903.0,85.0,2.1,19.0,641.0,957.22,722.52
2016,10,23,13,15,895.0,84.0,2.15,19.0,619.0,929.98,705.76
2016,10,23,13,30,887.0,83.0,2.2,19.0,597.0,899.55,686.78
2016,10,23,13,45,569.5,158.0,2.25,19.0,482.0,699.72,547.36
2016,10,23,14,0,252.0,233.0,2.3,19.0,367.0,480.7,380.43
2016,10,23,14,15,542.5,153.5,2.3,18.5,418.0,625.08,498.06
2016,10,23,14,30,833.0,74.0,2.3,18.0,469.0,733.39,580.46
2016,10,23,14,45,810.0,71.5,2.35,18.0,428.5,677.81,540.39
2016,10,23,15,0,787.0,69.0,2.4,18.0,388.0,621.69,499.54
2016,10,23,15,15,755.0,65.5,2.35,17.5,343.0,558.64,451.36
2016,10,23,15,30,723.0,62.0,2.3,17.0,298.0,496.67,402.28
2016,10,23,15,45,672.0,58.0,2.3,17.0,250.5,425.83,343.81
2016,10,23,16,0,621.0,54.0,2.3,17.0,203.0,361.34,288.43
2016,10,23,16,15,547.0,47.0,2.15,16.0,156.5,286.63,224.23
2016,10,23,16,30,473.0,40.0,2.0,15.0,110.0,219.71,164.99
2016,10,23,16,45,236.5,35.0,1.9,14.5,70.0,117.15,79.63
2016,10,23,17,0,0.0,30.0,1.8,14.0,30.0,31.18,0.0
2016,10,23,17,15,0.0,15.0,1.8,13.5,15.0,13.64,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,3.45,11.5,13.5,11.89,0.0
2016,10,24,7,0,0.0,27.0,3.6,12.0,27.0,24.53,13.57
2016,10,24,7,15,1.0,46.0,3.65,12.5,46.5,43.53,30.87
2016,10,24,7,30,2.0,65.0,3.7,13.0,66.0,62.35,47.41
2016,10,24,7,45,9.0,83.5,3.8,13.5,86.0,83.36,65.61
2016,10,24,8,0,16.0,102.0,3.9,14.0,106.0,105.18,84.3
2016,10,24,8,15,22.0,119.5,4.0,14.0,126.5,126.15,102.19
2016,10,24,8,30,28.0,137.0,4.1,14.0,147.0,156.4,127.65
2016,10,24,8,45,14.0,131.0,4.25,14.5,136.0,131.7,106.28
2016,10,24,9,0,0.0,125.0,4.4,15.0,125.0,115.12,91.65
2016,10,24,9,15,76.0,173.5,4.4,15.0,211.5,232.92,191.17
2016,10,24,9,30,152.0,222.0,4.4,15.0,298.0,365.08,299.32
2016,10,24,9,45,106.0,229.5,4.4,15.0,284.0,325.99,265.98
2016,10,24,10,0,60.0,237.0,4.4,15.0,270.0,297.36,241.14
2016,10,24,10,15,90.5,255.5,4.45,15.0,308.0,346.92,281.51
2016,10,24,10,30,121.0,274.0,4.5,15.0,346.0,414.76,335.51
2016,10,24,10,45,112.0,281.0,4.55,15.5,349.5,399.65,322.35
2016,10,24,11,0,103.0,288.0,4.6,16.0,353.0,400.66,322.02
2016,10,24,11,15,174.0,292.0,4.6,16.0,403.0,492.65,395.63
2016,10,24,11,30,245.0,296.0,4.6,16.0,453.0,567.79,454.92
2016,10,24,11,45,197.5,300.5,4.65,16.5,427.5,527.86,421.79
2016,10,24,12,0,150.0,305.0,4.7,17.0,402.0,486.95,388.26
2016,10,24,12,15,129.5,300.0,4.75,17.0,383.5,460.46,367.51
2016,10,24,12,30,109.0,295.0,4.8,17.0,365.0,415.69,332.57
2016,10,24,12,45,93.0,284.5,4.85,17.0,343.0,387.02,310.08
2016,10,24,13,0,77.0,274.0,4.9,17.0,321.0,358.66,287.65
2016,10,24,13,15,44.5,236.5,4.95,17.0,263.5,283.9,227.73
2016,10,24,13,30,12.0,199.0,5.0,17.0,206.0,198.34,158.16
2016,10,24,13,45,9.5,188.0,5.05,17.0,193.5,185.03,147.65
2016,10,24,14,0,7.0,177.0,5.1,17.0,181.0,171.96,137.2
2016,10,24,14,15,3.5,104.0,4.95,17.0,106.0,96.11,74.89
2016,10,24,14,30,0.0,31.0,4.8,17.0,31.0,27.33,17.42
2016,10,24,14,45,0.0,54.0,4.7,17.0,54.0,47.68,34.66
2016,10,24,15,0,0.0,77.0,4.6,17.0,77.0,68.27,52.07
2016,10,24,15,15,0.0,67.5,4.45,16.5,67.5,59.66,45.02
2016,10,24,15,30,0.0,58.0,4.3,16.0,58.0,51.22,38.02
2016,10,24,15,45,0.0,48.5,4.15,15.5,48.5,42.8,30.93
2016,10,24,16,0,0.0,39.0,4.0,15.0,39.0,34.38,23.72
2016,10,24,16,15,0.0,29.5,3.9,14.5,29.5,25.98,16.42
2016,10,24,16,30,0.0,20.0,3.8,14.0,20.0,17.59,9.07
2016,10,24,16,45,0.0,12.5,3.7,14.0,12.5,10.98,2.92
2016,10,24,17,0,0.0,5.0,3.6,14.0,5.0,4.38,0.0
2016,10,24,17,15,0.0,2.5,3.65,13.5,2.5,2.27,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,13.0,5.0,4.55,0.0
2016,10,25,7,0,0.0,10.0,3.6,13.0,10.0,8.78,1.09
2016,10,25,7,15,0.0,17.5,3.6,13.0,17.5,15.38,7.24
2016,10,25,7,30,0.0,25.0,3.6,13.0,25.0,22.0,13.13
2016,10,25,7,45,0.0,32.5,3.65,13.5,32.5,28.63,18.95
2016,10,25,8,0,0.0,40.0,3.7,14.0,40.0,35.26,24.68
2016,10,25,8,15,0.0,48.0,3.65,14.5,48.0,42.35,30.7
2016,10,25,8,30,0.0,56.0,3.6,15.0,56.0,49.45,36.64
2016,10,25,8,45,0.0,68.5,3.55,15.5,68.5,60.55,45.88
2016,10,25,9,0,0.0,81.0,3.5,16.0,81.0,71.84,55.16
2016,10,25,9,15,0.0,105.5,3.55,16.0,105.5,95.17,74.51
2016,10,25,9,30,0.0,130.0,3.6,16.0,130.0,118.96,94.04
2016,10,25,9,45,0.0,120.5,3.7,16.5,120.5,109.16,85.55
2016,10,25,10,0,0.0,111.0,3.8,17.0,111.0,99.72,77.45
2016,10,25,10,15,13.0,169.5,3.85,17.0,177.0,168.91,134.46
2016,10,25,10,30,26.0,228.0,3.9,17.0,243.0,241.71,193.25
2016,10,25,10,45,13.0,132.0,3.95,17.5,139.5,131.71,103.55
2016,10,25,11,0,0.0,36.0,4.0,18.0,36.0,31.82,20.8
2016,10,25,11,15,0.0,55.0,4.0,18.0,55.0,48.66,34.76
2016,10,25,11,30,0.0,74.0,4.0,18.0,74.0,65.55,48.66
2016,10,25,11,45,0.0,104.5,4.05,18.0,104.5,93.2,71.32
2016,10,25,12,0,0.0,135.0,4.1,18.0,135.0,122.29,95.01
2016,10,25,12,15,0.0,96.0,4.0,18.0,96.0,85.25,64.78
2016,10,25,12,30,0.0,57.0,3.9,18.0,57.0,50.44,36.2
2016,10,25,12,45,0.0,75.5,3.85,18.0,75.5,66.87,49.81
2016,10,25,13,0,0.0,94.0,3.8,18.0,94.0,83.41,63.45
2016,10,25,13,15,31.5,170.5,3.75,18.0,188.5,197.9,157.97
2016,10,25,13,30,63.0,247.0,3.7,18.0,283.0,313.0,250.46
2016,10,25,13,45,42.0,221.5,3.65,18.5,245.5,264.2,210.74
2016,10,25,14,0,21.0,196.0,3.6,19.0,208.0,203.9,161.98
2016,10,25,14,15,70.5,199.5,3.5,18.5,233.5,260.81,209.99
2016,10,25,14,30,120.0,203.0,3.4,18.0,259.0,314.19,254.38
2016,10,25,14,45,60.0,156.0,3.35,18.0,184.0,200.23,161.62
2016,10,25,15,0,0.0,109.0,3.3,18.0,109.0,99.88,78.06
2016,10,25,15,15,0.0,96.0,3.15,18.0,96.0,87.62,68.11
2016,10,25,15,30,0.0,83.0,3.0,18.0,83.0,75.42,58.01
2016,10,25,15,45,0.0,69.5,2.9,18.0,69.5,62.79,47.4
2016,10,25,16,0,0.0,56.0,2.8,18.0,56.0,50.2,36.68
2016,10,25,16,15,0.0,42.5,2.6,17.5,42.5,37.64,25.93
2016,10,25,16,30,0.0,29.0,2.4,17.0,29.0,25.56,15.46
2016,10,25,16,45,0.0,18.0,2.25,16.5,18.0,15.84,6.4
2016,10,25,17,0,0.0,7.0,2.1,16.0,7.0,6.14,0.0
2016,10,25,17,15,0.0,3.5,2.05,15.5,3.5,3.18,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,45,186.5,13.0,1.7,11.5,29.5,51.5,0.0
2016,10,26,7,0,373.0,26.0,1.7,12.0,59.0,145.52,93.35
2016,10,26,7,15,473.0,34.0,1.7,12.5,102.5,211.4,158.61
2016,10,26,7,30,573.0,42.0,1.7,13.0,146.0,286.59,225.44
2016,10,26,7,45,633.0,47.0,1.75,13.5,192.5,353.91,285.23
2016,10,26,8,0,693.0,52.0,1.8,14.0,239.0,426.62,347.43
2016,10,26,8,15,730.5,55.5,1.85,14.5,284.5,489.92,400.07
2016,10,26,8,30,768.0,59.0,1.9,15.0,330.0,555.27,452.29
2016,10,26,8,45,794.5,61.5,2.0,16.0,372.0,613.77,496.73
2016,10,26,9,0,821.0,64.0,2.1,17.0,414.0,672.42,538.47
2016,10,26,9,15,839.0,66.0,2.15,17.5,451.0,717.63,569.24
2016,10,26,9,30,857.0,68.0,2.2,18.0,488.0,767.25,602.71
2016,10,26,9,45,872.5,68.5,2.3,18.5,520.0,811.36,632.02
2016,10,26,10,0,888.0,69.0,2.4,19.0,552.0,853.39,659.56
2016,10,26,10,15,897.0,70.5,2.45,19.0,577.0,888.57,682.96
2016,10,26,10,30,906.0,72.0,2.5,19.0,602.0,920.79,704.29
2016,10,26,10,45,909.5,73.5,2.6,19.5,619.0,944.72,719.06
2016,10,26,11,0,913.0,75.0,2.7,20.0,636.0,965.12,731.52
2016,10,26,11,15,917.0,75.5,2.75,20.0,646.5,981.1,742.07
2016,10,26,11,30,921.0,76.0,2.8,20.0,657.0,993.35,750.29
2016,10,26,11,45,920.0,77.0,2.9,20.5,659.0,997.54,752.28
2016,10,26,12,0,919.0,78.0,3.0,21.0,661.0,997.86,751.89
2016,10,26,12,15,918.5,78.0,3.0,21.0,656.0,993.54,749.15
2016,10,26,12,30,918.0,78.0,3.0,21.0,651.0,985.38,744.03
2016,10,26,12,45,911.0,79.0,3.05,21.0,637.0,968.49,733.59
2016,10,26,13,0,904.0,80.0,3.1,21.0,623.0,948.05,720.89
2016,10,26,13,15,897.5,79.0,3.05,21.0,602.5,922.21,703.79
2016,10,26,13,30,891.0,78.0,3.0,21.0,582.0,893.11,684.52
2016,10,26,13,45,879.5,77.0,2.95,21.0,553.5,856.64,660.11
2016,10,26,14,0,868.0,76.0,2.9,21.0,525.0,817.6,633.79
2016,10,26,14,15,852.0,74.0,2.8,20.5,490.5,778.28,607.95
2016,10,26,14,30,836.0,72.0,2.7,20.0,456.0,729.83,575.14
2016,10,26,14,45,814.0,69.0,2.65,20.0,416.0,674.43,535.9
2016,10,26,15,0,792.0,66.0,2.6,20.0,376.0,618.43,494.55
2016,10,26,15,15,759.5,62.5,2.45,19.5,331.5,555.11,445.81
2016,10,26,15,30,727.0,59.0,2.3,19.0,287.0,492.92,396.3
2016,10,26,15,45,679.0,54.5,2.2,18.5,240.5,423.22,339.24
2016,10,26,16,0,631.0,50.0,2.1,18.0,194.0,357.09,282.97
2016,10,26,16,15,553.0,43.5,1.8,17.0,147.5,283.7,219.6
2016,10,26,16,30,475.0,37.0,1.5,16.0,101.0,216.14,159.69
2016,10,26,16,45,237.5,30.5,1.25,15.5,62.5,112.59,71.18
2016,10,26,17,0,0.0,24.0,1.0,15.0,24.0,21.83,0.0
2016,10,26,17,15,0.0,12.0,0.95,14.5,12.0,10.91,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,12.5,2.5,2.27,0.0
2016,10,27,7,0,0.0,5.0,2.3,13.0,5.0,4.38,0.0
2016,10,27,7,15,0.0,9.0,2.4,13.5,9.0,7.9,0.93
2016,10,27,7,30,0.0,13.0,2.5,14.0,13.0,11.41,4.05
2016,10,27,7,45,0.0,17.0,2.6,14.5,17.0,14.94,7.15
2016,10,27,8,0,0.0,21.0,2.7,15.0,21.0,18.47,10.2
2016,10,27,8,15,0.0,25.0,2.65,15.0,25.0,22.0,13.25
2016,10,27,8,30,0.0,29.0,2.6,15.0,29.0,25.54,16.26
2016,10,27,8,45,0.0,25.0,2.55,15.5,25.0,22.01,13.18
2016,10,27,9,0,0.0,21.0,2.5,16.0,21.0,18.49,10.11
2016,10,27,9,15,0.0,80.0,2.45,16.0,80.0,70.79,54.21
2016,10,27,9,30,0.0,139.0,2.4,16.0,139.0,128.31,101.78
2016,10,27,9,45,0.0,132.5,2.35,16.5,132.5,121.21,95.42
2016,10,27,10,0,0.0,126.0,2.3,17.0,126.0,114.42,89.49
2016,10,27,10,15,0.0,138.0,2.25,17.0,138.0,125.98,98.8
2016,10,27,10,30,0.0,150.0,2.2,17.0,150.0,137.65,108.12
2016,10,27,10,45,0.0,100.5,2.15,17.0,100.5,89.52,68.67
2016,10,27,11,0,0.0,51.0,2.1,17.0,51.0,45.1,31.99
2016,10,27,11,15,7.0,135.0,2.2,17.0,139.0,129.17,101.41
2016,10,27,11,30,14.0,219.0,2.3,17.0,227.0,220.97,175.24
2016,10,27,11,45,14.5,219.0,2.4,17.0,227.5,221.41,175.37
2016,10,27,12,0,15.0,219.0,2.5,17.0,228.0,221.9,175.83
2016,10,27,12,15,10.0,203.5,2.5,16.5,210.0,200.91,159.23
2016,10,27,12,30,5.0,188.0,2.5,16.0,192.0,180.2,142.79
2016,10,27,12,45,2.5,151.0,2.5,16.0,153.0,140.64,110.79
2016,10,27,13,0,0.0,114.0,2.5,16.0,114.0,102.34,79.51
2016,10,27,13,15,0.0,128.5,2.4,16.0,128.5,116.45,91.26
2016,10,27,13,30,0.0,143.0,2.3,16.0,143.0,130.96,103.26
2016,10,27,13,45,39.0,183.5,2.2,16.0,203.5,218.54,176.07
2016,10,27,14,0,78.0,224.0,2.1,16.0,264.0,297.94,240.56
2016,10,27,14,15,45.0,193.0,2.0,16.0,216.0,233.91,188.49
2016,10,27,14,30,12.0,162.0,1.9,16.0,168.0,162.31,129.91
2016,10,27,14,45,6.0,130.5,1.8,16.0,133.5,125.58,99.94
2016,10,27,15,0,0.0,99.0,1.7,16.0,99.0,90.05,70.49
2016,10,27,15,15,0.0,86.5,1.6,16.0,86.5,78.29,60.8
2016,10,27,15,30,0.0,74.0,1.5,16.0,74.0,66.6,51.02
2016,10,27,15,45,0.0,61.5,1.4,16.0,61.5,54.96,41.16
2016,10,27,16,0,0.0,49.0,1.3,16.0,49.0,43.37,31.2
2016,10,27,16,15,0.0,36.5,1.2,15.5,36.5,32.19,21.53
2016,10,27,16,30,0.0,24.0,1.1,15.0,24.0,21.13,11.87
2016,10,27,16,45,0.0,14.5,1.0,15.0,14.5,12.75,3.61
2016,10,27,17,0,0.0,5.0,0.9,15.0,5.0,4.55,0.0
2016,10,27,17,15,0.0,2.5,0.95,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,50.5,14.0,0.35,13.5,18.0,23.47,0.0
2016,10,28,7,0,101.0,28.0,0.3,14.0,36.0,65.02,37.78
2016,10,28,7,15,150.5,45.0,0.35,14.0,66.5,107.75,79.85
2016,10,28,7,30,200.0,62.0,0.4,14.0,97.0,154.89,121.2
2016,10,28,7,45,227.5,79.5,0.5,14.0,130.5,198.35,159.43
2016,10,28,8,0,255.0,97.0,0.6,14.0,164.0,244.64,199.27
2016,10,28,8,15,275.0,113.0,0.7,14.0,197.5,287.53,235.47
2016,10,28,8,30,295.0,129.0,0.8,14.0,231.0,332.05,272.12
2016,10,28,8,45,147.5,116.5,0.9,14.5,167.5,222.58,182.59
2016,10,28,9,0,0.0,104.0,1.0,15.0,104.0,94.45,74.01
2016,10,28,9,15,0.0,113.5,1.1,15.0,113.5,103.34,81.52
2016,10,28,9,30,0.0,123.0,1.2,15.0,123.0,112.3,88.74
2016,10,28,9,45,44.0,180.0,1.35,15.5,203.5,218.56,176.49
2016,10,28,10,0,88.0,237.0,1.5,16.0,284.0,323.42,259.79
2016,10,28,10,15,44.0,165.0,1.6,16.0,188.5,202.99,162.71
2016,10,28,10,30,0.0,93.0,1.7,16.0,93.0,82.52,63.16
2016,10,28,10,45,2.5,139.0,1.85,16.5,141.0,128.97,101.31
2016,10,28,11,0,5.0,185.0,2.0,17.0,189.0,177.44,140.19
2016,10,28,11,15,31.5,228.0,2.1,17.0,248.0,263.88,209.85
2016,10,28,11,30,58.0,271.0,2.2,17.0,307.0,340.04,269.88
2016,10,28,11,45,29.0,198.5,2.35,17.0,216.5,228.1,181.09
2016,10,28,12,0,0.0,126.0,2.5,17.0,126.0,113.74,88.21
2016,10,28,12,15,0.0,133.0,2.55,17.0,133.0,120.53,93.94
2016,10,28,12,30,0.0,140.0,2.6,17.0,140.0,127.42,99.58
2016,10,28,12,45,9.5,179.0,2.65,17.5,185.0,175.55,138.81
2016,10,28,13,0,19.0,218.0,2.7,18.0,230.0,225.3,178.7
2016,10,28,13,15,9.5,182.5,2.7,18.0,188.5,179.47,141.79
2016,10,28,13,30,0.0,147.0,2.7,18.0,147.0,135.07,105.79
2016,10,28,13,45,0.0,142.0,2.7,18.0,142.0,130.43,102.26
2016,10,28,14,0,0.0,137.0,2.7,18.0,137.0,125.86,98.74
2016,10,28,14,15,0.0,137.5,2.65,17.5,137.5,126.96,100.06
2016,10,28,14,30,0.0,138.0,2.6,17.0,138.0,128.3,101.58
2016,10,28,14,45,0.0,126.0,2.6,17.0,126.0,116.87,92.38
2016,10,28,15,0,0.0,114.0,2.6,17.0,114.0,105.54,83.19
2016,10,28,15,15,343.0,88.0,2.45,16.5,192.5,325.21,269.28
2016,10,28,15,30,686.0,62.0,2.3,16.0,271.0,471.73,385.38
2016,10,28,15,45,639.5,56.5,2.15,16.0,226.0,406.55,328.98
2016,10,28,16,0,593.0,51.0,2.0,16.0,181.0,342.54,273.15
2016,10,28,16,15,512.0,43.5,1.75,15.0,136.0,266.81,207.59
2016,10,28,16,30,431.0,36.0,1.5,14.0,91.0,199.78,147.76
2016,10,28,16,45,294.5,24.5,1.3,13.5,54.5,120.91,70.84
2016,10,28,17,0,158.0,13.0,1.1,13.0,18.0,45.48,0.0
2016,10,28,17,15,79.0,6.5,1.1,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,120.0,13.5,1.7,12.5,23.0,37.77,0.0
2016,10,29,7,0,240.0,27.0,1.8,13.0,46.0,107.52,61.15
2016,10,29,7,15,349.0,37.5,1.9,13.0,86.0,173.66,129.33
2016,10,29,7,30,458.0,48.0,2.0,13.0,126.0,250.09,196.9
2016,10,29,7,45,229.0,45.5,2.15,13.5,84.5,166.52,134.52
2016,10,29,8,0,0.0,43.0,2.3,14.0,43.0,37.92,26.88
2016,10,29,8,15,0.0,52.0,2.4,14.5,52.0,45.9,33.75
2016,10,29,8,30,0.0,61.0,2.5,15.0,61.0,53.89,40.45
2016,10,29,8,45,0.0,68.0,2.6,15.5,68.0,60.11,45.55
2016,10,29,9,0,0.0,75.0,2.7,16.0,75.0,66.34,50.59
2016,10,29,9,15,2.0,116.5,2.8,16.0,117.5,107.95,85.3
2016,10,29,9,30,4.0,158.0,2.9,16.0,160.0,151.52,121.09
2016,10,29,9,45,15.0,181.0,3.05,16.5,189.0,184.01,147.48
2016,10,29,10,0,26.0,204.0,3.2,17.0,218.0,217.51,174.37
2016,10,29,10,15,26.5,213.5,3.25,17.0,228.5,227.95,182.43
2016,10,29,10,30,27.0,223.0,3.3,17.0,239.0,238.46,190.6
2016,10,29,10,45,53.5,246.5,3.35,17.5,279.0,306.42,244.83
2016,10,29,11,0,80.0,270.0,3.4,18.0,319.0,359.81,286.58
2016,10,29,11,15,80.5,274.5,3.35,18.0,324.0,366.15,291.09
2016,10,29,11,30,81.0,279.0,3.3,18.0,329.0,372.38,295.71
2016,10,29,11,45,81.5,280.0,3.3,18.0,331.0,374.23,297.07
2016,10,29,12,0,82.0,281.0,3.3,18.0,333.0,375.93,298.39
2016,10,29,12,15,494.5,180.0,3.25,18.0,482.5,709.64,562.82
2016,10,29,12,30,907.0,79.0,3.2,18.0,632.0,972.03,748.37
2016,10,29,12,45,903.5,78.0,3.15,18.5,619.0,956.13,733.76
2016,10,29,13,0,900.0,77.0,3.1,19.0,606.0,936.64,719.35
2016,10,29,13,15,892.5,76.0,3.0,19.0,585.0,910.04,701.16
2016,10,29,13,30,885.0,75.0,2.9,19.0,564.0,880.27,680.85
2016,10,29,13,45,875.5,73.0,2.85,19.0,536.0,844.56,656.71
2016,10,29,14,0,866.0,71.0,2.8,19.0,508.0,806.19,630.58
2016,10,29,14,15,849.5,69.0,2.7,18.5,473.5,759.89,599.36
2016,10,29,14,30,833.0,67.0,2.6,18.0,439.0,718.18,571.09
2016,10,29,14,45,809.5,64.5,2.55,18.0,399.0,662.75,531.31
2016,10,29,15,0,786.0,62.0,2.5,18.0,359.0,606.85,489.48
2016,10,29,15,15,752.5,59.0,2.35,17.5,315.0,544.13,440.56
2016,10,29,15,30,719.0,56.0,2.2,17.0,271.0,482.65,390.92
