Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,45,666.5,51.5,2.1,17.0,225.0,411.47,331.37
2016,10,29,16,0,614.0,47.0,2.0,17.0,179.0,344.39,273.26
2016,10,29,16,15,532.5,40.0,1.85,16.0,134.0,270.54,209.31
2016,10,29,16,30,451.0,33.0,1.7,15.0,89.0,203.04,148.9
2016,10,29,16,45,301.0,22.5,1.55,14.5,53.0,119.68,65.71
2016,10,29,17,0,151.0,12.0,1.4,14.0,17.0,43.0,0.0
2016,10,29,17,15,75.5,6.0,1.4,13.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,9.5,4.15,12.5,9.5,8.64,0.0
2016,10,30,7,0,0.0,19.0,4.3,13.0,19.0,16.75,5.04
2016,10,30,7,15,0.0,37.5,4.3,13.0,37.5,35.15,23.33
2016,10,30,7,30,0.0,56.0,4.3,13.0,56.0,53.27,39.44
2016,10,30,7,45,6.0,74.0,4.35,13.5,75.5,73.33,56.89
2016,10,30,8,0,12.0,92.0,4.4,14.0,95.0,94.03,74.75
2016,10,30,8,15,19.0,109.5,4.45,14.0,115.5,115.41,93.14
2016,10,30,8,30,26.0,127.0,4.5,14.0,136.0,146.0,119.08
2016,10,30,8,45,13.0,71.0,4.55,14.5,75.5,75.26,58.91
2016,10,30,9,0,0.0,15.0,4.6,15.0,15.0,13.2,5.63
2016,10,30,9,15,0.0,11.0,4.65,15.0,11.0,9.68,2.61
2016,10,30,9,30,0.0,7.0,4.7,15.0,7.0,6.16,0.0
2016,10,30,9,45,0.0,24.0,4.8,15.5,24.0,21.16,12.29
2016,10,30,10,0,0.0,41.0,4.9,16.0,41.0,36.2,24.89
2016,10,30,10,15,0.0,58.5,4.95,16.0,58.5,51.72,37.85
2016,10,30,10,30,0.0,76.0,5.0,16.0,76.0,67.28,50.77
2016,10,30,10,45,162.0,167.0,5.1,16.0,263.5,347.04,285.11
2016,10,30,11,0,324.0,258.0,5.2,16.0,451.0,610.92,494.03
2016,10,30,11,15,166.0,228.0,5.15,16.0,327.5,410.31,333.07
2016,10,30,11,30,8.0,198.0,5.1,16.0,204.0,193.85,154.4
2016,10,30,11,45,102.5,243.5,5.1,16.5,307.0,369.36,298.53
2016,10,30,12,0,197.0,289.0,5.1,17.0,410.0,515.52,414.15
2016,10,30,12,15,98.5,222.0,5.05,17.0,282.5,339.65,273.78
2016,10,30,12,30,0.0,155.0,5.0,17.0,155.0,142.43,111.9
2016,10,30,12,45,0.0,151.5,4.95,17.0,151.5,139.07,109.43
2016,10,30,13,0,0.0,148.0,4.9,17.0,148.0,135.76,106.83
2016,10,30,13,15,0.0,85.5,4.85,17.0,85.5,75.73,57.53
2016,10,30,13,30,0.0,23.0,4.8,17.0,23.0,20.29,11.39
2016,10,30,13,45,45.5,121.5,4.75,17.0,144.0,156.58,126.47
2016,10,30,14,0,91.0,220.0,4.7,17.0,265.0,305.29,248.24
2016,10,30,14,15,86.0,204.0,4.55,16.5,244.5,280.7,228.72
2016,10,30,14,30,81.0,188.0,4.4,16.0,224.0,256.45,209.66
2016,10,30,14,45,75.5,172.0,4.3,16.0,203.0,232.25,190.04
2016,10,30,15,0,70.0,156.0,4.2,16.0,182.0,208.56,170.62
2016,10,30,15,15,65.0,137.0,4.0,15.5,159.0,182.04,148.89
2016,10,30,15,30,60.0,118.0,3.8,15.0,136.0,156.05,127.23
2016,10,30,15,45,287.0,88.5,3.65,15.0,151.5,260.52,214.25
2016,10,30,16,0,514.0,59.0,3.5,15.0,167.0,314.97,254.09
2016,10,30,16,15,422.0,50.0,3.4,14.5,123.5,237.67,186.14
2016,10,30,16,30,330.0,41.0,3.3,14.0,80.0,170.18,125.74
2016,10,30,16,45,191.0,27.0,3.2,13.5,47.0,92.94,47.32
2016,10,30,17,0,52.0,13.0,3.1,13.0,14.0,22.85,0.0
2016,10,30,17,15,26.0,6.5,3.05,13.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,6,45,113.0,13.0,1.7,9.5,21.0,35.78,0.0
2016,10,31,7,0,226.0,26.0,1.7,10.0,42.0,101.01,49.44
2016,10,31,7,15,344.0,36.5,1.8,10.5,82.5,170.8,127.22
2016,10,31,7,30,462.0,47.0,1.9,11.0,123.0,250.21,197.72
2016,10,31,7,45,540.0,53.0,2.0,12.0,169.0,320.03,259.43
2016,10,31,8,0,618.0,59.0,2.1,13.0,215.0,397.41,325.62
2016,10,31,8,15,662.5,64.0,2.15,13.0,259.5,462.06,380.81
2016,10,31,8,30,707.0,69.0,2.2,13.0,304.0,529.7,436.61
2016,10,31,8,45,614.0,94.5,2.3,13.5,317.5,533.79,439.3
2016,10,31,9,0,521.0,120.0,2.4,14.0,331.0,520.89,428.14
2016,10,31,9,15,338.0,163.0,2.45,14.0,305.0,443.59,364.72
2016,10,31,9,30,155.0,206.0,2.5,14.0,279.0,351.09,287.25
2016,10,31,9,45,110.0,215.0,2.55,14.5,268.5,329.6,268.4
2016,10,31,10,0,65.0,224.0,2.6,15.0,258.0,289.63,234.42
2016,10,31,10,15,111.5,241.5,2.6,15.0,303.0,352.03,285.24
2016,10,31,10,30,158.0,259.0,2.6,15.0,348.0,433.31,349.32
2016,10,31,10,45,261.5,252.5,2.65,15.0,405.0,541.16,434.31
2016,10,31,11,0,365.0,246.0,2.7,15.0,462.0,635.0,506.8
2016,10,31,11,15,260.0,265.5,2.75,15.0,421.0,563.22,449.25
2016,10,31,11,30,155.0,285.0,2.8,15.0,380.0,469.92,375.51
2016,10,31,11,45,305.5,259.0,2.85,15.5,446.0,602.66,480.55
2016,10,31,12,0,456.0,233.0,2.9,16.0,512.0,734.89,580.21
2016,10,31,12,15,451.5,231.5,2.95,16.0,505.5,726.73,573.55
2016,10,31,12,30,447.0,230.0,3.0,16.0,499.0,716.5,566.52
2016,10,31,12,45,442.5,226.0,3.1,16.0,487.0,701.49,556.32
2016,10,31,13,0,438.0,222.0,3.2,16.0,475.0,684.59,544.73
2016,10,31,13,15,288.5,235.5,3.25,16.0,400.0,539.57,433.11
2016,10,31,13,30,139.0,249.0,3.3,16.0,325.0,401.31,323.33
2016,10,31,13,45,140.0,235.0,3.35,16.0,308.5,382.0,309.36
2016,10,31,14,0,141.0,221.0,3.4,16.0,292.0,362.3,294.47
2016,10,31,14,15,70.5,172.5,3.45,16.0,208.0,231.35,188.26
2016,10,31,14,30,0.0,124.0,3.5,16.0,124.0,114.39,90.49
2016,10,31,14,45,8.0,130.0,3.55,16.0,133.0,127.3,101.83
2016,10,31,15,0,16.0,136.0,3.6,16.0,142.0,140.36,113.06
2016,10,31,15,15,11.5,120.0,3.55,15.5,124.0,121.42,97.44
2016,10,31,15,30,7.0,104.0,3.5,15.0,106.0,103.03,82.09
2016,10,31,15,45,3.5,86.0,3.5,15.0,87.0,83.44,65.38
2016,10,31,16,0,0.0,68.0,3.5,15.0,68.0,64.26,48.84
2016,10,31,16,15,0.0,50.0,3.5,14.5,50.0,46.79,33.68
2016,10,31,16,30,0.0,32.0,3.5,14.0,32.0,29.13,18.15
2016,10,31,16,45,0.0,18.5,3.5,13.5,18.5,16.31,3.48
2016,10,31,17,0,0.0,5.0,3.5,13.0,5.0,4.55,0.0
2016,10,31,17,15,0.0,2.5,3.6,13.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,116.0,12.0,1.95,10.5,20.0,35.48,0.0
2016,11,1,7,0,232.0,24.0,1.9,11.0,40.0,100.08,42.57
2016,11,1,7,15,352.5,34.5,1.95,11.0,80.0,171.55,126.79
2016,11,1,7,30,473.0,45.0,2.0,11.0,120.0,252.19,198.94
2016,11,1,7,45,547.5,51.0,2.05,11.5,166.0,320.84,260.35
2016,11,1,8,0,622.0,57.0,2.1,12.0,212.0,396.68,326.1
2016,11,1,8,15,410.5,94.0,2.15,12.5,204.5,351.46,291.46
2016,11,1,8,30,199.0,131.0,2.2,13.0,197.0,276.99,229.78
2016,11,1,8,45,215.0,148.0,2.25,13.5,227.5,316.67,262.58
2016,11,1,9,0,231.0,165.0,2.3,14.0,258.0,357.42,295.04
2016,11,1,9,15,155.0,182.0,2.25,14.0,247.0,317.57,261.07
2016,11,1,9,30,79.0,199.0,2.2,14.0,236.0,270.03,220.53
2016,11,1,9,45,468.0,140.0,2.15,14.5,380.0,564.22,460.58
2016,11,1,10,0,857.0,81.0,2.1,15.0,524.0,843.44,663.72
2016,11,1,10,15,867.5,82.0,1.95,15.0,549.0,878.54,682.94
2016,11,1,10,30,878.0,83.0,1.8,15.0,574.0,902.09,696.25
2016,11,1,10,45,885.0,84.0,1.7,15.5,591.5,927.79,710.22
2016,11,1,11,0,892.0,85.0,1.6,16.0,609.0,950.21,721.72
2016,11,1,11,15,895.5,85.5,1.5,16.0,619.0,965.26,729.54
2016,11,1,11,30,899.0,86.0,1.4,16.0,629.0,976.68,735.03
2016,11,1,11,45,898.5,86.5,1.35,16.0,630.5,980.56,736.45
2016,11,1,12,0,898.0,87.0,1.3,16.0,632.0,980.67,735.64
2016,11,1,12,15,896.0,86.5,1.25,16.0,626.0,974.36,730.8
2016,11,1,12,30,894.0,86.0,1.2,16.0,620.0,964.35,723.77
2016,11,1,12,45,889.0,85.5,1.2,16.0,606.5,947.88,713.53
2016,11,1,13,0,884.0,85.0,1.2,16.0,593.0,927.93,701.16
2016,11,1,13,15,875.5,83.5,1.15,16.0,571.5,900.25,682.89
2016,11,1,13,30,867.0,82.0,1.1,16.0,550.0,877.86,668.33
2016,11,1,13,45,853.5,81.0,1.1,16.0,521.5,840.2,644.06
2016,11,1,14,0,840.0,80.0,1.1,16.0,493.0,800.13,618.07
2016,11,1,14,15,822.0,77.5,1.1,16.0,458.5,752.57,586.48
2016,11,1,14,30,804.0,75.0,1.1,16.0,424.0,703.49,553.33
2016,11,1,14,45,776.0,72.5,1.1,16.0,383.5,646.22,513.49
2016,11,1,15,0,748.0,70.0,1.1,16.0,343.0,588.9,471.1
2016,11,1,15,15,711.0,66.0,1.15,15.5,299.5,524.77,422.84
2016,11,1,15,30,674.0,62.0,1.2,15.0,256.0,465.27,375.95
2016,11,1,15,45,617.5,56.5,1.25,15.0,210.5,393.58,316.81
2016,11,1,16,0,561.0,51.0,1.3,15.0,165.0,326.63,259.35
2016,11,1,16,15,469.5,43.0,1.45,14.0,121.0,248.53,192.58
2016,11,1,16,30,378.0,35.0,1.6,13.0,77.0,180.3,131.36
2016,11,1,16,45,189.0,17.5,1.75,12.5,38.5,81.45,30.67
2016,11,1,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,45,128.5,11.0,1.8,8.0,19.0,37.18,0.0
2016,11,2,7,0,257.0,22.0,1.8,8.0,38.0,104.25,36.8
2016,11,2,7,15,376.5,32.0,1.85,8.5,79.0,176.86,130.91
2016,11,2,7,30,496.0,42.0,1.9,9.0,120.0,257.71,204.17
2016,11,2,7,45,565.0,49.0,2.0,9.5,165.5,326.04,266.05
2016,11,2,8,0,634.0,56.0,2.1,10.0,211.0,401.09,331.83
2016,11,2,8,15,678.5,61.0,2.1,10.5,256.0,466.31,387.45
2016,11,2,8,30,723.0,66.0,2.1,11.0,301.0,531.63,441.1
2016,11,2,8,45,754.5,69.0,2.15,12.0,343.0,591.52,487.82
2016,11,2,9,0,786.0,72.0,2.2,13.0,385.0,652.06,532.86
2016,11,2,9,15,807.5,74.5,2.15,13.5,422.0,704.85,569.61
2016,11,2,9,30,829.0,77.0,2.1,14.0,459.0,756.7,604.74
2016,11,2,9,45,854.0,75.5,2.1,14.5,492.5,805.16,636.99
2016,11,2,10,0,879.0,74.0,2.1,15.0,526.0,844.31,662.04
2016,11,2,10,15,889.0,75.5,1.95,15.5,550.5,879.7,682.68
2016,11,2,10,30,899.0,77.0,1.8,16.0,575.0,912.24,700.83
2016,11,2,10,45,905.5,77.5,1.7,16.5,592.5,937.25,714.08
2016,11,2,11,0,912.0,78.0,1.6,17.0,610.0,958.88,724.93
2016,11,2,11,15,915.0,78.5,1.5,17.0,619.5,973.68,732.52
2016,11,2,11,30,918.0,79.0,1.4,17.0,629.0,984.77,737.74
2016,11,2,11,45,918.5,79.0,1.3,17.5,631.0,989.06,737.18
2016,11,2,12,0,919.0,79.0,1.2,18.0,633.0,989.52,734.28
2016,11,2,12,15,917.0,79.0,1.1,18.0,627.0,983.75,728.88
2016,11,2,12,30,915.0,79.0,1.0,18.0,621.0,974.21,721.23
2016,11,2,12,45,911.0,77.5,0.95,18.5,607.5,957.18,708.54
2016,11,2,13,0,907.0,76.0,0.9,19.0,594.0,936.57,693.79
2016,11,2,13,15,899.5,75.0,0.85,19.0,572.5,909.98,676.59
2016,11,2,13,30,892.0,74.0,0.8,19.0,551.0,880.21,657.41
2016,11,2,13,45,879.5,72.5,0.75,19.0,522.5,842.59,633.01
2016,11,2,14,0,867.0,71.0,0.7,19.0,494.0,802.5,606.88
2016,11,2,14,15,850.5,69.0,0.7,18.5,459.5,763.22,582.97
2016,11,2,14,30,834.0,67.0,0.7,18.0,425.0,714.96,552.27
2016,11,2,14,45,808.5,64.5,0.75,18.0,385.0,658.4,514.61
2016,11,2,15,0,783.0,62.0,0.8,18.0,345.0,601.54,474.41
2016,11,2,15,15,748.0,58.5,0.85,17.5,301.5,537.81,427.42
2016,11,2,15,30,713.0,55.0,0.9,17.0,258.0,475.47,379.26
2016,11,2,15,45,658.0,50.5,0.95,17.0,212.0,403.75,320.92
2016,11,2,16,0,603.0,46.0,1.0,17.0,166.0,336.32,263.66
2016,11,2,16,15,515.5,38.5,1.1,16.0,121.5,261.21,199.67
2016,11,2,16,30,428.0,31.0,1.2,15.0,77.0,192.68,137.8
2016,11,2,16,45,214.0,15.5,1.3,14.0,38.5,85.21,24.63
2016,11,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,3,6,45,134.0,10.5,1.95,8.5,18.5,37.85,0.0
2016,11,3,7,0,268.0,21.0,2.0,9.0,37.0,105.45,26.41
2016,11,3,7,15,389.5,30.5,2.05,9.5,77.5,179.45,131.3
2016,11,3,7,30,511.0,40.0,2.1,10.0,118.0,261.05,205.7
2016,11,3,7,45,581.5,46.5,2.15,10.5,163.5,330.12,268.2
2016,11,3,8,0,652.0,53.0,2.2,11.0,209.0,403.11,332.3
2016,11,3,8,15,696.5,57.5,2.15,11.5,254.5,468.77,388.18
2016,11,3,8,30,741.0,62.0,2.1,12.0,300.0,537.19,443.97
2016,11,3,8,45,772.0,65.0,2.1,13.0,342.0,597.41,490.52
2016,11,3,9,0,803.0,68.0,2.1,14.0,384.0,658.2,535.05
2016,11,3,9,15,823.5,70.5,2.05,14.5,421.0,710.82,571.37
2016,11,3,9,30,844.0,73.0,2.0,15.0,458.0,762.38,605.99
2016,11,3,9,45,862.5,73.5,2.0,15.5,490.5,808.42,636.23
2016,11,3,10,0,881.0,74.0,2.0,16.0,523.0,844.79,659.16
2016,11,3,10,15,891.0,75.5,1.9,16.5,547.5,880.18,680.15
2016,11,3,10,30,901.0,77.0,1.8,17.0,572.0,912.73,698.76
2016,11,3,10,45,907.0,77.5,1.7,17.5,589.5,937.28,711.64
2016,11,3,11,0,913.0,78.0,1.6,18.0,607.0,958.44,722.14
2016,11,3,11,15,916.5,78.5,1.5,18.0,617.0,973.71,730.03
2016,11,3,11,30,920.0,79.0,1.4,18.0,627.0,985.28,735.53
2016,11,3,11,45,919.5,79.5,1.35,18.5,628.5,989.24,735.59
2016,11,3,12,0,919.0,80.0,1.3,19.0,630.0,989.38,733.4
2016,11,3,12,15,916.5,79.5,1.25,19.0,624.0,982.52,728.26
2016,11,3,12,30,914.0,79.0,1.2,19.0,618.0,971.9,720.92
2016,11,3,12,45,908.0,79.0,1.15,19.5,603.5,954.93,708.31
2016,11,3,13,0,902.0,79.0,1.1,20.0,589.0,934.46,693.65
2016,11,3,13,15,893.5,78.0,1.05,20.0,568.0,907.11,675.95
2016,11,3,13,30,885.0,77.0,1.0,20.0,547.0,876.67,656.29
2016,11,3,13,45,871.0,76.0,1.0,20.0,518.0,838.67,632.35
2016,11,3,14,0,857.0,75.0,1.0,20.0,489.0,805.64,611.63
2016,11,3,14,15,839.5,72.5,0.95,20.0,454.5,758.06,579.9
2016,11,3,14,30,822.0,70.0,0.9,20.0,420.0,708.89,546.77
2016,11,3,14,45,795.5,67.5,0.85,20.0,380.0,652.16,507.68
2016,11,3,15,0,769.0,65.0,0.8,20.0,340.0,595.24,466.22
2016,11,3,15,15,732.5,61.5,0.75,19.5,296.5,531.28,418.45
2016,11,3,15,30,696.0,58.0,0.7,19.0,253.0,468.84,369.95
2016,11,3,15,45,639.5,52.5,0.7,18.5,207.0,396.14,311.91
2016,11,3,16,0,583.0,47.0,0.7,18.0,161.0,331.24,257.55
2016,11,3,16,15,491.5,39.0,0.75,17.5,117.0,252.29,190.86
2016,11,3,16,30,400.0,31.0,0.8,17.0,73.0,183.36,128.85
2016,11,3,16,45,200.0,15.5,0.85,16.5,36.5,80.93,14.29
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,112.5,10.5,2.0,9.5,16.5,33.27,0.0
2016,11,4,7,0,225.0,21.0,2.0,10.0,33.0,92.95,10.46
2016,11,4,7,15,350.5,31.5,2.05,10.5,73.0,167.46,121.05
2016,11,4,7,30,476.0,42.0,2.1,11.0,113.0,249.31,195.49
2016,11,4,7,45,549.5,49.0,2.2,11.5,158.0,318.36,257.69
2016,11,4,8,0,623.0,56.0,2.3,12.0,203.0,394.58,324.23
2016,11,4,8,15,669.5,61.0,2.15,12.5,248.0,460.15,379.67
2016,11,4,8,30,716.0,66.0,2.0,13.0,293.0,525.79,432.88
2016,11,4,8,45,747.0,69.5,1.95,13.5,334.5,585.47,479.56
2016,11,4,9,0,778.0,73.0,1.9,14.0,376.0,645.76,524.71
2016,11,4,9,15,800.0,76.0,1.75,14.5,413.5,699.08,560.8
2016,11,4,9,30,822.0,79.0,1.6,15.0,451.0,751.51,594.98
2016,11,4,9,45,837.5,81.0,1.45,16.0,482.5,796.25,621.3
2016,11,4,10,0,853.0,83.0,1.3,17.0,514.0,838.99,645.23
2016,11,4,10,15,863.5,84.5,1.15,17.5,538.5,874.49,664.51
2016,11,4,10,30,874.0,86.0,1.0,18.0,563.0,907.2,681.3
2016,11,4,10,45,881.0,87.0,0.9,18.5,580.5,933.08,693.96
2016,11,4,11,0,888.0,88.0,0.8,19.0,598.0,946.22,698.2
2016,11,4,11,15,891.5,88.5,0.7,19.0,608.0,961.17,705.04
2016,11,4,11,30,895.0,89.0,0.6,19.0,618.0,972.52,709.51
2016,11,4,11,45,896.5,88.5,0.5,19.5,620.0,977.06,708.41
2016,11,4,12,0,898.0,88.0,0.4,20.0,622.0,977.87,705.21
2016,11,4,12,15,895.5,87.5,0.3,20.0,615.5,971.13,698.89
2016,11,4,12,30,893.0,87.0,0.2,20.0,609.0,960.7,690.73
2016,11,4,12,45,890.5,85.5,0.15,20.5,595.5,945.43,679.62
2016,11,4,13,0,888.0,84.0,0.1,21.0,582.0,926.61,666.64
2016,11,4,13,15,879.0,82.5,0.15,21.0,561.0,898.53,650.79
2016,11,4,13,30,870.0,81.0,0.2,21.0,540.0,875.73,638.48
2016,11,4,13,45,858.0,79.5,0.25,21.0,511.5,838.82,616.92
2016,11,4,14,0,846.0,78.0,0.3,21.0,483.0,799.41,593.62
2016,11,4,14,15,828.0,75.5,0.3,20.5,448.5,751.87,564.71
2016,11,4,14,30,810.0,73.0,0.3,20.0,414.0,702.8,534.16
2016,11,4,14,45,785.0,70.0,0.35,20.0,374.5,647.05,497.84
2016,11,4,15,0,760.0,67.0,0.4,20.0,335.0,591.0,458.65
2016,11,4,15,15,722.5,63.0,0.45,19.5,291.5,526.32,411.91
2016,11,4,15,30,685.0,59.0,0.5,19.0,248.0,463.29,364.17
2016,11,4,15,45,629.0,53.0,0.55,19.0,202.5,394.05,308.7
2016,11,4,16,0,573.0,47.0,0.6,19.0,157.0,326.54,252.38
2016,11,4,16,15,480.0,39.0,0.7,18.0,113.5,247.68,186.61
2016,11,4,16,30,387.0,31.0,0.8,17.0,70.0,179.0,124.7
2016,11,4,16,45,193.5,15.5,0.9,16.5,35.0,78.71,3.37
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,9.5,0.65,10.0,15.5,32.63,0.0
2016,11,5,7,0,228.0,19.0,0.7,10.0,31.0,91.15,0.0
2016,11,5,7,15,350.0,29.5,0.7,10.5,70.0,165.13,117.48
2016,11,5,7,30,472.0,40.0,0.7,11.0,109.0,245.31,190.42
2016,11,5,7,45,539.5,47.5,0.75,12.0,152.5,311.81,249.08
2016,11,5,8,0,607.0,55.0,0.8,13.0,196.0,384.91,311.05
2016,11,5,8,15,652.5,60.5,0.8,13.5,240.0,449.56,364.51
2016,11,5,8,30,698.0,66.0,0.8,14.0,284.0,517.34,418.15
2016,11,5,8,45,727.0,70.0,0.85,14.5,325.0,572.15,460.4
2016,11,5,9,0,756.0,74.0,0.9,15.0,366.0,630.67,503.91
2016,11,5,9,15,777.5,77.0,0.85,15.0,402.0,682.65,539.48
2016,11,5,9,30,799.0,80.0,0.8,15.0,438.0,733.78,573.55
2016,11,5,9,45,731.0,99.0,0.8,15.5,444.5,734.67,571.3
2016,11,5,10,0,663.0,118.0,0.8,16.0,451.0,724.52,562.07
2016,11,5,10,15,759.5,101.5,0.8,16.0,499.5,803.12,615.85
2016,11,5,10,30,856.0,85.0,0.8,16.0,548.0,888.57,671.65
2016,11,5,10,45,864.0,85.0,0.85,16.5,565.5,913.7,685.93
2016,11,5,11,0,872.0,85.0,0.9,17.0,583.0,926.28,692.86
2016,11,5,11,15,874.5,85.5,1.0,17.0,591.5,940.07,703.1
2016,11,5,11,30,877.0,86.0,1.1,17.0,600.0,950.33,711.12
2016,11,5,11,45,779.0,116.0,1.2,17.5,574.0,906.47,682.14
2016,11,5,12,0,681.0,146.0,1.3,18.0,548.0,854.98,648.3
2016,11,5,12,15,603.5,169.5,1.35,18.0,523.5,804.46,615.17
2016,11,5,12,30,526.0,193.0,1.4,18.0,499.0,746.39,575.13
2016,11,5,12,45,512.5,193.0,1.45,18.5,485.0,726.79,561.46
2016,11,5,13,0,499.0,193.0,1.5,19.0,471.0,705.33,546.03
2016,11,5,13,15,486.0,188.5,1.55,19.0,451.0,677.48,527.14
2016,11,5,13,30,473.0,184.0,1.6,19.0,431.0,648.19,507.04
2016,11,5,13,45,453.0,177.0,1.65,19.0,403.5,608.94,479.37
2016,11,5,14,0,433.0,170.0,1.7,19.0,376.0,569.15,450.9
2016,11,5,14,15,468.0,149.5,1.7,18.5,357.5,556.25,443.79
2016,11,5,14,30,503.0,129.0,1.7,18.0,339.0,538.98,432.8
2016,11,5,14,45,482.5,120.5,1.75,18.0,306.0,492.84,397.79
2016,11,5,15,0,462.0,112.0,1.8,18.0,273.0,447.07,362.32
2016,11,5,15,15,441.5,99.0,1.75,17.5,237.0,396.72,322.63
2016,11,5,15,30,421.0,86.0,1.7,17.0,201.0,347.34,282.37
2016,11,5,15,45,383.5,73.5,1.7,16.5,163.5,291.35,235.41
2016,11,5,16,0,346.0,61.0,1.7,16.0,126.0,238.79,189.82
2016,11,5,16,15,284.5,47.0,1.6,15.5,90.5,178.99,137.44
2016,11,5,16,30,223.0,33.0,1.5,15.0,55.0,126.29,88.13
2016,11,5,16,45,111.5,16.5,1.45,14.5,27.5,55.61,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,12.5,5.5,5.0,0.0
2016,11,6,7,0,0.0,11.0,0.8,13.0,11.0,9.67,0.0
2016,11,6,7,15,0.0,26.0,0.9,13.0,26.0,23.46,12.78
2016,11,6,7,30,0.0,41.0,1.0,13.0,41.0,38.0,26.24
2016,11,6,7,45,0.0,58.5,1.1,13.5,58.5,55.16,41.25
2016,11,6,8,0,0.0,76.0,1.2,14.0,76.0,72.2,55.97
2016,11,6,8,15,2.5,92.5,1.2,14.0,93.5,89.49,70.82
2016,11,6,8,30,5.0,109.0,1.2,14.0,111.0,107.1,85.73
2016,11,6,8,45,9.0,123.5,1.3,14.5,127.0,123.78,99.53
2016,11,6,9,0,13.0,138.0,1.4,15.0,143.0,140.95,113.53
2016,11,6,9,15,23.0,156.5,1.4,15.0,166.5,167.41,135.39
2016,11,6,9,30,33.0,175.0,1.4,15.0,190.0,207.45,167.99
2016,11,6,9,45,79.5,198.5,1.4,15.5,237.5,272.85,221.17
2016,11,6,10,0,126.0,222.0,1.4,16.0,285.0,356.57,287.09
2016,11,6,10,15,71.0,208.5,1.35,16.0,244.5,279.18,224.1
2016,11,6,10,30,16.0,195.0,1.3,16.0,204.0,200.56,159.67
2016,11,6,10,45,73.0,228.0,1.3,16.5,269.5,305.61,244.59
2016,11,6,11,0,130.0,261.0,1.3,17.0,335.0,416.75,330.21
2016,11,6,11,15,148.0,266.0,1.35,17.0,351.5,441.11,348.34
2016,11,6,11,30,166.0,271.0,1.4,17.0,368.0,465.38,366.96
2016,11,6,11,45,158.5,272.0,1.45,17.0,365.0,460.04,362.67
2016,11,6,12,0,151.0,273.0,1.5,17.0,362.0,454.14,358.22
2016,11,6,12,15,215.0,264.0,1.5,17.0,389.0,503.24,397.21
2016,11,6,12,30,279.0,255.0,1.5,17.0,416.0,568.93,447.17
2016,11,6,12,45,275.5,249.0,1.5,17.5,405.0,554.89,435.72
2016,11,6,13,0,272.0,243.0,1.5,18.0,394.0,539.84,424.25
2016,11,6,13,15,408.0,202.0,1.45,18.0,418.5,622.83,488.86
2016,11,6,13,30,544.0,161.0,1.4,18.0,443.0,682.62,534.72
2016,11,6,13,45,485.0,165.5,1.4,18.0,407.0,622.2,489.81
2016,11,6,14,0,426.0,170.0,1.4,18.0,371.0,563.19,446.3
2016,11,6,14,15,348.5,168.5,1.35,18.0,325.5,470.99,376.77
2016,11,6,14,30,271.0,167.0,1.3,18.0,280.0,399.3,321.16
2016,11,6,14,45,262.5,152.0,1.3,18.0,252.5,364.45,294.63
2016,11,6,15,0,254.0,137.0,1.3,18.0,225.0,329.71,267.34
2016,11,6,15,15,243.0,119.5,1.15,17.5,195.0,290.64,236.06
2016,11,6,15,30,232.0,102.0,1.0,17.0,165.0,252.18,204.44
2016,11,6,15,45,211.0,85.0,0.9,16.5,134.0,210.12,169.03
2016,11,6,16,0,190.0,68.0,0.8,16.0,103.0,170.04,134.35
2016,11,6,16,15,153.0,50.5,0.75,15.5,73.5,125.26,95.3
2016,11,6,16,30,116.0,33.0,0.7,15.0,44.0,84.42,57.24
2016,11,6,16,45,58.0,16.5,0.7,14.5,22.0,36.97,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,1.55,11.5,9.0,8.19,0.0
2016,11,7,7,0,0.0,18.0,1.5,12.0,18.0,16.89,0.0
2016,11,7,7,15,71.5,33.5,1.5,12.0,43.0,65.14,43.33
2016,11,7,7,30,143.0,49.0,1.5,12.0,68.0,119.52,92.24
2016,11,7,7,45,168.0,66.5,1.55,12.5,98.0,158.44,127.23
2016,11,7,8,0,193.0,84.0,1.6,13.0,128.0,199.91,163.72
2016,11,7,8,15,208.0,101.5,1.55,13.5,157.5,238.33,196.73
2016,11,7,8,30,223.0,119.0,1.5,14.0,187.0,277.95,229.73
2016,11,7,8,45,232.0,135.5,1.45,14.5,215.0,313.53,258.43
2016,11,7,9,0,241.0,152.0,1.4,15.0,243.0,349.46,286.57
2016,11,7,9,15,223.5,170.0,1.35,15.5,261.0,368.05,299.79
2016,11,7,9,30,206.0,188.0,1.3,16.0,279.0,370.68,300.43
2016,11,7,9,45,299.0,187.5,1.3,17.0,330.0,465.86,374.07
2016,11,7,10,0,392.0,187.0,1.3,18.0,381.0,552.42,438.23
2016,11,7,10,15,383.5,199.5,1.25,18.5,397.0,571.17,449.26
2016,11,7,10,30,375.0,212.0,1.2,19.0,413.0,588.1,459.36
2016,11,7,10,45,385.5,217.5,1.15,19.5,429.5,612.02,474.92
2016,11,7,11,0,396.0,223.0,1.1,20.0,446.0,634.82,489.38
2016,11,7,11,15,497.5,195.5,1.05,20.0,480.0,721.2,551.23
2016,11,7,11,30,599.0,168.0,1.0,20.0,514.0,796.68,602.77
2016,11,7,11,45,560.5,181.5,1.0,20.5,506.5,771.44,583.3
2016,11,7,12,0,522.0,195.0,1.0,21.0,499.0,750.72,567.35
2016,11,7,12,15,455.5,212.5,1.0,21.0,475.5,705.6,535.04
2016,11,7,12,30,389.0,230.0,1.0,21.0,452.0,641.84,489.98
2016,11,7,12,45,421.0,216.0,1.05,21.0,451.5,667.16,509.76
2016,11,7,13,0,453.0,202.0,1.1,21.0,451.0,672.73,515.16
2016,11,7,13,15,509.0,177.5,1.05,21.0,447.5,684.29,524.72
2016,11,7,13,30,565.0,153.0,1.0,21.0,444.0,690.8,530.61
2016,11,7,13,45,477.0,164.0,1.0,21.0,401.0,613.36,474.58
2016,11,7,14,0,389.0,175.0,1.0,21.0,358.0,523.49,409.35
2016,11,7,14,15,305.0,173.0,0.95,20.5,310.0,442.92,349.66
2016,11,7,14,30,221.0,171.0,0.9,20.0,262.0,354.54,282.39
2016,11,7,14,45,213.0,155.5,0.9,20.0,236.0,322.46,258.24
2016,11,7,15,0,205.0,140.0,0.9,20.0,210.0,301.98,242.11
2016,11,7,15,15,195.0,122.0,0.8,19.5,181.5,265.27,213.02
2016,11,7,15,30,185.0,104.0,0.7,19.0,153.0,229.2,183.74
2016,11,7,15,45,167.0,86.0,0.6,19.0,124.0,189.92,150.71
2016,11,7,16,0,149.0,68.0,0.5,19.0,95.0,152.34,118.43
2016,11,7,16,15,116.0,50.0,0.5,18.5,67.5,110.8,82.81
2016,11,7,16,30,83.0,32.0,0.5,18.0,40.0,72.72,47.58
2016,11,7,16,45,41.5,16.0,0.55,17.5,20.0,31.85,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,11.0,11.5,10.46,0.0
2016,11,8,7,0,0.0,23.0,1.3,11.0,23.0,20.92,0.0
2016,11,8,7,15,215.5,30.5,1.3,11.5,59.0,121.24,81.75
2016,11,8,7,30,431.0,38.0,1.3,12.0,95.0,226.34,174.63
2016,11,8,7,45,507.0,45.0,1.35,13.0,138.0,293.28,234.11
2016,11,8,8,0,583.0,52.0,1.4,14.0,181.0,367.78,297.96
2016,11,8,8,15,631.0,57.0,1.3,14.5,223.5,431.54,351.35
2016,11,8,8,30,679.0,62.0,1.2,15.0,266.0,495.69,402.79
2016,11,8,8,45,712.0,65.5,1.15,15.5,306.5,554.49,448.1
2016,11,8,9,0,745.0,69.0,1.1,16.0,347.0,614.19,492.23
2016,11,8,9,15,767.5,71.5,1.05,16.5,383.0,665.55,526.95
2016,11,8,9,30,790.0,74.0,1.0,17.0,419.0,716.19,560.11
2016,11,8,9,45,814.0,73.5,0.95,17.5,451.0,763.24,589.8
2016,11,8,10,0,838.0,73.0,0.9,18.0,483.0,808.88,617.76
2016,11,8,10,15,848.5,74.5,0.85,18.5,507.0,835.56,632.28
2016,11,8,10,30,859.0,76.0,0.8,19.0,531.0,867.33,650.21
2016,11,8,10,45,865.0,77.0,0.8,19.5,547.5,891.53,663.73
2016,11,8,11,0,871.0,78.0,0.8,20.0,564.0,912.54,675.21
2016,11,8,11,15,874.5,78.5,0.75,20.0,574.0,927.24,682.98
2016,11,8,11,30,878.0,79.0,0.7,20.0,584.0,938.44,688.64
2016,11,8,11,45,878.0,79.5,0.7,20.5,585.5,942.76,689.77
2016,11,8,12,0,878.0,80.0,0.7,21.0,587.0,943.46,688.83
2016,11,8,12,15,876.0,80.0,0.7,21.0,581.5,938.0,685.49
2016,11,8,12,30,874.0,80.0,0.7,21.0,576.0,928.97,680.11
2016,11,8,12,45,869.5,79.0,0.7,21.5,563.0,912.83,669.07
2016,11,8,13,0,865.0,78.0,0.7,22.0,550.0,893.33,656.08
2016,11,8,13,15,857.0,77.0,0.7,22.0,529.5,867.46,640.3
2016,11,8,13,30,849.0,76.0,0.7,22.0,509.0,846.84,628.04
2016,11,8,13,45,836.5,74.5,0.75,22.0,482.0,810.41,606.01
2016,11,8,14,0,824.0,73.0,0.8,22.0,455.0,771.61,582.22
2016,11,8,14,15,806.0,70.5,0.7,22.0,422.0,725.21,550.67
2016,11,8,14,30,788.0,68.0,0.6,22.0,389.0,677.38,517.83
2016,11,8,14,45,762.0,65.5,0.55,22.0,350.5,622.89,480.42
2016,11,8,15,0,736.0,63.0,0.5,22.0,312.0,568.25,440.46
2016,11,8,15,15,698.5,59.0,0.45,21.5,270.0,505.18,393.54
2016,11,8,15,30,661.0,55.0,0.4,21.0,228.0,443.81,346.06
2016,11,8,15,45,602.0,49.5,0.35,20.5,184.5,375.38,291.24
2016,11,8,16,0,543.0,44.0,0.3,20.0,141.0,309.09,236.14
2016,11,8,16,15,447.5,35.5,0.6,19.0,99.5,230.96,171.81
2016,11,8,16,30,352.0,27.0,0.9,18.0,58.0,163.55,107.46
2016,11,8,16,45,176.0,13.5,1.2,17.5,29.0,59.33,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
