Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,66.0,7.5,1.45,11.0,10.0,6.82,0.0
2016,11,9,7,0,132.0,15.0,1.4,11.0,20.0,48.54,0.0
2016,11,9,7,15,253.0,28.0,1.45,11.5,55.0,130.39,85.48
2016,11,9,7,30,374.0,41.0,1.5,12.0,90.0,207.09,159.52
2016,11,9,7,45,453.0,49.5,1.55,12.5,132.0,274.02,219.4
2016,11,9,8,0,532.0,58.0,1.6,13.0,174.0,348.84,284.27
2016,11,9,8,15,582.5,64.5,1.5,13.5,216.5,413.25,338.67
2016,11,9,8,30,633.0,71.0,1.4,14.0,259.0,481.41,393.78
2016,11,9,8,45,585.0,87.0,1.35,14.5,280.5,500.47,408.32
2016,11,9,9,0,537.0,103.0,1.3,15.0,302.0,513.16,417.1
2016,11,9,9,15,646.0,94.5,1.3,15.5,357.5,607.18,488.89
2016,11,9,9,30,755.0,86.0,1.3,16.0,413.0,702.31,556.25
2016,11,9,9,45,786.5,84.0,1.35,17.0,446.0,752.74,588.62
2016,11,9,10,0,818.0,82.0,1.4,18.0,479.0,802.17,620.03
2016,11,9,10,15,829.5,84.0,1.4,18.0,503.0,837.98,643.24
2016,11,9,10,30,841.0,86.0,1.4,18.0,527.0,871.22,664.65
2016,11,9,10,45,849.0,86.5,1.4,18.5,544.5,896.61,679.38
2016,11,9,11,0,857.0,87.0,1.4,19.0,562.0,918.86,692.04
2016,11,9,11,15,860.5,88.0,1.4,19.5,571.5,934.24,700.18
2016,11,9,11,30,864.0,89.0,1.4,20.0,581.0,946.12,706.17
2016,11,9,11,45,865.0,89.0,1.4,20.5,583.0,950.8,707.57
2016,11,9,12,0,866.0,89.0,1.4,21.0,585.0,951.83,706.84
2016,11,9,12,15,863.5,88.5,1.35,21.0,579.0,945.28,701.94
2016,11,9,12,30,861.0,88.0,1.3,21.0,573.0,935.14,694.93
2016,11,9,12,45,863.5,84.5,1.3,21.5,561.0,922.3,685.8
2016,11,9,13,0,866.0,81.0,1.3,22.0,549.0,896.88,668.53
2016,11,9,13,15,857.0,79.5,1.25,22.0,528.5,878.15,656.47
2016,11,9,13,30,848.0,78.0,1.2,22.0,508.0,847.5,636.43
2016,11,9,13,45,833.5,76.5,1.15,22.0,480.0,809.48,611.47
2016,11,9,14,0,819.0,75.0,1.1,22.0,452.0,769.22,584.87
2016,11,9,14,15,800.0,73.0,1.05,22.0,418.5,722.91,553.79
2016,11,9,14,30,781.0,71.0,1.0,22.0,385.0,675.22,521.33
2016,11,9,14,45,753.0,68.0,0.95,22.0,346.5,619.06,482.2
2016,11,9,15,0,725.0,65.0,0.9,22.0,308.0,562.95,440.47
2016,11,9,15,15,686.0,60.5,0.85,21.5,266.0,498.96,392.24
2016,11,9,15,30,647.0,56.0,0.8,21.0,224.0,440.03,345.88
2016,11,9,15,45,588.0,50.0,0.75,20.5,180.5,368.88,288.38
2016,11,9,16,0,529.0,44.0,0.7,20.0,137.0,302.83,232.85
2016,11,9,16,15,431.5,35.5,0.75,19.5,96.0,224.82,166.9
2016,11,9,16,30,334.0,27.0,0.8,19.0,55.0,157.15,100.69
2016,11,9,16,45,167.0,13.5,0.85,18.5,27.5,56.9,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,11.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,12.0,10.0,9.1,0.0
2016,11,10,7,15,12.0,27.0,2.15,12.5,28.5,32.13,17.15
2016,11,10,7,30,24.0,44.0,2.2,13.0,47.0,55.94,40.43
2016,11,10,7,45,37.5,62.5,2.25,13.5,69.5,82.82,64.14
2016,11,10,8,0,51.0,81.0,2.3,14.0,92.0,110.93,88.7
2016,11,10,8,15,59.5,99.5,2.15,14.0,115.0,137.69,111.98
2016,11,10,8,30,68.0,118.0,2.0,14.0,138.0,165.3,135.57
2016,11,10,8,45,75.0,134.5,1.9,14.5,159.5,190.22,156.22
2016,11,10,9,0,82.0,151.0,1.8,15.0,181.0,215.82,176.99
2016,11,10,9,15,109.0,168.0,1.65,15.5,212.5,269.71,220.55
2016,11,10,9,30,136.0,185.0,1.5,16.0,244.0,314.04,255.42
2016,11,10,9,45,212.5,193.0,1.4,16.5,291.5,388.47,314.43
2016,11,10,10,0,289.0,201.0,1.3,17.0,339.0,483.09,386.44
2016,11,10,10,15,399.0,188.0,1.25,17.5,389.5,586.19,463.2
2016,11,10,10,30,509.0,175.0,1.2,18.0,440.0,679.16,529.99
2016,11,10,10,45,468.5,192.0,1.15,18.5,442.5,673.43,521.88
2016,11,10,11,0,428.0,209.0,1.1,19.0,445.0,664.03,512.3
2016,11,10,11,15,330.5,233.0,1.0,19.0,417.0,590.04,456.3
2016,11,10,11,30,233.0,257.0,0.9,19.0,389.0,512.32,397.33
2016,11,10,11,45,231.5,258.5,0.8,19.5,390.0,513.62,397.41
2016,11,10,12,0,230.0,260.0,0.7,20.0,391.0,514.11,396.14
2016,11,10,12,15,298.0,244.5,0.6,20.0,413.0,576.43,441.6
2016,11,10,12,30,366.0,229.0,0.5,20.0,435.0,618.55,471.44
2016,11,10,12,45,248.0,237.0,0.4,20.5,375.5,515.08,393.29
2016,11,10,13,0,130.0,245.0,0.3,21.0,316.0,396.92,304.53
2016,11,10,13,15,299.5,210.5,0.25,21.0,364.0,519.28,399.03
2016,11,10,13,30,469.0,176.0,0.2,21.0,412.0,633.53,481.27
2016,11,10,13,45,492.5,160.0,0.15,21.5,395.5,620.54,470.38
2016,11,10,14,0,516.0,144.0,0.1,22.0,379.0,604.21,458.9
2016,11,10,14,15,634.5,108.5,0.1,22.0,376.5,641.5,487.25
2016,11,10,14,30,753.0,73.0,0.1,22.0,374.0,656.52,498.04
2016,11,10,14,45,725.0,69.5,0.15,22.0,336.0,600.98,460.28
2016,11,10,15,0,697.0,66.0,0.2,22.0,298.0,545.58,420.92
2016,11,10,15,15,657.0,61.5,0.2,21.5,256.5,485.56,376.77
2016,11,10,15,30,617.0,57.0,0.2,21.0,215.0,424.63,330.12
2016,11,10,15,45,556.0,51.0,0.2,20.5,172.5,354.13,274.23
2016,11,10,16,0,495.0,45.0,0.2,20.0,130.0,288.95,220.37
2016,11,10,16,15,397.0,36.0,0.2,19.5,90.5,212.14,156.08
2016,11,10,16,30,299.0,27.0,0.2,19.0,51.0,144.95,90.08
2016,11,10,16,45,149.5,13.5,0.2,18.5,25.5,52.22,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.3,12.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.3,12.0,16.0,14.55,0.0
2016,11,11,7,15,185.5,26.5,1.3,12.5,49.5,104.02,62.11
2016,11,11,7,30,371.0,37.0,1.3,13.0,83.0,201.25,153.16
2016,11,11,7,45,451.5,45.5,1.35,14.0,124.5,268.1,212.58
2016,11,11,8,0,532.0,54.0,1.4,15.0,166.0,343.15,276.8
2016,11,11,8,15,583.5,60.0,1.25,15.0,208.0,407.17,330.98
2016,11,11,8,30,635.0,66.0,1.1,15.0,250.0,475.06,385.96
2016,11,11,8,45,672.0,70.0,1.0,15.5,290.0,534.63,431.73
2016,11,11,9,0,709.0,74.0,0.9,16.0,330.0,595.68,476.55
2016,11,11,9,15,733.5,77.0,0.85,16.5,366.0,643.91,509.71
2016,11,11,9,30,758.0,80.0,0.8,17.0,402.0,695.3,543.52
2016,11,11,9,45,467.0,145.5,0.8,17.5,348.5,565.01,444.89
2016,11,11,10,0,176.0,211.0,0.8,18.0,295.0,386.23,305.4
2016,11,11,10,15,173.5,222.5,0.8,18.5,308.5,402.23,317.83
2016,11,11,10,30,171.0,234.0,0.8,19.0,322.0,417.67,328.15
2016,11,11,10,45,146.0,241.5,0.85,19.5,318.5,407.18,318.71
2016,11,11,11,0,121.0,249.0,0.9,20.0,315.0,395.38,308.49
2016,11,11,11,15,174.5,252.0,0.95,20.0,349.5,450.05,350.94
2016,11,11,11,30,228.0,255.0,1.0,20.0,384.0,505.28,392.68
2016,11,11,11,45,258.5,251.5,1.1,20.0,398.0,548.82,424.97
2016,11,11,12,0,289.0,248.0,1.2,20.0,412.0,573.38,443.83
2016,11,11,12,15,287.5,246.5,1.2,20.0,408.0,568.99,440.5
2016,11,11,12,30,286.0,245.0,1.2,20.0,404.0,563.43,436.66
2016,11,11,12,45,163.5,232.5,1.3,20.0,323.0,414.07,324.63
2016,11,11,13,0,41.0,220.0,1.4,20.0,242.0,268.93,211.23
2016,11,11,13,15,20.5,181.5,1.4,20.0,192.5,191.17,150.37
2016,11,11,13,30,0.0,143.0,1.4,20.0,143.0,132.86,103.35
2016,11,11,13,45,145.0,164.5,1.45,20.0,230.0,303.6,244.31
2016,11,11,14,0,290.0,186.0,1.5,20.0,317.0,457.4,364.89
2016,11,11,14,15,145.0,154.0,1.45,19.5,219.5,283.12,227.51
2016,11,11,14,30,0.0,122.0,1.4,19.0,122.0,114.2,89.12
2016,11,11,14,45,0.0,109.5,1.4,18.5,109.5,102.16,79.88
2016,11,11,15,0,0.0,97.0,1.4,18.0,97.0,90.21,70.25
2016,11,11,15,15,0.0,83.5,1.3,17.5,83.5,77.28,59.63
2016,11,11,15,30,0.0,70.0,1.2,17.0,70.0,64.42,48.89
2016,11,11,15,45,0.0,56.0,1.1,17.0,56.0,51.06,37.46
2016,11,11,16,0,0.0,42.0,1.0,17.0,42.0,37.71,25.91
2016,11,11,16,15,0.0,29.0,0.95,16.5,29.0,25.57,15.33
2016,11,11,16,30,0.0,16.0,0.9,16.0,16.0,14.08,4.25
2016,11,11,16,45,0.0,8.0,0.9,15.5,8.0,7.28,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,6.0,0.95,12.5,8.0,0.0,0.0
2016,11,12,7,0,134.0,12.0,0.9,13.0,16.0,45.96,0.0
2016,11,12,7,15,273.5,23.0,0.9,13.0,49.5,128.57,72.31
2016,11,12,7,30,413.0,34.0,0.9,13.0,83.0,213.63,161.29
2016,11,12,7,45,494.5,41.0,0.9,13.5,125.0,281.19,221.96
2016,11,12,8,0,576.0,48.0,0.9,14.0,167.0,357.0,287.03
2016,11,12,8,15,626.5,53.0,0.85,14.5,209.0,421.21,340.76
2016,11,12,8,30,677.0,58.0,0.8,15.0,251.0,486.17,392.86
2016,11,12,8,45,712.0,61.0,0.8,15.5,291.0,545.14,438.5
2016,11,12,9,0,747.0,64.0,0.8,16.0,331.0,605.2,483.17
2016,11,12,9,15,770.5,66.5,0.8,16.5,367.0,657.02,518.65
2016,11,12,9,30,794.0,69.0,0.8,17.0,403.0,708.22,552.66
2016,11,12,9,45,814.5,69.5,0.8,17.5,434.0,753.53,581.71
2016,11,12,10,0,835.0,70.0,0.8,18.0,465.0,797.28,609.13
2016,11,12,10,15,846.0,71.5,0.8,18.0,489.0,824.25,625.9
2016,11,12,10,30,857.0,73.0,0.8,18.0,513.0,856.3,646.22
2016,11,12,10,45,864.5,73.5,0.85,18.5,530.0,881.13,661.19
2016,11,12,11,0,872.0,74.0,0.9,19.0,547.0,902.85,674.2
2016,11,12,11,15,876.0,74.5,0.95,19.0,556.5,918.05,684.29
2016,11,12,11,30,880.0,75.0,1.0,19.0,566.0,929.78,692.34
2016,11,12,11,45,880.5,75.5,1.1,19.5,568.0,934.68,695.65
2016,11,12,12,0,881.0,76.0,1.2,20.0,570.0,935.98,696.78
2016,11,12,12,15,878.5,75.5,1.25,20.0,564.5,929.56,693.5
2016,11,12,12,30,876.0,75.0,1.3,20.0,559.0,919.58,688.09
2016,11,12,12,45,865.5,76.0,1.4,20.0,545.0,900.67,677.56
2016,11,12,13,0,855.0,77.0,1.5,20.0,531.0,878.6,664.91
2016,11,12,13,15,846.5,76.0,1.55,20.0,511.0,861.29,654.82
2016,11,12,13,30,838.0,75.0,1.6,20.0,491.0,832.2,636.56
2016,11,12,13,45,825.0,73.5,1.65,20.0,464.0,795.97,613.28
2016,11,12,14,0,812.0,72.0,1.7,20.0,437.0,757.46,588.13
2016,11,12,14,15,793.5,69.5,1.7,19.5,404.0,711.44,557.82
2016,11,12,14,30,775.0,67.0,1.7,19.0,371.0,664.07,525.91
2016,11,12,14,45,748.0,64.0,1.75,19.0,333.5,609.2,486.97
2016,11,12,15,0,721.0,61.0,1.8,19.0,296.0,554.32,445.17
2016,11,12,15,15,681.5,57.0,1.85,18.5,254.5,491.17,396.12
2016,11,12,15,30,642.0,53.0,1.9,18.0,213.0,429.93,346.52
2016,11,12,15,45,580.0,47.5,1.95,17.5,170.5,361.6,289.22
2016,11,12,16,0,518.0,42.0,2.0,17.0,128.0,295.6,231.87
2016,11,12,16,15,414.0,33.5,2.0,16.5,88.5,216.06,162.3
2016,11,12,16,30,310.0,25.0,2.0,16.0,49.0,145.28,86.62
2016,11,12,16,45,155.0,12.5,2.05,15.5,24.5,52.81,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,6,45,57.0,5.5,1.05,11.5,7.0,0.0,0.0
2016,11,13,7,0,114.0,11.0,1.0,12.0,14.0,39.71,0.0
2016,11,13,7,15,251.5,23.0,0.95,12.0,47.0,120.39,62.45
2016,11,13,7,30,389.0,35.0,0.9,12.0,80.0,205.16,154.8
2016,11,13,7,45,469.5,43.0,0.85,12.5,121.5,272.08,215.24
2016,11,13,8,0,550.0,51.0,0.8,13.0,163.0,347.16,279.76
2016,11,13,8,15,602.0,57.0,0.7,13.0,205.0,412.08,334.5
2016,11,13,8,30,654.0,63.0,0.6,13.0,247.0,480.9,389.93
2016,11,13,8,45,690.0,66.5,0.55,13.5,287.0,539.86,435.13
2016,11,13,9,0,726.0,70.0,0.5,14.0,327.0,596.81,477.01
2016,11,13,9,15,750.5,73.0,0.45,14.5,363.0,649.19,512.62
2016,11,13,9,30,775.0,76.0,0.4,15.0,399.0,701.05,546.23
2016,11,13,9,45,793.0,78.0,0.35,15.5,429.5,745.69,573.78
2016,11,13,10,0,811.0,80.0,0.3,16.0,460.0,788.68,599.58
2016,11,13,10,15,823.0,81.5,0.35,16.5,484.5,823.99,621.48
2016,11,13,10,30,835.0,83.0,0.4,17.0,509.0,856.79,641.63
2016,11,13,10,45,842.0,84.5,0.5,17.5,526.0,882.35,657.97
2016,11,13,11,0,849.0,86.0,0.6,18.0,543.0,904.81,672.43
2016,11,13,11,15,853.5,86.5,0.6,18.0,553.0,920.43,681.76
2016,11,13,11,30,858.0,87.0,0.6,18.0,563.0,932.63,689.08
2016,11,13,11,45,859.5,87.0,0.65,18.5,565.0,937.84,691.85
2016,11,13,12,0,861.0,87.0,0.7,19.0,567.0,939.47,692.56
2016,11,13,12,15,859.5,86.5,0.65,19.0,562.0,934.05,688.15
2016,11,13,12,30,858.0,86.0,0.6,19.0,557.0,925.06,681.7
2016,11,13,12,45,861.5,82.0,0.6,19.0,545.5,912.7,674.31
2016,11,13,13,0,865.0,78.0,0.6,19.0,534.0,887.84,658.93
2016,11,13,13,15,856.5,77.0,0.6,19.0,513.5,870.42,648.63
2016,11,13,13,30,848.0,76.0,0.6,19.0,493.0,841.16,630.4
2016,11,13,13,45,836.0,74.0,0.6,19.5,466.5,804.92,606.4
2016,11,13,14,0,824.0,72.0,0.6,20.0,440.0,766.31,580.7
2016,11,13,14,15,804.5,69.5,0.6,20.0,406.5,719.21,549.93
2016,11,13,14,30,785.0,67.0,0.6,20.0,373.0,670.78,517.72
2016,11,13,14,45,757.5,64.0,0.6,20.0,335.0,615.24,479.66
2016,11,13,15,0,730.0,61.0,0.6,20.0,297.0,559.7,438.8
2016,11,13,15,15,690.0,57.0,0.65,19.5,255.0,495.91,391.33
2016,11,13,15,30,650.0,53.0,0.7,19.0,213.0,434.05,343.09
2016,11,13,15,45,588.0,47.0,0.75,18.5,170.0,364.9,286.91
2016,11,13,16,0,526.0,41.0,0.8,18.0,127.0,297.97,230.27
2016,11,13,16,15,422.5,32.5,0.9,17.5,87.5,218.31,161.82
2016,11,13,16,30,319.0,24.0,1.0,17.0,48.0,146.64,83.32
2016,11,13,16,45,159.5,12.0,1.1,16.5,24.0,53.59,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,61.5,5.0,1.55,10.0,6.5,0.0,0.0
2016,11,14,7,0,123.0,10.0,1.5,10.0,13.0,41.03,0.0
2016,11,14,7,15,267.0,21.5,1.45,10.5,46.0,122.7,57.06
2016,11,14,7,30,411.0,33.0,1.4,11.0,79.0,210.91,159.1
2016,11,14,7,45,493.5,40.5,1.35,12.0,121.0,279.04,221.43
2016,11,14,8,0,576.0,48.0,1.3,13.0,163.0,355.56,287.5
2016,11,14,8,15,628.0,53.5,1.2,13.0,205.5,420.99,343.6
2016,11,14,8,30,680.0,59.0,1.1,13.0,248.0,486.95,397.96
2016,11,14,8,45,712.5,63.0,1.0,13.5,288.0,545.56,443.48
2016,11,14,9,0,745.0,67.0,0.9,14.0,328.0,605.05,487.51
2016,11,14,9,15,420.5,121.5,0.8,14.5,272.0,465.39,376.21
2016,11,14,9,30,96.0,176.0,0.7,15.0,216.0,260.39,210.11
2016,11,14,9,45,65.0,180.5,0.6,15.5,208.5,242.33,195.27
2016,11,14,10,0,34.0,185.0,0.5,16.0,201.0,222.44,177.7
2016,11,14,10,15,190.5,194.5,0.45,16.5,290.5,382.4,306.07
2016,11,14,10,30,347.0,204.0,0.4,17.0,380.0,552.02,432.06
2016,11,14,10,45,342.0,214.5,0.35,17.5,392.5,567.47,438.99
2016,11,14,11,0,337.0,225.0,0.3,18.0,405.0,581.44,446.69
2016,11,14,11,15,600.5,156.0,0.35,18.0,484.0,772.82,584.54
2016,11,14,11,30,864.0,87.0,0.4,18.0,563.0,936.92,690.18
2016,11,14,11,45,864.0,87.5,0.45,18.5,565.0,941.42,689.93
2016,11,14,12,0,864.0,88.0,0.5,19.0,567.0,942.31,690.21
2016,11,14,12,15,862.0,87.5,0.55,19.0,561.0,936.45,687.69
2016,11,14,12,30,860.0,87.0,0.6,19.0,555.0,927.03,683.11
2016,11,14,12,45,645.0,141.5,0.65,19.5,488.0,790.63,593.56
2016,11,14,13,0,430.0,196.0,0.7,20.0,421.0,642.28,490.53
2016,11,14,13,15,633.5,138.5,0.75,20.0,455.0,752.1,572.93
2016,11,14,13,30,837.0,81.0,0.8,20.0,489.0,837.15,630.73
2016,11,14,13,45,823.5,79.0,0.9,20.0,462.0,800.01,607.03
2016,11,14,14,0,810.0,77.0,1.0,20.0,435.0,760.62,582.9
2016,11,14,14,15,790.0,74.5,1.1,19.5,402.0,713.64,553.82
2016,11,14,14,30,770.0,72.0,1.2,19.0,369.0,665.39,522.88
2016,11,14,14,45,741.5,68.5,1.35,19.0,331.0,609.18,484.18
2016,11,14,15,0,713.0,65.0,1.5,19.0,293.0,553.07,442.44
2016,11,14,15,15,671.5,60.5,1.55,18.5,251.5,492.05,395.22
2016,11,14,15,30,630.0,56.0,1.6,18.0,210.0,429.94,345.2
2016,11,14,15,45,565.0,50.0,1.65,17.5,167.0,357.15,284.72
2016,11,14,16,0,500.0,44.0,1.7,17.0,124.0,290.0,226.69
2016,11,14,16,15,394.5,34.0,1.8,16.0,84.5,209.34,156.56
2016,11,14,16,30,289.0,24.0,1.9,15.0,45.0,136.33,74.58
2016,11,14,16,45,144.5,12.0,2.0,14.5,22.5,49.61,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.0,14.0,1.9,11.5,38.5,97.96,37.18
2016,11,15,7,30,450.0,28.0,2.0,12.0,77.0,215.78,161.18
2016,11,15,7,45,527.5,34.5,2.1,12.5,118.0,282.82,224.27
2016,11,15,8,0,605.0,41.0,2.2,13.0,159.0,357.44,290.5
2016,11,15,8,15,653.5,45.0,2.25,13.5,200.5,420.62,345.76
2016,11,15,8,30,702.0,49.0,2.3,14.0,242.0,487.12,401.64
2016,11,15,8,45,351.0,71.5,2.35,14.5,168.0,322.45,268.62
2016,11,15,9,0,0.0,94.0,2.4,15.0,94.0,86.5,67.73
2016,11,15,9,15,0.0,84.5,2.45,15.0,84.5,75.97,59.03
2016,11,15,9,30,0.0,75.0,2.5,15.0,75.0,66.34,50.8
2016,11,15,9,45,0.0,104.5,2.6,15.5,104.5,95.01,74.66
2016,11,15,10,0,0.0,134.0,2.7,16.0,134.0,124.77,99.04
2016,11,15,10,15,20.0,169.0,2.75,16.0,179.0,178.42,143.7
2016,11,15,10,30,40.0,204.0,2.8,16.0,224.0,250.32,202.32
2016,11,15,10,45,20.0,152.5,2.85,16.5,162.5,160.34,128.18
2016,11,15,11,0,0.0,101.0,2.9,17.0,101.0,90.4,69.77
2016,11,15,11,15,4.0,142.5,3.0,17.0,145.0,135.23,106.83
2016,11,15,11,30,8.0,184.0,3.1,17.0,189.0,182.31,145.17
2016,11,15,11,45,12.5,193.5,3.25,17.0,201.0,196.69,156.89
2016,11,15,12,0,17.0,203.0,3.4,17.0,213.0,211.28,168.84
2016,11,15,12,15,8.5,136.0,3.5,16.5,141.0,132.74,105.03
2016,11,15,12,30,0.0,69.0,3.6,16.0,69.0,61.04,45.61
2016,11,15,12,45,0.0,67.5,3.7,16.0,67.5,59.71,44.58
2016,11,15,13,0,0.0,66.0,3.8,16.0,66.0,58.37,43.5
2016,11,15,13,15,0.0,91.0,3.8,16.0,91.0,80.95,62.44
2016,11,15,13,30,0.0,116.0,3.8,16.0,116.0,105.7,83.13
2016,11,15,13,45,8.5,139.5,3.85,16.0,143.5,137.49,109.96
2016,11,15,14,0,17.0,163.0,3.9,16.0,171.0,170.65,137.78
2016,11,15,14,15,8.5,139.5,3.85,15.5,143.5,139.07,111.76
2016,11,15,14,30,0.0,116.0,3.8,15.0,116.0,108.47,86.34
2016,11,15,14,45,0.0,104.5,3.75,15.0,104.5,97.46,77.25
2016,11,15,15,0,0.0,93.0,3.7,15.0,93.0,86.56,68.13
2016,11,15,15,15,0.0,80.0,3.55,14.5,80.0,74.12,57.72
2016,11,15,15,30,0.0,67.0,3.4,14.0,67.0,61.76,47.19
2016,11,15,15,45,0.0,53.0,3.25,14.0,53.0,48.34,35.52
2016,11,15,16,0,0.0,39.0,3.1,14.0,39.0,34.9,23.75
2016,11,15,16,15,0.0,26.5,2.95,13.5,26.5,23.36,13.48
2016,11,15,16,30,0.0,14.0,2.8,13.0,14.0,12.32,1.75
2016,11,15,16,45,0.0,7.0,2.7,12.5,7.0,6.37,0.0
2016,11,15,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,215.5,16.0,2.8,8.5,38.5,98.19,28.81
2016,11,16,7,30,431.0,32.0,2.9,9.0,77.0,216.28,162.66
2016,11,16,7,45,522.0,39.0,3.05,9.5,120.0,288.26,231.35
2016,11,16,8,0,613.0,46.0,3.2,10.0,163.0,365.56,301.07
2016,11,16,8,15,665.5,50.5,3.35,10.5,206.5,432.24,360.51
2016,11,16,8,30,718.0,55.0,3.5,11.0,250.0,502.43,420.82
2016,11,16,8,45,755.0,58.0,3.7,11.5,291.5,564.2,472.54
2016,11,16,9,0,792.0,61.0,3.9,12.0,333.0,627.15,523.55
2016,11,16,9,15,815.0,63.5,3.95,12.0,369.5,680.21,564.19
2016,11,16,9,30,838.0,66.0,4.0,12.0,406.0,732.48,603.4
2016,11,16,9,45,853.5,68.0,4.05,12.5,437.0,777.07,634.98
2016,11,16,10,0,869.0,70.0,4.1,13.0,468.0,812.11,658.95
2016,11,16,10,15,879.5,71.5,4.1,13.0,492.0,847.19,683.77
2016,11,16,10,30,890.0,73.0,4.1,13.0,516.0,879.56,706.44
2016,11,16,10,45,893.5,75.0,4.1,13.5,533.0,903.41,721.47
2016,11,16,11,0,897.0,77.0,4.1,14.0,550.0,923.91,734.12
2016,11,16,11,15,900.5,77.5,4.1,14.0,559.5,939.04,744.33
2016,11,16,11,30,904.0,78.0,4.1,14.0,569.0,950.62,752.16
2016,11,16,11,45,899.0,80.0,4.1,14.0,570.0,952.54,753.25
2016,11,16,12,0,894.0,82.0,4.1,14.0,571.0,950.76,751.95
2016,11,16,12,15,891.5,81.5,4.05,14.0,565.0,944.5,747.34
2016,11,16,12,30,889.0,81.0,4.0,14.0,559.0,934.65,740.36
2016,11,16,12,45,884.0,80.0,4.0,14.0,546.0,918.36,729.19
2016,11,16,13,0,879.0,79.0,4.0,14.0,533.0,907.53,722.15
2016,11,16,13,15,869.5,78.0,3.95,14.0,512.5,880.32,702.98
2016,11,16,13,30,860.0,77.0,3.9,14.0,492.0,850.12,681.75
2016,11,16,13,45,842.0,76.5,3.9,14.0,464.0,810.73,653.88
2016,11,16,14,0,824.0,76.0,3.9,14.0,436.0,769.23,624.22
2016,11,16,14,15,804.0,73.5,3.85,13.5,402.5,721.97,590.73
2016,11,16,14,30,784.0,71.0,3.8,13.0,369.0,673.39,555.6
2016,11,16,14,45,749.0,68.5,3.8,13.0,329.5,613.53,509.81
2016,11,16,15,0,714.0,66.0,3.8,13.0,290.0,554.21,461.67
2016,11,16,15,15,670.5,61.5,3.7,12.5,248.5,492.44,410.56
2016,11,16,15,30,627.0,57.0,3.6,12.0,207.0,429.41,356.75
2016,11,16,15,45,551.0,51.0,3.5,12.0,163.0,351.46,288.49
2016,11,16,16,0,475.0,45.0,3.4,12.0,119.0,280.22,224.38
2016,11,16,16,15,364.5,34.5,3.3,11.0,80.0,198.61,151.06
2016,11,16,16,30,254.0,24.0,3.2,10.0,41.0,123.94,61.09
2016,11,16,16,45,127.0,12.0,3.1,9.5,20.5,45.02,0.0
2016,11,16,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,7,15,216.5,14.5,1.35,5.5,37.0,95.74,16.89
2016,11,17,7,30,433.0,29.0,1.3,6.0,74.0,213.37,160.01
2016,11,17,7,45,523.0,36.0,1.3,6.5,116.0,280.72,225.58
2016,11,17,8,0,613.0,43.0,1.3,7.0,158.0,361.51,297.58
2016,11,17,8,15,665.5,47.5,1.3,7.5,201.0,427.85,355.81
2016,11,17,8,30,718.0,52.0,1.3,8.0,244.0,497.79,414.63
2016,11,17,8,45,755.0,55.0,1.35,8.5,285.5,559.36,464.85
2016,11,17,9,0,792.0,58.0,1.4,9.0,327.0,622.13,514.16
2016,11,17,9,15,816.0,60.0,1.3,9.5,363.5,675.15,551.24
2016,11,17,9,30,840.0,62.0,1.2,10.0,400.0,727.47,586.46
2016,11,17,9,45,858.5,63.5,1.2,10.5,431.0,766.64,612.21
2016,11,17,10,0,877.0,65.0,1.2,11.0,462.0,810.73,641.11
2016,11,17,10,15,888.0,66.0,1.15,11.5,487.0,845.79,662.35
2016,11,17,10,30,899.0,67.0,1.1,12.0,512.0,878.16,681.43
2016,11,17,10,45,907.5,67.5,1.05,12.5,529.5,904.73,696.28
2016,11,17,11,0,916.0,68.0,1.0,13.0,547.0,928.1,708.86
2016,11,17,11,15,920.0,68.5,0.95,13.0,557.0,943.95,717.67
2016,11,17,11,30,924.0,69.0,0.9,13.0,567.0,956.2,724.24
2016,11,17,11,45,925.5,68.5,0.85,13.5,569.5,961.13,724.77
2016,11,17,12,0,927.0,68.0,0.8,14.0,572.0,962.3,723.07
2016,11,17,12,15,925.0,67.5,0.8,14.0,566.5,956.43,719.35
2016,11,17,12,30,923.0,67.0,0.8,14.0,561.0,946.85,713.45
2016,11,17,12,45,918.0,66.5,0.85,14.5,547.5,930.86,703.2
2016,11,17,13,0,913.0,66.0,0.9,15.0,534.0,911.37,690.77
2016,11,17,13,15,904.5,65.0,0.9,15.0,513.5,884.78,673.97
2016,11,17,13,30,896.0,64.0,0.9,15.0,493.0,855.11,655.14
2016,11,17,13,45,882.5,63.0,0.9,15.0,466.0,818.42,631.38
2016,11,17,14,0,869.0,62.0,0.9,15.0,439.0,779.36,605.77
2016,11,17,14,15,850.5,60.0,0.85,14.5,405.5,733.06,575.04
2016,11,17,14,30,832.0,58.0,0.8,14.0,372.0,685.29,542.71
2016,11,17,14,45,805.0,55.5,0.8,14.0,333.5,635.58,507.83
2016,11,17,15,0,778.0,53.0,0.8,14.0,295.0,579.48,465.68
2016,11,17,15,15,738.5,49.5,0.75,13.5,253.0,514.94,415.35
2016,11,17,15,30,699.0,46.0,0.7,13.0,211.0,452.2,364.36
2016,11,17,15,45,637.0,41.0,0.65,13.0,167.5,378.86,302.42
2016,11,17,16,0,575.0,36.0,0.6,13.0,124.0,310.54,242.44
2016,11,17,16,15,467.0,28.0,0.6,12.5,84.0,227.23,168.61
2016,11,17,16,30,359.0,20.0,0.6,12.0,44.0,150.8,67.79
2016,11,17,16,45,179.5,10.0,0.6,11.5,22.0,57.37,0.0
2016,11,17,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,7,15,201.0,14.5,2.4,5.5,34.5,90.13,1.72
2016,11,18,7,30,402.0,29.0,2.4,6.0,69.0,201.42,149.9
2016,11,18,7,45,494.0,37.0,2.45,6.5,111.0,272.69,219.93
2016,11,18,8,0,586.0,45.0,2.5,7.0,153.0,353.59,293.02
2016,11,18,8,15,642.0,50.5,2.35,7.5,197.0,417.54,350.17
2016,11,18,8,30,698.0,56.0,2.2,8.0,241.0,489.53,411.43
2016,11,18,8,45,736.5,60.0,2.1,9.0,282.5,552.4,462.18
2016,11,18,9,0,775.0,64.0,2.0,10.0,324.0,616.65,511.66
2016,11,18,9,15,799.5,66.5,2.05,10.5,360.5,670.07,551.28
2016,11,18,9,30,824.0,69.0,2.1,11.0,397.0,722.85,589.06
2016,11,18,9,45,845.5,70.0,2.15,12.0,429.0,770.41,621.01
2016,11,18,10,0,867.0,71.0,2.2,13.0,461.0,816.41,651.14
2016,11,18,10,15,877.5,72.5,2.35,13.5,485.5,843.86,669.5
2016,11,18,10,30,888.0,74.0,2.5,14.0,510.0,876.19,691.43
2016,11,18,10,45,893.5,75.0,2.65,15.0,526.5,900.52,706.23
2016,11,18,11,0,899.0,76.0,2.8,16.0,543.0,921.6,718.74
2016,11,18,11,15,901.5,76.5,2.85,16.0,552.5,935.89,728.43
2016,11,18,11,30,904.0,77.0,2.9,16.0,562.0,946.63,735.85
2016,11,18,11,45,902.0,77.5,3.0,16.5,563.5,949.54,737.03
2016,11,18,12,0,900.0,78.0,3.1,17.0,565.0,948.78,735.85
2016,11,18,12,15,897.0,78.0,3.2,17.0,558.5,942.81,732.59
2016,11,18,12,30,894.0,78.0,3.3,17.0,552.0,933.23,726.97
2016,11,18,12,45,888.5,77.0,3.4,17.0,539.0,916.56,716.47
2016,11,18,13,0,883.0,76.0,3.5,17.0,526.0,896.53,703.65
2016,11,18,13,15,873.5,74.5,3.55,17.0,505.5,869.1,685.25
2016,11,18,13,30,864.0,73.0,3.6,17.0,485.0,846.85,670.59
2016,11,18,13,45,850.5,71.5,3.7,17.0,458.0,810.05,645.44
2016,11,18,14,0,837.0,70.0,3.8,17.0,431.0,770.9,618.33
2016,11,18,14,15,818.0,68.0,3.75,16.5,398.0,724.85,586.15
2016,11,18,14,30,799.0,66.0,3.7,16.0,365.0,677.38,552.29
2016,11,18,14,45,771.5,63.0,3.65,16.0,327.0,621.76,510.39
2016,11,18,15,0,744.0,60.0,3.6,16.0,289.0,566.05,465.6
2016,11,18,15,15,702.5,55.5,3.4,15.5,247.5,500.61,412.09
2016,11,18,15,30,661.0,51.0,3.2,15.0,206.0,437.18,358.39
2016,11,18,15,45,596.0,45.0,3.05,14.5,163.0,363.02,294.35
2016,11,18,16,0,531.0,39.0,2.9,14.0,120.0,298.42,236.16
2016,11,18,16,15,417.0,30.5,2.8,13.0,80.5,214.9,160.81
2016,11,18,16,30,303.0,22.0,2.7,12.0,41.0,137.31,56.47
2016,11,18,16,45,151.5,11.0,2.65,11.5,20.5,50.82,0.0
2016,11,18,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
