Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,4.9,11.0,3.0,2.63,0.0
2016,11,19,7,30,0.0,6.0,4.9,11.0,6.0,5.26,0.0
2016,11,19,7,45,0.0,10.5,4.9,11.0,10.5,9.21,2.12
2016,11,19,8,0,0.0,15.0,4.9,11.0,15.0,13.18,5.66
2016,11,19,8,15,0.0,19.0,4.9,11.0,19.0,16.7,8.81
2016,11,19,8,30,0.0,23.0,4.9,11.0,23.0,20.23,11.94
2016,11,19,8,45,0.0,27.5,4.9,11.5,27.5,24.21,15.38
2016,11,19,9,0,0.0,32.0,4.9,12.0,32.0,28.19,18.77
2016,11,19,9,15,0.0,66.0,4.9,12.0,66.0,58.33,44.71
2016,11,19,9,30,0.0,100.0,4.9,12.0,100.0,91.43,72.92
2016,11,19,9,45,0.0,84.0,4.9,12.5,84.0,74.89,58.55
2016,11,19,10,0,0.0,68.0,4.9,13.0,68.0,60.12,45.78
2016,11,19,10,15,0.0,81.0,4.9,13.0,81.0,71.68,55.53
2016,11,19,10,30,0.0,94.0,4.9,13.0,94.0,83.98,65.84
2016,11,19,10,45,0.0,109.0,4.9,13.5,109.0,98.52,77.85
2016,11,19,11,0,0.0,124.0,4.9,14.0,124.0,113.31,89.97
2016,11,19,11,15,0.0,138.5,4.85,14.0,138.5,127.86,102.01
2016,11,19,11,30,0.0,153.0,4.8,14.0,153.0,142.69,114.25
2016,11,19,11,45,27.0,191.0,4.8,14.5,206.0,223.27,181.43
2016,11,19,12,0,54.0,229.0,4.8,15.0,259.0,294.92,240.0
2016,11,19,12,15,27.0,136.0,4.75,15.0,151.0,160.08,129.25
2016,11,19,12,30,0.0,43.0,4.7,15.0,43.0,37.97,26.45
2016,11,19,12,45,3.5,108.0,4.7,15.0,110.0,100.53,79.17
2016,11,19,13,0,7.0,173.0,4.7,15.0,177.0,171.17,137.89
2016,11,19,13,15,3.5,140.0,4.6,15.0,142.0,133.34,106.51
2016,11,19,13,30,0.0,107.0,4.5,15.0,107.0,96.94,76.2
2016,11,19,13,45,0.0,80.0,4.45,15.0,80.0,70.79,54.38
2016,11,19,14,0,0.0,53.0,4.4,15.0,53.0,46.8,34.2
2016,11,19,14,15,0.0,48.5,4.25,15.0,48.5,42.8,30.88
2016,11,19,14,30,0.0,44.0,4.1,15.0,44.0,38.81,27.54
2016,11,19,14,45,309.0,60.0,4.0,15.0,155.0,296.65,250.81
2016,11,19,15,0,618.0,76.0,3.9,15.0,266.0,508.27,422.7
2016,11,19,15,15,571.0,70.5,3.7,14.5,226.0,443.98,368.25
2016,11,19,15,30,524.0,65.0,3.5,14.0,186.0,382.52,315.81
2016,11,19,15,45,461.0,56.5,3.35,14.0,146.5,313.32,255.19
2016,11,19,16,0,398.0,48.0,3.2,14.0,107.0,249.62,197.92
2016,11,19,16,15,282.0,36.5,3.15,13.5,71.0,169.09,125.92
2016,11,19,16,30,166.0,25.0,3.1,13.0,35.0,95.37,33.71
2016,11,19,16,45,83.0,12.5,3.05,12.5,17.5,33.77,0.0
2016,11,19,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,15,5.0,15.5,1.55,10.5,16.0,16.48,0.0
2016,11,20,7,30,10.0,31.0,1.5,11.0,32.0,37.33,23.24
2016,11,20,7,45,25.0,48.5,1.5,11.5,52.5,63.34,47.32
2016,11,20,8,0,40.0,66.0,1.5,12.0,73.0,90.4,71.25
2016,11,20,8,15,49.5,83.5,1.55,12.0,94.5,115.97,93.86
2016,11,20,8,30,59.0,101.0,1.6,12.0,116.0,142.46,116.98
2016,11,20,8,45,63.5,118.0,1.65,12.5,136.5,166.1,137.02
2016,11,20,9,0,68.0,135.0,1.7,13.0,157.0,190.19,157.02
2016,11,20,9,15,73.5,149.5,1.7,13.0,176.0,212.16,175.23
2016,11,20,9,30,79.0,164.0,1.7,13.0,195.0,234.64,193.6
2016,11,20,9,45,39.5,129.5,1.7,13.0,145.0,162.12,132.62
2016,11,20,10,0,0.0,95.0,1.7,13.0,95.0,85.46,67.13
2016,11,20,10,15,0.0,61.0,1.7,13.0,61.0,53.9,40.44
2016,11,20,10,30,0.0,27.0,1.7,13.0,27.0,23.8,14.76
2016,11,20,10,45,0.0,22.5,1.7,13.0,22.5,19.84,11.35
2016,11,20,11,0,0.0,18.0,1.7,13.0,18.0,15.87,7.94
2016,11,20,11,15,0.0,27.5,1.6,13.0,27.5,24.26,15.11
2016,11,20,11,30,0.0,37.0,1.5,13.0,37.0,32.66,22.25
2016,11,20,11,45,30.0,133.5,1.45,13.0,149.5,160.23,130.36
2016,11,20,12,0,60.0,230.0,1.4,13.0,262.0,302.15,245.33
2016,11,20,12,15,30.0,125.5,1.25,13.0,141.5,151.42,122.27
2016,11,20,12,30,0.0,21.0,1.1,13.0,21.0,18.52,10.16
2016,11,20,12,45,0.0,51.0,1.0,13.0,51.0,45.06,32.85
2016,11,20,13,0,0.0,81.0,0.9,13.0,81.0,71.7,55.39
2016,11,20,13,15,0.0,89.5,0.85,13.0,89.5,79.62,62.07
2016,11,20,13,30,0.0,98.0,0.8,13.0,98.0,88.07,69.24
2016,11,20,13,45,0.0,77.0,0.8,13.5,77.0,68.12,52.42
2016,11,20,14,0,0.0,56.0,0.8,14.0,56.0,49.46,36.65
2016,11,20,14,15,0.0,85.5,0.8,13.5,85.5,76.67,59.92
2016,11,20,14,30,0.0,115.0,0.8,13.0,115.0,108.18,86.67
2016,11,20,14,45,0.0,102.5,0.8,13.0,102.5,96.06,76.5
2016,11,20,15,0,0.0,90.0,0.8,13.0,90.0,84.03,66.41
2016,11,20,15,15,0.0,76.5,0.75,13.0,76.5,71.0,55.33
2016,11,20,15,30,0.0,63.0,0.7,13.0,63.0,58.03,44.15
2016,11,20,15,45,0.0,49.5,0.65,13.0,49.5,45.08,32.84
2016,11,20,16,0,0.0,36.0,0.6,13.0,36.0,32.09,21.42
2016,11,20,16,15,0.0,24.0,0.6,12.5,24.0,21.15,11.49
2016,11,20,16,30,0.0,12.0,0.6,12.0,12.0,10.55,0.0
2016,11,20,16,45,0.0,6.0,0.65,12.0,6.0,5.46,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,15,184.0,13.5,2.25,8.5,30.0,81.29,0.0
2016,11,21,7,30,368.0,27.0,2.3,9.0,60.0,185.38,129.82
2016,11,21,7,45,466.5,34.5,2.4,9.5,100.5,256.17,202.72
2016,11,21,8,0,565.0,42.0,2.5,10.0,141.0,333.43,272.54
2016,11,21,8,15,622.0,47.0,2.55,10.0,182.5,399.88,332.41
2016,11,21,8,30,679.0,52.0,2.6,10.0,224.0,470.45,393.87
2016,11,21,8,45,719.5,55.0,2.65,10.5,264.5,532.12,445.51
2016,11,21,9,0,760.0,58.0,2.7,11.0,305.0,595.38,496.6
2016,11,21,9,15,785.0,61.0,2.7,11.5,341.0,648.87,536.87
2016,11,21,9,30,810.0,64.0,2.7,12.0,377.0,701.87,575.24
2016,11,21,9,45,815.5,69.0,2.7,12.5,406.0,741.36,602.55
2016,11,21,10,0,821.0,74.0,2.7,13.0,435.0,778.39,627.65
2016,11,21,10,15,834.0,75.5,2.7,13.0,459.5,814.69,653.05
2016,11,21,10,30,847.0,77.0,2.7,13.0,484.0,848.56,676.47
2016,11,21,10,45,856.0,78.0,2.7,13.5,501.5,875.57,693.55
2016,11,21,11,0,865.0,79.0,2.7,14.0,519.0,899.55,708.44
2016,11,21,11,15,869.5,79.5,2.65,14.0,529.5,915.57,718.61
2016,11,21,11,30,874.0,80.0,2.6,14.0,540.0,928.16,726.52
2016,11,21,11,45,876.5,79.5,2.55,14.5,543.0,924.68,721.95
2016,11,21,12,0,879.0,79.0,2.5,15.0,546.0,926.99,721.77
2016,11,21,12,15,877.5,79.0,2.5,15.0,541.0,922.69,718.87
2016,11,21,12,30,876.0,79.0,2.5,15.0,536.0,914.86,713.74
2016,11,21,12,45,876.5,76.5,2.5,15.0,524.5,902.16,705.37
2016,11,21,13,0,877.0,74.0,2.5,15.0,513.0,885.97,694.69
2016,11,21,13,15,868.0,72.5,2.5,15.0,493.0,859.37,676.71
2016,11,21,13,30,859.0,71.0,2.5,15.0,473.0,837.93,662.5
2016,11,21,13,45,844.0,70.0,2.5,15.0,446.0,800.99,636.98
2016,11,21,14,0,829.0,69.0,2.5,15.0,419.0,761.8,609.7
2016,11,21,14,15,809.5,66.5,2.5,14.5,386.5,715.33,577.71
2016,11,21,14,30,790.0,64.0,2.5,14.0,354.0,667.51,544.03
2016,11,21,14,45,759.5,61.5,2.5,14.0,316.0,611.14,501.96
2016,11,21,15,0,729.0,59.0,2.5,14.0,278.0,554.95,457.03
2016,11,21,15,15,686.0,54.5,2.45,13.5,237.0,489.58,403.95
2016,11,21,15,30,643.0,50.0,2.4,13.0,196.0,426.39,350.64
2016,11,21,15,45,572.5,44.5,2.35,13.0,154.0,355.07,288.25
2016,11,21,16,0,502.0,39.0,2.3,13.0,112.0,286.4,226.48
2016,11,21,16,15,383.0,30.0,2.3,12.0,74.0,202.13,149.9
2016,11,21,16,30,264.0,21.0,2.3,11.0,36.0,122.85,32.48
2016,11,21,16,45,132.0,10.5,2.35,10.5,18.0,45.35,0.0
2016,11,21,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,14.5,0.75,7.5,27.5,60.73,0.0
2016,11,22,7,30,312.0,29.0,0.7,8.0,55.0,165.46,113.02
2016,11,22,7,45,411.0,38.0,0.7,8.5,94.5,236.09,185.53
2016,11,22,8,0,510.0,47.0,0.7,9.0,134.0,316.32,256.11
2016,11,22,8,15,570.0,53.0,0.75,9.5,175.5,382.37,313.58
2016,11,22,8,30,630.0,59.0,0.8,10.0,217.0,453.14,372.85
2016,11,22,8,45,433.0,94.5,0.85,10.5,211.5,399.13,330.27
2016,11,22,9,0,236.0,130.0,0.9,11.0,206.0,318.91,264.62
2016,11,22,9,15,250.0,142.0,1.0,11.0,230.5,352.44,292.96
2016,11,22,9,30,264.0,154.0,1.1,11.0,255.0,386.55,320.47
2016,11,22,9,45,367.0,149.5,1.2,11.5,302.5,484.74,398.78
2016,11,22,10,0,470.0,145.0,1.3,12.0,350.0,575.39,468.83
2016,11,22,10,15,546.5,134.5,1.35,12.0,385.5,640.67,518.57
2016,11,22,10,30,623.0,124.0,1.4,12.0,421.0,716.04,573.36
2016,11,22,10,45,593.5,138.0,1.45,12.5,429.5,719.65,573.91
2016,11,22,11,0,564.0,152.0,1.5,13.0,438.0,713.03,567.91
2016,11,22,11,15,542.0,162.5,1.5,13.0,441.5,713.3,567.64
2016,11,22,11,30,520.0,173.0,1.5,13.0,445.0,710.72,564.87
2016,11,22,11,45,504.0,178.5,1.55,13.0,443.5,705.13,560.73
2016,11,22,12,0,488.0,184.0,1.6,13.0,442.0,697.23,554.99
2016,11,22,12,15,484.5,183.0,1.6,13.0,437.0,691.11,550.64
2016,11,22,12,30,481.0,182.0,1.6,13.0,432.0,682.91,544.81
2016,11,22,12,45,504.0,171.0,1.6,13.5,427.5,684.89,546.32
2016,11,22,13,0,527.0,160.0,1.6,14.0,423.0,684.06,545.7
2016,11,22,13,15,429.0,173.0,1.6,13.5,381.5,603.37,485.2
2016,11,22,13,30,331.0,186.0,1.6,13.0,340.0,509.29,413.89
2016,11,22,13,45,444.5,153.0,1.65,13.0,347.5,569.7,463.97
2016,11,22,14,0,558.0,120.0,1.7,13.0,355.0,611.99,498.5
2016,11,22,14,15,609.0,99.0,1.7,13.0,337.0,606.75,495.39
2016,11,22,14,30,660.0,78.0,1.7,13.0,319.0,594.6,486.92
2016,11,22,14,45,615.5,79.0,1.7,13.0,284.5,538.06,442.5
2016,11,22,15,0,571.0,80.0,1.7,13.0,250.0,482.78,398.06
2016,11,22,15,15,530.0,72.5,1.65,12.5,212.5,422.06,348.68
2016,11,22,15,30,489.0,65.0,1.6,12.0,175.0,363.77,299.58
2016,11,22,15,45,436.5,55.0,1.6,11.5,137.5,300.13,244.6
2016,11,22,16,0,384.0,45.0,1.6,11.0,100.0,241.11,191.74
2016,11,22,16,15,285.5,33.0,1.65,10.5,65.5,167.91,124.46
2016,11,22,16,30,187.0,21.0,1.7,10.0,31.0,97.41,19.63
2016,11,22,16,45,93.5,10.5,1.8,10.0,15.5,34.98,0.0
2016,11,22,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,111.0,16.0,2.0,7.5,25.0,48.21,0.0
2016,11,23,7,30,222.0,32.0,1.9,8.0,50.0,135.56,89.9
2016,11,23,7,45,324.0,43.5,1.85,9.0,88.0,204.52,161.07
2016,11,23,8,0,426.0,55.0,1.8,10.0,126.0,283.75,231.06
2016,11,23,8,15,493.5,62.5,1.85,10.0,167.5,351.71,291.38
2016,11,23,8,30,561.0,70.0,1.9,10.0,209.0,425.06,354.61
2016,11,23,8,45,604.5,75.5,2.0,10.5,248.0,486.4,405.87
2016,11,23,9,0,648.0,81.0,2.1,11.0,287.0,549.89,457.23
2016,11,23,9,15,679.0,85.0,2.15,11.0,323.0,604.59,500.86
2016,11,23,9,30,710.0,89.0,2.2,11.0,359.0,659.55,542.9
2016,11,23,9,45,575.5,119.5,2.25,11.5,349.5,615.95,506.87
2016,11,23,10,0,441.0,150.0,2.3,12.0,340.0,557.18,458.44
2016,11,23,10,15,224.5,158.0,2.3,12.0,255.0,381.66,316.33
2016,11,23,10,30,8.0,166.0,2.3,12.0,170.0,166.0,134.49
2016,11,23,10,45,102.5,195.5,2.3,12.5,247.0,313.65,258.56
2016,11,23,11,0,197.0,225.0,2.3,13.0,324.0,437.0,357.68
2016,11,23,11,15,517.0,160.0,2.3,13.0,427.0,686.8,556.19
2016,11,23,11,30,837.0,95.0,2.3,13.0,530.0,910.38,716.62
2016,11,23,11,45,841.5,94.0,2.3,13.0,533.0,917.58,719.1
2016,11,23,12,0,846.0,93.0,2.3,13.0,536.0,921.29,721.59
2016,11,23,12,15,843.5,92.5,2.35,13.0,531.0,915.62,718.19
2016,11,23,12,30,841.0,92.0,2.4,13.0,526.0,906.48,712.58
2016,11,23,12,45,834.5,91.5,2.5,13.0,513.5,890.31,702.57
2016,11,23,13,0,828.0,91.0,2.6,13.0,501.0,870.92,690.32
2016,11,23,13,15,817.5,89.5,2.65,13.0,481.0,843.74,672.05
2016,11,23,13,30,807.0,88.0,2.7,13.0,461.0,813.79,651.72
2016,11,23,13,45,794.0,85.5,2.8,13.0,435.0,778.02,627.25
2016,11,23,14,0,781.0,83.0,2.9,13.0,409.0,740.04,600.79
2016,11,23,14,15,759.0,80.0,2.85,12.5,376.5,692.67,567.07
2016,11,23,14,30,737.0,77.0,2.8,12.0,344.0,648.69,535.33
2016,11,23,14,45,706.5,73.0,2.8,12.0,307.0,592.63,491.81
2016,11,23,15,0,676.0,69.0,2.8,12.0,270.0,536.95,446.65
2016,11,23,15,15,628.5,64.0,2.6,11.5,229.0,470.78,391.82
2016,11,23,15,30,581.0,59.0,2.4,11.0,188.0,407.36,337.51
2016,11,23,15,45,509.0,51.5,2.25,11.0,147.0,332.34,271.73
2016,11,23,16,0,437.0,44.0,2.1,11.0,106.0,263.61,209.74
2016,11,23,16,15,313.0,33.0,2.05,10.0,69.0,178.67,132.34
2016,11,23,16,30,189.0,22.0,2.0,9.0,32.0,98.64,14.45
2016,11,23,16,45,94.5,11.0,2.0,8.5,16.0,35.78,0.0
2016,11,23,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,15,122.5,15.5,1.35,4.0,25.0,51.06,0.0
2016,11,24,7,30,245.0,31.0,1.4,4.0,50.0,141.43,91.63
2016,11,24,7,45,355.5,41.5,1.5,4.5,89.5,214.68,170.96
2016,11,24,8,0,466.0,52.0,1.6,5.0,129.0,298.82,246.91
2016,11,24,8,15,533.0,59.5,1.55,5.5,171.0,368.22,308.73
2016,11,24,8,30,600.0,67.0,1.5,6.0,213.0,442.97,372.86
2016,11,24,8,45,650.5,71.0,1.5,6.5,254.0,508.52,427.5
2016,11,24,9,0,701.0,75.0,1.5,7.0,295.0,576.68,482.2
2016,11,24,9,15,730.5,78.5,1.45,7.5,331.5,631.7,524.3
2016,11,24,9,30,760.0,82.0,1.4,8.0,368.0,686.73,563.61
2016,11,24,9,45,785.0,83.5,1.4,8.5,400.0,730.72,593.93
2016,11,24,10,0,810.0,85.0,1.4,9.0,432.0,778.47,626.45
2016,11,24,10,15,823.5,87.0,1.3,9.5,457.0,815.7,649.42
2016,11,24,10,30,837.0,89.0,1.2,10.0,482.0,850.52,670.19
2016,11,24,10,45,847.5,89.5,1.1,11.0,500.5,878.26,684.29
2016,11,24,11,0,858.0,90.0,1.0,12.0,519.0,903.02,696.04
2016,11,24,11,15,862.5,90.5,0.85,12.0,529.5,919.17,703.3
2016,11,24,11,30,867.0,91.0,0.7,12.0,540.0,931.9,708.16
2016,11,24,11,45,870.0,91.0,0.6,12.5,543.0,939.12,709.09
2016,11,24,12,0,873.0,91.0,0.5,13.0,546.0,942.75,707.8
2016,11,24,12,15,870.5,90.5,0.4,13.0,541.0,937.08,701.9
2016,11,24,12,30,868.0,90.0,0.3,13.0,536.0,927.84,694.05
2016,11,24,12,45,863.0,89.0,0.25,13.0,523.5,912.21,683.38
2016,11,24,13,0,858.0,88.0,0.2,13.0,511.0,893.22,670.78
2016,11,24,13,15,751.5,100.0,0.2,13.0,459.5,803.75,611.93
2016,11,24,13,30,645.0,112.0,0.2,13.0,408.0,710.45,549.81
2016,11,24,13,45,726.5,96.5,0.25,13.0,412.5,740.61,573.92
2016,11,24,14,0,808.0,81.0,0.3,13.0,417.0,758.71,587.76
2016,11,24,14,15,786.0,78.5,0.35,13.0,384.0,711.14,555.85
2016,11,24,14,30,764.0,76.0,0.4,13.0,351.0,662.37,523.28
2016,11,24,14,45,733.0,72.0,0.45,13.0,313.0,609.41,485.97
2016,11,24,15,0,702.0,68.0,0.5,13.0,275.0,552.38,443.27
2016,11,24,15,15,654.5,63.0,0.55,12.5,233.5,485.12,391.68
2016,11,24,15,30,607.0,58.0,0.6,12.0,192.0,420.56,339.8
2016,11,24,15,45,534.0,50.5,0.7,11.5,150.0,343.81,276.23
2016,11,24,16,0,461.0,43.0,0.8,11.0,108.0,273.43,215.2
2016,11,24,16,15,336.0,32.0,0.9,10.5,70.0,186.87,136.83
2016,11,24,16,30,211.0,21.0,1.0,10.0,32.0,104.92,9.36
2016,11,24,16,45,105.5,10.5,1.15,9.5,16.0,38.41,0.0
2016,11,24,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,3.0,13.0,2.0,6.0,13.0,12.72,0.0
2016,11,25,7,30,6.0,26.0,2.0,6.0,26.0,27.5,13.03
2016,11,25,7,45,32.5,43.0,2.0,6.5,48.0,61.12,45.58
2016,11,25,8,0,59.0,60.0,2.0,7.0,70.0,100.71,80.97
2016,11,25,8,15,71.5,78.0,2.0,7.5,93.5,130.48,107.72
2016,11,25,8,30,84.0,96.0,2.0,8.0,117.0,161.36,135.01
2016,11,25,8,45,93.0,113.0,2.0,8.5,139.5,189.85,159.69
2016,11,25,9,0,102.0,130.0,2.0,9.0,162.0,219.11,184.49
2016,11,25,9,15,111.5,144.0,2.0,9.0,182.5,245.46,206.77
2016,11,25,9,30,121.0,158.0,2.0,9.0,203.0,272.5,229.29
2016,11,25,9,45,82.0,165.0,2.0,9.5,197.0,239.95,200.66
2016,11,25,10,0,43.0,172.0,2.0,10.0,191.0,217.75,180.5
2016,11,25,10,15,155.5,185.0,2.0,10.5,257.0,342.2,285.32
2016,11,25,10,30,268.0,198.0,2.0,11.0,323.0,474.14,391.37
2016,11,25,10,45,145.0,194.0,2.05,11.5,262.0,349.46,288.08
2016,11,25,11,0,22.0,190.0,2.1,12.0,201.0,204.42,166.38
2016,11,25,11,15,71.0,211.0,2.1,12.0,247.5,289.96,238.13
2016,11,25,11,30,120.0,232.0,2.1,12.0,294.0,378.93,310.15
2016,11,25,11,45,89.0,227.0,2.15,12.5,273.0,326.94,267.0
2016,11,25,12,0,58.0,222.0,2.2,13.0,252.0,291.97,237.7
2016,11,25,12,15,137.5,225.0,2.15,13.0,295.5,386.3,315.58
2016,11,25,12,30,217.0,228.0,2.1,13.0,339.0,462.11,376.76
2016,11,25,12,45,256.5,217.0,2.1,13.0,345.0,499.15,406.12
2016,11,25,13,0,296.0,206.0,2.1,13.0,351.0,516.71,420.86
2016,11,25,13,15,391.5,179.0,2.1,13.0,363.0,560.39,457.34
2016,11,25,13,30,487.0,152.0,2.1,13.0,375.0,616.64,502.21
2016,11,25,13,45,317.0,165.5,2.1,13.0,307.0,463.92,381.31
2016,11,25,14,0,147.0,179.0,2.1,13.0,239.0,323.47,266.73
2016,11,25,14,15,200.0,161.0,2.1,12.5,236.0,337.28,280.74
2016,11,25,14,30,253.0,143.0,2.1,12.0,233.0,360.08,300.76
2016,11,25,14,45,236.0,130.5,2.1,12.0,208.0,323.78,270.72
2016,11,25,15,0,219.0,118.0,2.1,12.0,183.0,288.44,241.15
2016,11,25,15,15,202.5,102.0,2.0,11.5,155.0,249.94,208.69
2016,11,25,15,30,186.0,86.0,1.9,11.0,127.0,212.67,176.43
2016,11,25,15,45,164.5,68.5,1.85,11.0,99.0,172.24,140.5
2016,11,25,16,0,143.0,51.0,1.8,11.0,71.0,133.7,105.54
2016,11,25,16,15,71.5,36.0,1.8,10.5,46.0,74.68,52.86
2016,11,25,16,30,0.0,21.0,1.8,10.0,21.0,20.48,0.0
2016,11,25,16,45,0.0,10.5,1.85,10.0,10.5,9.55,0.0
2016,11,25,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.95,8.0,7.0,6.37,0.0
2016,11,26,7,30,0.0,14.0,2.9,8.0,14.0,12.31,2.21
2016,11,26,7,45,0.0,27.0,2.85,8.5,27.0,23.81,14.21
2016,11,26,8,0,0.0,40.0,2.8,9.0,40.0,36.13,25.33
2016,11,26,8,15,0.0,54.5,2.75,9.0,54.5,50.31,37.96
2016,11,26,8,30,0.0,69.0,2.7,9.0,69.0,64.46,50.47
2016,11,26,8,45,0.0,82.5,2.65,9.0,82.5,77.51,61.91
2016,11,26,9,0,0.0,96.0,2.6,9.0,96.0,90.64,73.26
2016,11,26,9,15,0.0,108.5,2.7,9.0,108.5,102.75,83.61
2016,11,26,9,30,0.0,121.0,2.8,9.0,121.0,114.98,93.97
2016,11,26,9,45,3.5,135.0,2.95,9.0,136.5,131.72,108.21
2016,11,26,10,0,7.0,149.0,3.1,9.0,152.0,148.84,122.68
2016,11,26,10,15,8.5,157.0,3.3,9.0,161.0,157.93,130.24
2016,11,26,10,30,10.0,165.0,3.5,9.0,170.0,167.25,137.99
2016,11,26,10,45,22.5,181.5,3.7,9.5,193.0,195.95,162.16
2016,11,26,11,0,35.0,198.0,3.9,10.0,216.0,241.62,200.11
2016,11,26,11,15,84.5,215.0,4.0,10.0,258.5,307.57,256.1
2016,11,26,11,30,134.0,232.0,4.1,10.0,301.0,392.0,326.06
2016,11,26,11,45,195.0,229.5,4.2,10.0,330.0,445.4,370.92
2016,11,26,12,0,256.0,227.0,4.3,10.0,359.0,516.42,429.19
2016,11,26,12,15,128.0,131.0,4.3,10.0,197.0,262.3,220.79
2016,11,26,12,30,0.0,35.0,4.3,10.0,35.0,30.88,20.96
2016,11,26,12,45,123.0,124.0,4.3,10.0,183.5,247.46,209.55
2016,11,26,13,0,246.0,213.0,4.3,10.0,332.0,481.28,402.53
2016,11,26,13,15,151.5,202.0,4.15,10.0,274.5,364.58,304.88
2016,11,26,13,30,57.0,191.0,4.0,10.0,217.0,252.94,210.49
2016,11,26,13,45,52.0,181.0,3.9,10.0,204.0,236.51,197.13
2016,11,26,14,0,47.0,171.0,3.8,10.0,191.0,220.47,183.83
2016,11,26,14,15,23.5,120.0,3.7,10.0,130.0,139.85,115.45
2016,11,26,14,30,0.0,69.0,3.6,10.0,69.0,61.0,47.33
2016,11,26,14,45,0.0,61.0,3.55,10.0,61.0,53.89,41.28
2016,11,26,15,0,0.0,53.0,3.5,10.0,53.0,46.79,35.14
2016,11,26,15,15,0.0,45.0,3.5,10.0,45.0,39.7,28.94
2016,11,26,15,30,0.0,37.0,3.5,10.0,37.0,32.61,22.67
2016,11,26,15,45,0.0,28.0,3.5,10.0,28.0,24.65,15.59
2016,11,26,16,0,0.0,19.0,3.5,10.0,19.0,16.71,8.51
2016,11,26,16,15,0.0,12.0,3.6,9.5,12.0,10.54,2.75
2016,11,26,16,30,0.0,5.0,3.7,9.0,5.0,4.38,0.0
2016,11,26,16,45,0.0,2.5,3.8,9.0,2.5,2.27,0.0
2016,11,26,17,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,7,15,122.5,13.0,3.1,7.5,21.5,48.19,0.0
2016,11,27,7,30,245.0,26.0,3.1,8.0,43.0,131.16,68.5
2016,11,27,7,45,369.5,35.0,3.15,8.5,82.0,212.4,165.01
2016,11,27,8,0,494.0,44.0,3.2,9.0,121.0,301.07,245.44
2016,11,27,8,15,561.5,50.5,3.3,9.0,162.5,370.08,308.35
2016,11,27,8,30,629.0,57.0,3.4,9.0,204.0,444.62,374.31
2016,11,27,8,45,678.0,60.0,3.55,9.5,244.5,508.59,429.31
2016,11,27,9,0,727.0,63.0,3.7,10.0,285.0,571.33,481.73
2016,11,27,9,15,755.5,66.0,3.65,10.0,321.0,625.88,525.81
2016,11,27,9,30,784.0,69.0,3.6,10.0,357.0,680.27,567.39
2016,11,27,9,45,713.5,84.5,3.6,10.5,363.0,677.65,563.14
2016,11,27,10,0,643.0,100.0,3.6,11.0,369.0,663.78,550.51
2016,11,27,10,15,750.5,87.0,3.5,11.0,419.5,750.96,616.36
2016,11,27,10,30,858.0,74.0,3.4,11.0,470.0,845.84,685.5
2016,11,27,10,45,867.0,75.0,3.3,11.5,488.0,873.25,702.21
2016,11,27,11,0,876.0,76.0,3.2,12.0,506.0,897.64,717.07
2016,11,27,11,15,880.5,76.5,3.1,12.0,516.5,905.07,720.96
2016,11,27,11,30,885.0,77.0,3.0,12.0,527.0,917.94,729.02
2016,11,27,11,45,885.0,77.5,2.9,12.5,529.5,923.22,730.32
2016,11,27,12,0,885.0,78.0,2.8,13.0,532.0,924.95,729.28
2016,11,27,12,15,882.0,78.0,2.7,13.0,527.0,919.73,724.83
2016,11,27,12,30,879.0,78.0,2.6,13.0,522.0,920.17,724.6
2016,11,27,12,45,713.5,113.5,2.55,13.0,468.5,811.02,646.3
2016,11,27,13,0,548.0,149.0,2.5,13.0,415.0,687.82,556.41
2016,11,27,13,15,514.5,150.0,2.4,13.0,392.0,649.33,527.8
2016,11,27,13,30,481.0,151.0,2.3,13.0,369.0,610.13,497.61
2016,11,27,13,45,436.5,149.5,2.25,13.0,339.0,558.65,457.82
2016,11,27,14,0,392.0,148.0,2.2,13.0,309.0,507.98,418.16
2016,11,27,14,15,322.5,144.5,2.15,12.5,270.0,423.14,351.42
2016,11,27,14,30,253.0,141.0,2.1,12.0,231.0,358.01,298.73
2016,11,27,14,45,234.0,129.0,2.1,12.0,205.0,321.05,268.5
2016,11,27,15,0,215.0,117.0,2.1,12.0,179.0,285.21,238.46
2016,11,27,15,15,198.0,101.0,2.05,11.5,151.5,246.62,205.91
2016,11,27,15,30,181.0,85.0,2.0,11.0,124.0,209.3,173.61
2016,11,27,15,45,155.0,67.5,1.95,10.5,96.0,166.88,136.23
2016,11,27,16,0,129.0,50.0,1.9,10.0,68.0,126.8,100.18
2016,11,27,16,15,64.5,35.0,1.95,9.5,44.0,71.05,49.85
2016,11,27,16,30,0.0,20.0,2.0,9.0,20.0,19.33,0.0
2016,11,27,16,45,0.0,10.0,2.05,9.0,10.0,9.1,0.0
2016,11,27,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,7,15,96.5,13.5,3.9,9.0,20.0,40.77,0.0
2016,11,28,7,30,193.0,27.0,4.0,9.0,40.0,113.67,52.4
2016,11,28,7,45,307.5,38.0,4.15,9.5,76.5,188.97,145.55
2016,11,28,8,0,422.0,49.0,4.3,10.0,113.0,271.81,221.13
2016,11,28,8,15,493.5,56.5,4.3,10.0,153.5,340.71,283.8
2016,11,28,8,30,565.0,64.0,4.3,10.0,194.0,415.48,350.05
2016,11,28,8,45,615.5,68.5,4.35,10.0,234.0,479.56,406.06
2016,11,28,9,0,666.0,73.0,4.4,10.0,274.0,546.38,462.83
2016,11,28,9,15,697.0,76.5,4.35,10.0,310.0,600.81,507.76
2016,11,28,9,30,728.0,80.0,4.3,10.0,346.0,655.49,550.77
2016,11,28,9,45,607.0,107.0,4.3,10.5,341.5,621.27,521.53
2016,11,28,10,0,486.0,134.0,4.3,11.0,337.0,570.81,478.43
2016,11,28,10,15,504.0,139.5,4.2,11.0,360.5,606.74,506.68
2016,11,28,10,30,522.0,145.0,4.1,11.0,384.0,641.78,533.36
2016,11,28,10,45,610.5,126.0,4.05,11.5,416.0,715.37,588.94
2016,11,28,11,0,699.0,107.0,4.0,12.0,448.0,782.71,637.79
2016,11,28,11,15,717.0,116.5,3.9,12.0,473.0,820.37,664.61
2016,11,28,11,30,735.0,126.0,3.8,12.0,498.0,855.22,689.32
2016,11,28,11,45,585.5,157.5,3.7,12.0,455.0,751.5,611.01
2016,11,28,12,0,436.0,189.0,3.6,12.0,412.0,652.44,533.17
2016,11,28,12,15,594.5,154.0,3.5,12.0,455.0,754.64,613.98
2016,11,28,12,30,753.0,119.0,3.4,12.0,498.0,861.14,692.09
2016,11,28,12,45,744.0,118.5,3.3,12.5,485.5,843.98,677.2
2016,11,28,13,0,735.0,118.0,3.2,13.0,473.0,823.95,661.37
2016,11,28,13,15,637.0,128.0,3.15,13.0,427.0,736.11,596.68
2016,11,28,13,30,539.0,138.0,3.1,13.0,381.0,643.26,527.09
2016,11,28,13,45,619.5,119.5,3.05,13.0,383.5,678.96,555.83
2016,11,28,14,0,700.0,101.0,3.0,13.0,386.0,701.7,573.51
2016,11,28,14,15,580.5,106.0,2.9,12.5,330.0,592.51,490.11
2016,11,28,14,30,461.0,111.0,2.8,12.0,274.0,484.83,404.82
2016,11,28,14,45,535.0,94.5,2.75,12.0,263.5,500.97,418.53
2016,11,28,15,0,609.0,78.0,2.7,12.0,253.0,505.46,421.3
2016,11,28,15,15,557.5,71.5,2.5,11.5,213.5,438.27,365.09
2016,11,28,15,30,506.0,65.0,2.3,11.0,174.0,374.23,310.22
2016,11,28,15,45,448.5,55.0,2.15,11.0,135.5,307.44,251.23
2016,11,28,16,0,391.0,45.0,2.0,11.0,97.0,245.61,194.9
2016,11,28,16,15,195.5,36.5,2.05,10.0,62.5,139.54,101.07
2016,11,28,16,30,0.0,28.0,2.1,9.0,28.0,31.58,0.0
2016,11,28,16,45,0.0,14.0,2.2,8.5,14.0,12.73,0.0
2016,11,28,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
