Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,201.0,9.5,2.4,4.5,22.5,67.68,0.0
2016,11,29,7,30,402.0,19.0,2.4,5.0,45.0,173.78,71.1
2016,11,29,7,45,507.5,26.0,2.4,6.0,84.5,253.14,195.3
2016,11,29,8,0,613.0,33.0,2.4,7.0,124.0,337.46,274.66
2016,11,29,8,15,672.0,37.0,2.45,7.0,166.0,404.76,337.1
2016,11,29,8,30,731.0,41.0,2.5,7.0,208.0,476.42,401.07
2016,11,29,8,45,767.5,44.5,2.6,7.5,248.0,532.95,450.22
2016,11,29,9,0,804.0,48.0,2.7,8.0,288.0,594.94,501.77
2016,11,29,9,15,829.0,50.0,2.65,8.5,324.0,647.87,542.23
2016,11,29,9,30,854.0,52.0,2.6,9.0,360.0,700.38,580.62
2016,11,29,9,45,869.5,54.0,2.55,9.5,391.0,744.78,611.82
2016,11,29,10,0,885.0,56.0,2.5,10.0,422.0,787.36,640.97
2016,11,29,10,15,896.5,57.0,2.35,10.0,446.5,823.16,664.95
2016,11,29,10,30,908.0,58.0,2.2,10.0,471.0,856.36,686.6
2016,11,29,10,45,914.0,59.0,2.1,10.5,489.0,881.95,701.62
2016,11,29,11,0,920.0,60.0,2.0,11.0,507.0,904.31,714.19
2016,11,29,11,15,924.0,60.5,1.9,11.0,517.5,920.81,723.86
2016,11,29,11,30,928.0,61.0,1.8,11.0,528.0,933.79,731.11
2016,11,29,11,45,927.0,62.0,1.7,11.5,530.5,939.23,731.85
2016,11,29,12,0,926.0,63.0,1.6,12.0,533.0,940.97,730.2
2016,11,29,12,15,698.0,120.0,1.55,12.0,472.5,816.59,642.68
2016,11,29,12,30,470.0,177.0,1.5,12.0,412.0,664.53,531.75
2016,11,29,12,45,680.0,123.0,1.5,12.5,454.5,791.29,626.77
2016,11,29,13,0,890.0,69.0,1.5,13.0,497.0,885.55,691.16
2016,11,29,13,15,881.5,68.0,1.5,13.0,478.0,860.61,673.27
2016,11,29,13,30,873.0,67.0,1.5,13.0,459.0,832.69,654.74
2016,11,29,13,45,859.0,65.5,1.5,13.0,433.0,796.83,630.45
2016,11,29,14,0,845.0,64.0,1.5,13.0,407.0,765.88,609.52
2016,11,29,14,15,825.5,62.0,1.45,12.5,375.0,720.4,578.2
2016,11,29,14,30,806.0,60.0,1.4,12.0,343.0,673.48,545.3
2016,11,29,14,45,778.5,57.0,1.35,12.0,306.0,618.75,504.74
2016,11,29,15,0,751.0,54.0,1.3,12.0,269.0,563.88,461.4
2016,11,29,15,15,707.5,50.0,1.25,11.5,228.5,498.57,408.9
2016,11,29,15,30,664.0,46.0,1.2,11.0,188.0,435.34,356.0
2016,11,29,15,45,594.5,40.5,1.2,10.5,146.5,360.11,291.66
2016,11,29,16,0,525.0,35.0,1.2,10.0,105.0,290.46,229.42
2016,11,29,16,15,401.0,26.5,1.15,9.5,68.0,208.3,150.38
2016,11,29,16,30,277.0,18.0,1.1,9.0,31.0,124.22,0.0
2016,11,29,16,45,138.5,9.0,1.1,9.0,15.5,46.75,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,15,116.5,11.0,1.15,7.0,18.0,44.03,0.0
2016,11,30,7,30,233.0,22.0,1.1,7.0,36.0,119.65,37.51
2016,11,30,7,45,342.0,32.0,1.05,7.5,72.0,196.29,149.14
2016,11,30,8,0,451.0,42.0,1.0,8.0,108.0,276.52,222.93
2016,11,30,8,15,520.5,49.0,1.1,8.0,148.0,344.44,284.0
2016,11,30,8,30,590.0,56.0,1.2,8.0,188.0,418.25,348.29
2016,11,30,8,45,635.0,60.5,1.35,8.5,227.0,479.58,400.39
2016,11,30,9,0,680.0,65.0,1.5,9.0,266.0,543.28,452.73
2016,11,30,9,15,711.0,68.5,1.6,9.0,301.5,597.98,497.03
2016,11,30,9,30,742.0,72.0,1.7,9.0,337.0,648.95,536.18
2016,11,30,9,45,388.5,117.5,1.8,9.5,257.0,458.77,383.42
2016,11,30,10,0,35.0,163.0,1.9,10.0,177.0,201.51,166.17
2016,11,30,10,15,417.0,124.0,1.9,10.0,312.0,514.61,430.72
2016,11,30,10,30,799.0,85.0,1.9,10.0,447.0,805.35,650.2
2016,11,30,10,45,399.5,119.5,1.95,10.5,300.5,513.53,424.28
2016,11,30,11,0,0.0,154.0,2.0,11.0,154.0,145.87,117.44
2016,11,30,11,15,2.0,160.0,2.05,11.0,161.5,153.73,124.81
2016,11,30,11,30,4.0,166.0,2.1,11.0,169.0,161.78,131.51
2016,11,30,11,45,2.0,161.5,2.2,11.0,163.0,154.9,125.66
2016,11,30,12,0,0.0,157.0,2.3,11.0,157.0,148.17,120.0
2016,11,30,12,15,38.0,187.5,2.4,11.0,206.5,231.83,190.9
2016,11,30,12,30,76.0,218.0,2.5,11.0,256.0,304.91,251.65
2016,11,30,12,45,42.0,192.5,2.6,11.0,213.5,241.9,199.09
2016,11,30,13,0,8.0,167.0,2.7,11.0,171.0,167.34,136.48
2016,11,30,13,15,4.0,139.0,2.65,11.0,141.0,133.88,108.63
2016,11,30,13,30,0.0,111.0,2.6,11.0,111.0,101.61,81.41
2016,11,30,13,45,0.0,104.5,2.6,11.0,104.5,95.4,76.3
2016,11,30,14,0,0.0,98.0,2.6,11.0,98.0,89.26,71.21
2016,11,30,14,15,0.0,90.5,2.5,11.0,90.5,82.17,65.27
2016,11,30,14,30,0.0,83.0,2.4,11.0,83.0,75.15,59.35
2016,11,30,14,45,326.0,76.0,2.35,11.0,169.5,330.96,281.78
2016,11,30,15,0,652.0,69.0,2.3,11.0,256.0,523.06,437.29
2016,11,30,15,15,603.5,64.0,2.15,10.5,216.5,457.82,381.45
2016,11,30,15,30,555.0,59.0,2.0,10.0,177.0,395.35,327.86
2016,11,30,15,45,469.0,52.0,1.95,10.0,136.5,315.35,258.13
2016,11,30,16,0,383.0,45.0,1.9,10.0,96.0,242.73,193.08
2016,11,30,16,15,261.5,32.5,1.9,9.5,61.5,160.14,115.63
2016,11,30,16,30,140.0,20.0,1.9,9.0,27.0,80.25,0.0
2016,11,30,16,45,70.0,10.0,1.9,9.0,13.5,28.66,0.0
2016,11,30,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,2.15,4.5,19.5,58.17,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,39.0,149.59,33.33
2016,12,1,7,45,459.0,26.5,2.1,5.5,77.5,232.12,176.55
2016,12,1,8,0,577.0,34.0,2.1,6.0,116.0,319.74,260.04
2016,12,1,8,15,641.5,39.0,2.3,6.5,158.5,389.12,324.0
2016,12,1,8,30,706.0,44.0,2.5,7.0,201.0,463.47,389.99
2016,12,1,8,45,747.5,47.5,2.75,7.5,241.5,526.65,445.01
2016,12,1,9,0,789.0,51.0,3.0,8.0,282.0,591.58,499.63
2016,12,1,9,15,816.0,53.5,3.1,8.5,318.5,646.57,543.19
2016,12,1,9,30,843.0,56.0,3.2,9.0,355.0,694.86,579.41
2016,12,1,9,45,856.0,59.5,3.3,9.5,386.0,738.98,611.68
2016,12,1,10,0,869.0,63.0,3.4,10.0,417.0,781.15,641.91
2016,12,1,10,15,881.5,64.0,3.45,10.0,442.5,817.38,668.21
2016,12,1,10,30,894.0,65.0,3.5,10.0,468.0,851.13,692.51
2016,12,1,10,45,903.0,66.0,3.55,10.5,486.0,879.12,711.16
2016,12,1,11,0,912.0,67.0,3.6,11.0,504.0,904.06,727.52
2016,12,1,11,15,916.5,67.5,3.55,11.0,515.0,921.05,738.82
2016,12,1,11,30,921.0,68.0,3.5,11.0,526.0,934.56,747.73
2016,12,1,11,45,922.5,68.0,3.5,11.5,529.5,941.09,750.71
2016,12,1,12,0,924.0,68.0,3.5,12.0,533.0,943.96,751.26
2016,12,1,12,15,922.0,68.0,3.45,12.0,528.5,939.94,748.1
2016,12,1,12,30,920.0,68.0,3.4,12.0,524.0,932.27,742.55
2016,12,1,12,45,914.5,67.5,3.35,12.5,512.0,917.21,730.49
2016,12,1,13,0,909.0,67.0,3.3,13.0,500.0,898.7,716.17
2016,12,1,13,15,899.5,66.0,3.25,13.0,480.5,872.77,697.91
2016,12,1,13,30,890.0,65.0,3.2,13.0,461.0,843.83,677.51
2016,12,1,13,45,874.5,64.0,3.2,13.0,434.5,807.19,651.65
2016,12,1,14,0,859.0,63.0,3.2,13.0,408.0,768.3,623.9
2016,12,1,14,15,839.0,61.0,3.1,12.5,376.0,729.41,596.41
2016,12,1,14,30,819.0,59.0,3.0,12.0,344.0,681.87,561.78
2016,12,1,14,45,789.0,56.0,2.9,12.0,306.5,625.13,518.29
2016,12,1,15,0,759.0,53.0,2.8,12.0,269.0,568.42,472.25
2016,12,1,15,15,715.5,49.0,2.65,11.5,228.5,502.91,417.98
2016,12,1,15,30,672.0,45.0,2.5,11.0,188.0,439.46,363.45
2016,12,1,15,45,600.5,39.5,2.45,10.5,146.0,362.96,296.67
2016,12,1,16,0,529.0,34.0,2.4,10.0,104.0,292.25,232.41
2016,12,1,16,15,403.5,25.5,2.45,9.5,67.0,204.36,147.43
2016,12,1,16,30,278.0,17.0,2.5,9.0,30.0,121.13,0.0
2016,12,1,16,45,139.0,8.5,2.65,8.5,15.0,46.75,0.0
2016,12,1,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,178.0,9.0,3.15,4.5,18.5,59.6,0.0
2016,12,2,7,30,356.0,18.0,3.2,5.0,37.0,152.68,15.56
2016,12,2,7,45,467.5,25.5,3.25,5.5,75.5,233.66,176.48
2016,12,2,8,0,579.0,33.0,3.3,6.0,114.0,318.46,259.56
2016,12,2,8,15,643.0,38.0,3.4,6.5,156.0,387.49,323.88
2016,12,2,8,30,707.0,43.0,3.5,7.0,198.0,461.49,390.11
2016,12,2,8,45,745.5,46.5,3.65,7.5,238.0,522.81,443.95
2016,12,2,9,0,784.0,50.0,3.8,8.0,278.0,585.65,497.12
2016,12,2,9,15,811.0,52.5,3.9,8.5,314.5,640.38,541.05
2016,12,2,9,30,838.0,55.0,4.0,9.0,351.0,688.45,577.52
2016,12,2,9,45,851.0,58.5,4.1,10.0,381.5,732.42,608.95
2016,12,2,10,0,864.0,62.0,4.2,11.0,412.0,774.46,638.35
2016,12,2,10,15,876.5,63.0,4.1,11.0,437.0,810.58,663.98
2016,12,2,10,30,889.0,64.0,4.0,11.0,462.0,844.24,687.67
2016,12,2,10,45,897.0,65.0,3.95,11.5,480.0,871.32,705.22
2016,12,2,11,0,905.0,66.0,3.9,12.0,498.0,895.34,720.42
2016,12,2,11,15,909.5,66.5,3.85,12.0,509.0,912.31,731.8
2016,12,2,11,30,914.0,67.0,3.8,12.0,520.0,925.83,740.8
2016,12,2,11,45,916.0,67.0,3.75,12.5,523.5,932.87,743.86
2016,12,2,12,0,918.0,67.0,3.7,13.0,527.0,936.27,744.49
2016,12,2,12,15,916.0,67.0,3.7,13.0,522.5,932.37,741.75
2016,12,2,12,30,914.0,67.0,3.7,13.0,518.0,924.85,736.62
2016,12,2,12,45,906.5,67.0,3.7,13.0,506.0,908.83,725.51
2016,12,2,13,0,899.0,67.0,3.7,13.0,494.0,889.45,712.12
2016,12,2,13,15,889.5,66.0,3.65,13.0,474.5,863.81,693.94
2016,12,2,13,30,880.0,65.0,3.6,13.0,455.0,835.2,673.62
2016,12,2,13,45,864.0,64.0,3.6,13.0,429.0,798.52,647.47
2016,12,2,14,0,848.0,63.0,3.6,13.0,403.0,766.86,624.9
2016,12,2,14,15,827.5,61.0,3.45,13.0,371.0,720.85,590.48
2016,12,2,14,30,807.0,59.0,3.3,13.0,339.0,673.46,554.62
2016,12,2,14,45,776.5,56.0,3.15,13.0,302.0,616.94,511.03
2016,12,2,15,0,746.0,53.0,3.0,13.0,265.0,560.52,464.99
2016,12,2,15,15,701.5,49.5,2.8,12.0,224.5,495.65,411.86
2016,12,2,15,30,657.0,46.0,2.6,11.0,184.0,432.9,358.42
2016,12,2,15,45,585.5,40.0,2.45,10.5,143.0,356.57,291.57
2016,12,2,16,0,514.0,34.0,2.3,10.0,102.0,286.1,227.47
2016,12,2,16,15,388.5,25.5,2.3,9.5,65.5,203.77,146.75
2016,12,2,16,30,263.0,17.0,2.3,9.0,29.0,119.21,0.0
2016,12,2,16,45,131.5,8.5,2.35,8.5,14.5,44.8,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.0,1.35,5.5,16.5,48.97,0.0
2016,12,3,7,30,284.0,18.0,1.3,6.0,33.0,129.82,0.0
2016,12,3,7,45,401.5,26.5,1.3,6.5,69.5,212.2,157.23
2016,12,3,8,0,519.0,35.0,1.3,7.0,106.0,292.16,235.04
2016,12,3,8,15,586.0,40.0,1.35,7.5,146.0,359.86,296.61
2016,12,3,8,30,653.0,45.0,1.4,8.0,186.0,432.74,360.18
2016,12,3,8,45,698.5,48.5,1.45,8.5,225.5,495.78,413.72
2016,12,3,9,0,744.0,52.0,1.5,9.0,265.0,561.05,467.01
2016,12,3,9,15,772.5,54.5,1.55,9.5,301.0,615.19,509.25
2016,12,3,9,30,801.0,57.0,1.6,10.0,337.0,669.25,548.93
2016,12,3,9,45,723.0,75.5,1.65,10.5,345.5,661.92,541.55
2016,12,3,10,0,645.0,94.0,1.7,11.0,354.0,651.75,532.56
2016,12,3,10,15,752.5,79.5,1.65,11.0,401.0,736.35,594.69
2016,12,3,10,30,860.0,65.0,1.6,11.0,448.0,819.81,653.19
2016,12,3,10,45,870.0,66.0,1.6,11.5,466.0,848.06,670.4
2016,12,3,11,0,880.0,67.0,1.6,12.0,484.0,873.43,686.07
2016,12,3,11,15,884.5,67.5,1.6,12.0,495.0,890.14,696.93
2016,12,3,11,30,889.0,68.0,1.6,12.0,506.0,903.5,705.66
2016,12,3,11,45,890.5,68.0,1.65,12.5,509.5,910.02,709.15
2016,12,3,12,0,892.0,68.0,1.7,13.0,513.0,913.02,710.42
2016,12,3,12,15,890.5,68.0,1.75,13.0,509.0,909.74,708.82
2016,12,3,12,30,889.0,68.0,1.8,13.0,505.0,902.93,704.98
2016,12,3,12,45,884.0,67.5,1.85,13.5,494.0,888.84,694.91
2016,12,3,13,0,879.0,67.0,1.9,14.0,483.0,871.44,682.68
2016,12,3,13,15,871.0,66.0,1.85,14.0,464.5,847.56,666.17
2016,12,3,13,30,863.0,65.0,1.8,14.0,446.0,820.74,647.62
2016,12,3,13,45,847.5,64.0,1.8,14.5,420.5,785.01,621.98
2016,12,3,14,0,832.0,63.0,1.8,15.0,395.0,754.32,599.91
2016,12,3,14,15,812.5,61.0,1.7,14.5,364.0,709.69,568.66
2016,12,3,14,30,793.0,59.0,1.6,14.0,333.0,663.65,535.9
2016,12,3,14,45,760.5,56.5,1.55,14.0,296.5,607.03,493.82
2016,12,3,15,0,728.0,54.0,1.5,14.0,260.0,550.66,449.29
2016,12,3,15,15,684.0,50.0,1.45,13.5,220.5,486.33,397.56
2016,12,3,15,30,640.0,46.0,1.4,13.0,181.0,424.13,345.53
2016,12,3,15,45,562.5,41.0,1.35,12.5,140.0,346.7,279.46
2016,12,3,16,0,485.0,36.0,1.3,12.0,99.0,280.55,220.21
2016,12,3,16,15,360.5,26.5,1.35,11.5,63.5,194.45,138.25
2016,12,3,16,30,236.0,17.0,1.4,11.0,28.0,110.38,0.0
2016,12,3,16,45,118.0,8.5,1.5,10.5,14.0,41.13,0.0
2016,12,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,117.0,9.0,0.85,6.5,15.0,41.59,0.0
2016,12,4,7,30,234.0,18.0,0.9,7.0,30.0,111.62,0.0
2016,12,4,7,45,356.5,27.5,0.95,7.5,65.5,194.89,141.91
2016,12,4,8,0,479.0,37.0,1.0,8.0,101.0,280.17,223.77
2016,12,4,8,15,550.0,43.0,1.05,8.0,141.5,348.25,285.56
2016,12,4,8,30,621.0,49.0,1.1,8.0,182.0,418.24,347.11
2016,12,4,8,45,666.5,53.5,1.15,8.5,221.0,481.18,400.35
2016,12,4,9,0,712.0,58.0,1.2,9.0,260.0,546.36,453.36
2016,12,4,9,15,741.5,61.0,1.2,9.5,296.0,600.69,495.69
2016,12,4,9,30,771.0,64.0,1.2,10.0,332.0,655.05,535.02
2016,12,4,9,45,770.0,71.5,1.25,10.5,359.5,691.51,560.45
2016,12,4,10,0,769.0,79.0,1.3,11.0,387.0,725.22,583.58
2016,12,4,10,15,654.0,106.5,1.3,11.0,380.0,692.5,558.29
2016,12,4,10,30,539.0,134.0,1.3,11.0,373.0,638.39,517.6
2016,12,4,10,45,681.5,109.0,1.3,11.5,423.0,751.51,599.99
2016,12,4,11,0,824.0,84.0,1.3,12.0,473.0,853.53,669.54
2016,12,4,11,15,829.0,85.0,1.35,12.0,484.0,870.92,680.53
2016,12,4,11,30,834.0,86.0,1.4,12.0,495.0,885.1,690.49
2016,12,4,11,45,837.5,85.0,1.45,12.0,498.5,892.12,695.64
2016,12,4,12,0,841.0,84.0,1.5,12.0,502.0,895.73,698.67
2016,12,4,12,15,614.5,137.0,1.65,12.0,441.5,757.39,602.24
2016,12,4,12,30,388.0,190.0,1.8,12.0,381.0,587.01,475.39
2016,12,4,12,45,335.5,194.5,1.95,12.5,356.5,541.99,441.32
2016,12,4,13,0,283.0,199.0,2.1,13.0,332.0,497.01,405.67
2016,12,4,13,15,360.0,177.0,2.2,13.0,340.0,530.8,434.99
2016,12,4,13,30,437.0,155.0,2.3,13.0,348.0,577.63,473.13
2016,12,4,13,45,443.5,144.0,2.4,13.0,330.0,558.1,458.79
2016,12,4,14,0,450.0,133.0,2.5,13.0,312.0,536.57,443.1
2016,12,4,14,15,526.5,115.5,2.45,12.5,309.0,557.96,462.1
2016,12,4,14,30,603.0,98.0,2.4,12.0,306.0,577.94,478.99
2016,12,4,14,45,581.5,90.0,2.35,12.0,273.0,529.2,439.66
2016,12,4,15,0,560.0,82.0,2.3,12.0,240.0,480.37,399.67
2016,12,4,15,15,507.5,75.0,2.25,11.5,202.0,414.31,345.07
2016,12,4,15,30,455.0,68.0,2.2,11.0,164.0,351.46,291.48
2016,12,4,15,45,394.5,57.0,2.15,11.0,127.0,284.71,232.78
2016,12,4,16,0,334.0,46.0,2.1,11.0,90.0,223.84,177.56
2016,12,4,16,15,167.0,35.0,2.15,10.5,57.0,128.6,91.47
2016,12,4,16,30,0.0,24.0,2.2,10.0,24.0,25.72,0.0
2016,12,4,16,45,0.0,12.0,2.3,10.0,12.0,10.91,0.0
2016,12,4,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,2.0,6.0,6.0,5.46,0.0
2016,12,5,7,30,0.0,12.0,2.0,6.0,12.0,10.56,0.0
2016,12,5,7,45,0.0,27.0,2.0,6.5,27.0,25.46,14.28
2016,12,5,8,0,0.0,42.0,2.0,7.0,42.0,40.66,28.96
2016,12,5,8,15,3.0,58.5,2.0,7.0,59.0,58.85,45.35
2016,12,5,8,30,6.0,75.0,2.0,7.0,76.0,77.16,61.75
2016,12,5,8,45,11.5,90.0,2.0,7.5,93.0,95.37,77.82
2016,12,5,9,0,17.0,105.0,2.0,8.0,110.0,114.17,94.17
2016,12,5,9,15,21.5,118.5,1.95,8.0,125.5,131.06,108.82
2016,12,5,9,30,26.0,132.0,1.9,8.0,141.0,159.34,132.99
2016,12,5,9,45,37.0,147.0,1.9,8.5,161.0,185.17,154.72
2016,12,5,10,0,48.0,162.0,1.9,9.0,181.0,211.89,176.9
2016,12,5,10,15,149.0,174.0,1.9,9.0,238.5,323.56,271.9
2016,12,5,10,30,250.0,186.0,1.9,9.0,296.0,442.31,369.15
2016,12,5,10,45,188.0,198.0,1.9,9.0,282.5,392.74,326.99
2016,12,5,11,0,126.0,210.0,1.9,9.0,269.0,356.16,295.6
2016,12,5,11,15,202.0,209.5,1.85,9.0,307.0,424.44,352.54
2016,12,5,11,30,278.0,209.0,1.8,9.0,345.0,511.52,422.04
2016,12,5,11,45,226.0,216.0,1.8,9.0,327.0,457.12,377.52
2016,12,5,12,0,174.0,223.0,1.8,9.0,309.0,419.15,346.21
2016,12,5,12,15,182.0,221.0,1.75,9.0,310.5,423.6,350.14
2016,12,5,12,30,190.0,219.0,1.7,9.0,312.0,427.47,353.38
2016,12,5,12,45,202.0,212.5,1.7,9.0,309.5,428.41,354.7
2016,12,5,13,0,214.0,206.0,1.7,9.0,307.0,428.49,355.38
2016,12,5,13,15,204.5,198.5,1.6,9.0,292.0,407.73,338.66
2016,12,5,13,30,195.0,191.0,1.5,9.0,277.0,386.82,321.89
2016,12,5,13,45,169.0,181.0,1.45,9.0,252.5,349.13,291.26
2016,12,5,14,0,143.0,171.0,1.4,9.0,228.0,312.51,261.27
2016,12,5,14,15,131.5,160.0,1.4,9.0,209.0,286.89,240.44
2016,12,5,14,30,120.0,149.0,1.4,9.0,190.0,261.94,219.83
2016,12,5,14,45,117.0,133.0,1.4,9.0,169.5,236.82,199.03
2016,12,5,15,0,114.0,117.0,1.4,9.0,149.0,211.84,177.92
2016,12,5,15,15,102.5,100.0,1.45,8.5,125.5,180.58,151.24
2016,12,5,15,30,91.0,83.0,1.5,8.0,102.0,150.26,124.76
2016,12,5,15,45,77.0,65.5,1.55,8.0,79.0,118.95,96.68
2016,12,5,16,0,63.0,48.0,1.6,8.0,56.0,88.76,69.18
2016,12,5,16,15,31.5,31.5,1.6,8.0,35.5,47.68,31.31
2016,12,5,16,30,0.0,15.0,1.6,8.0,15.0,13.25,0.0
2016,12,5,16,45,0.0,7.5,1.65,8.0,7.5,6.82,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,15,131.0,8.5,2.3,2.5,14.0,44.72,0.0
2016,12,6,7,30,262.0,17.0,2.3,3.0,28.0,117.94,0.0
2016,12,6,7,45,388.0,26.0,2.35,4.0,64.5,204.16,146.59
2016,12,6,8,0,514.0,35.0,2.4,5.0,101.0,286.41,231.66
2016,12,6,8,15,585.5,40.5,2.45,5.5,142.0,356.52,296.96
2016,12,6,8,30,657.0,46.0,2.5,6.0,183.0,432.18,364.51
2016,12,6,8,45,561.5,65.0,2.6,6.5,199.0,434.23,369.02
2016,12,6,9,0,466.0,84.0,2.7,7.0,215.0,417.24,356.22
2016,12,6,9,15,488.5,91.5,2.75,7.5,244.5,461.42,393.5
2016,12,6,9,30,511.0,99.0,2.8,8.0,274.0,506.08,429.78
2016,12,6,9,45,516.5,108.5,2.9,8.5,299.5,540.59,456.91
2016,12,6,10,0,522.0,118.0,3.0,9.0,325.0,573.79,482.44
2016,12,6,10,15,649.5,96.0,3.0,9.0,369.5,674.31,561.18
2016,12,6,10,30,777.0,74.0,3.0,9.0,414.0,766.26,630.11
2016,12,6,10,45,831.5,72.0,3.05,9.5,449.5,827.75,673.84
2016,12,6,11,0,886.0,70.0,3.1,10.0,485.0,879.46,709.87
2016,12,6,11,15,891.0,71.0,3.1,10.0,496.5,897.6,722.1
2016,12,6,11,30,896.0,72.0,3.1,10.0,508.0,912.39,732.27
2016,12,6,11,45,892.5,73.5,3.15,10.5,511.0,916.67,734.01
2016,12,6,12,0,889.0,75.0,3.2,11.0,514.0,917.38,733.42
2016,12,6,12,15,887.5,75.0,3.25,11.0,510.0,914.41,731.7
2016,12,6,12,30,886.0,75.0,3.3,11.0,506.0,907.93,727.62
2016,12,6,12,45,881.5,74.0,3.35,11.0,495.0,894.0,718.28
2016,12,6,13,0,877.0,73.0,3.4,11.0,484.0,885.4,712.99
2016,12,6,13,15,867.5,72.0,3.45,10.5,465.0,860.31,696.88
2016,12,6,13,30,858.0,71.0,3.5,10.0,446.0,832.26,678.58
2016,12,6,13,45,842.5,69.5,3.6,10.0,421.0,795.89,652.86
2016,12,6,14,0,827.0,68.0,3.7,10.0,396.0,757.27,625.12
2016,12,6,14,15,806.5,65.5,3.65,10.0,364.5,711.64,590.91
2016,12,6,14,30,786.0,63.0,3.6,10.0,333.0,664.65,555.13
2016,12,6,14,45,755.5,60.0,3.6,10.0,297.0,609.19,512.09
2016,12,6,15,0,725.0,57.0,3.6,10.0,261.0,553.79,466.32
2016,12,6,15,15,679.0,53.0,3.45,9.5,221.0,488.42,411.26
2016,12,6,15,30,633.0,49.0,3.3,9.0,181.0,425.25,356.16
2016,12,6,15,45,562.5,43.0,3.15,8.5,140.5,355.09,293.46
2016,12,6,16,0,492.0,37.0,3.0,8.0,100.0,286.6,230.25
2016,12,6,16,15,362.5,27.5,2.9,7.5,64.0,197.85,143.38
2016,12,6,16,30,233.0,18.0,2.8,7.0,28.0,111.3,0.0
2016,12,6,16,45,116.5,9.0,2.7,6.5,14.0,41.63,0.0
2016,12,6,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,3.0,7.5,6.82,0.0
2016,12,7,7,30,0.0,15.0,1.9,3.0,15.0,13.64,0.0
2016,12,7,7,45,49.0,30.0,1.9,3.5,36.5,58.99,38.95
2016,12,7,8,0,98.0,45.0,1.9,4.0,58.0,108.25,86.29
2016,12,7,8,15,113.0,62.0,1.95,4.0,82.0,132.11,109.47
2016,12,7,8,30,128.0,79.0,2.0,4.0,106.0,165.06,139.81
2016,12,7,8,45,137.0,95.5,2.05,4.0,129.0,194.97,166.96
2016,12,7,9,0,146.0,112.0,2.1,4.0,152.0,225.51,194.1
2016,12,7,9,15,152.5,126.5,2.05,4.5,173.5,252.22,216.96
2016,12,7,9,30,159.0,141.0,2.0,5.0,195.0,279.26,239.55
2016,12,7,9,45,186.5,153.0,2.0,5.5,222.0,318.99,272.86
2016,12,7,10,0,214.0,165.0,2.0,6.0,249.0,360.26,306.76
2016,12,7,10,15,187.5,178.0,2.0,6.0,255.0,360.17,305.44
2016,12,7,10,30,161.0,191.0,2.0,6.0,261.0,358.22,302.7
2016,12,7,10,45,169.5,199.0,2.05,6.5,275.5,378.19,318.48
2016,12,7,11,0,178.0,207.0,2.1,7.0,290.0,398.11,333.95
2016,12,7,11,15,104.0,199.5,2.2,7.0,248.5,307.56,258.06
2016,12,7,11,30,30.0,192.0,2.3,7.0,207.0,231.64,192.84
2016,12,7,11,45,15.0,117.0,2.45,7.5,124.5,120.53,98.91
2016,12,7,12,0,0.0,42.0,2.6,8.0,42.0,37.07,26.59
2016,12,7,12,15,15.0,117.0,2.7,8.0,124.5,120.53,99.07
2016,12,7,12,30,30.0,192.0,2.8,8.0,207.0,231.6,192.94
2016,12,7,12,45,15.0,148.5,2.95,8.0,156.0,153.64,126.9
2016,12,7,13,0,0.0,105.0,3.1,8.0,105.0,95.17,76.7
2016,12,7,13,15,56.5,148.0,3.15,8.0,173.0,201.21,169.34
2016,12,7,13,30,113.0,191.0,3.2,8.0,241.0,318.21,268.37
2016,12,7,13,45,56.5,147.5,3.25,8.0,172.5,200.19,168.24
2016,12,7,14,0,0.0,104.0,3.3,8.0,104.0,95.76,77.57
2016,12,7,14,15,0.0,95.5,3.3,8.0,95.5,87.6,70.76
2016,12,7,14,30,0.0,87.0,3.3,8.0,87.0,79.53,63.87
2016,12,7,14,45,0.0,77.5,3.35,8.0,77.5,70.49,56.07
2016,12,7,15,0,0.0,68.0,3.4,8.0,68.0,61.51,48.26
2016,12,7,15,15,0.0,57.5,3.3,7.5,57.5,51.55,39.57
2016,12,7,15,30,0.0,47.0,3.2,7.0,47.0,41.63,30.8
2016,12,7,15,45,0.0,36.5,3.15,7.0,36.5,32.2,22.3
2016,12,7,16,0,0.0,26.0,3.1,7.0,26.0,22.91,13.87
2016,12,7,16,15,0.0,16.5,3.05,6.5,16.5,14.52,5.76
2016,12,7,16,30,0.0,7.0,3.0,6.0,7.0,6.14,0.0
2016,12,7,16,45,0.0,3.5,2.95,6.0,3.5,3.18,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,3.2,10.0,0.5,0.45,0.0
2016,12,8,7,30,0.0,1.0,3.2,10.0,1.0,0.91,0.0
2016,12,8,7,45,0.0,3.5,3.2,10.5,3.5,3.07,0.0
2016,12,8,8,0,0.0,6.0,3.2,11.0,6.0,5.26,0.0
2016,12,8,8,15,0.0,9.0,3.15,11.0,9.0,7.9,1.1
2016,12,8,8,30,0.0,12.0,3.1,11.0,12.0,10.54,3.46
2016,12,8,8,45,0.0,14.5,3.05,11.5,14.5,12.74,5.4
2016,12,8,9,0,0.0,17.0,3.0,12.0,17.0,14.94,7.32
2016,12,8,9,15,0.0,19.5,2.9,12.0,19.5,17.15,9.24
2016,12,8,9,30,0.0,22.0,2.8,12.0,22.0,19.36,11.15
2016,12,8,9,45,0.0,77.0,2.75,12.0,77.0,68.78,53.69
2016,12,8,10,0,0.0,132.0,2.7,12.0,132.0,126.43,102.5
2016,12,8,10,15,4.0,143.0,2.65,12.0,145.0,140.68,114.38
2016,12,8,10,30,8.0,154.0,2.6,12.0,158.0,155.31,126.59
2016,12,8,10,45,4.0,151.5,2.55,12.5,153.5,148.28,120.14
2016,12,8,11,0,0.0,149.0,2.5,13.0,149.0,141.41,113.9
2016,12,8,11,15,0.0,126.0,2.45,13.0,126.0,116.5,93.06
2016,12,8,11,30,0.0,103.0,2.4,13.0,103.0,92.94,73.29
2016,12,8,11,45,0.0,104.0,2.35,13.0,104.0,93.87,74.07
2016,12,8,12,0,0.0,105.0,2.3,13.0,105.0,94.84,74.87
2016,12,8,12,15,0.0,101.5,2.25,13.0,101.5,91.38,71.97
2016,12,8,12,30,0.0,98.0,2.2,13.0,98.0,87.97,69.13
2016,12,8,12,45,0.0,110.5,2.2,13.0,110.5,100.56,79.75
2016,12,8,13,0,0.0,123.0,2.2,13.0,123.0,113.61,90.74
2016,12,8,13,15,0.0,84.5,2.15,13.0,84.5,75.07,58.39
2016,12,8,13,30,0.0,46.0,2.1,13.0,46.0,40.6,29.18
2016,12,8,13,45,0.0,86.0,2.1,13.0,86.0,76.95,60.22
2016,12,8,14,0,0.0,126.0,2.1,13.0,126.0,119.48,96.18
2016,12,8,14,15,0.0,116.0,2.05,13.0,116.0,109.71,88.01
2016,12,8,14,30,0.0,106.0,2.0,13.0,106.0,100.06,79.99
2016,12,8,14,45,0.0,94.0,1.95,13.0,94.0,88.33,70.12
2016,12,8,15,0,0.0,82.0,1.9,13.0,82.0,76.69,60.23
2016,12,8,15,15,0.0,69.5,1.8,12.5,69.5,64.58,49.92
2016,12,8,15,30,0.0,57.0,1.7,12.0,57.0,52.53,39.49
2016,12,8,15,45,0.0,44.0,1.65,12.0,44.0,39.92,28.39
2016,12,8,16,0,0.0,31.0,1.6,12.0,31.0,27.34,17.26
2016,12,8,16,15,0.0,19.5,1.55,11.5,19.5,17.17,7.64
2016,12,8,16,30,0.0,8.0,1.5,11.0,8.0,7.02,0.0
2016,12,8,16,45,0.0,4.0,1.45,11.0,4.0,3.64,0.0
2016,12,8,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,95.0,7.5,1.3,10.5,11.0,6.82,0.0
2016,12,9,7,30,190.0,15.0,1.3,11.0,22.0,76.21,0.0
2016,12,9,7,45,326.0,24.0,1.35,11.5,55.5,173.5,112.63
2016,12,9,8,0,462.0,33.0,1.4,12.0,89.0,263.67,205.49
2016,12,9,8,15,535.5,39.0,1.5,12.0,128.0,326.92,264.04
2016,12,9,8,30,609.0,45.0,1.6,12.0,167.0,401.35,329.33
2016,12,9,8,45,659.0,48.5,1.7,12.5,206.0,464.77,383.45
2016,12,9,9,0,709.0,52.0,1.8,13.0,245.0,530.87,437.82
2016,12,9,9,15,386.5,94.0,1.85,13.0,201.5,393.65,327.35
2016,12,9,9,30,64.0,136.0,1.9,13.0,158.0,192.74,158.67
2016,12,9,9,45,116.5,151.0,2.0,13.5,194.5,263.96,218.91
2016,12,9,10,0,169.0,166.0,2.1,14.0,231.0,326.35,270.05
2016,12,9,10,15,119.5,174.5,2.15,14.0,222.0,300.51,247.41
2016,12,9,10,30,70.0,183.0,2.2,14.0,213.0,256.65,210.34
2016,12,9,10,45,58.5,187.0,2.3,14.5,213.0,251.76,205.61
2016,12,9,11,0,47.0,191.0,2.4,15.0,213.0,246.54,200.48
2016,12,9,11,15,75.0,202.5,2.4,15.0,238.5,285.89,233.04
2016,12,9,11,30,103.0,214.0,2.4,15.0,264.0,326.03,265.76
2016,12,9,11,45,65.5,203.0,2.4,15.0,235.0,277.93,225.85
2016,12,9,12,0,28.0,192.0,2.4,15.0,206.0,213.67,172.75
2016,12,9,12,15,45.0,199.0,2.35,15.0,221.0,254.21,206.33
2016,12,9,12,30,62.0,206.0,2.3,15.0,236.0,278.68,226.49
2016,12,9,12,45,147.0,204.0,2.25,15.0,273.0,368.75,301.01
2016,12,9,13,0,232.0,202.0,2.2,15.0,310.0,439.67,358.75
2016,12,9,13,15,229.0,194.5,2.15,14.5,298.0,424.29,347.09
2016,12,9,13,30,226.0,187.0,2.1,14.0,286.0,408.39,335.44
2016,12,9,13,45,227.5,175.5,2.05,14.0,270.0,405.8,333.55
