Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,0,229.0,164.0,2.0,14.0,254.0,386.58,318.62
2016,12,9,14,15,223.0,151.5,1.85,14.0,233.5,359.67,297.1
2016,12,9,14,30,217.0,139.0,1.7,14.0,213.0,332.59,275.2
2016,12,9,14,45,211.5,124.0,1.55,14.0,190.0,302.5,250.58
2016,12,9,15,0,206.0,109.0,1.4,14.0,167.0,272.38,225.48
2016,12,9,15,15,388.0,79.0,1.3,13.5,167.0,347.12,287.12
2016,12,9,15,30,570.0,49.0,1.2,13.0,167.0,396.88,324.37
2016,12,9,15,45,502.0,42.5,1.1,13.0,129.5,326.14,262.47
2016,12,9,16,0,434.0,36.0,1.0,13.0,92.0,261.28,204.42
2016,12,9,16,15,314.5,26.5,1.0,12.5,59.0,179.28,127.01
2016,12,9,16,30,195.0,17.0,1.0,12.0,26.0,98.49,0.0
2016,12,9,16,45,97.5,8.5,1.05,12.0,13.0,36.11,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,13.0,1.5,1.36,0.0
2016,12,10,7,30,0.0,3.0,3.6,13.0,3.0,2.73,0.0
2016,12,10,7,45,0.0,9.0,3.6,13.0,9.0,7.9,0.0
2016,12,10,8,0,0.0,15.0,3.6,13.0,15.0,13.18,5.22
2016,12,10,8,15,0.0,22.0,3.5,13.0,22.0,19.35,10.74
2016,12,10,8,30,0.0,29.0,3.4,13.0,29.0,25.53,16.22
2016,12,10,8,45,0.0,36.0,3.3,13.0,36.0,31.72,21.67
2016,12,10,9,0,0.0,43.0,3.2,13.0,43.0,37.92,27.07
2016,12,10,9,15,0.0,49.5,3.05,13.0,49.5,43.68,32.05
2016,12,10,9,30,0.0,56.0,2.9,13.0,56.0,49.45,36.98
2016,12,10,9,45,17.0,104.5,2.8,13.0,111.0,110.27,89.29
2016,12,10,10,0,34.0,153.0,2.7,13.0,166.0,190.33,156.64
2016,12,10,10,15,17.0,81.0,2.7,13.0,87.5,91.52,73.14
2016,12,10,10,30,0.0,9.0,2.7,13.0,9.0,7.92,1.16
2016,12,10,10,45,0.0,11.0,2.7,13.0,11.0,9.68,2.68
2016,12,10,11,0,0.0,13.0,2.7,13.0,13.0,11.45,4.18
2016,12,10,11,15,0.0,32.5,2.65,13.0,32.5,28.66,18.93
2016,12,10,11,30,0.0,52.0,2.6,13.0,52.0,45.93,33.63
2016,12,10,11,45,0.0,88.0,2.55,13.5,88.0,78.2,60.84
2016,12,10,12,0,0.0,124.0,2.5,14.0,124.0,114.14,90.75
2016,12,10,12,15,0.0,112.5,2.45,13.5,112.5,102.43,81.08
2016,12,10,12,30,0.0,101.0,2.4,13.0,101.0,90.97,71.66
2016,12,10,12,45,0.0,54.0,2.35,13.0,54.0,47.7,35.12
2016,12,10,13,0,0.0,7.0,2.3,13.0,7.0,6.16,0.0
2016,12,10,13,15,0.0,6.5,2.25,13.0,6.5,5.72,0.0
2016,12,10,13,30,0.0,6.0,2.2,13.0,6.0,5.28,0.0
2016,12,10,13,45,0.0,23.5,2.15,13.0,23.5,20.7,12.19
2016,12,10,14,0,0.0,41.0,2.1,13.0,41.0,36.16,25.5
2016,12,10,14,15,0.0,37.5,2.05,12.5,37.5,33.05,22.92
2016,12,10,14,30,0.0,34.0,2.0,12.0,34.0,29.95,20.33
2016,12,10,14,45,0.0,30.5,2.0,12.0,30.5,26.86,17.67
2016,12,10,15,0,0.0,27.0,2.0,12.0,27.0,23.76,14.98
2016,12,10,15,15,0.0,22.5,1.95,12.0,22.5,19.79,11.51
2016,12,10,15,30,0.0,18.0,1.9,12.0,18.0,15.82,8.01
2016,12,10,15,45,0.0,14.0,1.85,12.0,14.0,12.29,4.87
2016,12,10,16,0,0.0,10.0,1.8,12.0,10.0,8.77,1.71
2016,12,10,16,15,0.0,6.0,1.75,11.5,6.0,5.26,0.0
2016,12,10,16,30,0.0,2.0,1.7,11.0,2.0,1.75,0.0
2016,12,10,16,45,0.0,1.0,1.65,11.0,1.0,0.91,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,5.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,5.0,12.0,10.91,0.0
2016,12,11,7,45,40.0,27.0,1.45,5.5,31.5,50.58,28.55
2016,12,11,8,0,80.0,42.0,1.4,6.0,51.0,88.8,68.62
2016,12,11,8,15,95.5,59.0,1.35,6.0,74.0,119.89,97.7
2016,12,11,8,30,111.0,76.0,1.3,6.0,97.0,152.16,127.11
2016,12,11,8,45,119.5,92.0,1.3,6.5,120.0,180.23,152.12
2016,12,11,9,0,128.0,108.0,1.3,7.0,143.0,208.95,177.06
2016,12,11,9,15,135.0,122.5,1.3,7.0,163.5,235.22,199.68
2016,12,11,9,30,142.0,137.0,1.3,7.0,184.0,261.93,222.22
2016,12,11,9,45,145.0,150.5,1.3,7.0,203.0,284.65,240.98
2016,12,11,10,0,148.0,164.0,1.3,7.0,222.0,307.37,259.45
2016,12,11,10,15,117.5,174.0,1.35,7.5,221.5,298.36,250.46
2016,12,11,10,30,87.0,184.0,1.4,8.0,221.0,272.44,227.77
2016,12,11,10,45,200.5,186.0,1.45,8.5,276.5,387.78,324.29
2016,12,11,11,0,314.0,188.0,1.5,9.0,332.0,509.05,421.07
2016,12,11,11,15,231.5,201.5,1.5,9.5,309.5,440.29,363.4
2016,12,11,11,30,149.0,215.0,1.5,10.0,287.0,385.68,317.37
2016,12,11,11,45,230.5,208.5,1.55,10.5,320.5,451.6,371.66
2016,12,11,12,0,312.0,202.0,1.6,11.0,354.0,535.41,437.38
2016,12,11,12,15,368.5,190.0,1.65,11.0,368.0,570.99,465.76
2016,12,11,12,30,425.0,178.0,1.7,11.0,382.0,622.91,506.22
2016,12,11,12,45,293.0,192.0,1.75,11.0,331.5,501.12,410.35
2016,12,11,13,0,161.0,206.0,1.8,11.0,281.0,382.72,315.06
2016,12,11,13,15,126.5,197.0,1.85,11.0,254.5,339.45,280.51
2016,12,11,13,30,92.0,188.0,1.9,11.0,228.0,281.92,233.57
2016,12,11,13,45,49.5,164.0,2.0,11.0,185.5,215.69,178.43
2016,12,11,14,0,7.0,140.0,2.1,11.0,143.0,140.86,114.94
2016,12,11,14,15,4.5,130.0,1.95,10.5,131.5,128.99,105.32
2016,12,11,14,30,2.0,120.0,1.8,10.0,120.0,117.46,95.76
2016,12,11,14,45,1.0,107.0,1.65,10.0,107.0,103.83,84.19
2016,12,11,15,0,0.0,94.0,1.5,10.0,94.0,90.42,72.69
2016,12,11,15,15,0.0,79.5,1.45,9.5,79.5,76.06,60.38
2016,12,11,15,30,0.0,65.0,1.4,9.0,65.0,61.75,47.92
2016,12,11,15,45,0.0,50.5,1.35,8.5,50.5,47.44,35.29
2016,12,11,16,0,0.0,36.0,1.3,8.0,36.0,33.02,22.42
2016,12,11,16,15,0.0,23.0,1.35,7.5,23.0,20.28,10.35
2016,12,11,16,30,0.0,10.0,1.4,7.0,10.0,8.79,0.0
2016,12,11,16,45,0.0,5.0,1.45,7.0,5.0,4.55,0.0
2016,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.7,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.7,5.0,18.0,16.37,0.0
2016,12,12,7,45,218.0,25.5,1.75,5.5,50.0,129.93,77.13
2016,12,12,8,0,436.0,33.0,1.8,6.0,82.0,249.83,197.74
2016,12,12,8,15,514.0,39.5,1.85,6.5,121.5,318.48,262.07
2016,12,12,8,30,592.0,46.0,1.9,7.0,161.0,394.17,329.42
2016,12,12,8,45,637.0,51.0,1.95,7.5,199.0,451.16,379.69
2016,12,12,9,0,682.0,56.0,2.0,8.0,237.0,514.92,433.47
2016,12,12,9,15,714.0,59.5,1.9,8.0,273.0,570.21,478.77
2016,12,12,9,30,746.0,63.0,1.8,8.0,309.0,625.9,521.75
2016,12,12,9,45,568.0,100.0,1.75,8.5,298.0,569.95,475.25
2016,12,12,10,0,390.0,137.0,1.7,9.0,287.0,490.13,408.81
2016,12,12,10,15,504.0,123.0,1.6,9.0,330.0,576.97,479.03
2016,12,12,10,30,618.0,109.0,1.5,9.0,373.0,675.98,553.26
2016,12,12,10,45,621.5,113.5,1.45,9.0,389.0,698.93,568.29
2016,12,12,11,0,625.0,118.0,1.4,9.0,405.0,719.55,582.28
2016,12,12,11,15,497.5,152.5,1.4,9.0,384.5,650.06,529.06
2016,12,12,11,30,370.0,187.0,1.4,9.0,364.0,565.4,462.55
2016,12,12,11,45,380.5,187.0,1.45,9.0,370.5,577.33,472.91
2016,12,12,12,0,391.0,187.0,1.5,9.0,377.0,587.93,481.37
2016,12,12,12,15,333.5,196.0,1.5,9.0,357.5,546.87,448.38
2016,12,12,12,30,276.0,205.0,1.5,9.0,338.0,504.94,414.84
2016,12,12,12,45,305.0,195.5,1.5,9.0,339.5,516.36,425.12
2016,12,12,13,0,334.0,186.0,1.5,9.0,341.0,526.02,433.59
2016,12,12,13,15,280.5,185.5,1.5,9.0,312.5,473.98,391.96
2016,12,12,13,30,227.0,185.0,1.5,9.0,284.0,407.09,338.7
2016,12,12,13,45,201.5,176.0,1.5,9.0,260.5,370.41,309.47
2016,12,12,14,0,176.0,167.0,1.5,9.0,237.0,334.59,280.35
2016,12,12,14,15,167.5,156.0,1.45,9.0,218.0,310.21,260.57
2016,12,12,14,30,159.0,145.0,1.4,9.0,199.0,286.13,240.71
2016,12,12,14,45,153.5,129.5,1.35,9.0,177.5,258.44,217.7
2016,12,12,15,0,148.0,114.0,1.3,9.0,156.0,230.96,194.44
2016,12,12,15,15,136.0,98.0,1.3,8.5,132.0,199.14,167.3
2016,12,12,15,30,124.0,82.0,1.3,8.0,108.0,168.23,140.28
2016,12,12,15,45,107.0,65.0,1.3,8.0,83.5,134.3,109.83
2016,12,12,16,0,90.0,48.0,1.3,8.0,59.0,101.71,80.09
2016,12,12,16,15,45.0,32.5,1.35,7.5,38.0,61.46,42.44
2016,12,12,16,30,0.0,17.0,1.4,7.0,17.0,15.59,0.0
2016,12,12,16,45,0.0,8.5,1.45,7.0,8.5,7.73,0.0
2016,12,12,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,15,50.0,6.0,1.45,6.5,7.5,0.0,0.0
2016,12,13,7,30,100.0,12.0,1.5,7.0,15.0,43.12,0.0
2016,12,13,7,45,222.5,23.5,1.6,7.5,44.5,128.71,72.1
2016,12,13,8,0,345.0,35.0,1.7,8.0,74.0,211.89,165.89
2016,12,13,8,15,423.5,43.0,1.65,8.0,111.0,277.92,227.45
2016,12,13,8,30,502.0,51.0,1.6,8.0,148.0,351.22,292.56
2016,12,13,8,45,251.0,27.5,1.6,8.5,76.0,196.32,166.23
2016,12,13,9,0,0.0,4.0,1.6,9.0,4.0,3.51,0.0
2016,12,13,9,15,0.0,4.5,1.55,9.0,4.5,3.95,0.0
2016,12,13,9,30,0.0,5.0,1.5,9.0,5.0,4.39,0.0
2016,12,13,9,45,0.0,6.0,1.5,9.5,6.0,5.27,0.0
2016,12,13,10,0,0.0,7.0,1.5,10.0,7.0,6.15,0.0
2016,12,13,10,15,274.0,66.5,1.5,10.0,183.0,317.45,271.72
2016,12,13,10,30,548.0,126.0,1.5,10.0,359.0,630.11,519.3
2016,12,13,10,45,657.0,105.5,1.5,10.5,397.0,719.04,581.12
2016,12,13,11,0,766.0,85.0,1.5,11.0,435.0,796.08,634.62
2016,12,13,11,15,772.0,86.0,1.45,11.0,446.5,814.3,645.66
2016,12,13,11,30,778.0,87.0,1.4,11.0,458.0,829.58,655.31
2016,12,13,11,45,403.0,138.5,1.35,11.0,331.0,556.28,452.03
2016,12,13,12,0,28.0,190.0,1.3,11.0,204.0,227.81,184.9
2016,12,13,12,15,108.5,202.0,1.25,11.0,254.5,333.03,273.97
2016,12,13,12,30,189.0,214.0,1.2,11.0,305.0,420.89,344.85
2016,12,13,12,45,119.0,203.0,1.2,11.0,260.0,342.9,280.93
2016,12,13,13,0,49.0,192.0,1.2,11.0,215.0,249.94,204.71
2016,12,13,13,15,26.5,171.0,1.2,11.0,183.5,189.83,155.43
2016,12,13,13,30,4.0,150.0,1.2,11.0,152.0,147.52,119.85
2016,12,13,13,45,2.0,82.0,1.2,11.0,83.0,74.66,58.66
2016,12,13,14,0,0.0,14.0,1.2,11.0,14.0,12.32,5.06
2016,12,13,14,15,0.0,12.5,1.2,11.0,12.5,10.99,3.94
2016,12,13,14,30,0.0,11.0,1.2,11.0,11.0,9.67,2.79
2016,12,13,14,45,0.0,10.0,1.25,11.0,10.0,8.79,2.02
2016,12,13,15,0,0.0,9.0,1.3,11.0,9.0,7.9,1.25
2016,12,13,15,15,0.0,7.5,1.25,10.5,7.5,6.58,0.09
2016,12,13,15,30,0.0,6.0,1.2,10.0,6.0,5.26,0.0
2016,12,13,15,45,0.0,4.5,1.2,10.0,4.5,3.94,0.0
2016,12,13,16,0,0.0,3.0,1.2,10.0,3.0,2.63,0.0
2016,12,13,16,15,0.0,1.5,1.3,10.0,1.5,1.31,0.0
2016,12,13,16,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,10.0,8.0,7.28,0.0
2016,12,14,7,45,14.0,23.0,2.65,10.5,24.5,29.45,11.53
2016,12,14,8,0,28.0,38.0,2.8,11.0,41.0,53.96,38.52
2016,12,14,8,15,42.0,55.0,2.8,11.0,61.5,81.0,63.03
2016,12,14,8,30,56.0,72.0,2.8,11.0,82.0,109.0,88.06
2016,12,14,8,45,65.0,88.5,2.85,11.5,103.0,134.6,110.62
2016,12,14,9,0,74.0,105.0,2.9,12.0,124.0,160.99,133.46
2016,12,14,9,15,79.0,120.0,2.95,12.0,143.5,183.45,152.8
2016,12,14,9,30,84.0,135.0,3.0,12.0,163.0,206.35,172.22
2016,12,14,9,45,85.5,147.5,3.05,12.5,178.5,223.71,186.35
2016,12,14,10,0,87.0,160.0,3.1,13.0,194.0,241.22,200.37
2016,12,14,10,15,150.0,170.5,3.1,13.0,233.0,319.95,266.42
2016,12,14,10,30,213.0,181.0,3.1,13.0,272.0,388.26,322.8
2016,12,14,10,45,249.0,185.5,3.1,13.0,296.0,444.48,367.82
2016,12,14,11,0,285.0,190.0,3.1,13.0,320.0,485.82,400.82
2016,12,14,11,15,229.0,201.5,3.1,13.0,307.5,437.94,361.24
2016,12,14,11,30,173.0,213.0,3.1,13.0,295.0,404.7,333.1
2016,12,14,11,45,89.0,189.0,3.1,13.0,231.0,281.84,232.14
2016,12,14,12,0,5.0,165.0,3.1,13.0,167.0,162.68,131.46
2016,12,14,12,15,26.0,182.0,3.05,13.0,194.5,200.83,164.08
2016,12,14,12,30,47.0,199.0,3.0,13.0,222.0,256.7,210.53
2016,12,14,12,45,23.5,147.0,2.95,13.0,158.5,171.58,139.81
2016,12,14,13,0,0.0,95.0,2.9,13.0,95.0,85.28,66.92
2016,12,14,13,15,0.0,106.0,2.9,13.0,106.0,96.53,76.57
2016,12,14,13,30,0.0,117.0,2.9,13.0,117.0,108.3,86.56
2016,12,14,13,45,0.0,103.5,2.9,13.0,103.5,94.74,75.23
2016,12,14,14,0,0.0,90.0,2.9,13.0,90.0,81.38,64.03
2016,12,14,14,15,0.0,83.0,2.9,13.0,83.0,74.76,58.51
2016,12,14,14,30,0.0,76.0,2.9,13.0,76.0,68.21,52.99
2016,12,14,14,45,0.0,67.5,2.9,13.0,67.5,60.18,46.18
2016,12,14,15,0,0.0,59.0,2.9,13.0,59.0,52.21,39.35
2016,12,14,15,15,0.0,50.0,2.9,12.5,50.0,44.14,32.43
2016,12,14,15,30,0.0,41.0,2.9,12.0,41.0,36.16,25.49
2016,12,14,15,45,0.0,32.0,2.9,12.0,32.0,28.2,18.43
2016,12,14,16,0,0.0,23.0,2.9,12.0,23.0,20.25,11.34
2016,12,14,16,15,0.0,14.5,2.85,11.5,14.5,12.75,4.34
2016,12,14,16,30,0.0,6.0,2.8,11.0,6.0,5.26,0.0
2016,12,14,16,45,0.0,3.0,2.8,11.0,3.0,2.73,0.0
2016,12,14,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.95,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.8,12.0,4.0,3.64,0.0
2016,12,15,7,45,0.0,12.5,4.7,12.0,12.5,10.99,0.38
2016,12,15,8,0,0.0,21.0,4.6,12.0,21.0,18.49,9.43
2016,12,15,8,15,0.0,31.5,4.35,12.0,31.5,27.77,17.83
2016,12,15,8,30,0.0,42.0,4.1,12.0,42.0,37.07,26.1
2016,12,15,8,45,0.0,53.0,3.9,12.0,53.0,47.5,35.29
2016,12,15,9,0,0.0,64.0,3.7,12.0,64.0,57.99,44.44
2016,12,15,9,15,0.0,74.0,3.6,12.0,74.0,67.48,52.63
2016,12,15,9,30,0.0,84.0,3.5,12.0,84.0,77.03,60.8
2016,12,15,9,45,0.0,93.0,3.45,12.0,93.0,85.6,68.05
2016,12,15,10,0,0.0,102.0,3.4,12.0,102.0,94.26,75.33
2016,12,15,10,15,0.0,108.5,3.3,12.0,108.5,100.37,80.39
2016,12,15,10,30,0.0,115.0,3.2,12.0,115.0,106.57,85.52
2016,12,15,10,45,0.0,112.0,3.1,12.5,112.0,102.92,82.15
2016,12,15,11,0,0.0,109.0,3.0,13.0,109.0,99.5,79.02
2016,12,15,11,15,0.0,89.5,2.95,13.0,89.5,79.83,62.38
2016,12,15,11,30,0.0,70.0,2.9,13.0,70.0,61.9,47.18
2016,12,15,11,45,0.0,71.0,2.85,13.0,71.0,62.79,47.93
2016,12,15,12,0,0.0,72.0,2.8,13.0,72.0,63.68,48.67
2016,12,15,12,15,0.0,48.0,2.8,13.0,48.0,42.38,30.59
2016,12,15,12,30,0.0,24.0,2.8,13.0,24.0,21.15,12.48
2016,12,15,12,45,0.0,30.0,2.8,13.0,30.0,26.45,17.03
2016,12,15,13,0,0.0,36.0,2.8,13.0,36.0,31.75,21.58
2016,12,15,13,15,0.0,58.5,2.75,13.0,58.5,51.68,38.62
2016,12,15,13,30,0.0,81.0,2.7,13.0,81.0,71.85,55.81
2016,12,15,13,45,0.0,60.5,2.7,13.0,60.5,53.45,40.21
2016,12,15,14,0,0.0,40.0,2.7,13.0,40.0,35.27,24.72
2016,12,15,14,15,0.0,36.5,2.6,13.0,36.5,32.17,22.1
2016,12,15,14,30,0.0,33.0,2.5,13.0,33.0,29.07,19.47
2016,12,15,14,45,0.0,29.5,2.45,13.0,29.5,25.97,16.81
2016,12,15,15,0,0.0,26.0,2.4,13.0,26.0,22.88,14.14
2016,12,15,15,15,0.0,22.0,2.25,12.5,22.0,19.35,11.09
2016,12,15,15,30,0.0,18.0,2.1,12.0,18.0,15.82,8.01
2016,12,15,15,45,0.0,14.0,2.0,12.0,14.0,12.29,4.87
2016,12,15,16,0,0.0,10.0,1.9,12.0,10.0,8.77,1.73
2016,12,15,16,15,0.0,6.5,1.8,12.0,6.5,5.7,0.0
2016,12,15,16,30,0.0,3.0,1.7,12.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,1.6,12.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,75.0,6.0,3.85,6.0,7.5,0.0,0.0
2016,12,16,7,30,150.0,12.0,3.9,6.0,15.0,58.41,0.0
2016,12,16,7,45,307.0,22.0,4.0,6.5,48.0,155.5,72.71
2016,12,16,8,0,464.0,32.0,4.1,7.0,81.0,257.27,200.92
2016,12,16,8,15,547.0,38.5,4.2,7.0,121.5,324.18,267.09
2016,12,16,8,30,630.0,45.0,4.3,7.0,162.0,404.18,340.36
2016,12,16,8,45,680.5,49.5,4.45,7.5,202.5,469.89,399.56
2016,12,16,9,0,731.0,54.0,4.6,8.0,243.0,538.32,459.15
2016,12,16,9,15,763.5,57.0,4.6,8.0,280.0,595.41,508.12
2016,12,16,9,30,796.0,60.0,4.6,8.0,317.0,652.81,554.75
2016,12,16,9,45,821.5,61.5,4.7,8.0,349.5,703.1,594.52
2016,12,16,10,0,847.0,63.0,4.8,8.0,382.0,752.4,632.92
2016,12,16,10,15,861.5,64.5,4.8,8.0,408.5,791.58,662.41
2016,12,16,10,30,876.0,66.0,4.8,8.0,435.0,820.68,683.85
2016,12,16,10,45,885.0,67.5,4.8,8.5,454.5,850.05,704.12
2016,12,16,11,0,894.0,69.0,4.8,9.0,474.0,876.54,722.03
2016,12,16,11,15,899.5,70.0,4.75,9.0,486.5,896.19,735.74
2016,12,16,11,30,905.0,71.0,4.7,9.0,499.0,912.53,747.04
2016,12,16,11,45,907.0,71.5,4.7,9.5,504.0,921.62,752.0
2016,12,16,12,0,909.0,72.0,4.7,10.0,509.0,927.16,754.51
2016,12,16,12,15,908.0,71.5,4.7,10.0,507.0,925.09,752.95
2016,12,16,12,30,907.0,71.0,4.7,10.0,505.0,919.44,748.96
2016,12,16,12,45,903.5,70.5,4.75,10.0,495.0,908.01,741.2
2016,12,16,13,0,900.0,70.0,4.8,10.0,485.0,893.15,731.01
2016,12,16,13,15,891.5,69.0,4.8,10.0,467.5,869.96,714.28
2016,12,16,13,30,883.0,68.0,4.8,10.0,450.0,843.72,695.29
2016,12,16,13,45,869.5,67.0,4.85,10.0,426.0,818.2,677.1
2016,12,16,14,0,856.0,66.0,4.9,10.0,402.0,782.1,650.58
2016,12,16,14,15,836.5,63.5,4.85,9.5,371.0,737.26,617.59
2016,12,16,14,30,817.0,61.0,4.8,9.0,340.0,690.85,582.78
2016,12,16,14,45,789.0,58.0,4.8,9.0,304.5,636.67,540.14
2016,12,16,15,0,761.0,55.0,4.8,9.0,269.0,582.21,495.16
2016,12,16,15,15,717.5,51.0,4.65,8.5,229.0,517.23,439.77
2016,12,16,15,30,674.0,47.0,4.5,8.0,189.0,454.07,384.1
2016,12,16,15,45,607.0,41.5,4.4,7.5,148.0,379.49,317.24
2016,12,16,16,0,540.0,36.0,4.3,7.0,107.0,309.88,252.48
2016,12,16,16,15,270.0,34.5,4.2,6.5,70.0,172.11,128.98
2016,12,16,16,30,0.0,33.0,4.1,6.0,33.0,40.72,0.0
2016,12,16,16,45,0.0,16.5,4.05,6.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,105.5,5.5,1.95,0.5,7.5,0.0,0.0
2016,12,17,7,30,211.0,11.0,1.9,1.0,15.0,76.47,0.0
2016,12,17,7,45,366.5,20.0,1.85,1.5,49.5,170.58,74.75
2016,12,17,8,0,522.0,29.0,1.8,2.0,84.0,272.51,214.25
2016,12,17,8,15,601.5,35.0,1.85,2.5,125.5,345.72,286.13
2016,12,17,8,30,681.0,41.0,1.9,3.0,167.0,425.62,358.55
2016,12,17,8,45,729.5,45.0,1.95,3.5,208.0,491.67,417.26
2016,12,17,9,0,778.0,49.0,2.0,4.0,249.0,560.26,475.76
2016,12,17,9,15,809.0,52.0,2.0,4.5,287.0,618.15,523.26
2016,12,17,9,30,840.0,55.0,2.0,5.0,325.0,676.19,567.54
2016,12,17,9,45,860.5,57.5,2.0,5.5,358.0,719.16,598.58
2016,12,17,10,0,881.0,60.0,2.0,6.0,391.0,766.68,632.41
2016,12,17,10,15,895.0,61.5,2.0,6.0,417.5,806.03,660.53
2016,12,17,10,30,909.0,63.0,2.0,6.0,444.0,843.08,686.64
2016,12,17,10,45,917.5,64.0,2.0,6.5,464.0,872.21,705.47
2016,12,17,11,0,926.0,65.0,2.0,7.0,484.0,898.32,722.02
2016,12,17,11,15,931.0,65.5,2.0,7.0,496.5,917.47,734.85
2016,12,17,11,30,936.0,66.0,2.0,7.0,509.0,933.16,745.36
2016,12,17,11,45,936.5,67.0,2.0,7.5,514.0,941.92,749.74
2016,12,17,12,0,937.0,68.0,2.0,8.0,519.0,947.0,751.73
2016,12,17,12,15,936.0,68.0,2.0,8.0,516.5,945.7,750.77
2016,12,17,12,30,935.0,68.0,2.0,8.0,514.0,940.71,747.44
2016,12,17,12,45,925.5,69.0,2.0,8.0,503.0,925.81,737.27
2016,12,17,13,0,916.0,70.0,2.0,8.0,492.0,907.5,724.89
2016,12,17,13,15,907.5,69.0,1.95,8.0,474.5,884.16,708.44
2016,12,17,13,30,899.0,68.0,1.9,8.0,457.0,857.72,689.82
2016,12,17,13,45,885.0,66.5,1.85,8.0,432.0,823.17,665.27
2016,12,17,14,0,871.0,65.0,1.8,8.0,407.0,793.41,644.16
2016,12,17,14,15,851.0,63.0,1.75,8.0,376.0,748.47,611.48
2016,12,17,14,30,831.0,61.0,1.7,8.0,345.0,701.91,577.22
2016,12,17,14,45,801.5,58.5,1.65,8.0,309.0,646.85,535.75
2016,12,17,15,0,772.0,56.0,1.6,8.0,273.0,591.54,492.05
2016,12,17,15,15,728.5,52.0,1.6,7.5,232.5,526.06,439.05
2016,12,17,15,30,685.0,48.0,1.6,7.0,192.0,462.35,385.31
2016,12,17,15,45,615.0,42.0,1.6,6.5,150.5,385.1,318.41
2016,12,17,16,0,545.0,36.0,1.6,6.0,109.0,313.16,253.4
2016,12,17,16,15,272.5,35.0,1.65,5.5,71.5,175.3,131.73
2016,12,17,16,30,0.0,34.0,1.7,5.0,34.0,42.4,0.47
2016,12,17,16,45,0.0,17.0,1.75,5.0,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,45,261.0,14.0,2.85,0.5,41.0,125.06,48.72
2016,12,18,8,0,522.0,28.0,2.9,1.0,82.0,270.66,213.59
2016,12,18,8,15,603.5,34.0,2.95,1.0,123.5,344.54,287.81
2016,12,18,8,30,685.0,40.0,3.0,1.0,165.0,425.42,363.0
2016,12,18,8,45,735.0,44.0,3.1,1.5,206.5,492.42,423.94
2016,12,18,9,0,785.0,48.0,3.2,2.0,248.0,562.13,484.91
2016,12,18,9,15,817.0,50.5,3.15,2.5,286.5,620.33,533.88
2016,12,18,9,30,849.0,53.0,3.1,3.0,325.0,672.79,574.76
2016,12,18,9,45,867.5,56.0,3.1,3.5,358.0,721.2,611.17
2016,12,18,10,0,886.0,59.0,3.1,4.0,391.0,768.17,645.58
2016,12,18,10,15,901.0,60.5,3.0,4.5,418.5,808.56,673.61
2016,12,18,10,30,916.0,62.0,2.9,5.0,446.0,846.67,699.36
2016,12,18,10,45,926.0,63.0,2.85,5.5,466.5,877.34,719.46
2016,12,18,11,0,936.0,64.0,2.8,6.0,487.0,905.02,737.17
2016,12,18,11,15,942.0,65.0,2.75,6.0,500.0,925.98,751.19
2016,12,18,11,30,948.0,66.0,2.7,6.0,513.0,943.49,762.78
2016,12,18,11,45,950.0,66.0,2.7,6.5,518.5,952.47,767.4
2016,12,18,12,0,952.0,66.0,2.7,7.0,524.0,957.75,769.57
2016,12,18,12,15,951.0,66.0,2.7,7.0,521.5,956.56,768.67
2016,12,18,12,30,950.0,66.0,2.7,7.0,519.0,951.63,765.31
2016,12,18,12,45,945.5,65.5,2.7,7.5,508.5,939.19,755.37
2016,12,18,13,0,941.0,65.0,2.7,8.0,498.0,923.16,743.06
2016,12,18,13,15,933.0,64.0,2.7,8.0,480.5,899.96,727.01
2016,12,18,13,30,925.0,63.0,2.7,8.0,463.0,873.54,708.66
2016,12,18,13,45,912.0,61.5,2.7,8.0,438.5,839.29,684.46
2016,12,18,14,0,899.0,60.0,2.7,8.0,414.0,802.45,658.16
2016,12,18,14,15,880.5,58.0,2.6,8.0,383.0,758.39,625.42
2016,12,18,14,30,862.0,56.0,2.5,8.0,352.0,712.63,590.98
2016,12,18,14,45,834.5,54.0,2.45,8.0,315.5,665.02,554.77
2016,12,18,15,0,807.0,52.0,2.4,8.0,279.0,610.52,511.52
2016,12,18,15,15,766.0,48.0,2.3,7.0,238.5,545.22,458.44
2016,12,18,15,30,725.0,44.0,2.2,6.0,198.0,481.46,404.39
2016,12,18,15,45,659.5,39.0,2.1,5.5,156.0,405.89,337.79
2016,12,18,16,0,594.0,34.0,2.0,5.0,114.0,335.12,272.74
2016,12,18,16,15,474.5,26.5,2.0,4.5,75.5,245.16,186.04
2016,12,18,16,30,355.0,19.0,2.0,4.0,37.0,159.48,25.58
2016,12,18,16,45,177.5,9.5,2.0,3.5,18.5,62.85,0.0
2016,12,18,17,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,7,45,232.5,14.5,1.95,0.5,38.5,116.23,39.71
2016,12,19,8,0,465.0,29.0,1.9,1.0,77.0,246.46,193.26
2016,12,19,8,15,548.0,35.5,1.9,1.5,117.0,318.76,264.7
2016,12,19,8,30,631.0,42.0,1.9,2.0,157.0,398.24,337.03
2016,12,19,8,45,682.5,46.5,1.9,2.5,197.0,464.26,395.94
2016,12,19,9,0,734.0,51.0,1.9,3.0,237.0,533.21,454.99
2016,12,19,9,15,766.5,54.0,1.85,3.5,274.5,590.36,502.04
2016,12,19,9,30,799.0,57.0,1.8,4.0,312.0,647.88,546.39
2016,12,19,9,45,814.0,61.0,1.8,4.5,343.0,693.83,580.04
2016,12,19,10,0,829.0,65.0,1.8,5.0,374.0,738.18,611.71
2016,12,19,10,15,844.5,66.5,1.8,5.5,400.5,777.89,639.2
2016,12,19,10,30,860.0,68.0,1.8,6.0,427.0,815.46,664.66
2016,12,19,10,45,869.5,69.5,1.85,6.5,447.0,845.57,684.83
2016,12,19,11,0,879.0,71.0,1.9,7.0,467.0,872.8,702.86
2016,12,19,11,15,885.0,71.5,1.85,7.0,480.0,883.89,709.36
2016,12,19,11,30,891.0,72.0,1.8,7.0,493.0,900.17,719.85
2016,12,19,11,45,892.5,73.0,1.8,7.5,498.0,909.71,724.84
2016,12,19,12,0,894.0,74.0,1.8,8.0,503.0,915.76,727.55
2016,12,19,12,15,810.0,86.0,1.8,8.0,473.5,864.01,690.55
2016,12,19,12,30,726.0,98.0,1.8,8.0,444.0,805.16,648.66
2016,12,19,12,45,646.0,117.0,1.8,8.5,420.5,751.19,608.78
2016,12,19,13,0,566.0,136.0,1.8,9.0,397.0,687.24,560.92
2016,12,19,13,15,560.5,132.0,1.75,9.0,382.5,668.24,547.32
2016,12,19,13,30,555.0,128.0,1.7,9.0,368.0,647.27,531.79
2016,12,19,13,45,696.0,97.5,1.65,9.0,382.0,720.45,587.49
2016,12,19,14,0,837.0,67.0,1.6,9.0,396.0,770.5,624.12
2016,12,19,14,15,816.5,65.0,1.5,8.5,366.0,726.35,591.74
2016,12,19,14,30,796.0,63.0,1.4,8.0,336.0,680.7,558.74
2016,12,19,14,45,766.0,60.0,1.3,8.0,300.5,626.05,517.21
2016,12,19,15,0,736.0,57.0,1.2,8.0,265.0,571.29,473.67
2016,12,19,15,15,691.5,53.0,1.2,7.5,226.0,506.75,421.81
2016,12,19,15,30,647.0,49.0,1.2,7.0,187.0,444.12,369.39
2016,12,19,15,45,575.5,43.5,1.3,6.5,146.5,372.85,308.09
2016,12,19,16,0,504.0,38.0,1.4,6.0,106.0,303.22,245.74
2016,12,19,16,15,252.0,36.0,1.4,5.5,70.0,168.94,127.98
2016,12,19,16,30,0.0,34.0,1.4,5.0,34.0,41.83,5.37
2016,12,19,16,45,0.0,17.0,1.4,5.0,17.0,15.46,0.0
2016,12,19,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
