Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,45,200.5,15.0,2.2,2.5,35.0,104.61,29.93
2016,12,20,8,0,401.0,30.0,2.2,3.0,70.0,225.44,175.05
2016,12,20,8,15,486.0,36.5,2.15,3.5,108.0,294.39,243.08
2016,12,20,8,30,571.0,43.0,2.1,4.0,146.0,367.0,309.38
2016,12,20,8,45,624.0,47.5,2.05,5.0,185.0,431.08,365.83
2016,12,20,9,0,677.0,52.0,2.0,6.0,224.0,498.34,422.53
2016,12,20,9,15,711.0,55.5,1.95,6.5,260.0,554.71,468.95
2016,12,20,9,30,745.0,59.0,1.9,7.0,296.0,611.76,513.44
2016,12,20,9,45,775.0,60.0,1.85,7.5,328.0,663.02,551.03
2016,12,20,10,0,805.0,61.0,1.8,8.0,360.0,713.77,587.16
2016,12,20,10,15,820.5,62.5,1.75,8.5,386.0,752.76,613.57
2016,12,20,10,30,836.0,64.0,1.7,9.0,412.0,789.73,638.02
2016,12,20,10,45,846.0,65.0,1.65,9.5,432.0,810.96,650.62
2016,12,20,11,0,856.0,66.0,1.6,10.0,452.0,837.29,666.91
2016,12,20,11,15,862.5,67.0,1.5,10.0,464.5,857.67,679.31
2016,12,20,11,30,869.0,68.0,1.4,10.0,477.0,874.92,689.45
2016,12,20,11,45,870.5,68.5,1.35,10.5,482.5,883.74,693.14
2016,12,20,12,0,872.0,69.0,1.3,11.0,488.0,889.16,694.66
2016,12,20,12,15,871.5,69.0,1.25,11.0,486.0,888.68,693.49
2016,12,20,12,30,871.0,69.0,1.2,11.0,484.0,884.76,690.16
2016,12,20,12,45,860.0,70.5,1.2,11.0,473.5,870.05,680.3
2016,12,20,13,0,849.0,72.0,1.2,11.0,463.0,860.89,674.55
2016,12,20,13,15,841.0,71.0,1.2,11.0,447.0,839.11,659.97
2016,12,20,13,30,833.0,70.0,1.2,11.0,431.0,814.38,643.46
2016,12,20,13,45,819.5,68.5,1.25,11.0,408.0,781.67,621.83
2016,12,20,14,0,806.0,67.0,1.3,11.0,385.0,746.64,598.27
2016,12,20,14,15,787.0,65.0,1.25,11.0,356.0,704.65,568.12
2016,12,20,14,30,768.0,63.0,1.2,11.0,327.0,661.17,536.47
2016,12,20,14,45,742.0,59.5,1.15,11.0,293.0,609.77,498.23
2016,12,20,15,0,716.0,56.0,1.1,11.0,259.0,558.05,457.87
2016,12,20,15,15,674.0,52.0,1.05,10.0,221.5,495.95,408.89
2016,12,20,15,30,632.0,48.0,1.0,9.0,184.0,435.61,359.27
2016,12,20,15,45,569.5,42.0,1.0,8.5,145.0,364.67,298.7
2016,12,20,16,0,507.0,36.0,1.0,8.0,106.0,303.16,243.39
2016,12,20,16,15,391.5,27.5,1.05,7.5,70.0,218.29,164.75
2016,12,20,16,30,276.0,19.0,1.1,7.0,34.0,136.55,35.68
2016,12,20,16,45,138.0,9.5,1.15,7.0,17.0,51.25,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,21,7,45,194.0,14.5,2.25,6.5,33.5,100.89,23.05
2016,12,21,8,0,388.0,29.0,2.3,7.0,67.0,218.23,166.31
2016,12,21,8,15,473.5,36.0,2.35,7.0,105.0,287.11,234.11
2016,12,21,8,30,559.0,43.0,2.4,7.0,143.0,364.21,304.03
2016,12,21,8,45,613.5,48.0,2.5,7.5,182.0,424.68,358.24
2016,12,21,9,0,668.0,53.0,2.6,8.0,221.0,492.97,416.92
2016,12,21,9,15,703.0,56.0,2.65,8.5,257.0,549.09,463.76
2016,12,21,9,30,738.0,59.0,2.7,9.0,293.0,605.95,509.04
2016,12,21,9,45,768.5,60.5,2.8,9.5,325.5,658.0,548.47
2016,12,21,10,0,799.0,62.0,2.9,10.0,358.0,709.63,586.74
2016,12,21,10,15,815.5,63.5,2.75,10.0,384.5,749.34,614.97
2016,12,21,10,30,832.0,65.0,2.6,10.0,411.0,787.1,641.22
2016,12,21,10,45,843.5,66.0,2.5,10.5,431.0,817.75,660.9
2016,12,21,11,0,855.0,67.0,2.4,11.0,451.0,837.3,672.22
2016,12,21,11,15,862.0,67.5,2.35,11.0,464.5,857.54,685.7
2016,12,21,11,30,869.0,68.0,2.3,11.0,478.0,874.67,696.94
2016,12,21,11,45,873.5,68.0,2.3,11.5,484.0,885.65,703.03
2016,12,21,12,0,878.0,68.0,2.3,12.0,490.0,893.24,706.88
2016,12,21,12,15,878.5,68.0,2.3,12.0,488.5,893.78,707.18
2016,12,21,12,30,879.0,68.0,2.3,12.0,487.0,890.86,705.24
2016,12,21,12,45,873.0,68.5,2.3,12.5,478.0,879.33,696.08
2016,12,21,13,0,867.0,69.0,2.3,13.0,469.0,864.53,684.81
2016,12,21,13,15,859.5,68.0,2.25,13.0,453.0,843.27,669.84
2016,12,21,13,30,852.0,67.0,2.2,13.0,437.0,827.17,658.72
2016,12,21,13,45,840.5,65.5,2.2,13.0,414.0,795.79,636.88
2016,12,21,14,0,829.0,64.0,2.2,13.0,391.0,761.91,613.16
2016,12,21,14,15,811.0,62.0,2.1,12.5,362.0,720.11,583.64
2016,12,21,14,30,793.0,60.0,2.0,12.0,333.0,676.68,552.44
2016,12,21,14,45,766.0,57.0,1.95,12.0,298.5,624.38,513.15
2016,12,21,15,0,739.0,54.0,1.9,12.0,264.0,571.76,471.92
2016,12,21,15,15,698.0,50.0,1.75,11.5,226.0,509.37,421.05
2016,12,21,15,30,657.0,46.0,1.6,11.0,188.0,448.63,369.78
2016,12,21,15,45,591.5,41.0,1.5,10.5,148.5,376.07,307.39
2016,12,21,16,0,526.0,36.0,1.4,10.0,109.0,308.33,246.88
2016,12,21,16,15,412.5,27.5,1.4,9.5,72.5,227.74,171.81
2016,12,21,16,30,299.0,19.0,1.4,9.0,36.0,145.85,45.5
2016,12,21,16,45,149.5,9.5,1.45,8.5,18.0,55.05,0.0
2016,12,21,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.0,14.5,1.4,4.5,35.5,108.58,20.01
2016,12,22,8,0,434.0,29.0,1.3,5.0,71.0,236.56,180.16
2016,12,22,8,15,521.0,36.0,1.2,5.5,111.0,303.57,246.78
2016,12,22,8,30,608.0,43.0,1.1,6.0,151.0,384.12,318.06
2016,12,22,8,45,661.0,47.5,1.05,6.5,191.0,449.97,375.03
2016,12,22,9,0,714.0,52.0,1.0,7.0,231.0,518.9,432.04
2016,12,22,9,15,748.0,55.5,0.9,7.5,268.0,576.93,477.62
2016,12,22,9,30,782.0,59.0,0.8,8.0,305.0,635.54,520.69
2016,12,22,9,45,805.0,61.0,0.75,8.5,337.5,684.43,554.41
2016,12,22,10,0,828.0,63.0,0.7,9.0,370.0,732.28,586.33
2016,12,22,10,15,843.5,65.0,0.8,9.5,397.0,772.82,614.48
2016,12,22,10,30,859.0,67.0,0.9,10.0,424.0,811.27,640.86
2016,12,22,10,45,869.5,68.0,1.0,10.5,444.5,841.84,661.46
2016,12,22,11,0,880.0,69.0,1.1,11.0,465.0,861.17,674.21
2016,12,22,11,15,887.0,70.0,1.15,11.0,478.0,882.58,689.02
2016,12,22,11,30,894.0,71.0,1.2,11.0,491.0,900.78,701.65
2016,12,22,11,45,896.5,71.0,1.25,11.5,497.0,910.27,707.14
2016,12,22,12,0,899.0,71.0,1.3,12.0,503.0,916.28,710.46
2016,12,22,12,15,899.0,71.0,1.3,12.0,501.5,916.48,710.51
2016,12,22,12,30,899.0,71.0,1.3,12.0,500.0,913.14,708.37
2016,12,22,12,45,896.5,70.0,1.3,12.5,491.0,902.71,700.25
2016,12,22,13,0,894.0,69.0,1.3,13.0,482.0,888.83,690.0
2016,12,22,13,15,885.5,68.0,1.2,13.0,465.5,866.39,673.74
2016,12,22,13,30,877.0,67.0,1.1,13.0,449.0,840.9,655.51
2016,12,22,13,45,865.0,65.5,1.05,13.0,425.5,816.78,639.02
2016,12,22,14,0,853.0,64.0,1.0,13.0,402.0,781.93,614.87
2016,12,22,14,15,833.5,62.0,0.95,12.5,372.0,738.33,585.4
2016,12,22,14,30,814.0,60.0,0.9,12.0,342.0,693.11,554.28
2016,12,22,14,45,784.5,57.5,0.85,12.0,306.5,638.97,514.87
2016,12,22,15,0,755.0,55.0,0.8,12.0,271.0,584.6,473.67
2016,12,22,15,15,712.5,51.0,0.85,11.5,232.0,520.58,424.29
2016,12,22,15,30,670.0,47.0,0.9,11.0,193.0,458.28,373.98
2016,12,22,15,45,602.5,42.0,1.0,10.5,152.0,383.94,312.01
2016,12,22,16,0,535.0,37.0,1.1,10.0,111.0,314.51,251.32
2016,12,22,16,15,420.5,28.5,1.15,9.5,74.0,233.02,176.28
2016,12,22,16,30,306.0,20.0,1.2,9.0,37.0,150.49,54.35
2016,12,22,16,45,153.0,10.0,1.25,9.0,18.5,56.86,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,16.0,4.05,6.5,16.0,14.1,0.0
2016,12,23,8,0,0.0,32.0,4.0,7.0,32.0,31.45,19.74
2016,12,23,8,15,12.5,48.0,3.8,7.0,50.5,53.64,40.19
2016,12,23,8,30,25.0,64.0,3.6,7.0,69.0,82.65,66.15
2016,12,23,8,45,32.5,80.0,3.45,7.0,88.0,105.22,86.5
2016,12,23,9,0,40.0,96.0,3.3,7.0,107.0,128.49,107.26
2016,12,23,9,15,45.0,111.0,3.15,7.0,124.5,149.5,125.76
2016,12,23,9,30,50.0,126.0,3.0,7.0,142.0,171.03,144.43
2016,12,23,9,45,54.5,139.0,2.9,7.5,158.0,190.01,160.39
2016,12,23,10,0,59.0,152.0,2.8,8.0,174.0,209.44,176.49
2016,12,23,10,15,435.0,111.0,2.85,8.0,290.5,501.44,427.05
2016,12,23,10,30,811.0,70.0,2.9,8.0,407.0,775.13,640.91
2016,12,23,10,45,405.5,44.0,2.95,8.5,212.5,415.74,353.41
2016,12,23,11,0,0.0,18.0,3.0,9.0,18.0,15.85,8.09
2016,12,23,11,15,2.5,89.5,3.35,9.0,91.0,82.07,65.49
2016,12,23,11,30,5.0,161.0,3.7,9.0,164.0,158.8,130.72
2016,12,23,11,45,2.5,84.5,4.05,9.5,86.0,77.12,60.95
2016,12,23,12,0,0.0,8.0,4.4,10.0,8.0,7.04,0.44
2016,12,23,12,15,0.0,64.5,4.55,10.0,64.5,57.02,43.57
2016,12,23,12,30,0.0,121.0,4.7,10.0,121.0,111.26,89.89
2016,12,23,12,45,0.0,70.0,4.9,10.0,70.0,61.9,47.74
2016,12,23,13,0,0.0,19.0,5.1,10.0,19.0,16.74,8.85
2016,12,23,13,15,0.0,18.0,5.1,10.0,18.0,15.85,8.1
2016,12,23,13,30,0.0,17.0,5.1,10.0,17.0,14.97,7.35
2016,12,23,13,45,0.0,45.5,5.1,10.0,45.5,40.15,29.2
2016,12,23,14,0,0.0,74.0,5.1,10.0,74.0,65.45,51.1
2016,12,23,14,15,0.0,68.5,4.95,9.5,68.5,60.55,47.03
2016,12,23,14,30,0.0,63.0,4.8,9.0,63.0,55.66,42.95
2016,12,23,14,45,0.0,56.5,4.7,9.0,56.5,49.89,37.97
2016,12,23,15,0,0.0,50.0,4.6,9.0,50.0,44.13,32.95
2016,12,23,15,15,0.0,42.5,4.35,8.5,42.5,37.48,27.18
2016,12,23,15,30,0.0,35.0,4.1,8.0,35.0,30.84,21.33
2016,12,23,15,45,0.0,27.5,3.95,8.0,27.5,24.21,15.38
2016,12,23,16,0,0.0,20.0,3.8,8.0,20.0,17.59,9.42
2016,12,23,16,15,0.0,13.0,3.7,7.5,13.0,11.42,3.75
2016,12,23,16,30,0.0,6.0,3.6,7.0,6.0,5.26,0.0
2016,12,23,16,45,0.0,3.0,3.5,7.0,3.0,2.73,0.0
2016,12,23,17,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,45,223.0,13.5,2.7,3.5,35.0,106.5,8.69
2016,12,24,8,0,446.0,27.0,2.7,4.0,70.0,232.57,176.96
2016,12,24,8,15,533.0,33.5,2.75,4.5,109.5,304.98,250.26
2016,12,24,8,30,620.0,40.0,2.8,5.0,149.0,385.23,323.52
2016,12,24,8,45,675.5,44.0,2.85,5.5,189.5,452.17,383.73
2016,12,24,9,0,731.0,48.0,2.9,6.0,230.0,522.51,444.61
2016,12,24,9,15,764.5,51.0,2.9,6.0,267.0,580.23,493.89
2016,12,24,9,30,798.0,54.0,2.9,6.0,304.0,638.5,541.05
2016,12,24,9,45,823.0,55.5,2.95,6.5,337.5,688.78,579.04
2016,12,24,10,0,848.0,57.0,3.0,7.0,371.0,731.22,610.14
2016,12,24,10,15,863.5,58.5,3.0,7.0,398.0,771.37,639.81
2016,12,24,10,30,879.0,60.0,3.0,7.0,425.0,809.45,667.53
2016,12,24,10,45,889.5,61.0,3.05,7.5,445.5,840.3,688.66
2016,12,24,11,0,900.0,62.0,3.1,8.0,466.0,868.35,707.6
2016,12,24,11,15,906.0,62.5,3.1,8.0,479.5,888.77,721.79
2016,12,24,11,30,912.0,63.0,3.1,8.0,493.0,905.88,733.68
2016,12,24,11,45,915.0,63.0,3.1,8.0,499.0,916.21,740.72
2016,12,24,12,0,918.0,63.0,3.1,8.0,505.0,922.98,745.38
2016,12,24,12,15,918.0,63.0,3.1,8.0,504.0,923.43,745.62
2016,12,24,12,30,918.0,63.0,3.1,8.0,503.0,920.26,743.45
2016,12,24,12,45,908.0,65.0,3.1,8.5,493.0,907.23,732.94
2016,12,24,13,0,898.0,67.0,3.1,9.0,483.0,890.83,720.2
2016,12,24,13,15,890.5,66.0,3.05,9.0,467.0,869.4,704.84
2016,12,24,13,30,883.0,65.0,3.0,9.0,451.0,844.86,687.26
2016,12,24,13,45,872.0,63.5,3.0,9.0,427.5,813.81,665.15
2016,12,24,14,0,861.0,62.0,3.0,9.0,404.0,780.18,640.98
2016,12,24,14,15,843.0,60.0,2.9,8.5,375.0,745.1,616.01
2016,12,24,14,30,825.0,58.0,2.8,8.0,346.0,700.83,583.55
2016,12,24,14,45,799.5,55.5,2.75,8.0,311.0,649.22,543.98
2016,12,24,15,0,774.0,53.0,2.7,8.0,276.0,597.03,502.64
2016,12,24,15,15,734.0,49.5,2.6,7.5,237.0,534.42,450.83
2016,12,24,15,30,694.0,46.0,2.5,7.0,198.0,473.23,398.32
2016,12,24,15,45,632.0,41.0,2.4,6.5,157.5,400.6,334.51
2016,12,24,16,0,570.0,36.0,2.3,6.0,117.0,332.39,272.23
2016,12,24,16,15,457.0,28.0,2.3,5.5,79.0,244.8,190.61
2016,12,24,16,30,344.0,20.0,2.3,5.0,41.0,163.02,74.92
2016,12,24,16,45,172.0,10.0,2.35,4.5,20.5,63.43,0.0
2016,12,24,17,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,45,217.0,14.0,2.2,2.5,34.0,106.09,3.39
2016,12,25,8,0,434.0,28.0,2.3,3.0,68.0,227.48,172.86
2016,12,25,8,15,522.0,34.5,2.35,3.0,107.5,299.95,246.91
2016,12,25,8,30,610.0,41.0,2.4,3.0,147.0,380.19,320.89
2016,12,25,8,45,663.0,45.5,2.45,3.5,187.5,445.92,380.28
2016,12,25,9,0,716.0,50.0,2.5,4.0,228.0,514.85,440.21
2016,12,25,9,15,750.0,53.0,2.5,4.5,265.0,572.38,488.6
2016,12,25,9,30,784.0,56.0,2.5,5.0,302.0,630.51,534.94
2016,12,25,9,45,801.5,60.0,2.55,5.5,334.0,678.14,570.86
2016,12,25,10,0,819.0,64.0,2.6,6.0,366.0,724.45,604.99
2016,12,25,10,15,835.0,65.5,2.6,6.0,393.0,764.75,634.68
2016,12,25,10,30,851.0,67.0,2.6,6.0,420.0,803.03,662.47
2016,12,25,10,45,861.0,68.5,2.65,6.5,440.5,833.95,683.64
2016,12,25,11,0,871.0,70.0,2.7,7.0,461.0,862.09,702.63
2016,12,25,11,15,753.5,95.5,2.75,7.0,440.5,810.42,663.66
2016,12,25,11,30,636.0,121.0,2.8,7.0,420.0,746.68,615.87
2016,12,25,11,45,630.5,125.0,2.85,7.5,425.0,752.22,619.5
2016,12,25,12,0,625.0,129.0,2.9,8.0,430.0,754.97,620.54
2016,12,25,12,15,754.5,100.5,2.9,8.0,463.0,838.14,682.91
2016,12,25,12,30,884.0,72.0,2.9,8.0,496.0,902.0,729.34
2016,12,25,12,45,878.5,72.0,2.9,8.5,486.5,890.65,719.42
2016,12,25,13,0,873.0,72.0,2.9,9.0,477.0,884.72,714.35
2016,12,25,13,15,864.5,71.0,2.9,9.0,460.5,862.66,698.8
2016,12,25,13,30,856.0,70.0,2.9,9.0,444.0,837.54,681.16
2016,12,25,13,45,692.0,95.0,2.95,9.0,387.5,718.15,592.51
2016,12,25,14,0,528.0,120.0,3.0,9.0,331.0,590.56,494.68
2016,12,25,14,15,511.0,114.5,2.95,8.5,306.5,554.5,467.59
2016,12,25,14,30,494.0,109.0,2.9,8.0,282.0,517.82,438.81
2016,12,25,14,45,480.0,99.5,2.85,8.0,253.5,477.9,406.15
2016,12,25,15,0,466.0,90.0,2.8,8.0,225.0,437.64,372.44
2016,12,25,15,15,440.0,79.5,2.75,7.5,193.0,388.57,331.06
2016,12,25,15,30,414.0,69.0,2.7,7.0,161.0,340.73,289.43
2016,12,25,15,45,373.0,58.0,2.65,6.5,128.0,285.91,240.56
2016,12,25,16,0,332.0,47.0,2.6,6.0,95.0,234.54,193.29
2016,12,25,16,15,260.5,34.5,2.7,5.5,64.5,172.12,134.66
2016,12,25,16,30,189.0,22.0,2.8,5.0,34.0,112.42,55.12
2016,12,25,16,45,94.5,11.0,2.95,4.5,17.0,40.03,0.0
2016,12,25,17,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,224.0,13.5,2.8,0.5,34.0,105.71,0.0
2016,12,26,8,0,448.0,27.0,2.9,1.0,68.0,231.73,176.9
2016,12,26,8,15,535.0,33.5,2.95,1.5,108.0,304.13,251.91
2016,12,26,8,30,622.0,40.0,3.0,2.0,148.0,384.35,326.17
2016,12,26,8,45,672.5,44.5,3.05,2.5,188.0,449.17,385.45
2016,12,26,9,0,723.0,49.0,3.1,3.0,228.0,516.98,445.12
2016,12,26,9,15,757.5,52.5,3.1,3.5,266.0,575.75,495.12
2016,12,26,9,30,792.0,56.0,3.1,4.0,304.0,635.2,543.09
2016,12,26,9,45,812.0,59.0,3.1,4.5,336.5,683.75,579.94
2016,12,26,10,0,832.0,62.0,3.1,5.0,369.0,731.12,615.0
2016,12,26,10,15,848.0,63.5,3.05,5.5,396.5,771.88,643.94
2016,12,26,10,30,864.0,65.0,3.0,6.0,424.0,802.88,664.94
2016,12,26,10,45,874.0,66.5,3.0,6.5,444.5,833.83,686.0
2016,12,26,11,0,884.0,68.0,3.0,7.0,465.0,862.02,704.79
2016,12,26,11,15,890.5,68.5,2.95,7.0,478.5,882.84,718.95
2016,12,26,11,30,897.0,69.0,2.9,7.0,492.0,900.45,730.82
2016,12,26,11,45,900.0,69.5,2.85,7.5,498.5,911.55,736.68
2016,12,26,12,0,903.0,70.0,2.8,8.0,505.0,919.16,740.17
2016,12,26,12,15,902.0,70.0,2.7,8.0,503.5,918.94,739.03
2016,12,26,12,30,901.0,70.0,2.6,8.0,502.0,915.15,735.53
2016,12,26,12,45,897.0,69.0,2.55,8.5,493.0,903.81,725.89
2016,12,26,13,0,893.0,68.0,2.5,9.0,484.0,889.04,714.02
2016,12,26,13,15,885.0,67.0,2.45,9.0,467.5,867.45,698.63
2016,12,26,13,30,877.0,66.0,2.4,9.0,451.0,842.79,681.1
2016,12,26,13,45,864.0,65.0,2.35,9.0,428.0,811.06,658.37
2016,12,26,14,0,851.0,64.0,2.3,9.0,405.0,784.3,639.28
2016,12,26,14,15,832.5,62.0,2.15,8.5,375.5,741.81,608.52
2016,12,26,14,30,814.0,60.0,2.0,8.0,346.0,697.61,576.14
2016,12,26,14,45,787.0,57.5,1.95,8.0,311.0,645.38,536.65
2016,12,26,15,0,760.0,55.0,1.9,8.0,276.0,592.7,495.51
2016,12,26,15,15,720.0,51.0,1.85,7.5,237.5,530.02,444.56
2016,12,26,15,30,680.0,47.0,1.8,7.0,199.0,468.8,392.89
2016,12,26,15,45,618.0,42.0,1.75,6.5,158.5,396.67,330.33
2016,12,26,16,0,556.0,37.0,1.7,6.0,118.0,328.95,269.26
2016,12,26,16,15,449.0,29.0,1.8,5.5,80.5,244.22,191.34
2016,12,26,16,30,342.0,21.0,1.9,5.0,43.0,165.51,88.41
2016,12,26,16,45,171.0,10.5,2.0,4.5,21.5,64.19,0.0
2016,12,26,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,14.5,1.7,2.5,32.0,96.36,0.0
2016,12,27,8,0,381.0,29.0,1.7,3.0,64.0,211.28,159.2
2016,12,27,8,15,470.5,36.5,1.65,3.5,102.5,281.64,230.49
2016,12,27,8,30,560.0,44.0,1.6,4.0,141.0,360.74,301.96
2016,12,27,8,45,619.0,48.5,1.55,4.5,180.5,422.82,357.35
2016,12,27,9,0,678.0,53.0,1.5,5.0,220.0,493.54,417.49
2016,12,27,9,15,714.0,56.5,1.35,5.5,257.0,551.55,464.42
2016,12,27,9,30,750.0,60.0,1.2,6.0,294.0,610.43,509.43
2016,12,27,9,45,778.0,62.0,1.1,6.5,327.5,662.13,546.11
2016,12,27,10,0,806.0,64.0,1.0,7.0,361.0,713.27,581.02
2016,12,27,10,15,822.5,65.5,1.1,7.5,388.0,753.76,609.59
2016,12,27,10,30,839.0,67.0,1.2,8.0,415.0,792.29,636.48
2016,12,27,10,45,848.5,69.0,1.3,8.5,435.5,823.38,657.74
2016,12,27,11,0,858.0,71.0,1.4,9.0,456.0,851.71,676.99
2016,12,27,11,15,865.0,71.5,1.4,9.0,470.0,872.94,691.06
2016,12,27,11,30,872.0,72.0,1.4,9.0,484.0,882.13,696.76
2016,12,27,11,45,875.5,72.5,1.4,9.5,490.5,893.58,703.08
2016,12,27,12,0,879.0,73.0,1.4,10.0,497.0,901.64,707.09
2016,12,27,12,15,878.5,73.0,1.3,10.0,496.0,901.96,705.67
2016,12,27,12,30,878.0,73.0,1.2,10.0,495.0,898.81,702.03
2016,12,27,12,45,665.5,119.0,1.1,10.5,435.5,773.77,611.66
2016,12,27,13,0,453.0,165.0,1.0,11.0,376.0,625.33,501.43
2016,12,27,13,15,516.0,144.5,1.0,11.0,377.5,648.3,522.04
2016,12,27,13,30,579.0,124.0,1.0,11.0,379.0,673.91,541.55
2016,12,27,13,45,554.5,122.0,1.0,11.0,356.0,637.07,514.61
2016,12,27,14,0,530.0,120.0,1.0,11.0,333.0,593.43,482.67
2016,12,27,14,15,508.5,116.5,1.0,10.5,308.5,556.38,455.78
2016,12,27,14,30,487.0,113.0,1.0,10.0,284.0,518.95,427.87
2016,12,27,14,45,468.5,103.5,1.05,10.0,255.0,476.17,394.85
2016,12,27,15,0,450.0,94.0,1.1,10.0,226.0,433.41,360.88
2016,12,27,15,15,422.0,84.0,1.15,9.5,194.5,384.42,321.28
2016,12,27,15,30,394.0,74.0,1.2,9.0,163.0,336.87,281.43
2016,12,27,15,45,351.0,62.0,1.25,8.5,129.5,280.62,232.92
2016,12,27,16,0,308.0,50.0,1.3,8.0,96.0,228.02,185.99
2016,12,27,16,15,235.5,37.0,1.35,7.5,65.5,165.57,129.05
2016,12,27,16,30,163.0,24.0,1.4,7.0,35.0,105.36,58.08
2016,12,27,16,45,81.5,12.0,1.5,7.0,17.5,37.1,0.0
2016,12,27,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.0,13.0,2.35,2.5,33.5,104.07,0.0
2016,12,28,8,0,448.0,26.0,2.4,3.0,67.0,229.44,172.5
2016,12,28,8,15,535.0,32.5,2.4,3.5,106.5,301.46,247.09
2016,12,28,8,30,622.0,39.0,2.4,4.0,146.0,381.47,320.35
2016,12,28,8,45,677.0,42.5,2.4,4.5,186.5,447.54,379.89
2016,12,28,9,0,732.0,46.0,2.4,5.0,227.0,516.98,439.99
2016,12,28,9,15,765.5,49.0,2.4,5.5,264.5,574.84,488.48
2016,12,28,9,30,799.0,52.0,2.4,6.0,302.0,633.33,534.77
2016,12,28,9,45,825.5,53.0,2.45,7.0,335.5,677.86,567.04
2016,12,28,10,0,852.0,54.0,2.5,8.0,369.0,727.56,602.46
2016,12,28,10,15,867.0,55.5,2.4,8.5,396.0,767.82,629.94
2016,12,28,10,30,882.0,57.0,2.3,9.0,423.0,806.01,655.28
2016,12,28,10,45,892.5,58.0,2.25,9.5,444.0,837.37,675.52
2016,12,28,11,0,903.0,59.0,2.2,10.0,465.0,865.94,693.5
2016,12,28,11,15,909.0,59.5,2.1,10.0,478.5,886.88,706.62
2016,12,28,11,30,915.0,60.0,2.0,10.0,492.0,904.52,717.37
2016,12,28,11,45,917.5,60.0,1.9,10.5,498.5,914.9,721.69
2016,12,28,12,0,920.0,60.0,1.8,11.0,505.0,921.71,723.61
2016,12,28,12,15,919.5,60.0,1.75,11.0,504.0,922.19,723.18
2016,12,28,12,30,919.0,60.0,1.7,11.0,503.0,919.03,720.45
2016,12,28,12,45,913.0,61.0,1.7,11.5,494.0,908.68,712.23
2016,12,28,13,0,907.0,62.0,1.7,12.0,485.0,894.87,701.83
2016,12,28,13,15,899.5,61.0,1.65,12.0,469.5,873.7,687.08
2016,12,28,13,30,892.0,60.0,1.6,12.0,454.0,849.36,670.22
2016,12,28,13,45,881.0,59.0,1.6,12.0,431.0,819.12,649.74
2016,12,28,14,0,870.0,58.0,1.6,12.0,408.0,786.23,627.26
2016,12,28,14,15,853.0,56.0,1.5,11.5,379.0,744.9,598.46
2016,12,28,14,30,836.0,54.0,1.4,11.0,350.0,701.78,567.94
2016,12,28,14,45,811.0,52.0,1.3,11.0,316.0,651.51,530.5
2016,12,28,15,0,786.0,50.0,1.2,11.0,282.0,606.24,496.14
2016,12,28,15,15,749.0,46.5,1.15,10.5,243.5,545.06,447.82
2016,12,28,15,30,712.0,43.0,1.1,10.0,205.0,485.03,398.57
2016,12,28,15,45,654.0,38.5,1.1,9.5,164.5,414.17,338.91
2016,12,28,16,0,596.0,34.0,1.1,9.0,124.0,347.4,280.14
2016,12,28,16,15,495.0,27.5,1.1,8.5,85.5,264.56,205.42
2016,12,28,16,30,394.0,21.0,1.1,8.0,47.0,187.84,110.39
2016,12,28,16,45,197.0,10.5,1.15,7.5,23.5,73.22,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,198.5,14.5,3.3,4.0,32.5,98.22,0.0
2016,12,29,8,0,397.0,29.0,3.4,4.0,65.0,216.42,162.08
2016,12,29,8,15,490.0,36.5,3.45,4.0,104.5,289.05,237.2
2016,12,29,8,30,583.0,44.0,3.5,4.0,144.0,370.78,312.74
2016,12,29,8,45,639.0,49.0,3.55,4.5,184.5,432.81,369.63
2016,12,29,9,0,695.0,54.0,3.6,5.0,225.0,503.26,431.45
2016,12,29,9,15,731.5,57.5,3.6,5.5,263.0,562.48,481.88
2016,12,29,9,30,768.0,61.0,3.6,6.0,301.0,622.56,530.92
2016,12,29,9,45,778.5,67.0,3.65,6.5,332.5,667.29,565.05
2016,12,29,10,0,789.0,73.0,3.7,7.0,364.0,710.25,597.11
2016,12,29,10,15,807.0,75.0,3.6,7.5,392.0,752.4,627.27
2016,12,29,10,30,825.0,77.0,3.5,8.0,420.0,792.71,655.38
2016,12,29,10,45,840.5,77.5,3.45,9.0,442.0,826.95,677.45
2016,12,29,11,0,856.0,78.0,3.4,10.0,464.0,858.67,697.28
2016,12,29,11,15,863.0,79.0,3.25,10.0,478.0,880.81,711.74
2016,12,29,11,30,870.0,80.0,3.1,10.0,492.0,899.76,723.84
2016,12,29,11,45,875.5,80.0,3.0,10.5,499.0,912.76,730.65
2016,12,29,12,0,881.0,80.0,2.9,11.0,506.0,922.32,735.07
2016,12,29,12,15,880.5,79.5,2.8,11.0,505.0,922.25,734.06
2016,12,29,12,30,880.0,79.0,2.7,11.0,504.0,918.62,730.72
2016,12,29,12,45,886.5,75.5,2.6,11.5,497.5,913.85,725.42
2016,12,29,13,0,893.0,72.0,2.5,12.0,491.0,896.59,711.36
2016,12,29,13,15,885.0,71.0,2.4,12.0,474.5,875.3,695.96
2016,12,29,13,30,877.0,70.0,2.3,12.0,458.0,859.15,684.38
2016,12,29,13,45,865.0,68.5,2.25,12.0,435.0,827.46,661.98
2016,12,29,14,0,853.0,67.0,2.2,12.0,412.0,793.15,637.7
2016,12,29,14,15,834.5,65.0,2.1,12.0,383.0,750.74,606.84
2016,12,29,14,30,816.0,63.0,2.0,12.0,354.0,706.58,574.36
2016,12,29,14,45,789.0,60.5,1.9,12.0,319.0,654.31,535.24
2016,12,29,15,0,762.0,58.0,1.8,12.0,284.0,601.53,494.66
2016,12,29,15,15,722.0,54.0,1.7,11.0,245.0,538.65,445.23
2016,12,29,15,30,682.0,50.0,1.6,10.0,206.0,477.16,394.94
2016,12,29,15,45,618.0,45.0,1.5,9.5,165.0,403.5,332.2
2016,12,29,16,0,554.0,40.0,1.4,9.0,124.0,334.31,271.05
2016,12,29,16,15,447.5,32.0,1.45,8.5,85.5,254.24,198.84
2016,12,29,16,30,341.0,24.0,1.5,8.0,47.0,176.3,108.41
2016,12,29,16,45,170.5,12.0,1.6,7.5,23.5,66.34,0.0
2016,12,29,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,7,45,167.5,15.0,0.7,5.5,30.0,87.64,0.0
2016,12,30,8,0,335.0,30.0,0.6,6.0,60.0,191.83,141.08
2016,12,30,8,15,427.5,38.5,0.55,6.0,98.0,262.14,210.63
2016,12,30,8,30,520.0,47.0,0.5,6.0,136.0,341.63,280.7
2016,12,30,8,45,574.5,53.0,0.45,6.5,175.0,405.46,335.4
2016,12,30,9,0,629.0,59.0,0.4,7.0,214.0,473.09,390.83
2016,12,30,9,15,667.0,63.5,0.55,7.5,251.0,531.53,438.72
2016,12,30,9,30,705.0,68.0,0.7,8.0,288.0,591.29,486.27
2016,12,30,9,45,745.5,68.0,0.85,8.5,323.0,644.02,526.16
2016,12,30,10,0,786.0,68.0,1.0,9.0,358.0,701.48,568.39
2016,12,30,10,15,803.0,70.0,1.15,9.5,385.5,742.72,597.93
2016,12,30,10,30,820.0,72.0,1.3,10.0,413.0,782.13,625.93
2016,12,30,10,45,830.0,74.0,1.45,10.5,433.5,813.53,647.91
2016,12,30,11,0,840.0,76.0,1.6,11.0,454.0,842.26,667.93
2016,12,30,11,15,847.0,77.0,1.6,11.0,468.5,864.22,682.55
2016,12,30,11,30,854.0,78.0,1.6,11.0,483.0,883.07,695.07
2016,12,30,11,45,857.0,78.5,1.65,11.5,489.5,894.42,701.8
2016,12,30,12,0,860.0,79.0,1.7,12.0,496.0,902.37,706.35
2016,12,30,12,15,859.5,79.0,1.7,12.0,495.0,903.03,706.67
2016,12,30,12,30,859.0,79.0,1.7,12.0,494.0,900.21,704.8
2016,12,30,12,45,855.0,78.5,1.75,12.0,486.0,890.13,698.65
2016,12,30,13,0,851.0,78.0,1.8,12.0,478.0,876.69,690.31
2016,12,30,13,15,843.0,77.0,1.85,12.0,462.5,855.83,676.79
2016,12,30,13,30,835.0,76.0,1.9,12.0,447.0,831.95,661.14
2016,12,30,13,45,822.0,74.5,2.0,12.0,424.5,800.39,640.31
2016,12,30,14,0,809.0,73.0,2.1,12.0,402.0,766.37,617.41
2016,12,30,14,15,790.5,70.5,2.15,11.5,373.5,724.61,589.04
2016,12,30,14,30,772.0,68.0,2.2,11.0,345.0,681.22,558.83
2016,12,30,14,45,743.0,65.5,2.3,11.0,310.5,629.01,520.32
2016,12,30,15,0,714.0,63.0,2.4,11.0,276.0,576.52,479.91
2016,12,30,15,15,673.5,59.0,2.35,10.5,238.5,519.36,433.46
2016,12,30,15,30,633.0,55.0,2.3,10.0,201.0,459.85,383.58
2016,12,30,15,45,562.5,49.5,2.25,9.5,160.5,384.5,319.03
2016,12,30,16,0,492.0,44.0,2.2,9.0,120.0,314.62,257.12
2016,12,30,16,15,387.5,35.0,2.2,8.5,83.0,232.31,183.13
2016,12,30,16,30,283.0,26.0,2.2,8.0,46.0,157.51,100.52
2016,12,30,16,45,141.5,13.0,2.25,7.5,23.0,58.09,0.0
2016,12,30,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
